Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,12.0,0.5,0.0,24.0,11.44,0.0
2016,1,1,8,0,340.0,24.0,0.5,0.0,48.0,19.52,7.4
2016,1,1,8,15,448.0,32.5,0.5,0.5,86.0,46.98,22.71
2016,1,1,8,30,556.0,41.0,0.5,1.0,124.0,92.38,51.15
2016,1,1,8,45,609.5,47.5,0.5,2.0,163.5,139.04,88.05
2016,1,1,9,0,663.0,54.0,0.5,3.0,203.0,190.82,132.81
2016,1,1,9,15,703.5,58.0,0.5,3.5,240.5,242.11,179.33
2016,1,1,9,30,744.0,62.0,0.5,4.0,278.0,295.61,227.82
2016,1,1,9,45,771.5,65.0,0.5,4.5,312.0,346.13,273.4
2016,1,1,10,0,799.0,68.0,0.5,5.0,346.0,397.66,318.59
2016,1,1,10,15,817.5,70.0,0.45,5.0,374.0,444.81,359.31
2016,1,1,10,30,836.0,72.0,0.4,5.0,402.0,491.53,398.36
2016,1,1,10,45,844.0,74.5,0.4,5.5,423.5,532.56,431.54
2016,1,1,11,0,852.0,77.0,0.4,6.0,445.0,571.82,462.35
2016,1,1,11,15,859.5,78.0,0.4,6.0,459.5,607.18,490.24
2016,1,1,11,30,867.0,79.0,0.4,6.0,474.0,640.32,515.88
2016,1,1,11,45,868.5,80.0,0.4,6.5,481.5,667.16,535.44
2016,1,1,12,0,870.0,81.0,0.4,7.0,489.0,691.15,552.56
2016,1,1,12,15,870.0,81.0,0.4,7.0,489.0,710.0,566.13
2016,1,1,12,30,870.0,81.0,0.4,7.0,489.0,725.72,577.21
2016,1,1,12,45,873.5,78.5,0.4,7.0,483.0,737.85,585.84
2016,1,1,13,0,877.0,76.0,0.4,7.0,477.0,746.76,592.32
2016,1,1,13,15,869.5,75.0,0.4,7.0,462.0,746.08,592.12
2016,1,1,13,30,862.0,74.0,0.4,7.0,447.0,742.05,589.79
2016,1,1,13,45,850.5,72.5,0.4,7.0,425.5,731.19,582.67
2016,1,1,14,0,839.0,71.0,0.4,7.0,404.0,717.18,573.41
2016,1,1,14,15,821.0,69.0,0.4,6.5,376.5,694.86,559.07
2016,1,1,14,30,803.0,67.0,0.4,6.0,349.0,669.85,542.61
2016,1,1,14,45,778.0,63.5,0.4,6.0,315.5,635.72,518.04
2016,1,1,15,0,753.0,60.0,0.4,6.0,282.0,599.64,491.37
2016,1,1,15,15,714.0,56.5,0.4,5.0,244.5,552.83,456.29
2016,1,1,15,30,675.0,53.0,0.4,4.0,207.0,505.34,419.09
2016,1,1,15,45,616.5,47.0,0.4,3.5,167.5,443.34,367.82
2016,1,1,16,0,558.0,41.0,0.4,3.0,128.0,389.28,320.43
2016,1,1,16,15,456.0,33.0,0.4,2.0,89.5,307.08,247.22
2016,1,1,16,30,354.0,25.0,0.4,1.0,51.0,227.37,148.44
2016,1,1,16,45,177.0,12.5,0.4,0.5,25.5,90.54,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.5,0.5,1.5,11.5,10.96,0.0
2016,1,2,8,0,0.0,23.0,0.5,2.0,23.0,20.99,8.18
2016,1,2,8,15,21.5,39.0,0.5,2.0,42.0,35.97,24.34
2016,1,2,8,30,43.0,55.0,0.5,2.0,61.0,54.38,40.07
2016,1,2,8,45,54.0,71.5,0.5,2.5,82.0,74.35,57.38
2016,1,2,9,0,65.0,88.0,0.5,3.0,103.0,95.74,76.08
2016,1,2,9,15,72.0,103.5,0.5,3.0,122.5,116.52,94.56
2016,1,2,9,30,79.0,119.0,0.5,3.0,142.0,138.12,113.67
2016,1,2,9,45,86.5,132.0,0.5,3.5,160.0,158.21,131.08
2016,1,2,10,0,94.0,145.0,0.5,4.0,178.0,179.02,148.86
2016,1,2,10,15,47.0,98.0,0.5,4.0,114.5,115.24,95.13
2016,1,2,10,30,0.0,51.0,0.5,4.0,51.0,47.4,36.33
2016,1,2,10,45,0.0,83.5,0.5,4.5,83.5,77.92,63.01
2016,1,2,11,0,0.0,116.0,0.5,5.0,116.0,109.62,90.03
2016,1,2,11,15,72.0,159.5,0.5,5.0,192.5,202.15,169.25
2016,1,2,11,30,144.0,203.0,0.5,5.0,269.0,305.64,254.61
2016,1,2,11,45,165.0,206.0,0.5,5.0,283.0,328.28,272.5
2016,1,2,12,0,186.0,209.0,0.5,5.0,297.0,351.55,291.52
2016,1,2,12,15,183.0,210.5,0.5,5.0,297.0,356.87,295.7
2016,1,2,12,30,180.0,212.0,0.5,5.0,297.0,361.58,299.56
2016,1,2,12,45,127.5,205.0,0.5,5.5,265.0,319.79,264.73
2016,1,2,13,0,75.0,198.0,0.5,6.0,233.0,265.49,219.76
2016,1,2,13,15,100.0,194.5,0.5,5.5,239.5,282.24,235.15
2016,1,2,13,30,125.0,191.0,0.5,5.0,246.0,310.3,259.05
2016,1,2,13,45,62.5,149.0,0.5,5.0,176.5,203.35,170.06
2016,1,2,14,0,0.0,107.0,0.5,5.0,107.0,102.94,84.03
2016,1,2,14,15,0.0,92.0,0.5,5.0,92.0,87.65,71.31
2016,1,2,14,30,0.0,77.0,0.5,5.0,77.0,72.44,58.23
2016,1,2,14,45,0.0,69.5,0.5,5.0,69.5,65.11,51.92
2016,1,2,15,0,0.0,62.0,0.5,5.0,62.0,57.8,45.54
2016,1,2,15,15,0.0,53.5,0.5,4.5,53.5,49.74,38.5
2016,1,2,15,30,0.0,45.0,0.5,4.0,45.0,41.81,31.48
2016,1,2,15,45,0.0,36.5,0.55,4.0,36.5,33.89,24.31
2016,1,2,16,0,0.0,28.0,0.6,4.0,28.0,25.98,17.08
2016,1,2,16,15,0.0,19.5,0.6,4.0,19.5,18.08,9.77
2016,1,2,16,30,0.0,11.0,0.6,4.0,11.0,10.19,1.64
2016,1,2,16,45,0.0,5.5,0.6,4.0,5.5,5.24,0.0
2016,1,2,17,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,0.5,4.5,0.5,0.48,0.0
2016,1,3,8,0,0.0,1.0,0.5,5.0,1.0,0.92,0.0
2016,1,3,8,15,0.0,2.5,0.5,5.0,2.5,2.31,0.0
2016,1,3,8,30,0.0,4.0,0.5,5.0,4.0,3.7,0.0
2016,1,3,8,45,0.0,5.5,0.5,5.0,5.5,5.09,0.0
2016,1,3,9,0,0.0,7.0,0.5,5.0,7.0,6.48,0.11
2016,1,3,9,15,0.0,8.0,0.5,5.0,8.0,7.41,0.96
2016,1,3,9,30,0.0,9.0,0.5,5.0,9.0,8.34,1.8
2016,1,3,9,45,0.0,10.5,0.5,5.5,10.5,9.73,3.03
2016,1,3,10,0,0.0,12.0,0.5,6.0,12.0,11.12,4.24
2016,1,3,10,15,0.0,60.0,0.5,6.0,60.0,55.79,43.62
2016,1,3,10,30,0.0,108.0,0.5,6.0,108.0,101.71,83.21
2016,1,3,10,45,0.0,78.5,0.5,6.5,78.5,73.11,58.22
2016,1,3,11,0,0.0,49.0,0.5,7.0,49.0,45.54,34.26
2016,1,3,11,15,0.0,98.0,0.5,7.0,98.0,91.92,74.28
2016,1,3,11,30,0.0,147.0,0.5,7.0,147.0,140.9,115.55
2016,1,3,11,45,0.0,90.0,0.5,7.5,90.0,84.11,67.08
2016,1,3,12,0,0.0,33.0,0.5,8.0,33.0,30.65,21.09
2016,1,3,12,15,0.0,20.5,0.5,8.5,20.5,19.03,10.98
2016,1,3,12,30,0.0,8.0,0.5,9.0,8.0,7.42,0.83
2016,1,3,12,45,0.0,32.5,0.5,9.5,32.5,30.19,20.64
2016,1,3,13,0,0.0,57.0,0.5,10.0,57.0,53.01,40.24
2016,1,3,13,15,0.0,48.5,0.5,10.0,48.5,45.08,33.42
2016,1,3,13,30,0.0,40.0,0.5,10.0,40.0,37.16,26.64
2016,1,3,13,45,0.0,23.0,0.5,10.0,23.0,21.34,12.96
2016,1,3,14,0,0.0,6.0,0.5,10.0,6.0,5.56,0.0
2016,1,3,14,15,0.0,10.0,0.45,9.5,10.0,9.27,2.49
2016,1,3,14,30,0.0,14.0,0.4,9.0,14.0,12.98,5.78
2016,1,3,14,45,0.0,12.5,0.4,9.0,12.5,11.58,4.56
2016,1,3,15,0,0.0,11.0,0.4,9.0,11.0,10.19,3.33
2016,1,3,15,15,0.0,9.5,0.4,8.5,9.5,8.8,2.11
2016,1,3,15,30,0.0,8.0,0.4,8.0,8.0,7.41,0.87
2016,1,3,15,45,0.0,6.5,0.4,8.0,6.5,6.01,0.0
2016,1,3,16,0,0.0,5.0,0.4,8.0,5.0,4.62,0.0
2016,1,3,16,15,0.0,3.5,0.4,7.5,3.5,3.24,0.0
2016,1,3,16,30,0.0,2.0,0.4,7.0,2.0,1.85,0.0
2016,1,3,16,45,0.0,1.0,0.4,7.0,1.0,0.95,0.0
2016,1,3,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.5,0.5,7.0,2.5,2.38,0.0
2016,1,4,8,0,0.0,5.0,0.5,7.0,5.0,4.62,0.0
2016,1,4,8,15,0.0,9.5,0.5,7.0,9.5,8.79,1.71
2016,1,4,8,30,0.0,14.0,0.5,7.0,14.0,12.97,5.57
2016,1,4,8,45,0.0,19.0,0.5,7.0,19.0,17.61,9.78
2016,1,4,9,0,0.0,24.0,0.5,7.0,24.0,22.25,13.97
2016,1,4,9,15,0.0,29.0,0.5,7.0,29.0,26.9,18.14
2016,1,4,9,30,0.0,34.0,0.5,7.0,34.0,31.55,22.26
2016,1,4,9,45,0.0,38.0,0.5,7.5,38.0,35.28,25.47
2016,1,4,10,0,0.0,42.0,0.5,8.0,42.0,39.01,28.65
2016,1,4,10,15,0.0,28.0,0.5,8.0,28.0,25.98,17.22
2016,1,4,10,30,0.0,14.0,0.5,8.0,14.0,12.98,5.78
2016,1,4,10,45,0.0,20.0,0.5,8.0,20.0,18.56,10.67
2016,1,4,11,0,0.0,26.0,0.5,8.0,26.0,24.13,15.54
2016,1,4,11,15,43.5,113.5,0.5,8.0,133.5,136.83,113.03
2016,1,4,11,30,87.0,201.0,0.5,8.0,241.0,259.67,214.37
2016,1,4,11,45,43.5,104.5,0.5,8.5,124.5,130.61,106.72
2016,1,4,12,0,0.0,8.0,0.5,9.0,8.0,7.42,0.8
2016,1,4,12,15,0.0,19.0,0.5,9.0,19.0,17.64,9.75
2016,1,4,12,30,0.0,30.0,0.5,9.0,30.0,27.86,18.64
2016,1,4,12,45,0.0,77.5,0.5,9.0,77.5,72.15,56.8
2016,1,4,13,0,0.0,125.0,0.5,9.0,125.0,119.76,97.05
2016,1,4,13,15,0.0,106.0,0.45,9.0,106.0,100.51,80.7
2016,1,4,13,30,0.0,87.0,0.4,9.0,87.0,81.48,64.69
2016,1,4,13,45,0.0,99.5,0.4,9.0,99.5,94.45,75.86
2016,1,4,14,0,0.0,112.0,0.4,9.0,112.0,108.16,87.52
2016,1,4,14,15,0.0,58.5,0.4,9.0,58.5,54.39,41.67
2016,1,4,14,30,0.0,5.0,0.4,9.0,5.0,4.63,0.0
2016,1,4,14,45,0.0,4.5,0.4,9.0,4.5,4.17,0.0
2016,1,4,15,0,0.0,4.0,0.4,9.0,4.0,3.7,0.0
2016,1,4,15,15,308.5,29.0,0.4,9.0,102.0,254.54,218.32
2016,1,4,15,30,617.0,54.0,0.4,9.0,200.0,479.01,395.49
2016,1,4,15,45,542.5,50.0,0.45,9.0,161.0,412.0,337.45
2016,1,4,16,0,468.0,46.0,0.5,9.0,122.0,347.72,282.99
2016,1,4,16,15,372.0,37.0,0.5,9.0,86.5,269.95,214.99
2016,1,4,16,30,276.0,28.0,0.5,9.0,51.0,197.44,137.24
2016,1,4,16,45,138.0,14.0,0.5,9.0,25.5,75.49,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,0.3,9.0,1.0,0.92,0.0
2016,1,5,8,30,0.0,2.0,0.3,9.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,2.5,0.3,9.0,2.5,2.31,0.0
2016,1,5,9,0,0.0,3.0,0.3,9.0,3.0,2.78,0.0
2016,1,5,9,15,0.0,4.0,0.3,9.0,4.0,3.7,0.0
2016,1,5,9,30,0.0,5.0,0.3,9.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,0.3,9.0,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,0.3,9.0,6.0,5.56,0.0
2016,1,5,10,15,0.0,7.5,0.3,9.0,7.5,6.95,0.47
2016,1,5,10,30,0.0,9.0,0.3,9.0,9.0,8.34,1.69
2016,1,5,10,45,0.0,23.5,0.35,9.5,23.5,21.81,13.44
2016,1,5,11,0,0.0,38.0,0.4,10.0,38.0,35.3,25.07
2016,1,5,11,15,0.0,52.5,0.4,9.5,52.5,48.81,36.74
2016,1,5,11,30,0.0,67.0,0.4,9.0,67.0,62.34,48.39
2016,1,5,11,45,0.0,89.0,0.4,9.0,89.0,83.12,66.06
2016,1,5,12,0,0.0,111.0,0.4,9.0,111.0,104.79,84.29
2016,1,5,12,15,0.0,82.5,0.4,9.0,82.5,76.82,60.54
2016,1,5,12,30,0.0,54.0,0.4,9.0,54.0,50.21,37.87
2016,1,5,12,45,0.0,56.0,0.4,9.0,56.0,52.08,39.54
2016,1,5,13,0,0.0,58.0,0.4,9.0,58.0,53.94,41.16
2016,1,5,13,15,3.5,107.0,0.4,9.0,108.5,104.09,84.08
2016,1,5,13,30,7.0,156.0,0.4,9.0,159.0,159.36,130.31
2016,1,5,13,45,3.5,118.5,0.4,9.0,120.0,116.93,94.65
2016,1,5,14,0,0.0,81.0,0.4,9.0,81.0,75.78,59.92
2016,1,5,14,15,89.5,116.0,0.35,9.0,148.5,196.35,164.4
2016,1,5,14,30,179.0,151.0,0.3,9.0,216.0,306.37,254.9
2016,1,5,14,45,167.5,139.5,0.3,9.0,195.5,284.0,235.78
2016,1,5,15,0,156.0,128.0,0.3,9.0,175.0,261.62,217.6
2016,1,5,15,15,145.0,112.5,0.3,8.5,152.0,234.07,195.21
2016,1,5,15,30,134.0,97.0,0.3,8.0,129.0,206.56,172.29
2016,1,5,15,45,124.5,80.0,0.3,8.0,105.5,177.82,147.44
2016,1,5,16,0,115.0,63.0,0.3,8.0,82.0,149.02,121.89
2016,1,5,16,15,85.5,46.5,0.3,7.5,58.5,110.27,87.24
2016,1,5,16,30,56.0,30.0,0.3,7.0,35.0,72.35,49.31
2016,1,5,16,45,28.0,15.0,0.35,7.0,17.5,32.33,0.0
2016,1,5,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,7.0,8.0,7.63,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,14.84,3.97
2016,1,6,8,15,0.0,31.5,0.4,7.0,31.5,29.01,18.6
2016,1,6,8,30,0.0,47.0,0.4,7.0,47.0,43.21,31.58
2016,1,6,8,45,0.0,62.5,0.4,7.5,62.5,57.69,44.47
2016,1,6,9,0,0.0,78.0,0.4,8.0,78.0,72.38,57.35
2016,1,6,9,15,4.0,92.5,0.4,8.0,94.0,87.3,70.21
2016,1,6,9,30,8.0,107.0,0.4,8.0,110.0,102.78,83.42
2016,1,6,9,45,18.5,121.5,0.4,8.5,128.0,121.07,98.62
2016,1,6,10,0,29.0,136.0,0.4,9.0,146.0,143.55,117.22
2016,1,6,10,15,14.5,84.0,0.4,9.0,89.0,84.87,67.71
2016,1,6,10,30,0.0,32.0,0.4,9.0,32.0,29.71,20.31
2016,1,6,10,45,126.0,108.5,0.4,9.0,163.5,176.31,146.23
2016,1,6,11,0,252.0,185.0,0.4,9.0,295.0,340.44,279.13
2016,1,6,11,15,156.0,191.0,0.4,9.0,260.0,293.05,239.34
2016,1,6,11,30,60.0,197.0,0.4,9.0,225.0,238.11,194.18
2016,1,6,11,45,40.5,189.5,0.4,9.0,209.0,219.67,179.28
2016,1,6,12,0,21.0,182.0,0.4,9.0,193.0,191.9,156.35
2016,1,6,12,15,10.5,114.5,0.4,8.5,120.0,115.67,93.47
2016,1,6,12,30,0.0,47.0,0.4,8.0,47.0,43.69,32.32
2016,1,6,12,45,0.0,82.0,0.4,8.0,82.0,76.35,60.57
2016,1,6,13,0,0.0,117.0,0.4,8.0,117.0,111.43,90.31
2016,1,6,13,15,0.0,96.0,0.4,8.0,96.0,90.32,72.35
2016,1,6,13,30,0.0,75.0,0.4,8.0,75.0,69.81,54.96
2016,1,6,13,45,0.0,41.0,0.4,8.0,41.0,38.09,27.67
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,6.49,0.06
2016,1,6,14,15,0.0,6.5,0.4,8.0,6.5,6.02,0.0
2016,1,6,14,30,0.0,6.0,0.4,8.0,6.0,5.56,0.0
2016,1,6,14,45,0.0,5.5,0.4,8.0,5.5,5.09,0.0
2016,1,6,15,0,0.0,5.0,0.4,8.0,5.0,4.63,0.0
2016,1,6,15,15,0.0,4.0,0.35,8.0,4.0,3.7,0.0
2016,1,6,15,30,0.0,3.0,0.3,8.0,3.0,2.78,0.0
2016,1,6,15,45,0.0,2.5,0.3,8.0,2.5,2.31,0.0
2016,1,6,16,0,0.0,2.0,0.3,8.0,2.0,1.85,0.0
2016,1,6,16,15,0.0,1.0,0.3,8.0,1.0,0.92,0.0
2016,1,6,16,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,16,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,13.0,0.0,7.0,21.0,12.39,0.0
2016,1,7,8,0,233.0,26.0,0.0,7.0,42.0,21.44,8.37
2016,1,7,8,15,340.5,36.0,0.0,7.0,77.5,43.33,22.87
2016,1,7,8,30,448.0,46.0,0.0,7.0,113.0,83.73,47.61
2016,1,7,8,45,520.5,51.5,0.05,7.0,152.5,126.3,79.39
2016,1,7,9,0,593.0,57.0,0.1,7.0,192.0,176.2,120.74
2016,1,7,9,15,352.0,89.5,0.1,7.0,173.5,178.75,135.26
2016,1,7,9,30,111.0,122.0,0.1,7.0,155.0,152.57,122.52
2016,1,7,9,45,121.0,135.0,0.1,7.5,175.0,175.79,142.57
2016,1,7,10,0,131.0,148.0,0.1,8.0,195.0,199.93,162.75
2016,1,7,10,15,73.5,148.5,0.1,8.5,175.5,177.75,144.9
2016,1,7,10,30,16.0,149.0,0.1,9.0,156.0,149.9,121.8
2016,1,7,10,45,10.0,150.0,0.1,9.5,154.5,148.54,120.49
2016,1,7,11,0,4.0,151.0,0.1,10.0,153.0,146.69,118.56
2016,1,7,11,15,35.5,175.0,0.1,10.0,191.5,196.7,159.94
2016,1,7,11,30,67.0,199.0,0.1,10.0,230.0,244.58,198.61
2016,1,7,11,45,67.0,203.0,0.1,10.5,234.5,251.92,203.71
2016,1,7,12,0,67.0,207.0,0.1,11.0,239.0,259.24,209.1
2016,1,7,12,15,67.0,207.5,0.1,11.0,239.5,262.51,211.7
2016,1,7,12,30,67.0,208.0,0.1,11.0,240.0,265.72,214.3
2016,1,7,12,45,142.5,208.0,0.1,11.0,275.0,333.83,269.71
2016,1,7,13,0,218.0,208.0,0.1,11.0,310.0,393.23,316.78
2016,1,7,13,15,220.0,200.5,0.1,11.0,301.0,389.4,313.63
2016,1,7,13,30,222.0,193.0,0.1,11.0,292.0,384.78,310.6
2016,1,7,13,45,252.0,180.0,0.15,11.0,287.5,405.29,327.72
2016,1,7,14,0,282.0,167.0,0.2,11.0,283.0,412.75,334.73
2016,1,7,14,15,274.5,157.5,0.15,10.5,264.5,395.58,321.98
2016,1,7,14,30,267.0,148.0,0.1,10.0,246.0,377.55,308.68
2016,1,7,14,45,506.5,103.0,0.1,10.0,267.0,499.96,407.53
2016,1,7,15,0,746.0,58.0,0.1,10.0,288.0,600.63,483.8
2016,1,7,15,15,709.5,54.5,0.15,9.5,251.5,555.7,449.33
2016,1,7,15,30,673.0,51.0,0.2,9.0,215.0,510.05,414.62
2016,1,7,15,45,615.5,46.5,0.3,8.5,176.0,450.2,367.57
2016,1,7,16,0,558.0,42.0,0.4,8.0,137.0,397.27,323.47
2016,1,7,16,15,467.0,34.5,0.45,7.5,99.0,320.32,257.3
2016,1,7,16,30,376.0,27.0,0.5,7.0,61.0,249.45,184.81
2016,1,7,16,45,188.0,13.5,0.55,6.5,30.5,118.81,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,7,45,34.5,12.0,0.25,6.5,14.5,11.44,0.0
2016,1,8,8,0,69.0,24.0,0.2,7.0,29.0,19.93,7.49
2016,1,8,8,15,101.5,40.0,0.2,7.0,52.5,38.03,23.9
2016,1,8,8,30,134.0,56.0,0.2,7.0,76.0,62.96,42.94
2016,1,8,8,45,151.0,72.0,0.2,7.5,101.0,89.48,64.81
2016,1,8,9,0,168.0,88.0,0.2,8.0,126.0,117.98,89.14
2016,1,8,9,15,176.5,103.5,0.2,8.0,149.5,145.75,113.64
2016,1,8,9,30,185.0,119.0,0.2,8.0,173.0,171.83,136.65
2016,1,8,9,45,189.5,132.5,0.2,8.5,194.0,197.19,158.61
2016,1,8,10,0,194.0,146.0,0.2,9.0,215.0,222.82,180.34
2016,1,8,10,15,97.0,125.0,0.2,9.0,159.5,168.39,136.99
2016,1,8,10,30,0.0,104.0,0.2,9.0,104.0,97.72,78.28
2016,1,8,10,45,0.0,114.5,0.2,9.5,114.5,107.99,86.98
2016,1,8,11,0,0.0,125.0,0.2,10.0,125.0,118.38,95.36
2016,1,8,11,15,0.0,112.5,0.2,10.0,112.5,106.07,84.92
2016,1,8,11,30,0.0,100.0,0.2,10.0,100.0,93.81,74.63
2016,1,8,11,45,19.0,147.5,0.25,10.5,157.0,153.76,124.83
2016,1,8,12,0,38.0,195.0,0.3,11.0,214.0,225.87,183.22
2016,1,8,12,15,43.0,198.0,0.3,11.0,219.0,234.71,189.92
2016,1,8,12,30,48.0,201.0,0.3,11.0,224.0,243.82,197.33
2016,1,8,12,45,83.5,205.5,0.3,11.0,245.0,277.22,224.9
2016,1,8,13,0,119.0,210.0,0.3,11.0,266.0,322.47,261.24
2016,1,8,13,15,63.5,184.5,0.3,10.5,214.5,242.28,196.77
2016,1,8,13,30,8.0,159.0,0.3,10.0,163.0,163.05,131.91
2016,1,8,13,45,91.0,169.0,0.3,10.0,207.0,248.23,204.55
2016,1,8,14,0,174.0,179.0,0.3,10.0,251.0,336.01,276.02
2016,1,8,14,15,87.0,130.0,0.3,10.0,166.0,211.7,174.21
2016,1,8,14,30,0.0,81.0,0.3,10.0,81.0,76.35,59.98
2016,1,8,14,45,0.0,73.0,0.3,10.0,73.0,68.5,53.77
2016,1,8,15,0,0.0,65.0,0.3,10.0,65.0,60.67,47.1
2016,1,8,15,15,0.0,57.0,0.3,9.5,57.0,53.0,40.59
2016,1,8,15,30,0.0,49.0,0.3,9.0,49.0,45.54,34.14
2016,1,8,15,45,0.0,40.0,0.35,8.5,40.0,37.15,26.77
2016,1,8,16,0,0.0,31.0,0.4,8.0,31.0,28.77,19.31
2016,1,8,16,15,0.0,22.0,0.4,7.5,22.0,20.4,11.79
2016,1,8,16,30,0.0,13.0,0.4,7.0,13.0,12.04,3.98
2016,1,8,16,45,0.0,6.5,0.45,7.0,6.5,6.01,0.0
2016,1,8,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,45,12.0,12.5,0.5,6.0,13.0,11.91,0.0
2016,1,9,8,0,24.0,25.0,0.5,6.0,26.0,22.34,9.26
2016,1,9,8,15,56.5,41.0,0.45,6.0,48.5,37.91,24.92
2016,1,9,8,30,89.0,57.0,0.4,6.0,71.0,59.74,42.21
2016,1,9,8,45,107.5,74.0,0.4,6.5,95.5,84.29,62.63
2016,1,9,9,0,126.0,91.0,0.4,7.0,120.0,111.09,85.46
2016,1,9,9,15,137.0,106.5,0.4,7.0,143.0,136.69,107.96
2016,1,9,9,30,148.0,122.0,0.4,7.0,166.0,163.47,131.42
2016,1,9,9,45,152.5,135.5,0.4,7.0,185.5,187.08,152.14
2016,1,9,10,0,157.0,149.0,0.4,7.0,205.0,211.03,172.84
2016,1,9,10,15,78.5,114.0,0.35,7.0,142.0,148.93,122.13
2016,1,9,10,30,0.0,79.0,0.3,7.0,79.0,73.61,58.41
2016,1,9,10,45,0.0,99.5,0.3,7.0,99.5,93.33,75.48
2016,1,9,11,0,0.0,120.0,0.3,7.0,120.0,113.4,92.37
2016,1,9,11,15,31.0,159.5,0.3,7.0,174.0,177.24,146.2
2016,1,9,11,30,62.0,199.0,0.3,7.0,228.0,241.19,198.68
2016,1,9,11,45,73.5,205.5,0.3,7.0,240.5,258.72,212.59
2016,1,9,12,0,85.0,212.0,0.3,7.0,253.0,276.86,227.34
2016,1,9,12,15,43.0,185.5,0.25,7.0,206.5,220.41,180.6
2016,1,9,12,30,1.0,159.0,0.2,7.0,160.0,154.82,125.9
2016,1,9,12,45,12.0,170.5,0.2,7.5,176.5,175.62,143.65
2016,1,9,13,0,23.0,182.0,0.2,8.0,193.0,197.18,161.35
2016,1,9,13,15,264.0,164.0,0.2,8.0,283.5,390.34,322.21
2016,1,9,13,30,505.0,146.0,0.2,8.0,374.0,565.54,458.07
2016,1,9,13,45,260.0,150.0,0.2,8.0,267.0,374.91,306.78
2016,1,9,14,0,15.0,154.0,0.2,8.0,160.0,165.16,134.16
2016,1,9,14,15,12.0,145.0,0.2,8.0,149.5,154.28,126.5
2016,1,9,14,30,9.0,136.0,0.2,8.0,139.0,143.55,117.69
2016,1,9,14,45,6.5,124.5,0.2,8.0,126.5,130.41,106.78
2016,1,9,15,0,4.0,113.0,0.2,8.0,114.0,117.43,95.89
2016,1,9,15,15,2.0,99.0,0.2,8.0,99.5,101.92,82.72
2016,1,9,15,30,0.0,85.0,0.2,8.0,85.0,86.51,69.45
2016,1,9,15,45,0.0,69.5,0.2,8.0,69.5,70.49,55.51
2016,1,9,16,0,0.0,54.0,0.2,8.0,54.0,54.28,41.23
2016,1,9,16,15,0.0,39.0,0.2,7.5,39.0,38.41,27.15
2016,1,9,16,30,0.0,24.0,0.2,7.0,24.0,22.29,12.35
2016,1,9,16,45,0.0,12.0,0.2,7.0,12.0,11.13,0.0
2016,1,9,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,152.0,12.5,0.5,6.0,23.5,11.91,0.0
2016,1,10,8,0,304.0,25.0,0.5,6.0,47.0,20.4,8.15
2016,1,10,8,15,409.0,34.0,0.5,6.0,84.5,42.71,21.31
2016,1,10,8,30,514.0,43.0,0.5,6.0,122.0,85.64,46.89
2016,1,10,8,45,579.5,49.0,0.5,6.5,162.0,131.29,81.38
2016,1,10,9,0,645.0,55.0,0.5,7.0,202.0,183.5,125.15
2016,1,10,9,15,685.5,59.0,0.5,7.0,240.5,234.32,170.81
2016,1,10,9,30,726.0,63.0,0.5,7.0,279.0,287.35,218.67
2016,1,10,9,45,755.0,66.0,0.5,7.5,313.5,338.09,263.97
2016,1,10,10,0,784.0,69.0,0.5,8.0,348.0,390.1,309.12
2016,1,10,10,15,802.5,71.0,0.45,8.5,377.0,437.34,348.94
2016,1,10,10,30,821.0,73.0,0.4,9.0,406.0,484.24,387.03
2016,1,10,10,45,839.5,73.0,0.4,9.5,429.5,528.35,422.16
2016,1,10,11,0,858.0,73.0,0.4,10.0,453.0,571.48,455.48
2016,1,10,11,15,688.5,112.5,0.4,10.0,424.0,545.97,436.24
2016,1,10,11,30,519.0,152.0,0.4,10.0,395.0,501.55,402.5
2016,1,10,11,45,702.0,113.0,0.4,10.5,448.5,600.53,479.08
2016,1,10,12,0,885.0,74.0,0.4,11.0,502.0,693.41,547.09
2016,1,10,12,15,884.5,74.0,0.4,11.0,503.0,712.71,559.33
2016,1,10,12,30,884.0,74.0,0.4,11.0,504.0,728.87,570.49
2016,1,10,12,45,884.0,72.5,0.4,11.0,497.5,740.39,578.51
2016,1,10,13,0,884.0,71.0,0.4,11.0,491.0,748.64,584.41
2016,1,10,13,15,876.0,70.0,0.4,11.0,476.5,748.21,584.39
2016,1,10,13,30,868.0,69.0,0.4,11.0,462.0,744.44,582.26
2016,1,10,13,45,854.5,68.0,0.4,11.0,441.0,739.35,579.36
2016,1,10,14,0,841.0,67.0,0.4,11.0,420.0,725.12,570.05
2016,1,10,14,15,823.5,65.5,0.4,10.5,392.5,704.3,557.16
2016,1,10,14,30,806.0,64.0,0.4,10.0,365.0,680.74,542.19
2016,1,10,14,45,779.0,61.5,0.4,10.0,331.5,646.68,518.31
2016,1,10,15,0,752.0,59.0,0.4,10.0,298.0,610.7,492.6
2016,1,10,15,15,716.5,55.5,0.4,9.5,261.0,566.23,460.32
2016,1,10,15,30,681.0,52.0,0.4,9.0,224.0,520.95,425.47
2016,1,10,15,45,627.0,47.5,0.4,8.5,185.0,462.75,378.94
2016,1,10,16,0,573.0,43.0,0.4,8.0,146.0,405.64,331.28
2016,1,10,16,15,489.0,36.0,0.4,7.5,107.5,337.26,272.12
2016,1,10,16,30,405.0,29.0,0.4,7.0,69.0,268.85,205.84
2016,1,10,16,45,202.5,14.5,0.45,6.5,34.5,130.38,31.65
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,6.5,0.5,7.0,6.5,6.2,0.0
2016,1,11,8,0,0.0,13.0,0.5,7.0,13.0,12.05,2.59
2016,1,11,8,15,0.0,23.5,0.45,7.0,23.5,21.81,12.68
2016,1,11,8,30,0.0,34.0,0.4,7.0,34.0,31.58,21.66
2016,1,11,8,45,0.0,45.5,0.4,7.5,45.5,42.25,31.21
2016,1,11,9,0,0.0,57.0,0.4,8.0,57.0,52.95,40.65
2016,1,11,9,15,0.0,68.0,0.4,8.0,68.0,63.27,49.72
2016,1,11,9,30,0.0,79.0,0.4,8.0,79.0,73.67,58.74
2016,1,11,9,45,0.0,89.0,0.4,8.0,89.0,83.2,66.89
2016,1,11,10,0,0.0,99.0,0.4,8.0,99.0,92.8,75.02
2016,1,11,10,15,396.5,85.5,0.4,8.0,246.5,269.66,221.4
2016,1,11,10,30,793.0,72.0,0.4,8.0,394.0,469.82,379.55
2016,1,11,10,45,396.5,100.5,0.4,8.5,261.5,322.03,263.24
2016,1,11,11,0,0.0,129.0,0.4,9.0,129.0,122.23,98.14
2016,1,11,11,15,417.0,103.0,0.4,9.0,299.5,368.99,305.82
2016,1,11,11,30,834.0,77.0,0.4,9.0,470.0,620.58,499.12
2016,1,11,11,45,839.5,77.5,0.4,9.0,479.0,649.6,517.9
2016,1,11,12,0,845.0,78.0,0.4,9.0,488.0,676.07,537.68
2016,1,11,12,15,845.0,78.0,0.4,9.0,489.0,695.4,551.13
2016,1,11,12,30,845.0,78.0,0.4,9.0,490.0,711.71,562.55
2016,1,11,12,45,833.5,80.0,0.4,9.0,482.5,718.86,567.55
2016,1,11,13,0,822.0,82.0,0.4,9.0,475.0,722.64,570.41
2016,1,11,13,15,815.0,81.0,0.4,9.0,462.0,722.95,570.96
2016,1,11,13,30,808.0,80.0,0.4,9.0,449.0,720.07,569.41
2016,1,11,13,45,404.0,52.0,0.4,9.0,236.5,382.15,315.6
2016,1,11,14,0,0.0,24.0,0.4,9.0,24.0,22.27,13.55
2016,1,11,14,15,0.0,56.0,0.4,9.0,56.0,52.06,39.79
2016,1,11,14,30,0.0,88.0,0.4,9.0,88.0,83.5,66.84
2016,1,11,14,45,348.5,78.0,0.4,9.0,190.0,358.97,303.36
2016,1,11,15,0,697.0,68.0,0.4,9.0,292.0,589.41,482.51
2016,1,11,15,15,661.0,64.0,0.4,9.0,256.0,545.45,445.09
2016,1,11,15,30,625.0,60.0,0.4,9.0,220.0,500.95,409.94
2016,1,11,15,45,568.0,54.5,0.4,9.0,181.0,441.55,361.75
2016,1,11,16,0,511.0,49.0,0.4,9.0,142.0,383.79,313.16
2016,1,11,16,15,426.5,41.0,0.4,8.5,104.5,310.36,250.58
2016,1,11,16,30,342.0,33.0,0.4,8.0,67.0,242.12,186.6
2016,1,11,16,45,171.0,16.5,0.4,8.0,33.5,120.0,40.99
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
