Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,19.0,12.5,0.4,8.0,14.0,11.91,0.0
2016,1,12,8,0,38.0,25.0,0.4,8.0,28.0,21.67,9.35
2016,1,12,8,15,70.5,41.5,0.4,8.0,51.0,38.62,25.15
2016,1,12,8,30,103.0,58.0,0.4,8.0,74.0,61.59,42.95
2016,1,12,8,45,120.0,74.5,0.45,8.5,98.5,86.25,63.29
2016,1,12,9,0,137.0,91.0,0.5,9.0,123.0,112.95,85.99
2016,1,12,9,15,147.5,107.0,0.5,9.0,146.5,139.47,109.21
2016,1,12,9,30,158.0,123.0,0.5,9.0,170.0,167.13,133.34
2016,1,12,9,45,165.0,136.5,0.5,9.0,191.0,192.14,155.13
2016,1,12,10,0,172.0,150.0,0.5,9.0,212.0,217.71,177.07
2016,1,12,10,15,122.5,161.5,0.5,9.0,207.5,216.69,177.12
2016,1,12,10,30,73.0,173.0,0.5,9.0,203.0,206.15,168.78
2016,1,12,10,45,210.5,174.0,0.5,9.0,267.0,288.99,237.29
2016,1,12,11,0,348.0,175.0,0.5,9.0,331.0,383.58,313.28
2016,1,12,11,15,314.0,188.0,0.5,9.0,332.0,391.36,318.68
2016,1,12,11,30,280.0,201.0,0.5,9.0,333.0,396.24,322.32
2016,1,12,11,45,326.5,196.5,0.5,9.0,354.0,432.0,351.15
2016,1,12,12,0,373.0,192.0,0.5,9.0,375.0,468.99,380.35
2016,1,12,12,15,289.0,205.5,0.45,9.0,347.5,435.39,352.61
2016,1,12,12,30,205.0,219.0,0.4,9.0,320.0,387.42,314.21
2016,1,12,12,45,149.0,215.5,0.4,9.0,288.5,347.21,282.38
2016,1,12,13,0,93.0,212.0,0.4,9.0,257.0,294.17,239.81
2016,1,12,13,15,46.5,170.0,0.4,9.0,192.5,211.96,173.3
2016,1,12,13,30,0.0,128.0,0.4,9.0,128.0,123.25,99.35
2016,1,12,13,45,0.0,104.5,0.4,9.0,104.5,99.24,79.65
2016,1,12,14,0,0.0,81.0,0.4,9.0,81.0,75.61,59.75
2016,1,12,14,15,0.0,87.0,0.4,9.0,87.0,81.95,65.33
2016,1,12,14,30,0.0,93.0,0.4,9.0,93.0,88.7,71.17
2016,1,12,14,45,0.0,85.0,0.45,9.0,85.0,80.9,64.58
2016,1,12,15,0,0.0,77.0,0.5,9.0,77.0,73.13,58.0
2016,1,12,15,15,0.0,67.5,0.5,9.0,67.5,63.77,49.95
2016,1,12,15,30,0.0,58.0,0.5,9.0,58.0,54.41,41.83
2016,1,12,15,45,0.0,48.0,0.5,9.5,48.0,44.62,33.14
2016,1,12,16,0,0.0,38.0,0.5,10.0,38.0,35.3,24.81
2016,1,12,16,15,0.0,28.0,0.5,10.0,28.0,25.99,16.49
2016,1,12,16,30,0.0,18.0,0.5,10.0,18.0,16.69,8.01
2016,1,12,16,45,0.0,10.5,0.55,10.5,10.5,9.73,0.0
2016,1,12,17,0,0.0,3.0,0.6,11.0,3.0,2.86,0.0
2016,1,12,17,15,0.0,1.5,0.6,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,9.0,0.55,10.0,9.0,8.58,0.0
2016,1,13,8,0,0.0,18.0,0.6,10.0,18.0,16.71,6.01
2016,1,13,8,15,0.0,34.5,0.6,10.0,34.5,31.6,20.63
2016,1,13,8,30,0.0,51.0,0.6,10.0,51.0,46.7,34.2
2016,1,13,8,45,5.5,68.0,0.6,10.0,69.5,63.34,48.65
2016,1,13,9,0,11.0,85.0,0.6,10.0,88.0,80.83,63.7
2016,1,13,9,15,17.0,101.0,0.6,10.0,106.0,98.31,78.62
2016,1,13,9,30,23.0,117.0,0.6,10.0,124.0,116.55,94.09
2016,1,13,9,45,35.0,131.0,0.6,10.0,143.0,138.06,112.09
2016,1,13,10,0,47.0,145.0,0.6,10.0,162.0,159.16,129.68
2016,1,13,10,15,195.5,151.5,0.6,10.0,230.5,238.77,194.92
2016,1,13,10,30,344.0,158.0,0.6,10.0,299.0,332.7,270.87
2016,1,13,10,45,436.0,149.5,0.65,10.0,338.5,394.75,320.83
2016,1,13,11,0,528.0,141.0,0.7,10.0,378.0,456.76,370.59
2016,1,13,11,15,320.0,176.5,0.7,10.0,322.0,382.62,311.43
2016,1,13,11,30,112.0,212.0,0.7,10.0,266.0,294.38,239.48
2016,1,13,11,45,56.0,162.5,0.7,10.0,189.5,199.67,163.03
2016,1,13,12,0,0.0,113.0,0.7,10.0,113.0,106.58,85.09
2016,1,13,12,15,82.0,168.0,0.65,9.5,208.5,228.04,188.32
2016,1,13,12,30,164.0,223.0,0.6,9.0,304.0,362.51,296.88
2016,1,13,12,45,159.5,220.5,0.6,9.0,298.5,360.82,294.48
2016,1,13,13,0,155.0,218.0,0.6,9.0,293.0,358.51,292.85
2016,1,13,13,15,77.5,178.0,0.6,9.0,215.5,244.54,200.72
2016,1,13,13,30,0.0,138.0,0.6,9.0,138.0,133.73,108.11
2016,1,13,13,45,402.5,108.5,0.6,9.0,280.5,447.55,373.17
2016,1,13,14,0,805.0,79.0,0.6,9.0,423.0,717.62,576.03
2016,1,13,14,15,789.0,77.0,0.55,9.0,397.0,697.72,557.58
2016,1,13,14,30,773.0,75.0,0.5,9.0,371.0,675.1,541.38
2016,1,13,14,45,767.0,69.0,0.5,9.0,341.0,652.39,525.7
2016,1,13,15,0,761.0,63.0,0.5,9.0,311.0,627.0,507.67
2016,1,13,15,15,728.0,59.5,0.45,8.5,274.0,583.87,475.93
2016,1,13,15,30,695.0,56.0,0.4,8.0,237.0,539.69,441.6
2016,1,13,15,45,651.0,50.5,0.4,8.0,198.0,485.75,398.05
2016,1,13,16,0,607.0,45.0,0.4,8.0,159.0,432.26,353.03
2016,1,13,16,15,523.5,38.5,0.4,7.5,119.0,362.9,293.71
2016,1,13,16,30,440.0,32.0,0.4,7.0,79.0,293.14,229.18
2016,1,13,16,45,284.5,22.0,0.4,7.0,46.5,183.41,93.16
2016,1,13,17,0,129.0,12.0,0.4,7.0,14.0,67.01,0.0
2016,1,13,17,15,64.5,6.0,0.4,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,2.0,0.4,7.5,2.0,1.91,0.0
2016,1,14,8,0,0.0,4.0,0.4,8.0,4.0,3.7,0.0
2016,1,14,8,15,0.0,7.5,0.4,8.0,7.5,6.94,0.19
2016,1,14,8,30,0.0,11.0,0.4,8.0,11.0,10.18,3.16
2016,1,14,8,45,0.0,15.0,0.4,8.0,15.0,13.89,6.52
2016,1,14,9,0,0.0,19.0,0.4,8.0,19.0,17.61,9.86
2016,1,14,9,15,0.0,22.5,0.45,8.0,22.5,20.86,12.76
2016,1,14,9,30,0.0,26.0,0.5,8.0,26.0,24.11,15.63
2016,1,14,9,45,0.0,29.5,0.55,8.0,29.5,27.37,18.48
2016,1,14,10,0,0.0,33.0,0.6,8.0,33.0,30.63,21.31
2016,1,14,10,15,0.0,55.5,0.55,8.0,55.5,51.59,39.55
2016,1,14,10,30,0.0,78.0,0.5,8.0,78.0,72.63,57.62
2016,1,14,10,45,0.0,98.0,0.5,8.0,98.0,91.79,73.88
2016,1,14,11,0,0.0,118.0,0.5,8.0,118.0,111.28,90.25
2016,1,14,11,15,0.0,80.0,0.5,8.0,80.0,74.48,58.82
2016,1,14,11,30,0.0,42.0,0.5,8.0,42.0,39.03,28.36
2016,1,14,11,45,0.0,42.5,0.5,8.0,42.5,39.5,28.79
2016,1,14,12,0,0.0,43.0,0.5,8.0,43.0,39.97,29.18
2016,1,14,12,15,0.0,32.5,0.5,8.0,32.5,30.19,20.7
2016,1,14,12,30,0.0,22.0,0.5,8.0,22.0,20.43,12.21
2016,1,14,12,45,0.0,48.0,0.5,8.0,48.0,44.62,33.24
2016,1,14,13,0,0.0,74.0,0.5,8.0,74.0,68.88,54.11
2016,1,14,13,15,0.0,64.5,0.5,8.0,64.5,60.01,46.47
2016,1,14,13,30,0.0,55.0,0.5,8.0,55.0,51.14,38.89
2016,1,14,13,45,0.0,59.0,0.55,8.0,59.0,54.87,42.17
2016,1,14,14,0,0.0,63.0,0.6,8.0,63.0,58.6,45.45
2016,1,14,14,15,0.0,60.0,0.6,8.0,60.0,55.79,43.08
2016,1,14,14,30,0.0,57.0,0.6,8.0,57.0,52.99,40.72
2016,1,14,14,45,0.0,52.0,0.6,8.5,52.0,48.33,36.66
2016,1,14,15,0,0.0,47.0,0.6,9.0,47.0,43.66,32.58
2016,1,14,15,15,0.0,41.0,0.55,9.0,41.0,38.07,27.73
2016,1,14,15,30,0.0,35.0,0.5,9.0,35.0,32.48,22.83
2016,1,14,15,45,0.0,29.0,0.5,9.0,29.0,26.9,17.89
2016,1,14,16,0,0.0,23.0,0.5,9.0,23.0,21.32,12.9
2016,1,14,16,15,0.0,17.0,0.45,9.0,17.0,15.75,7.89
2016,1,14,16,30,0.0,11.0,0.4,9.0,11.0,10.18,2.82
2016,1,14,16,45,0.0,6.5,0.4,9.5,6.5,6.01,0.0
2016,1,14,17,0,0.0,2.0,0.4,10.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,0.4,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,12.5,0.35,5.5,25.5,11.91,0.0
2016,1,15,8,0,344.0,25.0,0.3,6.0,51.0,20.18,9.17
2016,1,15,8,15,443.5,33.0,0.3,6.0,89.0,41.67,20.3
2016,1,15,8,30,543.0,41.0,0.3,6.0,127.0,85.13,45.51
2016,1,15,8,45,598.5,47.0,0.3,6.5,167.0,131.1,80.38
2016,1,15,9,0,654.0,53.0,0.3,7.0,207.0,183.61,124.69
2016,1,15,9,15,476.0,84.5,0.3,7.0,207.0,203.81,152.24
2016,1,15,9,30,298.0,116.0,0.3,7.0,207.0,204.81,161.51
2016,1,15,9,45,303.0,128.0,0.3,7.5,229.5,235.18,188.49
2016,1,15,10,0,308.0,140.0,0.3,8.0,252.0,265.62,214.67
2016,1,15,10,15,394.5,137.5,0.3,8.0,293.0,322.58,261.51
2016,1,15,10,30,481.0,135.0,0.3,8.0,334.0,381.94,309.66
2016,1,15,10,45,428.0,154.5,0.3,8.5,339.0,396.1,320.85
2016,1,15,11,0,375.0,174.0,0.3,9.0,344.0,398.22,322.46
2016,1,15,11,15,356.0,184.5,0.3,9.0,350.5,413.22,334.53
2016,1,15,11,30,337.0,195.0,0.3,9.0,357.0,426.09,344.49
2016,1,15,11,45,210.5,207.0,0.3,9.0,309.0,358.72,290.78
2016,1,15,12,0,84.0,219.0,0.3,9.0,261.0,283.35,229.72
2016,1,15,12,15,49.5,201.5,0.3,9.0,226.5,242.24,196.88
2016,1,15,12,30,15.0,184.0,0.3,9.0,192.0,190.73,154.67
2016,1,15,12,45,303.5,161.5,0.3,9.5,310.5,409.95,336.36
2016,1,15,13,0,592.0,139.0,0.3,10.0,429.0,623.69,498.27
2016,1,15,13,15,707.0,109.0,0.3,10.0,446.0,683.22,540.09
2016,1,15,13,30,822.0,79.0,0.3,10.0,463.0,735.53,576.89
2016,1,15,13,45,648.0,112.0,0.3,10.0,407.0,646.9,513.21
2016,1,15,14,0,474.0,145.0,0.3,10.0,351.0,547.14,438.82
2016,1,15,14,15,461.5,138.5,0.3,10.0,328.5,528.03,426.28
2016,1,15,14,30,449.0,132.0,0.3,10.0,306.0,507.32,411.25
2016,1,15,14,45,599.0,95.5,0.3,10.0,307.5,571.09,462.38
2016,1,15,15,0,749.0,59.0,0.3,10.0,309.0,617.3,497.15
2016,1,15,15,15,715.5,56.0,0.3,9.5,272.5,574.72,465.81
2016,1,15,15,30,682.0,53.0,0.3,9.0,236.0,531.2,433.05
2016,1,15,15,45,630.0,48.5,0.3,9.0,196.5,473.77,387.15
2016,1,15,16,0,578.0,44.0,0.3,9.0,157.0,417.36,340.33
2016,1,15,16,15,500.0,37.5,0.3,8.5,118.5,351.04,284.07
2016,1,15,16,30,422.0,31.0,0.3,8.0,80.0,284.74,224.13
2016,1,15,16,45,211.0,23.5,0.35,8.0,48.0,153.84,92.67
2016,1,15,17,0,0.0,16.0,0.4,8.0,16.0,15.25,0.0
2016,1,15,17,15,0.0,8.0,0.4,8.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,160.5,12.5,0.4,10.0,24.5,11.91,0.0
2016,1,16,8,0,321.0,25.0,0.4,10.0,49.0,20.11,9.13
2016,1,16,8,15,422.0,33.0,0.35,10.5,87.0,40.85,19.72
2016,1,16,8,30,523.0,41.0,0.3,11.0,125.0,83.26,43.88
2016,1,16,8,45,587.0,46.5,0.3,11.5,165.5,128.92,77.58
2016,1,16,9,0,651.0,52.0,0.3,12.0,206.0,182.05,121.28
2016,1,16,9,15,690.5,56.0,0.3,12.0,245.0,232.37,165.63
2016,1,16,9,30,730.0,60.0,0.3,12.0,284.0,285.77,212.83
2016,1,16,9,45,365.0,32.5,0.3,12.5,144.5,165.87,127.7
2016,1,16,10,0,0.0,5.0,0.3,13.0,5.0,4.63,0.0
2016,1,16,10,15,0.0,63.0,0.3,13.0,63.0,58.59,44.78
2016,1,16,10,30,0.0,121.0,0.3,13.0,121.0,114.05,91.13
2016,1,16,10,45,0.0,107.0,0.3,13.0,107.0,100.47,79.47
2016,1,16,11,0,0.0,93.0,0.3,13.0,93.0,86.93,68.13
2016,1,16,11,15,0.0,97.5,0.3,13.0,97.5,91.26,71.72
2016,1,16,11,30,0.0,102.0,0.3,13.0,102.0,95.64,75.28
2016,1,16,11,45,85.0,164.0,0.3,13.5,206.0,228.45,185.07
2016,1,16,12,0,170.0,226.0,0.3,14.0,310.0,359.39,287.21
2016,1,16,12,15,168.5,227.5,0.3,14.0,311.5,365.78,290.91
2016,1,16,12,30,167.0,229.0,0.3,14.0,313.0,371.65,295.45
2016,1,16,12,45,93.5,208.0,0.3,14.0,255.0,286.56,228.64
2016,1,16,13,0,20.0,187.0,0.3,14.0,197.0,199.49,158.8
2016,1,16,13,15,39.5,193.5,0.25,14.0,212.5,233.6,187.09
2016,1,16,13,30,59.0,200.0,0.2,14.0,228.0,258.44,207.02
2016,1,16,13,45,133.0,194.5,0.2,14.0,254.0,322.27,258.96
2016,1,16,14,0,207.0,189.0,0.2,14.0,280.0,373.85,300.25
2016,1,16,14,15,325.0,160.5,0.2,13.5,293.0,440.15,353.9
2016,1,16,14,30,443.0,132.0,0.2,13.0,306.0,503.84,404.3
2016,1,16,14,45,424.0,124.5,0.2,13.0,279.5,475.9,382.62
2016,1,16,15,0,405.0,117.0,0.2,13.0,253.0,446.99,360.96
2016,1,16,15,15,545.0,87.0,0.2,12.5,248.0,501.89,405.46
2016,1,16,15,30,685.0,57.0,0.2,12.0,243.0,539.7,434.74
2016,1,16,15,45,628.0,53.0,0.2,12.0,202.5,484.13,389.79
2016,1,16,16,0,571.0,49.0,0.2,12.0,162.0,425.86,342.34
2016,1,16,16,15,491.0,42.0,0.25,11.5,122.5,353.03,282.52
2016,1,16,16,30,411.0,35.0,0.3,11.0,83.0,284.8,222.68
2016,1,16,16,45,277.0,24.5,0.4,11.0,50.5,188.46,119.76
2016,1,16,17,0,143.0,14.0,0.5,11.0,18.0,76.01,0.0
2016,1,16,17,15,71.5,7.0,0.5,11.0,9.0,6.67,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,0.6,13.0,3.5,3.34,0.0
2016,1,17,8,0,0.0,7.0,0.6,13.0,7.0,6.48,0.0
2016,1,17,8,15,0.0,12.5,0.6,13.0,12.5,11.58,3.95
2016,1,17,8,30,0.0,18.0,0.6,13.0,18.0,16.68,8.53
2016,1,17,8,45,0.0,23.5,0.6,13.0,23.5,21.79,13.07
2016,1,17,9,0,0.0,29.0,0.6,13.0,29.0,26.9,17.58
2016,1,17,9,15,0.0,34.5,0.6,13.0,34.5,32.02,22.04
2016,1,17,9,30,0.0,40.0,0.6,13.0,40.0,37.14,26.46
2016,1,17,9,45,0.0,45.0,0.6,13.0,45.0,41.8,30.43
2016,1,17,10,0,0.0,50.0,0.6,13.0,50.0,46.46,34.38
2016,1,17,10,15,0.0,37.5,0.6,13.0,37.5,34.82,24.36
2016,1,17,10,30,0.0,25.0,0.6,13.0,25.0,23.2,14.36
2016,1,17,10,45,0.0,42.0,0.6,13.0,42.0,39.02,27.89
2016,1,17,11,0,0.0,59.0,0.6,13.0,59.0,54.87,41.31
2016,1,17,11,15,0.0,49.5,0.6,13.0,49.5,46.02,33.72
2016,1,17,11,30,0.0,40.0,0.6,13.0,40.0,37.17,26.18
2016,1,17,11,45,0.0,51.0,0.6,13.0,51.0,47.42,34.88
2016,1,17,12,0,0.0,62.0,0.6,13.0,62.0,57.68,43.52
2016,1,17,12,15,0.0,75.0,0.6,13.0,75.0,69.82,53.72
2016,1,17,12,30,0.0,88.0,0.6,13.0,88.0,82.05,63.94
2016,1,17,12,45,0.0,84.0,0.6,13.0,84.0,78.23,60.73
2016,1,17,13,0,0.0,80.0,0.6,13.0,80.0,74.49,57.64
2016,1,17,13,15,0.0,81.0,0.6,13.0,81.0,75.42,58.47
2016,1,17,13,30,0.0,82.0,0.6,13.0,82.0,76.35,59.31
2016,1,17,13,45,0.0,72.5,0.6,13.0,72.5,67.47,51.9
2016,1,17,14,0,0.0,63.0,0.6,13.0,63.0,58.6,44.48
2016,1,17,14,15,0.0,41.5,0.6,13.0,41.5,38.55,27.49
2016,1,17,14,30,0.0,20.0,0.6,13.0,20.0,18.55,10.38
2016,1,17,14,45,0.0,18.0,0.6,13.0,18.0,16.69,8.8
2016,1,17,15,0,0.0,16.0,0.6,13.0,16.0,14.83,7.21
2016,1,17,15,15,0.0,14.0,0.55,13.0,14.0,12.97,5.61
2016,1,17,15,30,0.0,12.0,0.5,13.0,12.0,11.12,3.99
2016,1,17,15,45,0.0,10.0,0.5,13.0,10.0,9.26,2.36
2016,1,17,16,0,0.0,8.0,0.5,13.0,8.0,7.4,0.72
2016,1,17,16,15,0.0,6.0,0.5,12.5,6.0,5.55,0.0
2016,1,17,16,30,0.0,4.0,0.5,12.0,4.0,3.7,0.0
2016,1,17,16,45,0.0,2.5,0.5,12.0,2.5,2.31,0.0
2016,1,17,17,0,0.0,1.0,0.5,12.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,0.45,12.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,45,189.0,12.5,0.3,8.5,27.0,11.91,0.0
2016,1,18,8,0,378.0,25.0,0.3,9.0,54.0,20.01,9.61
2016,1,18,8,15,476.0,32.5,0.25,9.0,93.5,43.76,21.26
2016,1,18,8,30,574.0,40.0,0.2,9.0,133.0,88.28,46.45
2016,1,18,8,45,630.0,45.0,0.2,9.0,174.0,134.98,81.49
2016,1,18,9,0,686.0,50.0,0.2,9.0,215.0,187.27,125.46
2016,1,18,9,15,722.0,53.5,0.2,9.0,254.0,238.21,171.02
2016,1,18,9,30,758.0,57.0,0.2,9.0,293.0,291.82,219.04
2016,1,18,9,45,379.0,81.5,0.25,9.5,199.5,219.52,172.6
2016,1,18,10,0,0.0,106.0,0.3,10.0,106.0,99.35,79.37
2016,1,18,10,15,20.5,138.0,0.3,10.0,147.0,139.6,113.46
2016,1,18,10,30,41.0,170.0,0.3,10.0,188.0,186.83,152.24
2016,1,18,10,45,20.5,158.5,0.3,10.5,167.5,161.94,131.09
2016,1,18,11,0,0.0,147.0,0.3,11.0,147.0,139.76,112.35
2016,1,18,11,15,2.0,156.0,0.3,11.0,157.0,150.13,120.9
2016,1,18,11,30,4.0,165.0,0.3,11.0,167.0,160.77,129.49
2016,1,18,11,45,4.0,167.5,0.3,11.0,170.0,163.69,131.74
2016,1,18,12,0,4.0,170.0,0.3,11.0,173.0,166.67,134.09
2016,1,18,12,15,2.0,159.0,0.3,11.0,160.5,154.34,123.94
2016,1,18,12,30,0.0,148.0,0.3,11.0,148.0,141.94,113.78
2016,1,18,12,45,38.0,183.5,0.3,11.0,202.5,217.0,176.12
2016,1,18,13,0,76.0,219.0,0.3,11.0,257.0,288.8,233.77
2016,1,18,13,15,38.0,178.5,0.3,11.0,197.5,214.59,173.41
2016,1,18,13,30,0.0,138.0,0.3,11.0,138.0,133.22,106.57
2016,1,18,13,45,19.0,158.5,0.3,11.0,167.0,170.6,138.52
2016,1,18,14,0,38.0,179.0,0.3,11.0,196.0,220.9,179.91
2016,1,18,14,15,28.0,164.5,0.3,11.0,176.5,197.74,160.75
2016,1,18,14,30,18.0,150.0,0.3,11.0,157.0,164.48,133.65
2016,1,18,14,45,15.0,138.5,0.3,11.0,144.0,150.88,122.71
2016,1,18,15,0,12.0,127.0,0.3,11.0,131.0,137.43,111.68
2016,1,18,15,15,8.0,113.0,0.3,11.0,116.0,120.47,97.53
2016,1,18,15,30,4.0,99.0,0.3,11.0,101.0,103.71,83.37
2016,1,18,15,45,2.0,83.5,0.3,11.0,84.5,86.56,68.73
2016,1,18,16,0,0.0,68.0,0.3,11.0,68.0,69.44,53.89
2016,1,18,16,15,0.0,52.0,0.3,11.0,52.0,52.72,39.25
2016,1,18,16,30,0.0,36.0,0.3,11.0,36.0,35.58,24.08
2016,1,18,16,45,0.0,22.0,0.3,11.0,22.0,20.43,9.41
2016,1,18,17,0,0.0,8.0,0.3,11.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,0.3,11.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.0,0.7,12.0,10.0,9.53,0.0
2016,1,19,8,0,0.0,20.0,0.7,12.0,20.0,18.57,8.54
2016,1,19,8,15,0.0,34.5,0.7,12.0,34.5,31.74,20.78
2016,1,19,8,30,0.0,49.0,0.7,12.0,49.0,45.03,32.63
2016,1,19,8,45,0.0,64.0,0.7,12.0,64.0,58.97,44.9
2016,1,19,9,0,0.0,79.0,0.7,12.0,79.0,73.09,57.17
2016,1,19,9,15,0.0,94.0,0.65,12.0,94.0,87.37,69.4
2016,1,19,9,30,0.0,109.0,0.6,12.0,109.0,101.79,81.57
2016,1,19,9,45,2.5,120.5,0.6,12.5,121.5,113.91,91.43
2016,1,19,10,0,5.0,132.0,0.6,13.0,134.0,126.35,101.45
2016,1,19,10,15,68.0,158.5,0.6,13.0,187.5,184.57,149.16
2016,1,19,10,30,131.0,185.0,0.6,13.0,241.0,251.44,203.18
2016,1,19,10,45,447.0,141.0,0.6,13.5,346.0,393.6,316.53
2016,1,19,11,0,763.0,97.0,0.6,14.0,451.0,551.02,436.78
2016,1,19,11,15,400.0,148.5,0.6,14.0,335.0,410.89,328.2
2016,1,19,11,30,37.0,200.0,0.6,14.0,219.0,225.15,179.35
2016,1,19,11,45,32.5,200.0,0.6,14.0,217.0,224.2,179.54
2016,1,19,12,0,28.0,200.0,0.6,14.0,215.0,214.41,171.62
2016,1,19,12,15,56.0,213.5,0.6,13.5,242.5,259.83,208.85
2016,1,19,12,30,84.0,227.0,0.6,13.0,270.0,298.29,240.01
2016,1,19,12,45,47.0,202.5,0.6,13.0,226.5,245.2,197.07
2016,1,19,13,0,10.0,178.0,0.6,13.0,183.0,181.82,145.6
2016,1,19,13,15,5.0,99.0,0.6,13.0,101.5,96.82,76.21
2016,1,19,13,30,0.0,20.0,0.6,13.0,20.0,18.57,10.26
2016,1,19,13,45,0.0,68.5,0.6,13.0,68.5,63.74,48.83
2016,1,19,14,0,0.0,117.0,0.6,13.0,117.0,112.21,89.47
2016,1,19,14,15,90.5,144.5,0.55,12.5,181.0,231.87,190.77
2016,1,19,14,30,181.0,172.0,0.5,12.0,245.0,335.61,275.29
2016,1,19,14,45,175.5,160.0,0.5,12.0,226.0,316.9,259.85
2016,1,19,15,0,170.0,148.0,0.5,12.0,207.0,297.85,244.98
2016,1,19,15,15,164.0,132.0,0.5,11.5,184.0,272.75,225.43
2016,1,19,15,30,158.0,116.0,0.5,11.0,161.0,247.34,205.15
2016,1,19,15,45,147.5,99.0,0.5,11.0,136.0,217.42,180.12
2016,1,19,16,0,137.0,82.0,0.5,11.0,111.0,187.55,154.5
2016,1,19,16,15,118.0,64.5,0.45,10.5,85.5,152.16,123.7
2016,1,19,16,30,99.0,47.0,0.4,10.0,60.0,126.58,100.02
2016,1,19,16,45,49.5,31.0,0.4,10.0,37.5,70.58,47.68
2016,1,19,17,0,0.0,15.0,0.4,10.0,15.0,14.25,0.0
2016,1,19,17,15,0.0,7.5,0.4,10.0,7.5,7.15,0.0
2016,1,19,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,14.5,0.1,8.5,16.0,13.82,0.0
2016,1,20,8,0,45.0,29.0,0.1,9.0,32.0,24.95,13.97
2016,1,20,8,15,71.0,46.0,0.1,9.0,55.5,42.21,28.48
2016,1,20,8,30,97.0,63.0,0.1,9.0,79.0,65.14,46.29
2016,1,20,8,45,110.5,80.5,0.15,9.5,103.5,89.94,66.73
2016,1,20,9,0,124.0,98.0,0.2,10.0,128.0,116.47,89.16
2016,1,20,9,15,132.0,114.5,0.2,10.5,151.5,142.3,111.31
2016,1,20,9,30,140.0,131.0,0.2,11.0,175.0,169.04,134.03
2016,1,20,9,45,141.0,145.5,0.2,11.5,194.0,192.2,153.6
2016,1,20,10,0,142.0,160.0,0.2,12.0,213.0,215.42,172.79
2016,1,20,10,15,209.0,168.0,0.2,12.0,253.0,261.73,210.22
2016,1,20,10,30,276.0,176.0,0.2,12.0,293.0,318.86,255.77
2016,1,20,10,45,160.5,184.0,0.25,12.0,253.5,273.13,219.7
2016,1,20,11,0,45.0,192.0,0.3,12.0,214.0,216.71,174.21
2016,1,20,11,15,31.0,188.0,0.3,12.0,203.5,206.41,166.07
2016,1,20,11,30,17.0,184.0,0.3,12.0,193.0,188.28,151.19
2016,1,20,11,45,73.5,208.0,0.3,12.5,246.0,260.23,209.65
2016,1,20,12,0,130.0,232.0,0.3,13.0,299.0,338.47,270.74
2016,1,20,12,15,139.0,233.0,0.3,12.5,305.0,351.03,280.49
2016,1,20,12,30,148.0,234.0,0.3,12.0,311.0,363.56,290.88
2016,1,20,12,45,135.5,231.0,0.3,12.0,301.0,355.18,284.25
2016,1,20,13,0,123.0,228.0,0.3,12.0,291.0,346.03,277.2
2016,1,20,13,15,88.0,216.0,0.3,12.0,260.5,296.73,238.47
2016,1,20,13,30,53.0,204.0,0.3,12.0,230.0,257.8,207.51
2016,1,20,13,45,129.0,200.0,0.3,12.0,259.5,325.84,263.81
2016,1,20,14,0,205.0,196.0,0.3,12.0,289.0,381.6,308.7
2016,1,20,14,15,248.0,179.5,0.3,12.0,285.0,407.38,329.35
2016,1,20,14,30,291.0,163.0,0.3,12.0,281.0,418.88,339.43
2016,1,20,14,45,282.0,151.5,0.3,12.0,258.0,396.15,322.11
2016,1,20,15,0,273.0,140.0,0.3,12.0,235.0,372.67,304.29
2016,1,20,15,15,264.0,125.0,0.3,11.5,209.0,343.98,282.57
2016,1,20,15,30,255.0,110.0,0.3,11.0,183.0,314.7,259.77
2016,1,20,15,45,236.5,94.5,0.3,11.0,154.5,278.23,229.84
2016,1,20,16,0,218.0,79.0,0.3,11.0,126.0,242.06,199.31
2016,1,20,16,15,189.5,63.0,0.3,10.5,97.0,199.91,163.17
2016,1,20,16,30,161.0,47.0,0.3,10.0,68.0,159.1,126.92
2016,1,20,16,45,80.5,32.5,0.3,10.0,43.0,96.97,68.78
2016,1,20,17,0,0.0,18.0,0.3,10.0,18.0,18.34,0.0
2016,1,20,17,15,0.0,9.0,0.3,10.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,7,45,57.5,15.0,0.6,9.0,20.0,12.66,0.0
2016,1,21,8,0,115.0,30.0,0.6,9.0,40.0,24.71,13.98
2016,1,21,8,15,162.5,46.0,0.55,9.0,68.5,44.22,28.2
2016,1,21,8,30,210.0,62.0,0.5,9.0,97.0,74.02,49.19
2016,1,21,8,45,237.0,77.5,0.5,9.5,127.5,105.92,74.65
2016,1,21,9,0,264.0,93.0,0.5,10.0,158.0,140.82,104.05
2016,1,21,9,15,282.0,107.0,0.5,10.0,187.0,174.89,133.91
2016,1,21,9,30,300.0,121.0,0.5,10.0,216.0,210.64,165.21
2016,1,21,9,45,317.5,132.0,0.5,10.5,243.0,244.81,194.58
2016,1,21,10,0,335.0,143.0,0.5,11.0,270.0,280.23,224.42
2016,1,21,10,15,227.5,165.0,0.5,11.0,254.5,271.59,219.32
2016,1,21,10,30,120.0,187.0,0.5,11.0,239.0,248.02,201.0
2016,1,21,10,45,126.5,198.0,0.5,11.5,255.5,269.58,218.34
2016,1,21,11,0,133.0,209.0,0.5,12.0,272.0,291.53,235.41
2016,1,21,11,15,183.5,214.5,0.5,12.0,304.0,334.71,270.03
2016,1,21,11,30,234.0,220.0,0.5,12.0,336.0,380.84,306.43
2016,1,21,11,45,230.0,226.0,0.5,12.5,342.0,393.47,315.27
2016,1,21,12,0,226.0,232.0,0.5,13.0,348.0,405.29,323.69
2016,1,21,12,15,154.0,231.0,0.5,13.0,310.0,359.52,287.3
2016,1,21,12,30,82.0,230.0,0.5,13.0,272.0,300.0,240.04
2016,1,21,12,45,161.0,227.5,0.5,13.0,310.0,370.26,297.15
2016,1,21,13,0,240.0,225.0,0.5,13.0,348.0,431.77,345.56
2016,1,21,13,15,219.5,221.0,0.5,12.5,331.5,415.44,333.06
2016,1,21,13,30,199.0,217.0,0.5,12.0,315.0,398.13,320.5
2016,1,21,13,45,280.5,197.0,0.5,12.0,328.0,451.88,364.13
2016,1,21,14,0,362.0,177.0,0.5,12.0,341.0,491.82,396.22
2016,1,21,14,15,291.5,175.0,0.5,12.0,302.5,435.33,351.99
2016,1,21,14,30,221.0,173.0,0.5,12.0,264.0,367.1,298.96
2016,1,21,14,45,201.5,160.0,0.5,12.0,238.0,336.11,275.33
2016,1,21,15,0,182.0,147.0,0.5,12.0,212.0,305.09,250.9
2016,1,21,15,15,170.0,132.5,0.5,12.0,188.0,277.49,228.96
2016,1,21,15,30,158.0,118.0,0.5,12.0,164.0,249.94,206.55
2016,1,21,15,45,142.5,101.5,0.55,12.0,138.0,217.48,179.67
2016,1,21,16,0,127.0,85.0,0.6,12.0,112.0,185.47,152.46
2016,1,21,16,15,105.5,67.5,0.6,12.0,86.5,149.0,120.74
2016,1,21,16,30,84.0,50.0,0.6,12.0,61.0,113.37,89.12
2016,1,21,16,45,42.0,33.5,0.6,12.0,39.0,70.02,48.92
2016,1,21,17,0,0.0,17.0,0.6,12.0,17.0,16.48,0.0
2016,1,21,17,15,0.0,8.5,0.6,12.0,8.5,8.1,0.0
2016,1,21,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,0.2,11.0,8.0,7.41,0.0
2016,1,22,8,0,0.0,16.0,0.2,11.0,16.0,14.83,6.24
2016,1,22,8,15,0.0,27.0,0.2,11.0,27.0,25.06,15.47
2016,1,22,8,30,0.0,38.0,0.2,11.0,38.0,35.31,24.65
2016,1,22,8,45,0.0,50.0,0.2,11.0,50.0,46.4,34.46
2016,1,22,9,0,0.0,62.0,0.2,11.0,62.0,57.54,44.2
2016,1,22,9,15,0.0,73.0,0.2,11.0,73.0,67.85,53.09
2016,1,22,9,30,0.0,84.0,0.2,11.0,84.0,78.24,61.9
2016,1,22,9,45,0.0,94.0,0.2,11.0,94.0,87.75,69.87
2016,1,22,10,0,0.0,104.0,0.2,11.0,104.0,97.33,77.81
2016,1,22,10,15,0.0,122.0,0.2,11.0,122.0,114.7,92.19
2016,1,22,10,30,0.0,140.0,0.2,11.0,140.0,132.32,106.58
2016,1,22,10,45,38.5,172.5,0.25,11.0,190.5,190.14,154.2
2016,1,22,11,0,77.0,205.0,0.3,11.0,241.0,248.64,201.41
2016,1,22,11,15,67.5,209.5,0.3,11.0,242.0,251.39,203.0
2016,1,22,11,30,58.0,214.0,0.3,11.0,243.0,253.4,204.36
