Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,45,58.0,218.0,0.3,11.0,248.0,260.6,210.04
2016,1,22,12,0,58.0,222.0,0.3,11.0,253.0,267.77,215.65
2016,1,22,12,15,29.0,179.5,0.3,11.0,195.0,202.36,162.92
2016,1,22,12,30,0.0,137.0,0.3,11.0,137.0,130.47,104.01
2016,1,22,12,45,0.0,144.0,0.35,11.5,144.0,137.84,110.29
2016,1,22,13,0,0.0,151.0,0.4,12.0,151.0,145.41,116.35
2016,1,22,13,15,0.0,149.5,0.4,12.0,149.5,144.33,115.5
2016,1,22,13,30,0.0,148.0,0.4,12.0,148.0,143.33,114.79
2016,1,22,13,45,21.5,167.5,0.4,12.0,177.5,181.86,147.19
2016,1,22,14,0,43.0,187.0,0.4,12.0,207.0,233.53,189.52
2016,1,22,14,15,182.5,174.5,0.4,12.0,251.5,339.18,277.3
2016,1,22,14,30,322.0,162.0,0.4,12.0,296.0,441.97,359.21
2016,1,22,14,45,278.5,153.5,0.45,12.0,262.5,397.01,323.44
2016,1,22,15,0,235.0,145.0,0.5,12.0,229.0,352.6,288.94
2016,1,22,15,15,219.5,132.0,0.5,12.0,204.0,322.93,265.75
2016,1,22,15,30,204.0,119.0,0.5,12.0,179.0,293.28,241.9
2016,1,22,15,45,176.0,103.5,0.55,12.0,149.5,252.38,208.31
2016,1,22,16,0,148.0,88.0,0.6,12.0,120.0,202.54,166.7
2016,1,22,16,15,122.5,70.0,0.6,11.5,93.0,162.33,132.26
2016,1,22,16,30,97.0,52.0,0.6,11.0,66.0,123.19,97.84
2016,1,22,16,45,48.5,35.0,0.6,11.0,42.0,75.25,53.98
2016,1,22,17,0,0.0,18.0,0.6,11.0,18.0,17.59,0.0
2016,1,22,17,15,0.0,9.0,0.6,11.0,9.0,8.58,0.0
2016,1,22,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,23,7,45,22.5,16.5,0.5,9.5,18.5,14.54,0.0
2016,1,23,8,0,45.0,33.0,0.5,10.0,37.0,28.06,17.1
2016,1,23,8,15,83.5,51.0,0.5,10.0,63.5,46.68,31.87
2016,1,23,8,30,122.0,69.0,0.5,10.0,90.0,72.51,51.34
2016,1,23,8,45,156.5,85.5,0.55,10.0,120.0,101.47,74.42
2016,1,23,9,0,191.0,102.0,0.6,10.0,150.0,134.63,101.95
2016,1,23,9,15,207.5,118.0,0.6,10.0,178.0,166.51,129.59
2016,1,23,9,30,224.0,134.0,0.6,10.0,206.0,200.1,158.63
2016,1,23,9,45,256.0,143.0,0.6,10.0,234.5,233.98,187.43
2016,1,23,10,0,288.0,152.0,0.6,10.0,263.0,270.59,218.28
2016,1,23,10,15,536.0,118.0,0.6,10.0,344.0,369.16,297.46
2016,1,23,10,30,784.0,84.0,0.6,10.0,425.0,486.07,389.7
2016,1,23,10,45,634.0,123.0,0.65,10.0,408.5,481.18,386.92
2016,1,23,11,0,484.0,162.0,0.7,10.0,392.0,458.62,370.4
2016,1,23,11,15,344.0,194.0,0.7,10.0,360.5,418.73,339.2
2016,1,23,11,30,204.0,226.0,0.7,10.0,329.0,368.38,298.61
2016,1,23,11,45,102.0,164.5,0.7,10.0,216.0,240.49,196.5
2016,1,23,12,0,0.0,103.0,0.7,10.0,103.0,96.53,76.37
2016,1,23,12,15,182.0,158.0,0.7,10.0,253.5,308.06,254.88
2016,1,23,12,30,364.0,213.0,0.7,10.0,404.0,510.56,413.2
2016,1,23,12,45,252.0,224.0,0.7,10.0,356.0,446.39,360.17
2016,1,23,13,0,140.0,235.0,0.7,10.0,308.0,367.21,297.22
2016,1,23,13,15,71.5,199.5,0.7,9.5,237.0,264.11,215.57
2016,1,23,13,30,3.0,164.0,0.7,9.0,166.0,162.55,131.82
2016,1,23,13,45,144.5,178.5,0.7,9.0,245.5,311.95,258.7
2016,1,23,14,0,286.0,193.0,0.7,9.0,325.0,453.73,372.36
2016,1,23,14,15,298.0,179.5,0.65,9.0,310.0,446.88,366.2
2016,1,23,14,30,310.0,166.0,0.6,9.0,295.0,438.49,360.34
2016,1,23,14,45,237.0,159.0,0.6,9.0,253.0,373.66,308.59
2016,1,23,15,0,164.0,152.0,0.6,9.0,211.0,298.79,248.18
2016,1,23,15,15,150.5,138.0,0.6,9.0,188.0,271.25,226.3
2016,1,23,15,30,137.0,124.0,0.6,9.0,165.0,243.94,203.8
2016,1,23,15,45,129.0,106.5,0.6,9.0,140.5,215.6,180.08
2016,1,23,16,0,121.0,89.0,0.6,9.0,116.0,187.2,155.72
2016,1,23,16,15,102.5,71.0,0.6,8.5,90.5,151.93,125.04
2016,1,23,16,30,84.0,53.0,0.6,8.0,65.0,117.28,94.19
2016,1,23,16,45,45.5,36.5,0.6,8.0,42.5,75.72,55.68
2016,1,23,17,0,7.0,20.0,0.6,8.0,20.0,25.6,1.0
2016,1,23,17,15,3.5,10.0,0.55,8.0,10.0,10.98,0.0
2016,1,23,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,16.5,0.3,7.5,22.0,13.89,0.0
2016,1,24,8,0,126.0,33.0,0.3,8.0,44.0,27.06,16.71
2016,1,24,8,15,171.5,49.0,0.3,8.0,73.5,47.19,30.69
2016,1,24,8,30,217.0,65.0,0.3,8.0,103.0,77.5,52.11
2016,1,24,8,45,255.0,79.0,0.3,8.5,135.5,110.21,77.81
2016,1,24,9,0,293.0,93.0,0.3,9.0,168.0,147.07,108.48
2016,1,24,9,15,309.0,107.5,0.25,9.5,198.0,182.73,139.53
2016,1,24,9,30,325.0,122.0,0.2,10.0,228.0,219.86,171.57
2016,1,24,9,45,346.5,132.0,0.2,10.5,256.0,255.89,202.21
2016,1,24,10,0,368.0,142.0,0.2,11.0,284.0,297.55,236.72
2016,1,24,10,15,408.5,147.0,0.2,11.5,316.0,340.97,271.78
2016,1,24,10,30,449.0,152.0,0.2,12.0,348.0,387.1,308.23
2016,1,24,10,45,655.5,111.5,0.2,12.5,415.5,481.89,381.64
2016,1,24,11,0,862.0,71.0,0.2,13.0,483.0,582.06,456.88
2016,1,24,11,15,870.0,72.0,0.2,13.0,500.5,619.9,484.6
2016,1,24,11,30,878.0,73.0,0.2,13.0,518.0,655.59,510.97
2016,1,24,11,45,882.5,73.5,0.2,13.0,528.0,686.0,532.85
2016,1,24,12,0,887.0,74.0,0.2,13.0,538.0,713.69,551.53
2016,1,24,12,15,887.5,74.0,0.2,13.0,540.5,735.03,565.78
2016,1,24,12,30,888.0,74.0,0.2,13.0,543.0,753.22,577.99
2016,1,24,12,45,879.5,76.0,0.25,13.0,536.5,763.73,585.82
2016,1,24,13,0,871.0,78.0,0.3,13.0,530.0,770.78,591.58
2016,1,24,13,15,596.0,142.5,0.3,12.5,448.5,648.39,506.05
2016,1,24,13,30,321.0,207.0,0.3,12.0,367.0,494.33,391.32
2016,1,24,13,45,226.0,207.0,0.3,12.0,317.5,410.23,328.54
2016,1,24,14,0,131.0,207.0,0.3,12.0,268.0,338.24,272.05
2016,1,24,14,15,188.5,191.5,0.3,11.5,274.0,365.34,296.38
2016,1,24,14,30,246.0,176.0,0.3,11.0,280.0,402.93,327.5
2016,1,24,14,45,265.0,159.5,0.3,11.0,263.5,395.49,322.38
2016,1,24,15,0,284.0,143.0,0.3,11.0,247.0,386.22,316.15
2016,1,24,15,15,272.0,129.5,0.3,10.5,220.5,357.07,293.98
2016,1,24,15,30,260.0,116.0,0.3,10.0,194.0,327.52,271.06
2016,1,24,15,45,243.5,100.5,0.3,10.0,165.5,292.09,242.19
2016,1,24,16,0,227.0,85.0,0.3,10.0,137.0,256.8,212.61
2016,1,24,16,15,202.5,68.5,0.3,9.5,107.5,215.72,177.59
2016,1,24,16,30,178.0,52.0,0.3,9.0,78.0,175.61,142.23
2016,1,24,16,45,122.0,36.5,0.3,9.0,51.5,122.44,93.36
2016,1,24,17,0,66.0,21.0,0.3,9.0,25.0,65.76,19.72
2016,1,24,17,15,33.0,10.5,0.3,9.0,12.5,23.75,0.0
2016,1,24,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,10.0,0.2,9.5,10.0,9.27,0.0
2016,1,25,8,0,0.0,20.0,0.2,10.0,20.0,18.56,9.76
2016,1,25,8,15,0.0,33.0,0.2,10.0,33.0,30.64,20.36
2016,1,25,8,30,0.0,46.0,0.2,10.0,46.0,42.52,31.0
2016,1,25,8,45,0.0,60.0,0.2,10.0,60.0,55.44,42.41
2016,1,25,9,0,0.0,74.0,0.2,10.0,74.0,68.51,53.8
2016,1,25,9,15,0.0,87.0,0.2,10.5,87.0,80.79,64.2
2016,1,25,9,30,0.0,100.0,0.2,11.0,100.0,93.17,74.5
2016,1,25,9,45,0.0,109.5,0.2,11.5,109.5,102.34,81.93
2016,1,25,10,0,0.0,119.0,0.2,12.0,119.0,111.57,89.3
2016,1,25,10,15,25.5,151.0,0.2,12.0,162.0,157.48,127.03
2016,1,25,10,30,51.0,183.0,0.2,12.0,205.0,204.46,164.93
2016,1,25,10,45,49.0,191.5,0.2,12.5,214.0,215.17,172.82
2016,1,25,11,0,47.0,200.0,0.2,13.0,223.0,225.73,180.73
2016,1,25,11,15,46.5,207.5,0.2,13.0,231.0,236.03,188.73
2016,1,25,11,30,46.0,215.0,0.2,13.0,239.0,246.32,196.69
2016,1,25,11,45,163.5,222.5,0.2,13.0,308.5,345.3,276.09
2016,1,25,12,0,281.0,230.0,0.2,13.0,378.0,452.12,358.1
2016,1,25,12,15,220.5,237.0,0.2,13.0,353.5,414.86,328.08
2016,1,25,12,30,160.0,244.0,0.2,13.0,329.0,384.09,304.04
2016,1,25,12,45,204.0,238.0,0.2,13.0,345.5,415.46,329.4
2016,1,25,13,0,248.0,232.0,0.2,13.0,362.0,458.79,362.66
2016,1,25,13,15,225.0,228.5,0.15,13.0,344.5,429.49,339.96
2016,1,25,13,30,202.0,225.0,0.1,13.0,327.0,410.74,325.74
2016,1,25,13,45,110.0,200.5,0.1,13.0,256.0,311.49,248.5
2016,1,25,14,0,18.0,176.0,0.1,13.0,185.0,189.28,150.81
2016,1,25,14,15,55.0,179.5,0.05,13.0,203.5,235.12,189.65
2016,1,25,14,30,92.0,183.0,0.0,13.0,222.0,270.29,218.37
2016,1,25,14,45,88.5,169.5,0.0,13.0,204.5,252.7,204.42
2016,1,25,15,0,85.0,156.0,0.0,13.0,187.0,235.01,190.7
2016,1,25,15,15,80.5,140.0,0.0,12.5,167.0,213.21,173.79
2016,1,25,15,30,76.0,124.0,0.0,12.0,147.0,191.39,156.5
2016,1,25,15,45,68.5,107.0,0.05,12.0,125.5,166.22,135.77
2016,1,25,16,0,61.0,90.0,0.1,12.0,104.0,141.25,114.76
2016,1,25,16,15,48.5,72.0,0.1,12.0,81.5,112.02,89.6
2016,1,25,16,30,36.0,54.0,0.1,12.0,59.0,83.12,64.37
2016,1,25,16,45,18.0,37.0,0.1,12.0,39.5,53.14,37.58
2016,1,25,17,0,0.0,20.0,0.1,12.0,20.0,19.43,3.72
2016,1,25,17,15,0.0,10.0,0.1,11.5,10.0,9.53,0.0
2016,1,25,17,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,16.5,0.4,10.5,19.0,14.64,0.0
2016,1,26,8,0,53.0,33.0,0.3,11.0,38.0,28.25,17.87
2016,1,26,8,15,75.0,50.5,0.25,11.5,61.5,46.35,31.7
2016,1,26,8,30,97.0,68.0,0.2,12.0,85.0,69.71,49.69
2016,1,26,8,45,108.5,85.5,0.15,12.5,110.0,94.33,69.86
2016,1,26,9,0,120.0,103.0,0.1,13.0,135.0,120.46,91.68
2016,1,26,9,15,126.5,120.0,0.1,13.5,158.5,146.24,113.46
2016,1,26,9,30,133.0,137.0,0.1,14.0,182.0,172.82,135.65
2016,1,26,9,45,136.5,152.5,0.1,14.5,202.5,197.59,156.06
2016,1,26,10,0,140.0,168.0,0.1,15.0,223.0,222.7,176.33
2016,1,26,10,15,140.5,181.5,0.1,15.0,240.5,244.74,194.13
2016,1,26,10,30,141.0,195.0,0.1,15.0,258.0,266.72,211.59
2016,1,26,10,45,146.5,206.5,0.1,15.5,275.0,289.3,228.85
2016,1,26,11,0,152.0,218.0,0.1,16.0,292.0,312.13,246.01
2016,1,26,11,15,154.0,226.0,0.1,16.0,303.0,329.28,259.05
2016,1,26,11,30,156.0,234.0,0.1,16.0,314.0,346.27,271.9
2016,1,26,11,45,215.5,233.0,0.1,16.0,346.5,392.32,307.65
2016,1,26,12,0,275.0,232.0,0.1,16.0,379.0,450.48,351.46
2016,1,26,12,15,312.0,226.5,0.1,16.0,393.5,480.23,373.6
2016,1,26,12,30,349.0,221.0,0.1,16.0,408.0,510.25,396.12
2016,1,26,12,45,394.0,209.0,0.1,16.0,418.0,538.8,417.73
2016,1,26,13,0,439.0,197.0,0.1,16.0,428.0,578.74,447.07
2016,1,26,13,15,361.0,207.0,0.1,16.0,394.5,523.09,405.76
2016,1,26,13,30,283.0,217.0,0.1,16.0,361.0,477.42,371.92
2016,1,26,13,45,253.5,211.5,0.1,16.0,337.0,450.34,352.47
2016,1,26,14,0,224.0,206.0,0.1,16.0,313.0,409.88,322.79
2016,1,26,14,15,226.0,194.0,0.1,15.5,296.5,397.86,315.47
2016,1,26,14,30,228.0,182.0,0.1,15.0,280.0,397.38,316.25
2016,1,26,14,45,180.0,170.0,0.1,15.0,244.0,333.58,267.17
2016,1,26,15,0,132.0,158.0,0.1,15.0,208.0,283.25,227.9
2016,1,26,15,15,124.0,143.0,0.1,14.5,186.0,258.94,209.68
2016,1,26,15,30,116.0,128.0,0.1,14.0,164.0,234.61,190.77
2016,1,26,15,45,103.5,110.5,0.1,13.5,139.5,203.9,166.12
2016,1,26,16,0,91.0,93.0,0.1,13.0,115.0,173.51,141.11
2016,1,26,16,15,75.5,75.0,0.15,12.5,90.5,141.0,113.7
2016,1,26,16,30,60.0,57.0,0.2,12.0,66.0,109.02,86.07
2016,1,26,16,45,30.0,39.5,0.3,12.0,44.0,62.86,45.75
2016,1,26,17,0,0.0,22.0,0.4,12.0,22.0,22.02,6.63
2016,1,26,17,15,0.0,11.0,0.35,12.0,11.0,10.48,0.0
2016,1,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,7,45,62.0,17.5,0.3,9.5,23.5,14.72,0.0
2016,1,27,8,0,124.0,35.0,0.3,10.0,47.0,28.63,18.46
2016,1,27,8,15,163.0,51.5,0.25,10.5,76.5,49.32,32.33
2016,1,27,8,30,202.0,68.0,0.2,11.0,106.0,79.14,53.52
2016,1,27,8,45,229.5,84.0,0.2,11.5,137.0,111.4,79.1
2016,1,27,9,0,257.0,100.0,0.2,12.0,168.0,146.77,108.48
2016,1,27,9,15,279.0,112.5,0.2,12.5,197.0,180.41,137.11
2016,1,27,9,30,301.0,125.0,0.2,13.0,226.0,216.12,167.38
2016,1,27,9,45,548.5,96.5,0.2,13.5,304.5,301.4,233.11
2016,1,27,10,0,796.0,68.0,0.2,14.0,383.0,404.06,312.55
2016,1,27,10,15,813.5,70.0,0.15,14.0,413.5,453.13,352.26
2016,1,27,10,30,831.0,72.0,0.1,14.0,444.0,501.82,390.92
2016,1,27,10,45,846.5,72.5,0.1,14.5,469.0,547.13,425.52
2016,1,27,11,0,862.0,73.0,0.1,15.0,494.0,588.84,456.49
2016,1,27,11,15,869.5,74.0,0.1,15.0,511.5,626.69,484.63
2016,1,27,11,30,877.0,75.0,0.1,15.0,529.0,662.36,510.6
2016,1,27,11,45,882.5,75.5,0.1,15.5,539.5,693.71,531.6
2016,1,27,12,0,888.0,76.0,0.1,16.0,550.0,722.4,549.62
2016,1,27,12,15,889.0,76.0,0.1,16.0,553.0,744.38,564.03
2016,1,27,12,30,890.0,76.0,0.1,16.0,556.0,763.22,576.43
2016,1,27,12,45,892.0,74.5,0.1,16.5,551.5,777.82,585.0
2016,1,27,13,0,894.0,73.0,0.1,17.0,547.0,789.11,591.48
2016,1,27,13,15,889.0,72.0,0.1,17.0,534.5,792.13,593.7
2016,1,27,13,30,884.0,71.0,0.1,17.0,522.0,791.68,593.87
2016,1,27,13,45,878.0,69.5,0.1,17.0,502.5,786.41,590.99
2016,1,27,14,0,872.0,68.0,0.1,17.0,483.0,777.78,586.04
2016,1,27,14,15,859.0,66.5,0.1,16.5,456.5,760.43,576.39
2016,1,27,14,30,846.0,65.0,0.1,16.0,430.0,740.08,564.75
2016,1,27,14,45,828.5,62.5,0.1,16.0,398.0,718.61,551.21
2016,1,27,15,0,811.0,60.0,0.1,16.0,366.0,688.18,531.23
2016,1,27,15,15,784.5,57.0,0.1,15.5,328.5,648.42,505.28
2016,1,27,15,30,758.0,54.0,0.1,15.0,291.0,607.13,477.52
2016,1,27,15,45,718.0,50.5,0.1,15.0,250.0,555.13,439.54
2016,1,27,16,0,678.0,47.0,0.1,15.0,209.0,503.14,399.27
2016,1,27,16,15,617.0,42.0,0.15,14.5,166.5,437.37,347.68
2016,1,27,16,30,556.0,37.0,0.2,14.0,124.0,374.07,295.44
2016,1,27,16,45,449.0,29.5,0.3,13.5,84.5,287.73,221.54
2016,1,27,17,0,342.0,22.0,0.4,13.0,45.0,210.33,119.89
2016,1,27,17,15,171.0,11.0,0.45,12.5,22.5,82.99,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,7,45,11.5,17.0,0.25,9.5,18.5,15.68,0.0
2016,1,28,8,0,23.0,34.0,0.2,10.0,37.0,30.12,19.91
2016,1,28,8,15,40.0,52.0,0.2,10.5,58.5,47.4,33.61
2016,1,28,8,30,57.0,70.0,0.2,11.0,80.0,68.21,50.34
2016,1,28,8,45,68.5,87.5,0.2,11.5,103.5,90.05,68.4
2016,1,28,9,0,80.0,105.0,0.2,12.0,127.0,114.18,88.55
2016,1,28,9,15,85.5,122.0,0.2,12.5,148.5,136.17,107.08
2016,1,28,9,30,91.0,139.0,0.2,13.0,170.0,159.65,126.62
2016,1,28,9,45,144.5,154.0,0.2,13.5,209.0,202.11,160.51
2016,1,28,10,0,198.0,169.0,0.2,14.0,248.0,247.85,196.81
2016,1,28,10,15,99.0,102.0,0.2,14.0,141.5,146.43,116.45
2016,1,28,10,30,0.0,35.0,0.2,14.0,35.0,32.51,22.05
2016,1,28,10,45,0.0,55.5,0.25,14.5,55.5,51.61,38.3
2016,1,28,11,0,0.0,76.0,0.3,15.0,76.0,70.75,54.13
2016,1,28,11,15,0.0,90.5,0.3,14.5,90.5,84.4,65.46
2016,1,28,11,30,0.0,105.0,0.3,14.0,105.0,98.34,77.01
2016,1,28,11,45,0.0,107.0,0.3,14.0,107.0,100.3,78.52
2016,1,28,12,0,0.0,109.0,0.3,14.0,109.0,102.28,80.09
2016,1,28,12,15,0.0,102.5,0.3,14.0,102.5,95.99,74.88
2016,1,28,12,30,0.0,96.0,0.3,14.0,96.0,89.7,69.71
2016,1,28,12,45,0.0,70.0,0.3,14.0,70.0,65.16,49.37
2016,1,28,13,0,0.0,44.0,0.3,14.0,44.0,40.91,29.1
2016,1,28,13,15,0.0,84.0,0.3,13.5,84.0,78.24,60.6
2016,1,28,13,30,0.0,124.0,0.3,13.0,124.0,117.95,93.59
2016,1,28,13,45,0.0,132.5,0.3,13.0,132.5,127.05,101.0
2016,1,28,14,0,0.0,141.0,0.3,13.0,141.0,136.56,108.9
2016,1,28,14,15,48.5,165.0,0.25,13.0,186.5,211.89,171.78
2016,1,28,14,30,97.0,189.0,0.2,13.0,232.0,281.1,227.67
2016,1,28,14,45,51.0,162.0,0.2,13.0,184.5,214.03,172.88
2016,1,28,15,0,5.0,135.0,0.2,13.0,137.0,138.96,111.21
2016,1,28,15,15,2.5,122.0,0.2,13.0,123.0,124.3,99.6
2016,1,28,15,30,0.0,109.0,0.2,13.0,109.0,109.82,87.65
2016,1,28,15,45,0.0,93.5,0.2,13.0,93.5,94.16,74.61
2016,1,28,16,0,0.0,78.0,0.2,13.0,78.0,78.44,61.31
2016,1,28,16,15,0.0,62.5,0.2,12.5,62.5,62.62,47.8
2016,1,28,16,30,0.0,47.0,0.2,12.0,47.0,46.58,33.87
2016,1,28,16,45,0.0,32.0,0.25,12.0,32.0,30.79,19.85
2016,1,28,17,0,0.0,17.0,0.3,12.0,17.0,15.77,4.84
2016,1,28,17,15,0.0,8.5,0.25,12.0,8.5,8.1,0.0
2016,1,28,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,8.0,17.5,0.4,13.0,18.0,16.14,0.57
2016,1,29,8,0,16.0,35.0,0.4,13.0,36.0,30.96,20.45
2016,1,29,8,15,32.5,52.5,0.4,13.0,58.0,47.64,33.63
2016,1,29,8,30,49.0,70.0,0.4,13.0,80.0,67.56,49.74
2016,1,29,8,45,57.5,88.0,0.4,13.0,102.0,88.91,67.59
2016,1,29,9,0,66.0,106.0,0.4,13.0,124.0,111.47,86.62
2016,1,29,9,15,72.0,123.0,0.4,13.0,145.0,133.62,105.38
2016,1,29,9,30,78.0,140.0,0.4,13.0,166.0,156.55,124.64
2016,1,29,9,45,39.0,112.0,0.4,13.0,125.0,120.49,95.84
2016,1,29,10,0,0.0,84.0,0.4,13.0,84.0,78.27,61.09
2016,1,29,10,15,0.0,71.5,0.4,13.0,71.5,66.53,51.2
2016,1,29,10,30,0.0,59.0,0.4,13.0,59.0,54.87,41.28
2016,1,29,10,45,0.0,88.0,0.4,13.0,88.0,82.03,64.1
2016,1,29,11,0,0.0,117.0,0.4,13.0,117.0,109.86,87.07
2016,1,29,11,15,0.0,78.0,0.4,13.0,78.0,72.63,55.9
2016,1,29,11,30,0.0,39.0,0.4,13.0,39.0,36.25,25.28
2016,1,29,11,45,0.0,67.5,0.4,13.0,67.5,62.83,47.77
2016,1,29,12,0,0.0,96.0,0.4,13.0,96.0,89.66,70.1
2016,1,29,12,15,0.0,61.0,0.4,12.5,61.0,56.77,42.6
2016,1,29,12,30,0.0,26.0,0.4,12.0,26.0,24.16,15.06
2016,1,29,12,45,0.0,36.0,0.4,12.0,36.0,33.46,23.05
2016,1,29,13,0,0.0,46.0,0.4,12.0,46.0,42.78,30.98
2016,1,29,13,15,0.0,30.0,0.4,12.0,30.0,27.88,18.28
2016,1,29,13,30,0.0,14.0,0.4,12.0,14.0,13.0,5.54
2016,1,29,13,45,0.0,25.5,0.4,12.0,25.5,23.68,14.76
2016,1,29,14,0,0.0,37.0,0.4,12.0,37.0,34.38,23.95
2016,1,29,14,15,0.0,22.5,0.4,11.5,22.5,20.89,12.42
2016,1,29,14,30,0.0,8.0,0.4,11.0,8.0,7.42,0.8
2016,1,29,14,45,0.0,21.5,0.4,11.0,21.5,19.95,11.72
2016,1,29,15,0,0.0,35.0,0.4,11.0,35.0,32.49,22.63
2016,1,29,15,15,0.0,31.5,0.4,11.0,31.5,29.23,19.83
2016,1,29,15,30,0.0,28.0,0.4,11.0,28.0,25.98,17.02
2016,1,29,15,45,0.0,24.0,0.4,11.0,24.0,22.25,13.78
2016,1,29,16,0,0.0,20.0,0.4,11.0,20.0,18.54,10.51
2016,1,29,16,15,0.0,16.0,0.4,10.5,16.0,14.82,7.23
2016,1,29,16,30,0.0,12.0,0.4,10.0,12.0,11.11,3.92
2016,1,29,16,45,0.0,8.0,0.4,10.0,8.0,7.4,0.57
2016,1,29,17,0,0.0,4.0,0.4,10.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,0.4,9.5,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,45,81.5,18.5,0.4,7.0,27.0,14.43,1.28
2016,1,30,8,0,163.0,37.0,0.4,7.0,54.0,28.73,19.27
2016,1,30,8,15,198.0,54.0,0.4,7.0,84.5,53.25,35.19
2016,1,30,8,30,233.0,71.0,0.4,7.0,115.0,85.29,58.34
2016,1,30,8,45,261.0,86.0,0.4,7.5,147.0,118.68,85.28
2016,1,30,9,0,289.0,101.0,0.4,8.0,179.0,155.16,116.24
2016,1,30,9,15,306.5,114.0,0.4,8.0,208.5,189.96,146.95
2016,1,30,9,30,324.0,127.0,0.4,8.0,238.0,226.34,178.94
2016,1,30,9,45,579.0,96.0,0.4,8.5,320.5,314.46,248.42
2016,1,30,10,0,834.0,65.0,0.4,9.0,403.0,420.61,332.34
2016,1,30,10,15,850.5,66.5,0.4,9.5,434.0,470.75,373.47
2016,1,30,10,30,867.0,68.0,0.4,10.0,465.0,518.92,412.24
2016,1,30,10,45,878.0,69.5,0.4,10.5,490.0,564.12,447.44
2016,1,30,11,0,889.0,71.0,0.4,11.0,515.0,607.76,480.34
2016,1,30,11,15,515.0,156.5,0.4,11.0,416.0,498.23,396.37
2016,1,30,11,30,141.0,242.0,0.4,11.0,317.0,345.34,275.72
2016,1,30,11,45,274.0,228.5,0.4,11.0,377.0,437.66,350.65
2016,1,30,12,0,407.0,215.0,0.4,11.0,437.0,528.04,420.06
2016,1,30,12,15,288.0,235.0,0.4,11.0,392.5,474.06,376.7
2016,1,30,12,30,169.0,255.0,0.4,11.0,348.0,403.86,321.81
2016,1,30,12,45,185.0,251.5,0.4,11.5,353.0,417.32,332.84
2016,1,30,13,0,201.0,248.0,0.4,12.0,358.0,430.53,342.78
2016,1,30,13,15,388.0,202.0,0.4,11.5,407.5,541.7,431.45
2016,1,30,13,30,575.0,156.0,0.4,11.0,457.0,655.15,517.88
2016,1,30,13,45,622.5,136.0,0.45,11.0,450.5,678.05,535.02
2016,1,30,14,0,670.0,116.0,0.5,11.0,444.0,692.45,546.52
2016,1,30,14,15,335.5,132.5,0.45,10.5,296.5,437.95,354.71
2016,1,30,14,30,1.0,149.0,0.4,10.0,149.0,147.76,118.36
2016,1,30,14,45,64.5,157.5,0.4,10.0,182.5,218.16,180.06
2016,1,30,15,0,128.0,166.0,0.4,10.0,216.0,290.36,239.82
2016,1,30,15,15,122.0,151.0,0.4,9.5,194.5,267.58,221.47
2016,1,30,15,30,116.0,136.0,0.4,9.0,173.0,244.7,203.45
2016,1,30,15,45,110.0,118.0,0.4,9.0,149.5,217.63,181.21
2016,1,30,16,0,104.0,100.0,0.4,9.0,126.0,190.45,158.35
2016,1,30,16,15,91.5,82.0,0.4,8.5,101.5,159.3,131.68
2016,1,30,16,30,79.0,64.0,0.4,8.0,77.0,128.54,104.66
2016,1,30,16,45,57.0,46.0,0.4,7.5,54.0,93.07,72.84
2016,1,30,17,0,35.0,28.0,0.4,7.0,31.0,57.27,36.75
2016,1,30,17,15,17.5,14.0,0.4,6.5,15.5,20.9,0.0
2016,1,30,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,7,45,268.5,14.0,0.55,4.5,43.0,11.34,0.65
2016,1,31,8,0,537.0,28.0,0.5,5.0,86.0,23.64,15.11
2016,1,31,8,15,617.5,33.5,0.5,5.5,130.5,53.41,24.74
2016,1,31,8,30,698.0,39.0,0.5,6.0,175.0,104.09,54.85
2016,1,31,8,45,747.5,42.5,0.5,6.5,220.0,156.78,96.23
2016,1,31,9,0,797.0,46.0,0.5,7.0,265.0,215.38,147.05
2016,1,31,9,15,828.0,49.0,0.5,7.5,307.5,271.59,198.11
2016,1,31,9,30,859.0,52.0,0.5,8.0,350.0,329.79,250.52
2016,1,31,9,45,876.0,55.5,0.55,8.5,387.0,384.99,299.87
2016,1,31,10,0,893.0,59.0,0.6,9.0,424.0,440.14,347.66
2016,1,31,10,15,908.0,60.5,0.6,9.0,456.0,491.91,391.6
2016,1,31,10,30,923.0,62.0,0.6,9.0,488.0,542.82,433.46
2016,1,31,10,45,931.5,64.0,0.65,9.0,513.5,589.56,471.41
2016,1,31,11,0,940.0,66.0,0.7,9.0,539.0,634.4,506.97
2016,1,31,11,15,946.0,66.5,0.7,9.0,557.0,673.87,537.19
2016,1,31,11,30,952.0,67.0,0.7,9.0,575.0,710.79,564.88
2016,1,31,11,45,953.0,68.5,0.7,9.5,585.0,742.66,585.76
2016,1,31,12,0,954.0,70.0,0.7,10.0,595.0,771.38,604.26
2016,1,31,12,15,954.5,70.5,0.7,10.0,597.5,795.3,620.44
2016,1,31,12,30,955.0,71.0,0.7,10.0,600.0,815.81,634.33
2016,1,31,12,45,942.0,75.0,0.75,10.0,593.0,826.48,642.41
2016,1,31,13,0,929.0,79.0,0.8,10.0,586.0,833.31,648.13
2016,1,31,13,15,923.5,78.0,0.8,9.5,573.0,836.44,651.78
2016,1,31,13,30,918.0,77.0,0.8,9.0,560.0,835.94,653.13
2016,1,31,13,45,908.0,76.5,0.85,9.0,539.5,828.86,649.77
2016,1,31,14,0,898.0,76.0,0.9,9.0,519.0,818.32,644.14
2016,1,31,14,15,651.5,121.0,0.9,9.0,433.5,681.98,547.15
2016,1,31,14,30,405.0,166.0,0.9,9.0,348.0,530.75,432.18
2016,1,31,14,45,621.5,116.5,0.9,9.0,372.5,638.84,520.39
2016,1,31,15,0,838.0,67.0,0.9,9.0,397.0,726.74,585.21
2016,1,31,15,15,811.5,64.0,0.9,8.5,358.0,686.08,556.05
2016,1,31,15,30,785.0,61.0,0.9,8.0,319.0,643.72,526.52
2016,1,31,15,45,747.5,57.0,0.9,8.0,276.0,591.41,487.36
2016,1,31,16,0,710.0,53.0,0.9,8.0,233.0,538.79,445.24
2016,1,31,16,15,650.5,47.5,0.9,7.5,188.5,471.26,390.19
2016,1,31,16,30,591.0,42.0,0.9,7.0,144.0,405.91,334.35
2016,1,31,16,45,494.5,34.0,0.9,6.5,102.0,321.46,260.14
2016,1,31,17,0,398.0,26.0,0.9,6.0,60.0,251.29,181.52
2016,1,31,17,15,199.0,13.0,0.9,6.0,30.0,98.88,0.0
2016,1,31,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,15,94.0,5.5,0.55,2.5,7.5,0.0,0.0
2016,2,1,7,30,188.0,11.0,0.5,3.0,15.0,10.48,0.0
2016,2,1,7,45,348.0,20.5,0.5,4.0,51.0,17.74,5.3
2016,2,1,8,0,508.0,30.0,0.5,5.0,87.0,25.49,16.83
2016,2,1,8,15,589.5,36.5,0.5,5.5,131.5,55.87,27.26
2016,2,1,8,30,671.0,43.0,0.5,6.0,176.0,106.16,57.69
2016,2,1,8,45,713.0,48.5,0.5,6.5,220.0,158.24,99.07
2016,2,1,9,0,755.0,54.0,0.5,7.0,264.0,214.38,148.02
2016,2,1,9,15,787.5,57.5,0.5,7.5,306.0,269.73,198.03
2016,2,1,9,30,820.0,61.0,0.5,8.0,348.0,327.38,249.66
2016,2,1,9,45,835.0,65.5,0.5,8.5,384.5,381.51,297.62
2016,2,1,10,0,850.0,70.0,0.5,9.0,421.0,435.53,343.88
2016,2,1,10,15,866.0,72.0,0.45,9.0,452.5,487.03,386.8
2016,2,1,10,30,882.0,74.0,0.4,9.0,484.0,537.89,427.7
2016,2,1,10,45,897.5,74.0,0.4,9.5,510.5,583.46,463.08
2016,2,1,11,0,913.0,74.0,0.4,10.0,537.0,629.18,497.41
2016,2,1,11,15,920.0,75.0,0.4,10.0,555.0,669.04,527.36
2016,2,1,11,30,927.0,76.0,0.4,10.0,573.0,706.52,554.95
2016,2,1,11,45,933.0,75.5,0.45,10.5,584.0,739.03,577.03
2016,2,1,12,0,939.0,75.0,0.5,11.0,595.0,768.69,596.76
2016,2,1,12,15,939.5,75.0,0.5,11.0,597.5,791.81,612.17
2016,2,1,12,30,940.0,75.0,0.5,11.0,600.0,811.55,625.38
2016,2,1,12,45,781.0,114.0,0.5,11.0,547.5,757.12,587.48
2016,2,1,13,0,622.0,153.0,0.5,11.0,495.0,686.25,537.71
2016,2,1,13,15,770.0,114.5,0.5,11.0,528.5,768.59,598.04
2016,2,1,13,30,918.0,76.0,0.5,11.0,562.0,837.32,644.76
2016,2,1,13,45,907.0,75.5,0.5,11.0,541.0,829.43,638.94
2016,2,1,14,0,896.0,75.0,0.5,11.0,520.0,818.07,632.1
2016,2,1,14,15,821.0,80.0,0.5,10.5,471.0,765.89,598.05
2016,2,1,14,30,746.0,85.0,0.5,10.0,422.0,705.06,557.69
2016,2,1,14,45,792.0,75.5,0.5,9.5,410.5,718.94,570.57
2016,2,1,15,0,838.0,66.0,0.5,9.0,399.0,727.97,578.91
2016,2,1,15,15,812.5,63.5,0.45,8.5,360.5,688.6,551.43
2016,2,1,15,30,787.0,61.0,0.4,8.0,322.0,647.47,522.72
2016,2,1,15,45,753.5,56.5,0.4,8.0,280.0,597.07,485.93
2016,2,1,16,0,720.0,52.0,0.4,8.0,238.0,546.13,446.16
2016,2,1,16,15,663.0,47.0,0.4,7.5,193.5,480.22,393.46
2016,2,1,16,30,606.0,42.0,0.4,7.0,149.0,416.26,339.81
2016,2,1,16,45,510.0,34.5,0.45,6.5,106.0,331.69,267.11
2016,2,1,17,0,414.0,27.0,0.5,6.0,63.0,253.7,186.85
2016,2,1,17,15,207.0,13.5,0.5,5.5,31.5,121.67,0.0
2016,2,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
