Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,6.0,0.45,6.5,7.5,0.0,0.0
2016,2,2,7,30,107.0,12.0,0.4,7.0,15.0,11.44,0.0
2016,2,2,7,45,268.5,23.0,0.35,7.5,49.5,18.48,6.52
2016,2,2,8,0,430.0,34.0,0.3,8.0,84.0,26.84,17.88
2016,2,2,8,15,517.0,41.5,0.3,8.0,127.5,56.1,28.8
2016,2,2,8,30,604.0,49.0,0.3,8.0,171.0,104.16,58.29
2016,2,2,8,45,668.5,52.5,0.3,8.5,216.5,156.13,98.46
2016,2,2,9,0,733.0,56.0,0.3,9.0,262.0,212.79,146.31
2016,2,2,9,15,366.5,85.5,0.3,9.0,188.5,182.19,137.92
2016,2,2,9,30,0.0,115.0,0.3,9.0,115.0,106.99,86.34
2016,2,2,9,45,54.5,147.5,0.3,9.5,170.0,160.28,130.24
2016,2,2,10,0,109.0,180.0,0.3,10.0,225.0,222.04,180.05
2016,2,2,10,15,199.0,188.0,0.3,10.0,278.5,279.44,226.09
2016,2,2,10,30,289.0,196.0,0.3,10.0,332.0,349.81,282.03
2016,2,2,10,45,339.0,198.0,0.3,10.5,365.5,394.57,316.63
2016,2,2,11,0,389.0,200.0,0.3,11.0,399.0,442.41,353.25
2016,2,2,11,15,660.5,135.5,0.3,11.0,487.0,575.94,456.35
2016,2,2,11,30,932.0,71.0,0.3,11.0,575.0,706.52,553.02
2016,2,2,11,45,936.5,71.0,0.3,11.5,585.5,738.71,572.12
2016,2,2,12,0,941.0,71.0,0.3,12.0,596.0,767.97,590.52
2016,2,2,12,15,941.5,71.0,0.3,12.0,598.5,791.14,605.77
2016,2,2,12,30,942.0,71.0,0.3,12.0,601.0,810.94,618.84
2016,2,2,12,45,939.0,71.0,0.3,12.0,595.5,824.52,627.83
2016,2,2,13,0,936.0,71.0,0.3,12.0,590.0,834.49,634.6
2016,2,2,13,15,930.5,70.5,0.25,12.0,577.0,838.23,636.43
2016,2,2,13,30,925.0,70.0,0.2,12.0,564.0,838.31,636.09
2016,2,2,13,45,914.0,69.5,0.2,12.0,543.0,830.34,631.42
2016,2,2,14,0,903.0,69.0,0.2,12.0,522.0,818.87,624.62
2016,2,2,14,15,890.0,67.5,0.2,11.5,494.5,801.2,614.85
2016,2,2,14,30,877.0,66.0,0.2,11.0,467.0,780.37,602.95
2016,2,2,14,45,858.5,64.5,0.2,11.0,433.5,752.34,584.89
2016,2,2,15,0,840.0,63.0,0.2,11.0,400.0,728.15,569.42
2016,2,2,15,15,814.0,60.5,0.15,10.5,361.5,688.3,542.75
2016,2,2,15,30,788.0,58.0,0.1,10.0,323.0,646.75,514.47
2016,2,2,15,45,747.5,55.0,0.1,10.0,280.0,593.37,476.18
2016,2,2,16,0,707.0,52.0,0.1,10.0,237.0,539.89,435.37
2016,2,2,16,15,650.0,47.0,0.15,9.0,193.0,474.27,384.93
2016,2,2,16,30,593.0,42.0,0.2,8.0,149.0,410.69,333.36
2016,2,2,16,45,494.5,34.5,0.25,7.5,106.5,325.1,260.81
2016,2,2,17,0,396.0,27.0,0.3,7.0,64.0,253.32,188.83
2016,2,2,17,15,198.0,13.5,0.25,6.5,32.0,119.02,0.0
2016,2,2,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,3.0,0.6,5.0,3.0,0.0,0.0
2016,2,3,7,30,0.0,6.0,0.5,5.0,6.0,5.72,0.0
2016,2,3,7,45,0.0,20.5,0.45,5.5,20.5,19.02,7.77
2016,2,3,8,0,0.0,35.0,0.4,6.0,35.0,31.89,22.59
2016,2,3,8,15,0.0,52.5,0.35,6.0,52.5,47.51,35.59
2016,2,3,8,30,0.0,70.0,0.3,6.0,70.0,63.61,50.03
2016,2,3,8,45,5.0,87.0,0.3,6.5,88.5,80.32,64.44
2016,2,3,9,0,10.0,104.0,0.3,7.0,107.0,97.79,79.25
2016,2,3,9,15,15.0,119.0,0.3,7.0,124.0,114.14,93.07
2016,2,3,9,30,20.0,134.0,0.3,7.0,141.0,131.11,107.32
2016,2,3,9,45,226.0,140.0,0.35,7.5,234.0,222.82,180.77
2016,2,3,10,0,432.0,146.0,0.4,8.0,327.0,333.76,269.32
2016,2,3,10,15,296.0,178.0,0.4,8.0,306.5,319.93,259.51
2016,2,3,10,30,160.0,210.0,0.4,8.0,286.0,292.5,238.06
2016,2,3,10,45,279.0,205.0,0.4,8.5,345.5,368.72,299.49
2016,2,3,11,0,398.0,200.0,0.4,9.0,405.0,448.57,361.65
2016,2,3,11,15,313.5,223.0,0.4,9.0,388.0,436.01,350.5
2016,2,3,11,30,229.0,246.0,0.4,9.0,371.0,408.93,328.77
2016,2,3,11,45,119.5,220.5,0.45,9.0,286.0,313.73,253.8
2016,2,3,12,0,10.0,195.0,0.5,9.0,201.0,194.95,157.15
2016,2,3,12,15,44.5,224.5,0.5,9.0,250.0,261.57,212.47
2016,2,3,12,30,79.0,254.0,0.5,9.0,299.0,323.36,261.76
2016,2,3,12,45,76.0,251.0,0.5,9.0,294.0,320.66,259.17
2016,2,3,13,0,73.0,248.0,0.5,9.0,289.0,317.68,256.94
2016,2,3,13,15,160.0,244.0,0.45,8.5,331.5,397.83,322.45
2016,2,3,13,30,247.0,240.0,0.4,8.0,374.0,479.47,386.71
2016,2,3,13,45,123.5,143.0,0.4,8.0,210.0,255.77,210.36
2016,2,3,14,0,0.0,46.0,0.4,8.0,46.0,42.76,31.21
2016,2,3,14,15,0.0,82.5,0.4,8.0,82.5,76.82,60.92
2016,2,3,14,30,0.0,119.0,0.4,8.0,119.0,114.08,92.58
2016,2,3,14,45,0.0,63.0,0.4,8.0,63.0,58.6,45.3
2016,2,3,15,0,0.0,7.0,0.4,8.0,7.0,6.49,0.05
2016,2,3,15,15,0.0,6.5,0.4,7.5,6.5,6.02,0.0
2016,2,3,15,30,0.0,6.0,0.4,7.0,6.0,5.56,0.0
2016,2,3,15,45,0.0,5.0,0.4,7.0,5.0,4.63,0.0
2016,2,3,16,0,0.0,4.0,0.4,7.0,4.0,3.7,0.0
2016,2,3,16,15,0.0,3.0,0.4,6.5,3.0,2.78,0.0
2016,2,3,16,30,0.0,2.0,0.4,6.0,2.0,1.85,0.0
2016,2,3,16,45,0.0,1.5,0.4,6.0,1.5,1.39,0.0
2016,2,3,17,0,0.0,1.0,0.4,6.0,1.0,0.92,0.0
2016,2,3,17,15,0.0,0.5,0.4,6.0,0.5,0.46,0.0
2016,2,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,66.0,6.5,0.4,6.0,8.5,0.0,0.0
2016,2,4,7,30,132.0,13.0,0.4,6.0,17.0,12.39,0.0
2016,2,4,7,45,261.5,25.5,0.4,6.0,51.5,20.58,9.56
2016,2,4,8,0,391.0,38.0,0.4,6.0,86.0,30.23,21.21
2016,2,4,8,15,473.0,46.5,0.35,6.5,128.5,60.09,33.06
2016,2,4,8,30,555.0,55.0,0.3,7.0,171.0,106.39,62.4
2016,2,4,8,45,609.5,60.5,0.3,7.5,214.5,154.6,100.31
2016,2,4,9,0,664.0,66.0,0.3,8.0,258.0,208.43,146.24
2016,2,4,9,15,627.0,78.5,0.3,8.5,281.0,249.38,185.68
2016,2,4,9,30,590.0,91.0,0.3,9.0,304.0,285.56,220.24
2016,2,4,9,45,513.5,118.5,0.3,9.5,318.0,314.24,247.76
2016,2,4,10,0,437.0,146.0,0.3,10.0,332.0,336.7,268.34
2016,2,4,10,15,344.5,175.5,0.25,10.5,328.5,340.99,272.86
2016,2,4,10,30,252.0,205.0,0.2,11.0,325.0,340.59,272.41
2016,2,4,10,45,553.5,145.5,0.2,12.0,427.5,469.36,372.88
2016,2,4,11,0,855.0,86.0,0.2,13.0,530.0,616.08,481.32
2016,2,4,11,15,862.5,87.0,0.2,13.0,548.0,655.09,508.54
2016,2,4,11,30,870.0,88.0,0.2,13.0,566.0,691.9,535.11
2016,2,4,11,45,873.0,89.5,0.2,13.5,576.5,723.71,555.94
2016,2,4,12,0,876.0,91.0,0.2,14.0,587.0,752.71,574.07
2016,2,4,12,15,739.0,128.5,0.2,14.0,549.0,716.19,548.31
2016,2,4,12,30,602.0,166.0,0.2,14.0,511.0,667.69,513.28
2016,2,4,12,45,741.0,127.5,0.2,14.5,547.5,747.49,570.23
2016,2,4,13,0,880.0,89.0,0.2,15.0,584.0,822.29,618.65
2016,2,4,13,15,722.5,128.0,0.15,15.0,529.0,752.38,569.92
2016,2,4,13,30,565.0,167.0,0.1,15.0,474.0,667.59,511.14
2016,2,4,13,45,541.5,168.0,0.1,15.0,453.5,651.97,501.7
2016,2,4,14,0,518.0,169.0,0.1,15.0,433.0,634.21,489.66
2016,2,4,14,15,526.5,157.0,0.1,14.5,413.5,625.16,485.5
2016,2,4,14,30,535.0,145.0,0.1,14.0,394.0,613.61,479.38
2016,2,4,14,45,439.5,150.5,0.1,14.0,345.5,539.5,424.97
2016,2,4,15,0,344.0,156.0,0.1,14.0,297.0,454.04,361.68
2016,2,4,15,15,327.5,144.5,0.1,13.5,268.5,422.46,339.73
2016,2,4,15,30,311.0,133.0,0.1,13.0,240.0,390.55,316.26
2016,2,4,15,45,486.5,97.0,0.15,12.5,239.5,470.58,381.36
2016,2,4,16,0,662.0,61.0,0.2,12.0,239.0,530.15,427.35
2016,2,4,16,15,605.0,55.0,0.15,11.5,195.5,464.76,374.52
2016,2,4,16,30,548.0,49.0,0.1,11.0,152.0,401.73,322.9
2016,2,4,16,45,455.5,40.5,0.1,11.0,110.0,319.68,253.81
2016,2,4,17,0,363.0,32.0,0.1,11.0,68.0,244.59,184.07
2016,2,4,17,15,181.5,16.0,0.2,10.5,34.0,118.02,18.5
2016,2,4,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,0.75,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,0.6,6.0,11.0,10.48,0.0
2016,2,5,7,45,31.5,28.0,0.45,7.0,32.0,24.1,12.77
2016,2,5,8,0,63.0,45.0,0.3,8.0,53.0,37.84,27.81
2016,2,5,8,15,79.5,64.0,0.25,8.5,78.5,58.76,42.65
2016,2,5,8,30,96.0,83.0,0.2,9.0,104.0,83.59,62.35
2016,2,5,8,45,108.0,101.5,0.2,10.0,130.0,109.52,83.69
2016,2,5,9,0,120.0,120.0,0.2,11.0,156.0,137.02,106.56
2016,2,5,9,15,130.5,136.5,0.2,11.5,180.5,163.8,129.0
2016,2,5,9,30,141.0,153.0,0.2,12.0,205.0,191.75,152.18
2016,2,5,9,45,412.5,122.5,0.2,12.5,295.0,280.72,220.55
2016,2,5,10,0,684.0,92.0,0.2,13.0,385.0,393.04,307.4
2016,2,5,10,15,615.5,120.0,0.2,13.0,398.0,423.65,332.73
2016,2,5,10,30,547.0,148.0,0.2,13.0,411.0,443.44,349.28
2016,2,5,10,45,686.0,126.0,0.2,13.5,473.0,529.21,414.5
2016,2,5,11,0,825.0,104.0,0.2,14.0,535.0,619.03,480.18
2016,2,5,11,15,832.5,105.0,0.15,14.0,553.0,657.26,506.86
2016,2,5,11,30,840.0,106.0,0.1,14.0,571.0,693.38,532.15
2016,2,5,11,45,846.0,106.0,0.1,14.0,582.0,725.05,554.35
2016,2,5,12,0,852.0,106.0,0.1,14.0,593.0,754.11,573.47
2016,2,5,12,15,853.5,106.0,0.1,14.0,595.5,777.0,588.37
2016,2,5,12,30,855.0,106.0,0.1,14.0,598.0,796.79,601.31
2016,2,5,12,45,754.0,127.5,0.1,14.5,558.5,759.88,575.07
2016,2,5,13,0,653.0,149.0,0.1,15.0,519.0,713.98,543.44
2016,2,5,13,15,608.5,159.0,0.05,15.0,498.5,696.17,531.1
2016,2,5,13,30,564.0,169.0,0.0,15.0,478.0,670.67,513.24
2016,2,5,13,45,385.0,200.0,0.0,15.0,407.5,548.85,424.79
2016,2,5,14,0,206.0,231.0,0.0,15.0,337.0,428.4,334.68
2016,2,5,14,15,529.0,155.5,0.0,15.0,408.5,626.91,488.32
2016,2,5,14,30,852.0,80.0,0.0,15.0,480.0,792.48,602.57
2016,2,5,14,45,827.0,79.5,0.05,15.0,445.5,760.7,579.54
2016,2,5,15,0,802.0,79.0,0.1,15.0,411.0,726.51,558.13
2016,2,5,15,15,775.5,75.5,0.1,14.5,372.0,685.56,532.06
2016,2,5,15,30,749.0,72.0,0.1,14.0,333.0,642.94,504.15
2016,2,5,15,45,702.5,69.0,0.1,13.5,289.5,590.6,467.9
2016,2,5,16,0,656.0,66.0,0.1,13.0,246.0,534.42,426.39
2016,2,5,16,15,597.5,59.5,0.2,12.5,201.0,467.4,375.64
2016,2,5,16,30,539.0,53.0,0.3,12.0,156.0,402.79,324.19
2016,2,5,16,45,457.5,43.0,0.45,11.5,114.0,324.87,259.73
2016,2,5,17,0,376.0,33.0,0.6,11.0,72.0,253.05,193.88
2016,2,5,17,15,188.0,16.5,0.65,10.5,36.0,123.04,37.38
2016,2,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,15,96.0,7.5,0.8,8.5,10.5,7.15,0.0
2016,2,6,7,30,192.0,15.0,0.6,9.0,21.0,14.3,0.0
2016,2,6,7,45,325.0,25.0,0.45,9.5,57.5,19.83,9.84
2016,2,6,8,0,458.0,35.0,0.3,10.0,94.0,27.14,18.29
2016,2,6,8,15,534.5,42.0,0.25,10.5,137.5,60.29,30.36
2016,2,6,8,30,611.0,49.0,0.2,11.0,181.0,108.53,60.67
2016,2,6,8,45,656.5,54.5,0.15,12.0,224.5,160.39,101.39
2016,2,6,9,0,702.0,60.0,0.1,13.0,268.0,214.86,147.25
2016,2,6,9,15,734.0,63.5,0.05,13.5,308.5,267.86,193.5
2016,2,6,9,30,766.0,67.0,0.0,14.0,349.0,323.22,241.19
2016,2,6,9,45,794.0,68.0,0.0,14.5,386.5,376.55,286.34
2016,2,6,10,0,822.0,69.0,0.0,15.0,424.0,431.07,330.99
2016,2,6,10,15,658.0,116.0,0.0,15.5,413.0,441.4,341.37
2016,2,6,10,30,494.0,163.0,0.0,16.0,402.0,431.86,335.22
2016,2,6,10,45,684.0,119.0,0.0,17.0,468.5,522.49,403.29
2016,2,6,11,0,874.0,75.0,0.0,18.0,535.0,617.45,471.48
2016,2,6,11,15,880.0,76.0,0.0,18.0,552.5,655.68,498.27
2016,2,6,11,30,886.0,77.0,0.0,18.0,570.0,691.56,523.41
2016,2,6,11,45,892.0,76.0,0.0,18.5,581.0,722.67,542.63
2016,2,6,12,0,898.0,75.0,0.0,19.0,592.0,751.03,559.88
2016,2,6,12,15,755.5,120.5,0.0,19.0,557.0,723.82,541.0
2016,2,6,12,30,613.0,166.0,0.0,19.0,522.0,679.7,509.97
2016,2,6,12,45,742.0,124.5,0.0,19.5,552.0,749.08,558.1
2016,2,6,13,0,871.0,83.0,0.0,20.0,582.0,807.01,594.43
2016,2,6,13,15,865.5,82.5,0.0,19.5,569.0,810.41,597.21
2016,2,6,13,30,860.0,82.0,0.0,19.0,556.0,810.37,598.78
2016,2,6,13,45,851.0,80.5,0.0,19.0,536.0,809.53,598.88
2016,2,6,14,0,842.0,79.0,0.0,19.0,516.0,798.81,592.62
2016,2,6,14,15,684.0,114.5,0.0,19.0,458.0,712.45,535.79
2016,2,6,14,30,526.0,150.0,0.0,19.0,400.0,615.4,469.47
2016,2,6,14,45,651.0,111.0,0.05,19.0,398.5,667.1,509.56
2016,2,6,15,0,776.0,72.0,0.1,19.0,397.0,700.54,533.37
2016,2,6,15,15,750.5,69.0,0.15,18.0,359.5,661.47,509.22
2016,2,6,15,30,725.0,66.0,0.2,17.0,322.0,620.84,484.25
2016,2,6,15,45,688.0,62.0,0.3,16.5,280.5,569.83,450.41
2016,2,6,16,0,651.0,58.0,0.4,16.0,239.0,522.71,416.82
2016,2,6,16,15,596.0,52.5,0.45,15.5,196.0,459.25,368.27
2016,2,6,16,30,541.0,47.0,0.5,15.0,153.0,398.11,319.18
2016,2,6,16,45,457.0,39.0,0.6,14.5,112.0,321.04,255.35
2016,2,6,17,0,373.0,31.0,0.7,14.0,71.0,250.35,191.6
2016,2,6,17,15,186.5,15.5,0.7,13.5,35.5,122.17,49.73
2016,2,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,135.5,7.0,0.3,11.5,12.5,6.67,0.0
2016,2,7,7,30,271.0,14.0,0.3,12.0,25.0,13.34,0.0
2016,2,7,7,45,400.5,23.0,0.3,12.5,63.0,19.49,9.8
2016,2,7,8,0,530.0,32.0,0.3,13.0,101.0,26.58,17.6
2016,2,7,8,15,602.0,37.5,0.25,13.5,145.5,62.42,29.44
2016,2,7,8,30,674.0,43.0,0.2,14.0,190.0,112.6,60.56
2016,2,7,8,45,718.5,47.0,0.2,14.5,234.5,164.63,101.37
2016,2,7,9,0,763.0,51.0,0.2,15.0,279.0,221.0,149.2
2016,2,7,9,15,793.0,54.0,0.2,15.5,321.0,276.32,197.65
2016,2,7,9,30,823.0,57.0,0.2,16.0,363.0,334.29,247.64
2016,2,7,9,45,842.5,59.5,0.2,17.0,400.5,388.39,292.98
2016,2,7,10,0,862.0,62.0,0.2,18.0,438.0,442.73,336.76
2016,2,7,10,15,877.0,63.5,0.2,18.0,469.5,493.82,377.81
2016,2,7,10,30,892.0,65.0,0.2,18.0,501.0,544.14,416.95
2016,2,7,10,45,903.5,66.0,0.2,18.5,527.0,590.88,451.46
2016,2,7,11,0,915.0,67.0,0.2,19.0,553.0,636.01,483.7
2016,2,7,11,15,921.5,67.5,0.2,19.0,571.5,675.48,512.0
2016,2,7,11,30,928.0,68.0,0.2,19.0,590.0,712.51,537.21
2016,2,7,11,45,932.5,68.0,0.2,19.5,600.5,744.9,557.11
2016,2,7,12,0,937.0,68.0,0.2,20.0,611.0,774.35,574.9
2016,2,7,12,15,938.0,68.0,0.2,20.0,614.0,798.04,589.92
2016,2,7,12,30,939.0,68.0,0.2,20.0,617.0,818.36,602.83
2016,2,7,12,45,938.5,67.5,0.2,20.5,612.5,833.43,611.28
2016,2,7,13,0,938.0,67.0,0.2,21.0,608.0,844.91,617.55
2016,2,7,13,15,934.0,66.5,0.2,21.0,595.5,849.91,620.98
2016,2,7,13,30,930.0,66.0,0.2,21.0,583.0,851.23,622.29
2016,2,7,13,45,923.0,65.0,0.2,21.0,563.0,845.81,619.45
2016,2,7,14,0,916.0,64.0,0.2,21.0,543.0,836.81,614.51
2016,2,7,14,15,904.5,62.5,0.2,20.5,516.0,820.02,605.79
2016,2,7,14,30,893.0,61.0,0.2,20.0,489.0,799.95,595.0
2016,2,7,14,45,877.5,59.5,0.2,20.0,455.5,773.64,578.9
2016,2,7,15,0,862.0,58.0,0.2,20.0,422.0,744.58,560.87
2016,2,7,15,15,839.5,56.0,0.2,19.5,384.0,707.16,537.86
2016,2,7,15,30,817.0,54.0,0.2,19.0,346.0,667.89,513.04
2016,2,7,15,45,784.5,51.0,0.25,18.5,303.0,624.73,485.26
2016,2,7,16,0,752.0,48.0,0.3,18.0,260.0,574.76,451.16
2016,2,7,16,15,703.5,44.0,0.35,17.5,215.5,513.28,405.41
2016,2,7,16,30,655.0,40.0,0.4,17.0,171.0,453.22,358.23
2016,2,7,16,45,573.5,34.0,0.45,16.5,127.0,374.72,294.21
2016,2,7,17,0,492.0,28.0,0.5,16.0,83.0,301.68,229.38
2016,2,7,17,15,342.0,19.0,0.5,15.5,48.0,195.1,96.57
2016,2,7,17,30,192.0,10.0,0.5,15.0,13.0,87.6,0.0
2016,2,7,17,45,96.0,5.0,0.5,14.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.0,0.5,11.5,13.0,7.63,0.0
2016,2,8,7,30,224.0,16.0,0.5,12.0,26.0,12.87,0.0
2016,2,8,7,45,360.5,26.0,0.5,12.5,65.0,20.49,10.9
2016,2,8,8,0,497.0,36.0,0.5,13.0,104.0,27.76,18.67
2016,2,8,8,15,573.5,43.0,0.45,13.5,149.0,67.27,33.98
2016,2,8,8,30,650.0,50.0,0.4,14.0,194.0,117.89,65.96
2016,2,8,8,45,698.0,54.5,0.4,14.5,239.5,169.79,106.75
2016,2,8,9,0,746.0,59.0,0.4,15.0,285.0,226.51,154.8
2016,2,8,9,15,777.5,62.5,0.35,15.5,327.5,282.05,203.25
2016,2,8,9,30,809.0,66.0,0.3,16.0,370.0,339.84,252.78
2016,2,8,9,45,837.0,67.0,0.3,17.0,409.0,395.65,299.19
2016,2,8,10,0,865.0,68.0,0.3,18.0,448.0,452.25,344.5
2016,2,8,10,15,880.0,69.5,0.3,18.5,480.5,503.68,385.02
2016,2,8,10,30,895.0,71.0,0.3,19.0,513.0,554.33,423.48
2016,2,8,10,45,904.5,73.0,0.3,19.5,538.5,601.3,457.94
2016,2,8,11,0,914.0,75.0,0.3,20.0,564.0,646.5,490.02
2016,2,8,11,15,920.5,76.0,0.3,20.0,582.5,686.68,518.64
2016,2,8,11,30,927.0,77.0,0.3,20.0,601.0,724.41,544.37
2016,2,8,11,45,930.0,77.5,0.3,20.5,612.0,756.44,563.89
2016,2,8,12,0,933.0,78.0,0.3,21.0,623.0,785.46,581.3
2016,2,8,12,15,934.0,78.0,0.3,21.0,625.5,809.23,596.32
2016,2,8,12,30,935.0,78.0,0.3,21.0,628.0,829.63,609.23
2016,2,8,12,45,935.0,77.0,0.3,21.0,623.5,844.61,618.74
2016,2,8,13,0,935.0,76.0,0.3,21.0,619.0,856.01,626.13
2016,2,8,13,15,930.5,75.5,0.25,21.0,606.0,860.69,628.44
2016,2,8,13,30,926.0,75.0,0.2,21.0,593.0,861.7,628.66
2016,2,8,13,45,918.0,74.0,0.2,21.0,573.0,855.56,625.37
2016,2,8,14,0,910.0,73.0,0.2,21.0,553.0,845.84,620.01
2016,2,8,14,15,898.5,71.5,0.2,20.5,525.5,829.18,611.45
2016,2,8,14,30,887.0,70.0,0.2,20.0,498.0,809.26,600.83
2016,2,8,14,45,871.0,68.0,0.2,20.0,464.5,782.07,584.21
2016,2,8,15,0,855.0,66.0,0.2,20.0,431.0,758.71,570.12
2016,2,8,15,15,832.5,63.5,0.2,19.5,392.0,720.59,546.73
2016,2,8,15,30,810.0,61.0,0.2,19.0,353.0,680.51,521.56
2016,2,8,15,45,777.0,57.5,0.2,18.5,310.0,630.21,488.32
2016,2,8,16,0,744.0,54.0,0.2,18.0,267.0,579.27,453.1
2016,2,8,16,15,694.0,49.5,0.2,17.0,221.5,516.19,406.8
2016,2,8,16,30,644.0,45.0,0.2,16.0,176.0,454.53,359.08
2016,2,8,16,45,561.5,38.0,0.25,15.0,131.0,374.25,294.72
2016,2,8,17,0,479.0,31.0,0.3,14.0,86.0,299.37,229.86
2016,2,8,17,15,324.0,21.0,0.3,14.0,50.5,195.76,109.33
2016,2,8,17,30,169.0,11.0,0.3,14.0,15.0,79.6,0.0
2016,2,8,17,45,84.5,5.5,0.3,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,0.4,11.5,13.0,12.39,0.0
2016,2,9,7,30,0.0,26.0,0.4,12.0,26.0,22.44,0.0
2016,2,9,7,45,213.5,33.5,0.4,12.5,63.0,26.21,15.85
2016,2,9,8,0,427.0,41.0,0.4,13.0,100.0,32.09,22.51
2016,2,9,8,15,499.5,48.0,0.35,13.5,142.5,66.57,35.32
2016,2,9,8,30,572.0,55.0,0.3,14.0,185.0,112.94,65.1
2016,2,9,8,45,616.0,61.0,0.3,14.5,227.5,161.58,103.55
2016,2,9,9,0,660.0,67.0,0.3,15.0,270.0,214.66,148.45
2016,2,9,9,15,704.0,66.0,0.25,15.5,310.0,266.37,192.96
2016,2,9,9,30,748.0,65.0,0.2,16.0,350.0,320.08,238.71
2016,2,9,9,45,727.5,78.0,0.2,17.0,377.5,366.07,277.98
2016,2,9,10,0,707.0,91.0,0.2,18.0,405.0,408.2,312.48
2016,2,9,10,15,797.5,83.5,0.2,18.5,461.5,481.02,368.35
2016,2,9,10,30,888.0,76.0,0.2,19.0,518.0,558.13,425.44
2016,2,9,10,45,896.0,78.0,0.2,19.5,543.0,604.08,458.6
2016,2,9,11,0,904.0,80.0,0.2,20.0,568.0,648.17,489.7
2016,2,9,11,15,763.5,119.5,0.15,20.0,541.5,637.87,481.0
2016,2,9,11,30,623.0,159.0,0.1,20.0,515.0,611.33,461.14
2016,2,9,11,45,769.0,123.0,0.1,20.5,570.0,699.74,523.98
2016,2,9,12,0,915.0,87.0,0.1,21.0,625.0,784.85,578.6
2016,2,9,12,15,797.0,118.5,0.1,20.5,589.5,756.99,559.77
2016,2,9,12,30,679.0,150.0,0.1,20.0,554.0,720.04,536.39
2016,2,9,12,45,616.0,169.5,0.1,20.0,533.5,703.65,525.09
2016,2,9,13,0,553.0,189.0,0.1,20.0,513.0,678.93,507.8
2016,2,9,13,15,502.5,200.5,0.1,20.0,490.5,657.2,492.78
2016,2,9,13,30,452.0,212.0,0.1,20.0,468.0,632.74,475.7
2016,2,9,13,45,484.5,195.0,0.1,20.5,461.0,643.25,483.86
2016,2,9,14,0,517.0,178.0,0.1,21.0,454.0,651.21,489.79
2016,2,9,14,15,558.5,156.0,0.1,20.5,440.5,657.76,496.98
2016,2,9,14,30,600.0,134.0,0.1,20.0,427.0,666.77,505.74
2016,2,9,14,45,584.5,128.0,0.15,19.5,397.5,639.63,488.95
2016,2,9,15,0,569.0,122.0,0.2,19.0,368.0,610.55,470.98
2016,2,9,15,15,427.5,132.0,0.25,18.5,307.5,499.47,391.21
2016,2,9,15,30,286.0,142.0,0.3,18.0,247.0,386.83,307.55
2016,2,9,15,45,267.5,128.0,0.35,18.0,216.5,350.64,281.17
2016,2,9,16,0,249.0,114.0,0.4,18.0,186.0,314.76,253.4
2016,2,9,16,15,227.5,97.0,0.35,17.5,154.5,273.4,220.43
2016,2,9,16,30,206.0,80.0,0.3,17.0,123.0,232.92,187.09
2016,2,9,16,45,316.0,58.0,0.3,17.0,105.0,268.81,213.28
2016,2,9,17,0,426.0,36.0,0.3,17.0,87.0,285.56,218.77
2016,2,9,17,15,279.0,24.0,0.25,17.0,51.0,180.68,107.94
2016,2,9,17,30,132.0,12.0,0.2,17.0,15.0,65.73,0.0
2016,2,9,17,45,66.0,6.0,0.2,17.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.0,0.95,11.0,9.0,8.58,0.0
2016,2,10,7,30,0.0,18.0,0.8,11.0,18.0,16.5,0.0
2016,2,10,7,45,47.5,35.0,0.65,11.5,42.0,29.76,19.15
2016,2,10,8,0,95.0,52.0,0.5,12.0,66.0,43.43,32.6
2016,2,10,8,15,112.5,71.5,0.4,12.5,93.5,67.71,48.4
2016,2,10,8,30,130.0,91.0,0.3,13.0,121.0,95.26,69.76
2016,2,10,8,45,137.0,110.5,0.25,13.5,147.5,123.36,92.96
2016,2,10,9,0,144.0,130.0,0.2,14.0,174.0,152.48,117.25
2016,2,10,9,15,153.5,146.5,0.2,14.0,200.0,180.56,140.8
2016,2,10,9,30,163.0,163.0,0.2,14.0,226.0,209.65,164.98
2016,2,10,9,45,320.0,156.0,0.2,14.5,295.0,277.77,217.73
2016,2,10,10,0,477.0,149.0,0.2,15.0,364.0,362.78,283.43
2016,2,10,10,15,344.5,186.0,0.15,15.5,347.0,355.54,278.2
2016,2,10,10,30,212.0,223.0,0.1,16.0,330.0,334.85,261.98
2016,2,10,10,45,357.0,206.0,0.1,17.0,396.0,418.58,325.84
2016,2,10,11,0,502.0,189.0,0.1,18.0,462.0,514.93,396.0
2016,2,10,11,15,693.0,139.5,0.1,18.0,530.0,614.8,468.96
2016,2,10,11,30,884.0,90.0,0.1,18.0,598.0,717.85,542.05
2016,2,10,11,45,789.0,117.5,0.1,18.5,577.5,708.04,532.3
2016,2,10,12,0,694.0,145.0,0.1,19.0,557.0,693.16,520.26
2016,2,10,12,15,655.0,159.0,0.1,19.5,549.0,697.07,521.83
2016,2,10,12,30,616.0,173.0,0.1,20.0,541.0,696.66,520.09
2016,2,10,12,45,586.5,181.0,0.1,21.0,529.5,689.35,513.16
2016,2,10,13,0,557.0,189.0,0.1,22.0,518.0,683.81,507.39
2016,2,10,13,15,549.5,188.0,0.05,22.0,507.0,683.61,507.26
2016,2,10,13,30,542.0,187.0,0.0,22.0,496.0,681.02,505.69
2016,2,10,13,45,706.5,134.5,0.0,22.5,522.5,766.88,564.39
2016,2,10,14,0,871.0,82.0,0.0,23.0,549.0,836.87,608.15
2016,2,10,14,15,705.5,118.0,0.0,23.0,484.0,742.6,546.48
2016,2,10,14,30,540.0,154.0,0.0,23.0,419.0,637.54,476.85
2016,2,10,14,45,443.5,161.0,0.05,23.0,369.5,562.4,425.62
2016,2,10,15,0,347.0,168.0,0.1,23.0,320.0,475.83,364.57
2016,2,10,15,15,362.0,149.5,0.1,22.0,295.5,458.89,355.78
2016,2,10,15,30,377.0,131.0,0.1,21.0,271.0,452.86,353.51
2016,2,10,15,45,354.0,118.5,0.15,20.0,237.5,411.95,324.73
2016,2,10,16,0,331.0,106.0,0.2,19.0,204.0,371.18,295.29
2016,2,10,16,15,306.0,90.5,0.2,18.0,169.5,325.89,260.78
2016,2,10,16,30,281.0,75.0,0.2,17.0,135.0,281.44,225.43
2016,2,10,16,45,238.0,59.0,0.2,16.5,101.0,227.59,180.58
2016,2,10,17,0,195.0,43.0,0.2,16.0,67.0,176.87,136.43
2016,2,10,17,15,97.5,28.0,0.25,15.5,40.0,93.32,57.87
2016,2,10,17,30,0.0,13.0,0.3,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.4,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,10.0,0.5,11.5,16.5,9.53,0.0
2016,2,11,7,30,238.0,20.0,0.4,12.0,33.0,16.3,0.0
2016,2,11,7,45,363.0,30.5,0.35,12.5,72.5,24.2,14.7
2016,2,11,8,0,488.0,41.0,0.3,13.0,112.0,31.75,22.35
2016,2,11,8,15,560.5,48.0,0.25,14.0,157.5,71.95,37.16
2016,2,11,8,30,633.0,55.0,0.2,15.0,203.0,122.29,69.8
2016,2,11,8,45,683.0,59.0,0.15,16.5,249.0,175.77,111.46
2016,2,11,9,0,733.0,63.0,0.1,18.0,295.0,232.14,157.89
2016,2,11,9,15,617.0,91.0,0.1,19.0,304.0,267.31,193.21
2016,2,11,9,30,501.0,119.0,0.1,20.0,313.0,288.42,215.29
2016,2,11,9,45,510.5,130.5,0.15,21.5,345.5,332.24,250.45
2016,2,11,10,0,520.0,142.0,0.2,23.0,378.0,376.21,284.21
2016,2,11,10,15,399.5,179.5,0.2,23.0,368.5,381.51,289.68
2016,2,11,10,30,279.0,217.0,0.2,23.0,359.0,370.35,281.87
2016,2,11,10,45,475.0,176.5,0.2,23.0,431.5,464.51,353.0
2016,2,11,11,0,671.0,136.0,0.2,23.0,504.0,570.82,430.16
2016,2,11,11,15,645.0,150.0,0.2,23.0,513.5,595.92,446.74
2016,2,11,11,30,619.0,164.0,0.2,23.0,523.0,617.16,461.22
2016,2,11,11,45,617.0,169.0,0.2,23.0,532.5,642.87,478.93
2016,2,11,12,0,615.0,174.0,0.2,23.0,542.0,666.29,494.76
2016,2,11,12,15,519.5,207.0,0.2,23.0,518.5,640.89,475.74
2016,2,11,12,30,424.0,240.0,0.2,23.0,495.0,613.58,455.62
2016,2,11,12,45,482.5,218.5,0.2,23.0,507.0,647.92,481.1
2016,2,11,13,0,541.0,197.0,0.2,23.0,519.0,681.17,504.89
2016,2,11,13,15,592.5,175.5,0.2,22.5,521.5,706.83,524.4
2016,2,11,13,30,644.0,154.0,0.2,22.0,524.0,736.36,546.14
2016,2,11,13,45,511.5,185.5,0.2,22.0,473.0,657.89,491.22
2016,2,11,14,0,379.0,217.0,0.2,22.0,422.0,570.76,430.13
2016,2,11,14,15,365.0,211.5,0.2,21.5,401.0,552.43,419.63
2016,2,11,14,30,351.0,206.0,0.2,21.0,380.0,532.95,407.3
2016,2,11,14,45,550.0,150.5,0.2,20.5,402.5,636.54,486.24
2016,2,11,15,0,749.0,95.0,0.2,20.0,425.0,723.24,547.84
2016,2,11,15,15,623.5,104.0,0.15,19.0,362.0,622.79,479.23
2016,2,11,15,30,498.0,113.0,0.1,18.0,299.0,520.61,407.43
2016,2,11,15,45,456.5,108.0,0.1,17.5,263.0,472.09,373.27
2016,2,11,16,0,415.0,103.0,0.1,17.0,227.0,424.66,338.01
2016,2,11,16,15,378.5,89.5,0.15,16.5,188.5,371.36,297.45
2016,2,11,16,30,342.0,76.0,0.2,16.0,150.0,319.64,256.43
2016,2,11,16,45,289.5,60.5,0.3,15.5,113.0,258.48,206.28
2016,2,11,17,0,237.0,45.0,0.4,15.0,76.0,201.23,156.96
2016,2,11,17,15,118.5,30.0,0.4,14.5,45.5,107.24,70.58
2016,2,11,17,30,0.0,15.0,0.4,14.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,0.45,13.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,58.5,10.5,0.5,12.5,14.0,10.01,0.0
2016,2,12,7,30,117.0,21.0,0.4,13.0,28.0,16.54,0.28
2016,2,12,7,45,195.5,36.0,0.3,13.5,60.0,27.99,18.0
2016,2,12,8,0,274.0,51.0,0.2,14.0,92.0,39.01,28.66
2016,2,12,8,15,313.0,66.0,0.15,14.5,128.5,73.21,45.94
2016,2,12,8,30,352.0,81.0,0.1,15.0,165.0,112.49,73.77
2016,2,12,8,45,379.0,94.5,0.1,15.5,201.5,152.83,106.06
2016,2,12,9,0,406.0,108.0,0.1,16.0,238.0,196.07,142.09
2016,2,12,9,15,428.0,119.0,0.1,16.5,272.5,238.29,177.71
2016,2,12,9,30,450.0,130.0,0.1,17.0,307.0,282.41,214.39
2016,2,12,9,45,447.0,145.0,0.15,17.5,335.0,322.14,247.36
2016,2,12,10,0,444.0,160.0,0.2,18.0,363.0,360.92,278.6
