Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,15,491.0,161.0,0.2,18.0,400.0,409.78,316.77
2016,2,12,10,30,538.0,162.0,0.2,18.0,437.0,461.75,356.43
2016,2,12,10,45,523.0,176.5,0.2,18.0,454.5,493.79,380.28
2016,2,12,11,0,508.0,191.0,0.2,18.0,472.0,523.33,401.85
2016,2,12,11,15,458.0,212.0,0.2,18.0,472.0,533.83,408.84
2016,2,12,11,30,408.0,233.0,0.2,18.0,472.0,531.59,406.74
2016,2,12,11,45,450.0,225.5,0.2,18.5,493.5,578.46,440.1
2016,2,12,12,0,492.0,218.0,0.2,19.0,515.0,617.91,467.27
2016,2,12,12,15,512.0,212.0,0.2,18.5,521.5,641.89,484.99
2016,2,12,12,30,532.0,206.0,0.2,18.0,528.0,664.58,502.0
2016,2,12,12,45,529.5,205.0,0.25,18.0,524.0,672.88,508.4
2016,2,12,13,0,527.0,204.0,0.3,18.0,520.0,678.94,513.53
2016,2,12,13,15,513.0,204.5,0.3,18.0,507.0,674.81,510.84
2016,2,12,13,30,499.0,205.0,0.3,18.0,494.0,668.36,506.71
2016,2,12,13,45,510.5,193.5,0.3,18.0,480.5,667.63,507.37
2016,2,12,14,0,522.0,182.0,0.3,18.0,467.0,664.51,506.33
2016,2,12,14,15,432.5,192.5,0.3,17.5,421.0,600.34,461.29
2016,2,12,14,30,343.0,203.0,0.3,17.0,375.0,523.53,406.96
2016,2,12,14,45,478.5,158.5,0.3,17.0,381.5,590.08,459.69
2016,2,12,15,0,614.0,114.0,0.3,17.0,388.0,642.12,499.19
2016,2,12,15,15,596.0,106.5,0.3,16.5,353.0,606.58,474.84
2016,2,12,15,30,578.0,99.0,0.3,16.0,318.0,569.54,449.68
2016,2,12,15,45,537.0,95.5,0.3,16.0,280.5,519.53,412.97
2016,2,12,16,0,496.0,92.0,0.3,16.0,243.0,466.42,373.03
2016,2,12,16,15,455.0,81.5,0.3,15.5,202.5,410.77,330.46
2016,2,12,16,30,414.0,71.0,0.3,15.0,162.0,356.92,287.47
2016,2,12,16,45,412.5,55.5,0.3,14.5,128.0,322.26,257.72
2016,2,12,17,0,411.0,40.0,0.3,14.0,94.0,285.54,223.43
2016,2,12,17,15,275.5,28.0,0.3,13.5,57.5,189.84,131.81
2016,2,12,17,30,140.0,16.0,0.3,13.0,21.0,73.83,0.0
2016,2,12,17,45,70.0,8.0,0.35,13.0,10.5,7.63,0.0
2016,2,12,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,192.5,9.5,0.75,8.5,21.5,9.05,0.0
2016,2,13,7,30,385.0,19.0,0.6,9.0,43.0,16.44,2.35
2016,2,13,7,45,501.0,27.0,0.45,10.0,86.5,22.62,13.86
2016,2,13,8,0,617.0,35.0,0.3,11.0,130.0,29.2,20.4
2016,2,13,8,15,680.0,40.0,0.25,12.0,177.5,76.5,36.54
2016,2,13,8,30,743.0,45.0,0.2,13.0,225.0,130.95,72.64
2016,2,13,8,45,784.0,48.0,0.2,14.0,271.5,186.35,117.26
2016,2,13,9,0,825.0,51.0,0.2,15.0,318.0,247.09,169.08
2016,2,13,9,15,850.5,53.5,0.15,15.5,361.0,304.51,219.29
2016,2,13,9,30,876.0,56.0,0.1,16.0,404.0,363.32,269.59
2016,2,13,9,45,896.5,56.5,0.1,16.5,442.5,419.17,316.39
2016,2,13,10,0,917.0,57.0,0.1,17.0,481.0,475.21,361.63
2016,2,13,10,15,928.5,58.5,0.1,17.5,513.0,527.72,402.57
2016,2,13,10,30,940.0,60.0,0.1,18.0,545.0,579.0,441.04
2016,2,13,10,45,947.0,61.5,0.15,18.5,570.5,626.16,475.68
2016,2,13,11,0,954.0,63.0,0.2,19.0,596.0,671.22,507.87
2016,2,13,11,15,959.0,64.0,0.2,19.0,614.0,712.07,536.45
2016,2,13,11,30,964.0,65.0,0.2,19.0,632.0,750.23,561.07
2016,2,13,11,45,963.5,67.0,0.2,19.5,642.5,782.65,580.58
2016,2,13,12,0,963.0,69.0,0.2,20.0,653.0,811.75,597.8
2016,2,13,12,15,962.5,69.0,0.2,19.5,655.5,835.12,613.54
2016,2,13,12,30,962.0,69.0,0.2,19.0,658.0,854.93,627.15
2016,2,13,12,45,942.0,76.5,0.25,19.0,649.5,863.97,633.67
2016,2,13,13,0,922.0,84.0,0.3,19.0,641.0,868.91,637.91
2016,2,13,13,15,915.5,83.5,0.35,18.5,627.0,871.88,642.34
2016,2,13,13,30,909.0,83.0,0.4,18.0,613.0,871.18,644.59
2016,2,13,13,45,898.0,82.5,0.45,18.0,591.5,863.07,640.99
2016,2,13,14,0,887.0,82.0,0.5,18.0,570.0,851.44,635.29
2016,2,13,14,15,642.0,138.0,0.5,17.5,482.0,719.27,548.25
2016,2,13,14,30,397.0,194.0,0.5,17.0,394.0,557.79,433.61
2016,2,13,14,45,397.5,179.5,0.5,17.0,369.0,550.47,430.91
2016,2,13,15,0,398.0,165.0,0.5,17.0,344.0,528.08,415.63
2016,2,13,15,15,399.5,149.0,0.5,16.5,315.5,502.9,399.0
2016,2,13,15,30,401.0,133.0,0.5,16.0,287.0,475.91,380.58
2016,2,13,15,45,377.5,121.5,0.5,15.5,253.0,434.87,350.42
2016,2,13,16,0,354.0,110.0,0.5,15.0,219.0,393.95,319.5
2016,2,13,16,15,327.0,95.0,0.5,14.5,183.0,346.9,282.66
2016,2,13,16,30,300.0,80.0,0.5,14.0,147.0,300.82,245.19
2016,2,13,16,45,260.0,63.5,0.55,13.5,112.0,246.82,199.91
2016,2,13,17,0,220.0,47.0,0.6,13.0,77.0,195.58,155.09
2016,2,13,17,15,110.0,32.5,0.6,12.5,47.5,107.67,75.92
2016,2,13,17,30,0.0,18.0,0.6,12.0,18.0,18.63,0.0
2016,2,13,17,45,0.0,9.0,0.6,12.0,9.0,8.58,0.0
2016,2,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,4.5,0.55,10.5,4.5,4.29,0.0
2016,2,14,7,30,0.0,9.0,0.5,11.0,9.0,8.33,0.0
2016,2,14,7,45,0.0,19.0,0.5,12.0,19.0,17.62,9.54
2016,2,14,8,0,0.0,29.0,0.5,13.0,29.0,26.92,18.22
2016,2,14,8,15,0.0,40.0,0.45,13.5,40.0,37.16,26.16
2016,2,14,8,30,0.0,51.0,0.4,14.0,51.0,47.41,35.03
2016,2,14,8,45,0.0,61.5,0.4,14.5,61.5,57.15,43.3
2016,2,14,9,0,0.0,72.0,0.4,15.0,72.0,66.87,51.4
2016,2,14,9,15,0.0,82.0,0.35,15.5,82.0,76.19,59.01
2016,2,14,9,30,0.0,92.0,0.3,16.0,92.0,85.56,66.53
2016,2,14,9,45,159.0,140.0,0.3,16.5,214.5,198.3,156.51
2016,2,14,10,0,318.0,188.0,0.3,17.0,337.0,329.33,257.71
2016,2,14,10,15,464.0,165.5,0.3,17.0,398.5,403.16,314.07
2016,2,14,10,30,610.0,143.0,0.3,17.0,460.0,488.14,378.58
2016,2,14,10,45,738.0,115.5,0.3,17.5,517.5,564.97,435.16
2016,2,14,11,0,866.0,88.0,0.3,18.0,575.0,647.99,494.76
2016,2,14,11,15,874.0,89.0,0.3,18.0,594.0,688.49,523.0
2016,2,14,11,30,882.0,90.0,0.3,18.0,613.0,723.07,546.46
2016,2,14,11,45,748.0,134.0,0.3,18.5,583.5,707.48,533.38
2016,2,14,12,0,614.0,178.0,0.3,19.0,554.0,675.19,508.52
2016,2,14,12,15,526.0,210.0,0.3,19.0,533.0,653.69,492.75
2016,2,14,12,30,438.0,242.0,0.3,19.0,512.0,630.62,475.33
2016,2,14,12,45,505.0,216.5,0.3,19.5,526.0,668.43,502.77
2016,2,14,13,0,572.0,191.0,0.3,20.0,540.0,705.09,528.3
2016,2,14,13,15,520.5,205.0,0.3,20.0,517.0,684.7,513.25
2016,2,14,13,30,469.0,219.0,0.3,20.0,494.0,661.46,496.96
2016,2,14,13,45,549.5,184.5,0.3,20.0,496.5,693.42,521.89
2016,2,14,14,0,630.0,150.0,0.3,20.0,499.0,727.82,547.04
2016,2,14,14,15,726.5,121.0,0.3,19.5,505.0,772.32,578.43
2016,2,14,14,30,823.0,92.0,0.3,19.0,511.0,806.46,602.69
2016,2,14,14,45,745.0,97.5,0.3,19.0,458.0,742.58,560.37
2016,2,14,15,0,667.0,103.0,0.3,19.0,405.0,674.75,515.83
2016,2,14,15,15,646.0,97.5,0.3,18.5,369.5,637.89,492.97
2016,2,14,15,30,625.0,92.0,0.3,18.0,334.0,599.57,468.04
2016,2,14,15,45,664.5,78.5,0.35,17.5,309.0,593.46,466.42
2016,2,14,16,0,704.0,65.0,0.4,17.0,284.0,578.06,456.97
2016,2,14,16,15,655.5,60.0,0.4,16.5,238.5,520.04,413.28
2016,2,14,16,30,607.0,55.0,0.4,16.0,193.0,459.46,366.17
2016,2,14,16,45,535.5,47.0,0.4,15.5,148.0,384.32,305.55
2016,2,14,17,0,464.0,39.0,0.4,15.0,103.0,314.02,245.87
2016,2,14,17,15,232.0,32.5,0.4,14.5,64.5,175.07,126.47
2016,2,14,17,30,0.0,26.0,0.4,14.0,26.0,31.97,0.0
2016,2,14,17,45,0.0,13.0,0.4,14.0,13.0,12.39,0.0
2016,2,14,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,174.0,11.0,0.3,13.0,23.0,10.48,0.0
2016,2,15,7,30,348.0,22.0,0.3,14.0,46.0,19.2,6.62
2016,2,15,7,45,458.0,30.5,0.3,15.0,88.5,25.71,16.37
2016,2,15,8,0,568.0,39.0,0.3,16.0,131.0,35.3,25.33
2016,2,15,8,15,631.5,44.5,0.25,16.5,178.0,80.52,40.0
2016,2,15,8,30,695.0,50.0,0.2,17.0,225.0,133.06,75.18
2016,2,15,8,45,737.0,54.0,0.2,17.5,271.0,187.16,118.57
2016,2,15,9,0,779.0,58.0,0.2,18.0,317.0,245.34,167.84
2016,2,15,9,15,806.5,61.0,0.2,18.5,360.0,301.96,216.72
2016,2,15,9,30,834.0,64.0,0.2,19.0,403.0,360.34,266.05
2016,2,15,9,45,854.5,65.5,0.2,19.5,441.0,416.09,312.04
2016,2,15,10,0,875.0,67.0,0.2,20.0,479.0,471.42,356.05
2016,2,15,10,15,888.5,68.5,0.2,20.0,511.5,523.23,396.64
2016,2,15,10,30,902.0,70.0,0.2,20.0,544.0,574.08,435.21
2016,2,15,10,45,911.0,71.5,0.2,20.5,569.5,621.04,468.94
2016,2,15,11,0,920.0,73.0,0.2,21.0,595.0,666.16,500.27
2016,2,15,11,15,925.5,74.0,0.2,21.0,613.0,706.31,528.22
2016,2,15,11,30,931.0,75.0,0.2,21.0,631.0,743.9,552.32
2016,2,15,11,45,933.5,75.5,0.2,21.5,641.5,775.99,571.51
2016,2,15,12,0,936.0,76.0,0.2,22.0,652.0,804.99,588.57
2016,2,15,12,15,726.0,146.5,0.2,22.0,595.0,749.38,551.5
2016,2,15,12,30,516.0,217.0,0.2,22.0,538.0,668.22,494.58
2016,2,15,12,45,713.5,151.0,0.2,22.5,590.5,775.37,569.67
2016,2,15,13,0,911.0,85.0,0.2,23.0,643.0,866.6,625.99
2016,2,15,13,15,906.0,84.0,0.2,23.0,630.0,870.13,627.15
2016,2,15,13,30,901.0,83.0,0.2,23.0,617.0,870.02,627.55
2016,2,15,13,45,687.0,143.0,0.2,23.0,542.5,770.9,564.27
2016,2,15,14,0,473.0,203.0,0.2,23.0,468.0,651.48,483.57
2016,2,15,14,15,667.0,141.0,0.2,22.5,494.5,747.61,554.87
2016,2,15,14,30,861.0,79.0,0.2,22.0,521.0,824.7,606.29
2016,2,15,14,45,844.5,77.0,0.2,22.0,487.5,796.97,588.1
2016,2,15,15,0,828.0,75.0,0.2,22.0,454.0,766.52,569.6
2016,2,15,15,15,806.0,72.0,0.2,21.5,415.0,728.08,546.56
2016,2,15,15,30,784.0,69.0,0.2,21.0,376.0,687.71,521.72
2016,2,15,15,45,755.5,65.0,0.25,20.5,333.0,639.81,491.52
2016,2,15,16,0,727.0,61.0,0.3,20.0,290.0,591.03,459.55
2016,2,15,16,15,681.0,56.5,0.4,19.5,244.5,529.77,416.2
2016,2,15,16,30,635.0,52.0,0.5,19.0,199.0,469.64,371.06
2016,2,15,16,45,568.5,44.5,0.65,18.5,154.0,401.1,316.9
2016,2,15,17,0,502.0,37.0,0.8,18.0,109.0,332.48,259.41
2016,2,15,17,15,251.0,33.5,0.85,17.5,69.5,185.52,135.28
2016,2,15,17,30,0.0,30.0,0.9,17.0,30.0,39.12,0.0
2016,2,15,17,45,0.0,15.0,0.95,17.0,15.0,14.3,0.0
2016,2,15,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,7,15,202.0,11.0,0.95,16.5,25.5,10.48,0.0
2016,2,16,7,30,404.0,22.0,0.8,17.0,51.0,19.03,7.36
2016,2,16,7,45,507.0,29.5,0.65,17.5,95.0,24.57,15.27
2016,2,16,8,0,610.0,37.0,0.5,18.0,139.0,34.99,24.86
2016,2,16,8,15,497.0,59.5,0.4,18.5,159.5,84.08,46.96
2016,2,16,8,30,384.0,82.0,0.3,19.0,180.0,120.68,77.92
2016,2,16,8,45,401.0,96.0,0.25,20.0,216.0,161.77,110.95
2016,2,16,9,0,418.0,110.0,0.2,21.0,252.0,204.63,146.33
2016,2,16,9,15,410.0,128.0,0.15,21.5,282.0,245.28,180.73
2016,2,16,9,30,402.0,146.0,0.1,22.0,312.0,284.75,213.22
2016,2,16,9,45,406.0,161.0,0.1,23.0,341.5,325.03,244.75
2016,2,16,10,0,410.0,176.0,0.1,24.0,371.0,365.15,275.03
2016,2,16,10,15,449.0,180.5,0.1,24.5,407.0,412.61,310.25
2016,2,16,10,30,488.0,185.0,0.1,25.0,443.0,462.64,346.42
2016,2,16,10,45,593.0,160.5,0.1,25.5,489.0,528.29,393.45
2016,2,16,11,0,698.0,136.0,0.1,26.0,535.0,597.51,441.77
2016,2,16,11,15,813.5,108.5,0.1,25.5,588.0,673.78,495.65
2016,2,16,11,30,929.0,81.0,0.1,25.0,641.0,751.92,548.12
2016,2,16,11,45,933.5,81.0,0.1,25.0,652.5,784.98,567.98
2016,2,16,12,0,938.0,81.0,0.1,25.0,664.0,815.05,586.46
2016,2,16,12,15,939.0,81.0,0.1,24.5,667.0,839.21,602.35
2016,2,16,12,30,940.0,81.0,0.1,24.0,670.0,859.95,616.24
2016,2,16,12,45,939.0,80.5,0.1,24.0,665.0,874.95,625.45
2016,2,16,13,0,938.0,80.0,0.1,24.0,660.0,886.29,632.57
2016,2,16,13,15,933.5,79.5,0.1,24.0,647.0,890.98,635.72
2016,2,16,13,30,929.0,79.0,0.1,24.0,634.0,891.94,636.79
2016,2,16,13,45,770.5,119.5,0.1,24.0,569.5,817.01,589.97
2016,2,16,14,0,612.0,160.0,0.1,24.0,505.0,727.41,533.47
2016,2,16,14,15,753.0,117.0,0.1,23.5,521.0,794.31,580.7
2016,2,16,14,30,894.0,74.0,0.1,23.0,537.0,841.55,612.41
2016,2,16,14,45,797.0,86.0,0.15,22.5,479.0,771.71,569.15
2016,2,16,15,0,700.0,98.0,0.2,22.0,421.0,698.85,524.32
2016,2,16,15,15,509.0,125.5,0.2,21.0,350.0,562.57,432.17
2016,2,16,15,30,318.0,153.0,0.2,20.0,279.0,428.21,334.86
2016,2,16,15,45,304.5,137.5,0.25,19.5,247.0,392.28,310.65
2016,2,16,16,0,291.0,122.0,0.3,19.0,215.0,356.12,284.28
2016,2,16,16,15,275.5,104.5,0.3,18.5,181.5,315.93,253.5
2016,2,16,16,30,260.0,87.0,0.3,18.0,148.0,275.94,221.7
2016,2,16,16,45,229.5,69.5,0.35,17.5,114.5,227.81,182.14
2016,2,16,17,0,199.0,52.0,0.4,17.0,81.0,191.92,150.7
2016,2,16,17,15,99.5,37.5,0.4,16.5,52.0,109.56,79.72
2016,2,16,17,30,0.0,23.0,0.4,16.0,23.0,25.2,0.0
2016,2,16,17,45,0.0,11.5,0.45,16.0,11.5,10.96,0.0
2016,2,16,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,0.6,14.0,3.0,2.86,0.0
2016,2,17,7,30,0.0,6.0,0.6,14.0,6.0,5.55,0.0
2016,2,17,7,45,0.0,11.5,0.6,14.0,11.5,10.65,3.59
2016,2,17,8,0,0.0,17.0,0.6,14.0,17.0,15.75,7.74
2016,2,17,8,15,0.0,23.5,0.6,14.0,23.5,21.79,13.05
2016,2,17,8,30,0.0,30.0,0.6,14.0,30.0,27.83,18.33
2016,2,17,8,45,0.0,36.5,0.65,14.5,36.5,33.88,23.49
2016,2,17,9,0,0.0,43.0,0.7,15.0,43.0,39.94,28.58
2016,2,17,9,15,0.0,40.0,0.7,15.0,40.0,37.15,26.14
2016,2,17,9,30,0.0,37.0,0.7,15.0,37.0,34.36,23.71
2016,2,17,9,45,21.5,116.5,0.75,15.0,127.0,118.56,94.01
2016,2,17,10,0,43.0,196.0,0.8,15.0,217.0,205.94,164.65
2016,2,17,10,15,21.5,109.5,0.75,15.0,120.0,114.93,90.41
2016,2,17,10,30,0.0,23.0,0.7,15.0,23.0,21.37,12.44
2016,2,17,10,45,0.0,92.5,0.7,15.0,92.5,86.22,66.75
2016,2,17,11,0,0.0,162.0,0.7,15.0,162.0,152.67,120.73
2016,2,17,11,15,0.5,166.0,0.7,15.0,166.5,157.11,123.9
2016,2,17,11,30,1.0,170.0,0.7,15.0,171.0,161.61,127.38
2016,2,17,11,45,1.5,173.0,0.7,15.0,174.5,165.19,130.16
2016,2,17,12,0,2.0,176.0,0.7,15.0,178.0,168.83,133.0
2016,2,17,12,15,1.0,135.0,0.7,14.5,136.0,128.01,100.28
2016,2,17,12,30,0.0,94.0,0.7,14.0,94.0,87.66,67.56
2016,2,17,12,45,0.0,64.0,0.7,14.0,64.0,59.6,44.42
2016,2,17,13,0,0.0,34.0,0.7,14.0,34.0,31.63,21.07
2016,2,17,13,15,13.0,135.0,0.7,14.0,143.0,138.82,110.42
2016,2,17,13,30,26.0,236.0,0.7,14.0,252.0,254.62,202.99
2016,2,17,13,45,13.0,164.0,0.75,14.0,172.0,168.77,134.02
2016,2,17,14,0,0.0,92.0,0.8,14.0,92.0,85.79,66.27
2016,2,17,14,15,70.5,165.5,0.75,13.5,202.5,229.23,186.46
2016,2,17,14,30,141.0,239.0,0.7,13.0,313.0,388.84,312.84
2016,2,17,14,45,91.5,214.5,0.7,13.0,261.5,306.38,246.86
2016,2,17,15,0,42.0,190.0,0.7,13.0,210.0,238.13,192.29
2016,2,17,15,15,215.5,167.0,0.7,12.5,255.0,372.15,304.86
2016,2,17,15,30,389.0,144.0,0.7,12.0,300.0,484.05,394.86
2016,2,17,15,45,364.5,132.0,0.7,12.0,265.5,441.74,361.17
2016,2,17,16,0,340.0,120.0,0.7,12.0,231.0,387.64,319.26
2016,2,17,16,15,314.5,104.0,0.7,11.5,194.5,341.01,282.46
2016,2,17,16,30,289.0,88.0,0.7,11.0,158.0,306.36,253.67
2016,2,17,16,45,254.5,71.0,0.7,11.0,122.5,254.93,209.63
2016,2,17,17,0,220.0,54.0,0.7,11.0,87.0,205.8,166.19
2016,2,17,17,15,147.0,37.5,0.7,10.5,56.0,131.58,100.1
2016,2,17,17,30,74.0,21.0,0.7,10.0,25.0,66.13,13.53
2016,2,17,17,45,37.0,10.5,0.7,9.5,12.5,24.13,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,0.5,0.7,9.0,0.5,0.48,0.0
2016,2,18,7,30,0.0,1.0,0.7,9.0,1.0,0.92,0.0
2016,2,18,7,45,0.0,3.0,0.7,9.0,3.0,2.77,0.0
2016,2,18,8,0,0.0,5.0,0.7,9.0,5.0,4.62,0.0
2016,2,18,8,15,0.0,7.0,0.7,9.0,7.0,6.48,0.02
2016,2,18,8,30,0.0,9.0,0.7,9.0,9.0,8.33,1.68
2016,2,18,8,45,0.0,11.0,0.7,9.5,11.0,10.19,3.3
2016,2,18,9,0,0.0,13.0,0.7,10.0,13.0,12.05,4.91
2016,2,18,9,15,0.0,39.5,0.7,10.0,39.5,36.68,26.35
2016,2,18,9,30,0.0,66.0,0.7,10.0,66.0,61.4,47.55
2016,2,18,9,45,47.5,139.5,0.7,10.5,163.0,150.97,122.43
2016,2,18,10,0,95.0,213.0,0.7,11.0,260.0,246.39,199.52
2016,2,18,10,15,370.5,189.0,0.7,11.0,387.0,378.51,304.89
2016,2,18,10,30,646.0,165.0,0.7,11.0,514.0,536.72,426.92
2016,2,18,10,45,323.0,102.5,0.7,11.0,277.0,305.74,248.78
2016,2,18,11,0,0.0,40.0,0.7,11.0,40.0,37.2,25.92
2016,2,18,11,15,16.5,144.5,0.7,11.0,155.0,147.15,118.55
2016,2,18,11,30,33.0,249.0,0.7,11.0,270.0,270.48,217.49
2016,2,18,11,45,31.5,254.5,0.7,11.0,275.0,277.55,222.07
2016,2,18,12,0,30.0,260.0,0.7,11.0,280.0,284.54,227.38
2016,2,18,12,15,16.5,221.5,0.7,11.0,232.5,226.31,181.0
2016,2,18,12,30,3.0,183.0,0.7,11.0,185.0,177.24,141.5
2016,2,18,12,45,20.0,221.0,0.7,11.0,234.0,230.5,185.16
2016,2,18,13,0,37.0,259.0,0.7,11.0,283.0,297.94,238.68
2016,2,18,13,15,18.5,188.5,0.65,11.0,200.5,197.43,158.19
2016,2,18,13,30,0.0,118.0,0.6,11.0,118.0,111.08,87.68
2016,2,18,13,45,0.0,127.0,0.6,11.0,127.0,120.14,95.56
2016,2,18,14,0,0.0,136.0,0.6,11.0,136.0,129.43,103.34
2016,2,18,14,15,131.0,183.5,0.55,10.5,252.5,313.29,256.91
2016,2,18,14,30,262.0,231.0,0.5,10.0,369.0,493.9,397.82
2016,2,18,14,45,201.5,220.0,0.5,10.0,322.0,416.39,336.32
2016,2,18,15,0,141.0,209.0,0.5,10.0,275.0,353.73,287.54
2016,2,18,15,15,70.5,113.0,0.5,10.0,146.0,180.63,148.66
2016,2,18,15,30,0.0,17.0,0.5,10.0,17.0,15.77,8.04
2016,2,18,15,45,0.0,15.0,0.5,10.0,15.0,13.91,6.53
2016,2,18,16,0,0.0,13.0,0.5,10.0,13.0,12.05,4.92
2016,2,18,16,15,0.0,11.0,0.5,9.5,11.0,10.19,3.31
2016,2,18,16,30,0.0,9.0,0.5,9.0,9.0,8.33,1.67
2016,2,18,16,45,0.0,7.0,0.5,9.0,7.0,6.48,0.0
2016,2,18,17,0,0.0,5.0,0.5,9.0,5.0,4.62,0.0
2016,2,18,17,15,0.0,3.0,0.5,9.0,3.0,2.77,0.0
2016,2,18,17,30,0.0,1.0,0.5,9.0,1.0,0.92,0.0
2016,2,18,17,45,0.0,0.5,0.5,9.0,0.5,0.48,0.0
2016,2,18,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,0.8,9.0,2.5,2.38,0.0
2016,2,19,7,30,0.0,5.0,0.8,9.0,5.0,4.62,0.0
2016,2,19,7,45,0.0,9.0,0.8,9.5,9.0,8.33,1.74
2016,2,19,8,0,0.0,13.0,0.8,10.0,13.0,12.04,4.76
2016,2,19,8,15,0.0,17.5,0.8,10.0,17.5,16.21,8.49
2016,2,19,8,30,0.0,22.0,0.8,10.0,22.0,20.4,12.2
2016,2,19,8,45,0.0,26.5,0.8,10.5,26.5,24.58,15.83
2016,2,19,9,0,0.0,31.0,0.8,11.0,31.0,28.77,19.4
2016,2,19,9,15,0.5,87.0,0.75,11.0,87.5,80.97,64.17
2016,2,19,9,30,1.0,143.0,0.7,11.0,144.0,132.96,107.61
2016,2,19,9,45,0.5,92.5,0.7,11.0,93.0,86.33,68.15
2016,2,19,10,0,0.0,42.0,0.7,11.0,42.0,39.03,27.95
2016,2,19,10,15,0.0,76.5,0.65,11.0,76.5,71.23,55.32
2016,2,19,10,30,0.0,111.0,0.6,11.0,111.0,103.66,82.34
2016,2,19,10,45,16.0,173.5,0.6,11.0,183.0,173.1,139.57
2016,2,19,11,0,32.0,236.0,0.6,11.0,255.0,251.32,202.14
2016,2,19,11,15,28.5,238.0,0.6,11.0,255.5,253.48,203.09
2016,2,19,11,30,25.0,240.0,0.6,11.0,256.0,247.9,198.44
2016,2,19,11,45,35.0,255.5,0.6,11.0,277.5,281.09,224.77
2016,2,19,12,0,45.0,271.0,0.6,11.0,299.0,307.79,245.56
2016,2,19,12,15,35.0,260.0,0.6,11.0,282.0,290.61,231.69
2016,2,19,12,30,25.0,249.0,0.6,11.0,265.0,262.32,209.4
2016,2,19,12,45,55.5,270.0,0.6,11.5,305.5,323.23,257.74
2016,2,19,13,0,86.0,291.0,0.6,12.0,346.0,375.38,297.79
2016,2,19,13,15,52.5,259.5,0.55,11.5,293.0,313.76,249.6
2016,2,19,13,30,19.0,228.0,0.5,11.0,240.0,239.79,191.51
2016,2,19,13,45,12.0,206.5,0.5,11.0,214.5,211.99,169.86
2016,2,19,14,0,5.0,185.0,0.5,11.0,189.0,184.17,147.62
2016,2,19,14,15,67.5,213.5,0.5,10.5,250.0,281.44,228.57
2016,2,19,14,30,130.0,242.0,0.5,10.0,311.0,383.19,309.89
2016,2,19,14,45,169.0,225.0,0.5,10.0,309.0,395.88,320.6
2016,2,19,15,0,208.0,208.0,0.5,10.0,307.0,406.47,330.51
2016,2,19,15,15,257.0,184.0,0.45,9.5,296.0,426.46,348.03
2016,2,19,15,30,306.0,160.0,0.4,9.0,285.0,429.63,352.48
2016,2,19,15,45,272.0,150.0,0.4,9.0,252.5,386.13,318.22
2016,2,19,16,0,238.0,140.0,0.4,9.0,220.0,344.13,284.87
2016,2,19,16,15,217.0,121.0,0.35,8.5,185.5,300.55,249.98
2016,2,19,16,30,196.0,102.0,0.3,8.0,151.0,257.8,214.7
2016,2,19,16,45,163.5,82.5,0.3,8.0,117.5,208.76,172.76
2016,2,19,17,0,131.0,63.0,0.3,8.0,84.0,161.94,131.64
2016,2,19,17,15,79.5,43.5,0.3,7.5,55.0,99.83,76.76
2016,2,19,17,30,28.0,24.0,0.3,7.0,26.0,45.6,17.92
2016,2,19,17,45,14.0,12.0,0.3,7.0,13.0,16.83,0.0
2016,2,19,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,20,7,15,101.5,16.0,0.45,4.5,25.0,12.62,0.0
2016,2,20,7,30,203.0,32.0,0.4,5.0,50.0,25.02,15.25
2016,2,20,7,45,251.0,49.0,0.4,6.0,85.5,37.72,28.26
2016,2,20,8,0,299.0,66.0,0.4,7.0,121.0,56.73,39.59
2016,2,20,8,15,339.0,80.5,0.35,7.5,160.0,93.59,62.31
2016,2,20,8,30,379.0,95.0,0.3,8.0,199.0,135.21,93.89
2016,2,20,8,45,417.5,103.5,0.3,8.5,236.5,175.85,127.46
2016,2,20,9,0,456.0,112.0,0.3,9.0,274.0,220.52,165.67
2016,2,20,9,15,446.0,130.0,0.3,9.5,305.0,262.67,203.17
2016,2,20,9,30,436.0,148.0,0.3,10.0,336.0,303.35,238.39
2016,2,20,9,45,502.0,146.5,0.3,10.5,381.0,355.94,281.14
2016,2,20,10,0,568.0,145.0,0.3,11.0,426.0,414.14,327.42
2016,2,20,10,15,526.5,169.5,0.25,11.5,443.0,447.14,352.81
2016,2,20,10,30,485.0,194.0,0.2,12.0,460.0,475.3,373.5
2016,2,20,10,45,672.0,151.0,0.2,12.5,538.0,574.01,447.9
2016,2,20,11,0,859.0,108.0,0.2,13.0,616.0,680.25,524.67
2016,2,20,11,15,865.0,109.5,0.15,13.0,634.0,720.23,551.35
2016,2,20,11,30,871.0,111.0,0.1,13.0,652.0,757.85,576.1
2016,2,20,11,45,630.5,189.5,0.1,13.0,585.0,690.77,526.28
2016,2,20,12,0,390.0,268.0,0.1,13.0,518.0,592.97,454.24
2016,2,20,12,15,412.5,263.0,0.05,13.0,528.5,617.94,473.62
2016,2,20,12,30,435.0,258.0,0.0,13.0,539.0,652.79,497.96
2016,2,20,12,45,336.5,278.0,0.0,13.0,494.0,591.51,452.69
2016,2,20,13,0,238.0,298.0,0.0,13.0,449.0,524.92,403.96
2016,2,20,13,15,426.5,238.5,0.0,13.0,503.5,649.89,498.82
2016,2,20,13,30,615.0,179.0,0.0,13.0,558.0,756.53,575.49
2016,2,20,13,45,450.5,218.5,0.05,13.0,491.5,655.72,501.57
2016,2,20,14,0,286.0,258.0,0.1,13.0,425.0,546.96,422.88
2016,2,20,14,15,419.0,212.5,0.1,13.0,444.0,621.21,481.66
2016,2,20,14,30,552.0,167.0,0.1,13.0,463.0,678.32,525.06
2016,2,20,14,45,680.0,128.5,0.15,13.0,470.5,738.88,569.07
2016,2,20,15,0,808.0,90.0,0.2,13.0,478.0,780.56,598.79
2016,2,20,15,15,786.0,86.5,0.2,12.5,438.0,741.43,573.47
2016,2,20,15,30,764.0,83.0,0.2,12.0,398.0,700.34,547.55
2016,2,20,15,45,742.0,77.0,0.25,12.0,355.5,654.73,517.39
2016,2,20,16,0,720.0,71.0,0.3,12.0,313.0,612.13,488.51
2016,2,20,16,15,675.5,65.5,0.4,11.5,266.0,550.26,444.14
2016,2,20,16,30,631.0,60.0,0.5,11.0,219.0,489.62,398.24
2016,2,20,16,45,569.0,52.0,0.6,10.5,172.5,417.5,340.56
2016,2,20,17,0,507.0,44.0,0.7,10.0,126.0,349.28,282.83
2016,2,20,17,15,390.5,33.5,0.75,9.5,84.0,256.36,201.25
2016,2,20,17,30,274.0,23.0,0.8,9.0,42.0,168.12,90.46
2016,2,20,17,45,137.0,11.5,0.85,9.0,21.0,64.02,0.0
2016,2,20,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,197.5,15.0,0.65,6.0,33.5,11.78,0.0
2016,2,21,7,30,395.0,30.0,0.5,7.0,67.0,24.03,14.62
2016,2,21,7,45,496.5,38.5,0.4,8.0,113.5,29.66,20.93
2016,2,21,8,0,598.0,47.0,0.3,9.0,160.0,48.65,27.32
2016,2,21,8,15,657.0,52.5,0.3,9.5,208.5,99.55,54.13
2016,2,21,8,30,716.0,58.0,0.3,10.0,257.0,154.26,94.1
2016,2,21,8,45,756.5,62.0,0.3,10.5,305.0,210.31,141.28
2016,2,21,9,0,797.0,66.0,0.3,11.0,353.0,270.29,193.64
2016,2,21,9,15,613.5,108.5,0.25,11.5,345.5,298.62,225.95
2016,2,21,9,30,430.0,151.0,0.2,12.0,338.0,305.14,237.49
2016,2,21,9,45,659.0,113.5,0.2,13.0,428.5,394.47,306.58
2016,2,21,10,0,888.0,76.0,0.2,14.0,519.0,502.07,387.94
2016,2,21,10,15,900.5,78.0,0.2,14.5,552.0,555.09,428.18
2016,2,21,10,30,913.0,80.0,0.2,15.0,585.0,607.03,466.76
2016,2,21,10,45,920.5,81.5,0.2,15.5,610.5,654.04,500.5
2016,2,21,11,0,928.0,83.0,0.2,16.0,636.0,699.02,531.74
2016,2,21,11,15,759.0,137.5,0.2,16.0,599.0,680.7,516.95
2016,2,21,11,30,590.0,192.0,0.2,16.0,562.0,639.61,486.57
2016,2,21,11,45,763.5,139.5,0.2,16.5,627.0,741.2,559.43
2016,2,21,12,0,937.0,87.0,0.2,17.0,692.0,835.74,619.45
2016,2,21,12,15,936.5,87.5,0.2,17.0,694.0,859.34,633.11
2016,2,21,12,30,936.0,88.0,0.2,17.0,696.0,879.45,645.7
2016,2,21,12,45,930.5,88.5,0.25,17.0,689.5,891.77,654.34
2016,2,21,13,0,925.0,89.0,0.3,17.0,683.0,900.34,660.9
2016,2,21,13,15,661.5,171.5,0.3,16.5,592.0,785.78,587.15
2016,2,21,13,30,398.0,254.0,0.3,16.0,501.0,635.66,482.42
2016,2,21,13,45,468.0,223.5,0.35,16.0,504.5,677.79,516.75
2016,2,21,14,0,538.0,193.0,0.4,16.0,508.0,704.57,538.07
2016,2,21,14,15,705.5,137.5,0.4,15.5,531.0,788.85,599.09
2016,2,21,14,30,873.0,82.0,0.4,15.0,554.0,846.86,639.04
2016,2,21,14,45,859.0,79.0,0.4,15.0,519.5,826.45,625.68
2016,2,21,15,0,845.0,76.0,0.4,15.0,485.0,795.98,606.72
2016,2,21,15,15,570.5,120.5,0.4,14.5,387.0,618.05,484.5
2016,2,21,15,30,296.0,165.0,0.4,14.0,289.0,429.28,343.41
2016,2,21,15,45,286.5,148.5,0.4,14.0,257.5,395.52,320.01
2016,2,21,16,0,277.0,132.0,0.4,14.0,226.0,361.3,293.95
2016,2,21,16,15,263.5,113.5,0.4,13.5,192.5,321.47,263.15
2016,2,21,16,30,250.0,95.0,0.4,13.0,159.0,281.69,231.29
2016,2,21,16,45,226.5,77.0,0.45,12.5,126.0,237.01,194.2
2016,2,21,17,0,203.0,59.0,0.5,12.0,93.0,193.57,156.69
2016,2,21,17,15,155.5,41.5,0.5,11.5,62.5,140.53,109.46
2016,2,21,17,30,108.0,24.0,0.5,11.0,32.0,96.45,55.06
2016,2,21,17,45,54.0,12.0,0.5,10.5,16.0,32.45,0.0
2016,2,21,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,225.0,15.0,0.4,7.5,37.0,11.66,0.0
2016,2,22,7,30,450.0,30.0,0.4,8.0,74.0,23.85,14.69
2016,2,22,7,45,542.5,38.0,0.4,9.0,121.5,31.78,22.78
2016,2,22,8,0,635.0,46.0,0.4,10.0,169.0,53.15,29.46
2016,2,22,8,15,691.5,51.5,0.35,10.5,219.0,103.28,55.35
2016,2,22,8,30,748.0,57.0,0.3,11.0,269.0,159.91,97.05
2016,2,22,8,45,784.5,61.0,0.25,12.0,317.0,217.19,145.08
2016,2,22,9,0,821.0,65.0,0.2,13.0,365.0,277.89,197.43
2016,2,22,9,15,846.0,68.0,0.15,13.5,409.5,337.04,248.81
2016,2,22,9,30,871.0,71.0,0.1,14.0,454.0,397.61,299.91
2016,2,22,9,45,887.0,74.0,0.1,15.0,493.0,455.78,347.08
2016,2,22,10,0,903.0,77.0,0.1,16.0,532.0,512.96,391.48
2016,2,22,10,15,915.0,78.5,0.1,16.0,565.0,566.02,432.64
2016,2,22,10,30,927.0,80.0,0.1,16.0,598.0,617.89,471.58
2016,2,22,10,45,934.0,82.0,0.1,16.5,623.5,665.77,505.53
2016,2,22,11,0,941.0,84.0,0.1,17.0,649.0,711.55,536.91
2016,2,22,11,15,946.0,84.5,0.1,17.0,667.5,752.01,564.0
2016,2,22,11,30,951.0,85.0,0.1,17.0,686.0,789.78,588.03
2016,2,22,11,45,953.0,86.0,0.1,17.5,696.5,822.94,607.72
2016,2,22,12,0,955.0,87.0,0.1,18.0,707.0,852.89,625.2
2016,2,22,12,15,956.0,87.0,0.1,18.0,710.0,877.57,640.42
2016,2,22,12,30,957.0,87.0,0.1,18.0,713.0,898.73,653.5
2016,2,22,12,45,951.5,88.5,0.1,18.5,707.0,912.49,660.76
2016,2,22,13,0,946.0,90.0,0.1,19.0,701.0,922.44,665.81
2016,2,22,13,15,942.0,89.0,0.1,19.0,687.5,926.98,668.92
2016,2,22,13,30,938.0,88.0,0.1,19.0,674.0,927.72,669.88
2016,2,22,13,45,927.0,88.5,0.1,19.0,652.5,920.35,665.93
2016,2,22,14,0,916.0,89.0,0.1,19.0,631.0,909.33,659.95
2016,2,22,14,15,905.5,87.5,0.1,19.0,602.5,892.84,650.65
2016,2,22,14,30,895.0,86.0,0.1,19.0,574.0,880.19,643.97
2016,2,22,14,45,877.5,84.5,0.15,19.0,538.5,851.13,627.39
2016,2,22,15,0,860.0,83.0,0.2,19.0,503.0,819.22,609.1
2016,2,22,15,15,714.5,100.0,0.2,18.0,429.5,709.7,539.3
2016,2,22,15,30,569.0,117.0,0.2,17.0,356.0,599.61,466.01
2016,2,22,15,45,536.5,111.5,0.2,16.5,317.5,547.48,430.93
2016,2,22,16,0,504.0,106.0,0.2,16.0,279.0,501.34,398.07
2016,2,22,16,15,475.0,94.0,0.35,15.0,238.5,450.04,362.15
2016,2,22,16,30,446.0,82.0,0.5,14.0,198.0,399.48,324.64
2016,2,22,16,45,393.5,69.5,0.65,13.5,156.5,335.71,273.57
