Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,341.0,57.0,0.8,13.0,115.0,275.7,223.01
2016,2,22,17,15,264.5,42.0,0.85,12.5,78.0,204.9,160.94
2016,2,22,17,30,188.0,27.0,0.9,12.0,41.0,137.61,85.82
2016,2,22,17,45,94.0,13.5,1.0,12.0,20.5,49.63,0.0
2016,2,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,7,15,203.0,16.5,0.55,13.0,37.5,12.88,0.0
2016,2,23,7,30,406.0,33.0,0.5,13.0,75.0,26.43,16.7
2016,2,23,7,45,505.5,41.5,0.5,13.0,122.5,31.94,22.56
2016,2,23,8,0,605.0,50.0,0.5,13.0,170.0,54.68,29.9
2016,2,23,8,15,663.5,56.0,0.4,13.5,219.5,104.27,56.3
2016,2,23,8,30,722.0,62.0,0.3,14.0,269.0,162.92,99.59
2016,2,23,8,45,764.0,65.5,0.25,15.0,318.0,219.49,146.3
2016,2,23,9,0,806.0,69.0,0.2,16.0,367.0,280.17,197.74
2016,2,23,9,15,832.0,72.0,0.15,16.5,412.0,338.96,248.09
2016,2,23,9,30,858.0,75.0,0.1,17.0,457.0,399.31,298.25
2016,2,23,9,45,877.5,77.5,0.1,18.0,496.5,457.6,344.79
2016,2,23,10,0,897.0,80.0,0.1,19.0,536.0,516.11,389.48
2016,2,23,10,15,909.5,82.0,0.1,19.5,569.5,569.53,429.47
2016,2,23,10,30,922.0,84.0,0.1,20.0,603.0,622.06,467.34
2016,2,23,10,45,927.0,86.5,0.1,20.5,628.5,669.09,500.04
2016,2,23,11,0,932.0,89.0,0.1,21.0,654.0,713.87,530.17
2016,2,23,11,15,937.0,90.0,0.1,20.5,672.5,754.62,558.09
2016,2,23,11,30,942.0,91.0,0.1,20.0,691.0,792.71,583.09
2016,2,23,11,45,941.0,93.5,0.1,20.0,701.0,825.0,603.09
2016,2,23,12,0,940.0,96.0,0.1,20.0,711.0,853.97,620.94
2016,2,23,12,15,940.0,96.0,0.1,20.0,713.0,877.59,635.37
2016,2,23,12,30,940.0,96.0,0.1,20.0,715.0,897.69,647.7
2016,2,23,12,45,933.5,97.0,0.15,20.5,708.5,909.81,654.65
2016,2,23,13,0,927.0,98.0,0.2,21.0,702.0,918.13,659.56
2016,2,23,13,15,922.0,97.5,0.2,20.5,688.0,922.28,663.7
2016,2,23,13,30,917.0,97.0,0.2,20.0,674.0,922.69,665.72
2016,2,23,13,45,904.5,97.0,0.2,20.0,651.5,913.41,660.58
2016,2,23,14,0,892.0,97.0,0.2,20.0,629.0,907.97,658.16
2016,2,23,14,15,880.0,95.5,0.2,19.5,600.0,890.36,649.27
2016,2,23,14,30,868.0,94.0,0.2,19.0,571.0,869.4,638.44
2016,2,23,14,45,763.5,105.5,0.2,19.0,506.5,787.3,586.16
2016,2,23,15,0,659.0,117.0,0.2,19.0,442.0,702.02,531.09
2016,2,23,15,15,613.0,118.0,0.2,18.0,401.0,652.17,500.94
2016,2,23,15,30,567.0,119.0,0.2,17.0,360.0,601.85,468.26
2016,2,23,15,45,513.0,119.0,0.2,16.5,319.5,540.63,425.37
2016,2,23,16,0,459.0,119.0,0.2,16.0,279.0,486.7,386.39
2016,2,23,16,15,427.5,105.0,0.25,15.0,237.5,432.99,347.81
2016,2,23,16,30,396.0,91.0,0.3,14.0,196.0,380.31,308.09
2016,2,23,16,45,401.5,74.5,0.4,13.5,162.0,347.58,281.99
2016,2,23,17,0,407.0,58.0,0.5,13.0,128.0,313.4,252.3
2016,2,23,17,15,297.5,44.0,0.5,12.5,86.5,224.15,175.91
2016,2,23,17,30,188.0,30.0,0.5,12.0,45.0,143.55,94.0
2016,2,23,17,45,94.0,15.0,0.55,12.0,22.5,51.23,0.0
2016,2,23,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,7,15,156.5,18.5,0.65,12.0,35.5,14.53,0.96
2016,2,24,7,30,313.0,37.0,0.5,12.0,71.0,29.95,19.98
2016,2,24,7,45,410.0,47.0,0.35,12.5,115.5,36.61,26.81
2016,2,24,8,0,507.0,57.0,0.2,13.0,160.0,59.71,35.22
2016,2,24,8,15,566.5,64.0,0.15,14.0,207.0,104.56,60.0
2016,2,24,8,30,626.0,71.0,0.1,15.0,254.0,156.36,97.87
2016,2,24,8,45,673.0,75.0,0.1,16.0,301.5,209.41,141.15
2016,2,24,9,0,720.0,79.0,0.1,17.0,349.0,267.23,189.56
2016,2,24,9,15,747.5,82.5,0.1,17.5,391.5,324.26,237.95
2016,2,24,9,30,775.0,86.0,0.1,18.0,434.0,381.26,285.18
2016,2,24,9,45,799.5,87.5,0.1,19.0,473.5,436.55,329.08
2016,2,24,10,0,824.0,89.0,0.1,20.0,513.0,492.71,371.85
2016,2,24,10,15,837.5,91.0,0.1,20.0,545.0,544.07,411.01
2016,2,24,10,30,851.0,93.0,0.1,20.0,577.0,594.61,448.36
2016,2,24,10,45,864.0,93.0,0.1,20.0,603.0,641.65,482.23
2016,2,24,11,0,877.0,93.0,0.1,20.0,629.0,684.59,512.48
2016,2,24,11,15,883.0,94.0,0.1,20.0,647.0,724.04,539.01
2016,2,24,11,30,889.0,95.0,0.1,20.0,665.0,761.07,562.54
2016,2,24,11,45,894.0,94.5,0.1,20.0,676.0,793.11,582.63
2016,2,24,12,0,899.0,94.0,0.1,20.0,687.0,822.28,600.82
2016,2,24,12,15,899.5,94.0,0.1,20.0,689.5,845.29,615.03
2016,2,24,12,30,900.0,94.0,0.1,20.0,692.0,864.96,627.23
2016,2,24,12,45,891.0,97.0,0.1,20.0,685.0,876.48,634.35
2016,2,24,13,0,882.0,100.0,0.1,20.0,678.0,884.32,639.4
2016,2,24,13,15,877.0,99.0,0.1,20.0,664.5,887.5,641.69
2016,2,24,13,30,872.0,98.0,0.1,20.0,651.0,894.29,646.49
2016,2,24,13,45,862.5,97.5,0.1,20.0,630.0,887.14,642.54
2016,2,24,14,0,853.0,97.0,0.1,20.0,609.0,876.49,636.71
2016,2,24,14,15,841.5,95.5,0.1,19.5,581.5,859.53,628.19
2016,2,24,14,30,830.0,94.0,0.1,19.0,554.0,839.36,617.69
2016,2,24,14,45,810.5,92.5,0.1,19.0,519.0,809.42,599.63
2016,2,24,15,0,791.0,91.0,0.1,19.0,484.0,776.91,579.86
2016,2,24,15,15,769.0,88.0,0.1,18.5,444.5,738.33,556.82
2016,2,24,15,30,747.0,85.0,0.1,18.0,405.0,697.87,532.06
2016,2,24,15,45,718.5,80.0,0.1,17.5,361.5,652.82,503.43
2016,2,24,16,0,690.0,75.0,0.1,17.0,318.0,603.06,470.56
2016,2,24,16,15,646.0,69.5,0.2,16.5,272.0,541.94,428.02
2016,2,24,16,30,602.0,64.0,0.3,16.0,226.0,482.09,384.19
2016,2,24,16,45,539.0,56.5,0.4,15.5,179.5,410.37,328.71
2016,2,24,17,0,476.0,49.0,0.5,15.0,133.0,342.66,273.42
2016,2,24,17,15,369.5,38.5,0.55,14.5,91.0,254.67,199.06
2016,2,24,17,30,263.0,28.0,0.6,14.0,49.0,175.92,119.36
2016,2,24,17,45,131.5,14.0,0.65,13.5,24.5,65.26,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,130.5,20.0,0.65,12.0,35.0,15.63,3.23
2016,2,25,7,30,261.0,40.0,0.5,12.0,70.0,31.09,21.14
2016,2,25,7,45,338.0,54.0,0.4,12.5,112.0,41.19,30.89
2016,2,25,8,0,415.0,68.0,0.3,13.0,154.0,66.56,42.21
2016,2,25,8,15,468.5,78.0,0.25,14.0,198.5,108.43,67.02
2016,2,25,8,30,522.0,88.0,0.2,15.0,243.0,157.87,103.77
2016,2,25,8,45,592.0,84.5,0.2,16.5,287.5,202.97,139.19
2016,2,25,9,0,662.0,81.0,0.2,18.0,332.0,255.57,182.09
2016,2,25,9,15,551.0,119.5,0.15,18.5,345.0,295.68,219.73
2016,2,25,9,30,440.0,158.0,0.1,19.0,358.0,320.44,242.86
2016,2,25,9,45,327.5,194.5,0.1,20.0,350.5,329.74,251.77
2016,2,25,10,0,215.0,231.0,0.1,21.0,343.0,326.25,249.29
2016,2,25,10,15,278.0,236.0,0.1,21.0,390.0,381.96,291.43
2016,2,25,10,30,341.0,241.0,0.1,21.0,437.0,439.67,333.95
2016,2,25,10,45,354.0,250.0,0.1,21.5,461.5,474.84,358.48
2016,2,25,11,0,367.0,259.0,0.1,22.0,486.0,510.21,382.86
2016,2,25,11,15,403.0,258.0,0.1,22.0,513.5,551.52,412.16
2016,2,25,11,30,439.0,257.0,0.1,22.0,541.0,601.96,447.06
2016,2,25,11,45,435.5,264.0,0.15,22.0,549.5,623.89,461.87
2016,2,25,12,0,432.0,271.0,0.2,22.0,558.0,644.07,475.83
2016,2,25,12,15,533.0,233.5,0.15,22.0,589.0,701.81,516.38
2016,2,25,12,30,634.0,196.0,0.1,22.0,620.0,764.75,559.01
2016,2,25,12,45,763.5,148.0,0.1,22.0,654.5,837.13,605.95
2016,2,25,13,0,893.0,100.0,0.1,22.0,689.0,896.62,642.72
2016,2,25,13,15,730.5,152.5,0.1,21.5,628.5,833.56,603.31
2016,2,25,13,30,568.0,205.0,0.1,21.0,568.0,748.18,548.94
2016,2,25,13,45,711.5,153.5,0.1,21.0,593.5,825.36,602.75
2016,2,25,14,0,855.0,102.0,0.1,21.0,619.0,886.67,641.6
2016,2,25,14,15,843.5,100.0,0.1,20.5,591.0,869.05,631.54
2016,2,25,14,30,832.0,98.0,0.1,20.0,563.0,848.2,620.72
2016,2,25,14,45,619.5,143.5,0.1,19.5,478.0,714.54,534.9
2016,2,25,15,0,407.0,189.0,0.1,19.0,393.0,575.53,438.71
2016,2,25,15,15,286.5,188.0,0.1,18.5,326.0,457.21,354.99
2016,2,25,15,30,166.0,187.0,0.1,18.0,259.0,345.24,271.54
2016,2,25,15,45,154.0,170.0,0.1,17.5,231.5,313.6,249.28
2016,2,25,16,0,142.0,153.0,0.1,17.0,204.0,282.26,225.86
2016,2,25,16,15,133.0,132.0,0.15,16.5,174.5,247.98,199.74
2016,2,25,16,30,124.0,111.0,0.2,16.0,145.0,213.8,172.84
2016,2,25,16,45,287.0,83.0,0.25,16.0,140.5,291.99,236.16
2016,2,25,17,0,450.0,55.0,0.3,16.0,136.0,336.05,267.56
2016,2,25,17,15,347.0,43.0,0.25,15.5,93.5,248.87,193.44
2016,2,25,17,30,244.0,31.0,0.2,15.0,51.0,172.12,119.08
2016,2,25,17,45,122.0,15.5,0.15,15.0,25.5,63.16,0.0
2016,2,25,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,1.0,0.65,11.0,1.0,0.0,0.0
2016,2,26,7,0,0.0,2.0,0.6,11.0,2.0,1.91,0.0
2016,2,26,7,15,0.0,10.5,0.5,11.0,10.5,9.72,0.7
2016,2,26,7,30,0.0,19.0,0.4,11.0,19.0,17.62,9.71
2016,2,26,7,45,0.0,30.0,0.35,11.5,30.0,27.84,19.26
2016,2,26,8,0,0.0,41.0,0.3,12.0,41.0,38.09,27.21
2016,2,26,8,15,0.0,52.5,0.25,12.0,52.5,48.8,36.59
2016,2,26,8,30,0.0,64.0,0.2,12.0,64.0,59.45,45.74
2016,2,26,8,45,0.0,75.5,0.2,12.5,75.5,70.04,54.59
2016,2,26,9,0,0.0,87.0,0.2,13.0,87.0,80.7,63.32
2016,2,26,9,15,264.0,114.0,0.2,13.5,235.5,194.4,151.2
2016,2,26,9,30,528.0,141.0,0.2,14.0,384.0,339.89,263.05
2016,2,26,9,45,335.5,189.0,0.25,14.5,348.0,329.04,257.12
2016,2,26,10,0,143.0,237.0,0.3,15.0,312.0,297.23,233.5
2016,2,26,10,15,281.0,231.0,0.3,15.0,390.0,379.49,297.8
2016,2,26,10,30,419.0,225.0,0.3,15.0,468.0,475.48,370.25
2016,2,26,10,45,421.5,236.0,0.3,15.5,489.0,509.99,394.27
2016,2,26,11,0,424.0,247.0,0.3,16.0,510.0,543.65,417.76
2016,2,26,11,15,431.5,253.5,0.3,16.0,528.0,575.39,440.36
2016,2,26,11,30,439.0,260.0,0.3,16.0,546.0,606.31,462.06
2016,2,26,11,45,645.5,185.5,0.3,16.0,613.5,710.36,538.59
2016,2,26,12,0,852.0,111.0,0.3,16.0,681.0,814.12,608.66
2016,2,26,12,15,851.5,111.0,0.3,16.0,683.0,835.86,621.19
2016,2,26,12,30,851.0,111.0,0.3,16.0,685.0,854.33,632.94
2016,2,26,12,45,851.0,109.5,0.35,16.0,679.5,868.21,642.79
2016,2,26,13,0,851.0,108.0,0.4,16.0,674.0,878.68,650.64
2016,2,26,13,15,607.5,192.0,0.4,15.5,592.0,770.41,579.53
2016,2,26,13,30,364.0,276.0,0.4,15.0,510.0,635.64,483.93
2016,2,26,13,45,366.0,265.0,0.4,15.0,494.0,627.68,480.98
2016,2,26,14,0,368.0,254.0,0.4,15.0,478.0,618.0,475.16
2016,2,26,14,15,184.0,132.0,0.4,14.5,244.0,314.06,250.92
2016,2,26,14,30,0.0,10.0,0.4,14.0,10.0,9.29,2.16
2016,2,26,14,45,0.0,9.0,0.4,13.5,9.0,8.36,1.5
2016,2,26,15,0,0.0,8.0,0.4,13.0,8.0,7.42,0.73
2016,2,26,15,15,0.0,12.5,0.4,12.5,12.5,11.6,4.36
2016,2,26,15,30,0.0,17.0,0.4,12.0,17.0,15.77,8.02
2016,2,26,15,45,0.0,11.0,0.4,12.0,11.0,10.2,3.21
2016,2,26,16,0,0.0,5.0,0.4,12.0,5.0,4.63,0.0
2016,2,26,16,15,0.0,4.0,0.35,12.0,4.0,3.7,0.0
2016,2,26,16,30,0.0,3.0,0.3,12.0,3.0,2.78,0.0
2016,2,26,16,45,0.0,2.5,0.3,12.0,2.5,2.31,0.0
2016,2,26,17,0,0.0,2.0,0.3,12.0,2.0,1.85,0.0
2016,2,26,17,15,0.0,1.0,0.3,11.5,1.0,0.92,0.0
2016,2,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,14.3,0.0
2016,2,27,7,15,213.0,25.5,0.35,8.5,51.5,20.61,9.18
2016,2,27,7,30,426.0,36.0,0.3,9.0,88.0,28.26,19.26
2016,2,27,7,45,508.5,44.0,0.3,10.0,134.5,33.22,24.25
2016,2,27,8,0,591.0,52.0,0.3,11.0,181.0,62.8,33.82
2016,2,27,8,15,643.5,58.0,0.3,11.0,229.0,111.78,62.88
2016,2,27,8,30,696.0,64.0,0.3,11.0,277.0,169.13,107.33
2016,2,27,8,45,735.0,67.0,0.3,11.5,324.5,223.72,153.9
2016,2,27,9,0,774.0,70.0,0.3,12.0,372.0,282.07,204.81
2016,2,27,9,15,798.5,73.0,0.3,12.5,415.0,338.99,254.56
2016,2,27,9,30,823.0,76.0,0.3,13.0,458.0,397.36,304.09
2016,2,27,9,45,654.5,129.5,0.3,14.0,449.0,419.93,325.15
2016,2,27,10,0,486.0,183.0,0.3,15.0,440.0,422.17,328.19
2016,2,27,10,15,433.5,210.0,0.25,15.5,450.0,446.88,346.75
2016,2,27,10,30,381.0,237.0,0.2,16.0,460.0,461.2,356.41
2016,2,27,10,45,370.0,252.0,0.2,16.5,475.5,488.94,376.11
2016,2,27,11,0,359.0,267.0,0.2,17.0,491.0,514.97,393.89
2016,2,27,11,15,287.5,289.0,0.15,17.0,472.5,503.52,383.8
2016,2,27,11,30,216.0,311.0,0.1,17.0,454.0,478.25,364.05
2016,2,27,11,45,161.5,315.5,0.1,17.0,423.0,450.28,343.04
2016,2,27,12,0,107.0,320.0,0.1,17.0,392.0,408.91,312.03
2016,2,27,12,15,156.5,323.0,0.1,17.0,429.0,468.24,356.69
2016,2,27,12,30,206.0,326.0,0.1,17.0,466.0,519.51,393.89
2016,2,27,12,45,181.5,324.5,0.1,17.0,447.0,502.99,381.1
2016,2,27,13,0,157.0,323.0,0.1,17.0,428.0,485.05,368.09
2016,2,27,13,15,254.0,302.0,0.1,17.0,468.5,564.19,427.39
2016,2,27,13,30,351.0,281.0,0.1,17.0,509.0,630.64,475.6
2016,2,27,13,45,343.0,273.0,0.1,17.0,490.0,617.28,465.93
2016,2,27,14,0,335.0,265.0,0.1,17.0,471.0,602.41,456.34
2016,2,27,14,15,400.0,236.5,0.1,16.5,471.5,626.11,476.6
2016,2,27,14,30,465.0,208.0,0.1,16.0,472.0,660.67,503.51
2016,2,27,14,45,649.5,146.0,0.15,16.0,490.5,746.27,566.86
2016,2,27,15,0,834.0,84.0,0.2,16.0,509.0,810.63,611.01
2016,2,27,15,15,813.5,81.0,0.2,15.5,469.0,771.97,586.39
2016,2,27,15,30,793.0,78.0,0.2,15.0,429.0,731.24,561.53
2016,2,27,15,45,670.5,88.5,0.2,15.0,364.0,632.71,494.11
2016,2,27,16,0,548.0,99.0,0.2,15.0,299.0,535.05,424.0
2016,2,27,16,15,611.5,78.5,0.2,14.5,273.0,533.99,425.89
2016,2,27,16,30,675.0,58.0,0.2,14.0,247.0,521.15,416.66
2016,2,27,16,45,610.0,52.5,0.25,13.5,198.5,450.96,361.77
2016,2,27,17,0,545.0,47.0,0.3,13.0,150.0,381.07,305.06
2016,2,27,17,15,444.0,38.0,0.35,12.5,105.5,293.55,231.7
2016,2,27,17,30,343.0,29.0,0.4,12.0,61.0,215.49,157.45
2016,2,27,17,45,171.5,14.5,0.45,12.0,30.5,99.61,0.0
2016,2,27,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.55,8.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.5,9.0,8.0,7.63,0.0
2016,2,28,7,15,18.0,27.0,0.45,9.0,29.5,24.15,12.74
2016,2,28,7,30,36.0,46.0,0.4,9.0,51.0,39.98,29.65
2016,2,28,7,45,53.5,67.0,0.35,9.5,77.5,56.88,45.48
2016,2,28,8,0,71.0,88.0,0.3,10.0,104.0,78.08,59.84
2016,2,28,8,15,84.5,109.5,0.3,10.0,133.0,102.35,78.9
2016,2,28,8,30,98.0,131.0,0.3,10.0,162.0,130.59,101.94
2016,2,28,8,45,113.5,149.0,0.3,10.5,190.0,158.28,124.53
2016,2,28,9,0,129.0,167.0,0.3,11.0,218.0,187.86,148.7
2016,2,28,9,15,64.5,155.0,0.3,11.0,180.5,164.73,131.75
2016,2,28,9,30,0.0,143.0,0.3,11.0,143.0,132.57,106.33
2016,2,28,9,45,79.5,192.5,0.3,11.5,235.0,215.79,173.51
2016,2,28,10,0,159.0,242.0,0.3,12.0,327.0,310.6,247.5
2016,2,28,10,15,189.5,256.0,0.3,12.0,363.5,351.25,278.48
2016,2,28,10,30,220.0,270.0,0.3,12.0,400.0,394.53,311.58
2016,2,28,10,45,250.0,278.0,0.3,12.5,431.5,439.6,344.91
2016,2,28,11,0,280.0,286.0,0.3,13.0,463.0,481.72,375.48
2016,2,28,11,15,316.0,287.0,0.3,13.0,492.0,522.56,405.58
2016,2,28,11,30,352.0,288.0,0.3,13.0,521.0,564.88,436.39
2016,2,28,11,45,311.0,302.5,0.35,13.5,510.5,562.45,433.01
2016,2,28,12,0,270.0,317.0,0.4,14.0,500.0,556.81,427.79
2016,2,28,12,15,267.5,319.0,0.4,14.0,501.0,566.91,435.11
2016,2,28,12,30,265.0,321.0,0.4,14.0,502.0,575.85,441.43
2016,2,28,12,45,340.5,300.0,0.4,14.0,530.5,625.92,479.09
2016,2,28,13,0,416.0,279.0,0.4,14.0,559.0,676.21,515.9
2016,2,28,13,15,476.5,250.0,0.4,14.0,565.5,716.56,545.07
2016,2,28,13,30,537.0,221.0,0.4,14.0,572.0,743.3,565.17
2016,2,28,13,45,470.0,236.0,0.4,14.0,536.0,702.63,535.82
2016,2,28,14,0,403.0,251.0,0.4,14.0,500.0,647.23,497.06
2016,2,28,14,15,319.5,254.5,0.4,14.0,447.0,577.25,446.95
2016,2,28,14,30,236.0,258.0,0.4,14.0,394.0,494.04,386.28
2016,2,28,14,45,362.5,216.5,0.4,14.0,410.5,565.16,443.42
2016,2,28,15,0,489.0,175.0,0.4,14.0,427.0,630.61,493.45
2016,2,28,15,15,488.5,159.5,0.4,13.5,394.5,602.01,474.06
2016,2,28,15,30,488.0,144.0,0.4,13.0,362.0,571.34,454.04
2016,2,28,15,45,620.5,102.0,0.4,13.0,350.0,612.9,488.12
2016,2,28,16,0,753.0,60.0,0.4,13.0,338.0,632.49,502.91
2016,2,28,16,15,679.0,66.5,0.4,12.5,291.5,566.3,454.99
2016,2,28,16,30,605.0,73.0,0.4,12.0,245.0,500.13,404.58
2016,2,28,16,45,584.0,61.5,0.45,11.5,202.0,447.8,363.8
2016,2,28,17,0,563.0,50.0,0.5,11.0,159.0,395.72,320.38
2016,2,28,17,15,461.5,40.5,0.5,10.0,112.5,306.11,244.75
2016,2,28,17,30,360.0,31.0,0.5,9.0,66.0,225.86,169.38
2016,2,28,17,45,180.0,15.5,0.5,8.5,33.0,105.4,0.0
2016,2,28,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,7.5,1.15,10.5,9.5,7.15,0.0
2016,2,29,7,0,141.0,15.0,1.1,11.0,19.0,11.99,0.0
2016,2,29,7,15,281.5,27.0,0.9,11.5,57.0,21.37,11.63
2016,2,29,7,30,422.0,39.0,0.7,12.0,95.0,30.26,20.98
2016,2,29,7,45,512.5,46.5,0.5,13.0,143.0,34.69,25.34
2016,2,29,8,0,603.0,54.0,0.3,14.0,191.0,70.5,37.17
2016,2,29,8,15,653.5,60.0,0.25,15.0,240.0,120.56,68.09
2016,2,29,8,30,704.0,66.0,0.2,16.0,289.0,178.8,112.99
2016,2,29,8,45,733.5,71.5,0.15,17.5,335.5,234.53,159.45
2016,2,29,9,0,763.0,77.0,0.1,19.0,382.0,292.94,208.32
2016,2,29,9,15,787.0,80.5,0.05,19.5,425.0,349.94,256.07
2016,2,29,9,30,811.0,84.0,0.0,20.0,468.0,408.35,303.5
2016,2,29,9,45,824.5,88.0,0.0,21.0,505.5,463.62,346.46
2016,2,29,10,0,838.0,92.0,0.0,22.0,543.0,518.61,387.35
2016,2,29,10,15,850.0,93.5,0.0,22.0,575.0,569.69,425.42
2016,2,29,10,30,862.0,95.0,0.0,22.0,607.0,619.74,461.57
2016,2,29,10,45,879.5,92.5,0.05,22.5,634.0,665.82,493.44
2016,2,29,11,0,897.0,90.0,0.1,23.0,661.0,712.18,524.76
2016,2,29,11,15,902.0,91.0,0.1,23.0,678.5,751.72,549.56
2016,2,29,11,30,907.0,92.0,0.1,23.0,696.0,788.68,572.5
2016,2,29,11,45,915.0,89.5,0.1,23.0,707.0,821.45,592.6
2016,2,29,12,0,923.0,87.0,0.1,23.0,718.0,851.38,610.84
2016,2,29,12,15,544.5,210.5,0.1,22.5,583.0,695.01,507.64
2016,2,29,12,30,166.0,334.0,0.1,22.0,448.0,495.0,365.34
2016,2,29,12,45,276.5,312.0,0.1,22.0,500.0,584.88,432.84
2016,2,29,13,0,387.0,290.0,0.1,22.0,552.0,664.89,488.81
2016,2,29,13,15,335.5,295.5,0.1,21.5,520.0,631.18,465.13
2016,2,29,13,30,284.0,301.0,0.1,21.0,488.0,595.58,441.39
2016,2,29,13,45,415.0,253.0,0.1,21.0,516.5,674.44,499.48
2016,2,29,14,0,546.0,205.0,0.1,21.0,545.0,738.73,545.4
2016,2,29,14,15,509.0,208.0,0.1,20.5,514.0,706.94,524.3
2016,2,29,14,30,472.0,211.0,0.1,20.0,483.0,673.68,503.36
2016,2,29,14,45,533.5,178.0,0.15,20.0,468.0,682.76,513.31
2016,2,29,15,0,595.0,145.0,0.2,20.0,453.0,692.58,523.02
2016,2,29,15,15,553.5,143.0,0.2,19.5,412.0,637.56,486.45
2016,2,29,15,30,512.0,141.0,0.2,19.0,371.0,588.77,453.97
2016,2,29,15,45,377.0,145.0,0.2,18.5,305.5,476.76,372.96
2016,2,29,16,0,242.0,149.0,0.2,18.0,240.0,360.43,285.91
2016,2,29,16,15,212.5,134.5,0.3,17.5,206.0,315.89,253.47
2016,2,29,16,30,183.0,120.0,0.4,17.0,172.0,262.7,212.35
2016,2,29,16,45,162.0,99.0,0.5,16.5,139.0,218.99,177.39
2016,2,29,17,0,141.0,78.0,0.6,16.0,106.0,176.43,141.95
2016,2,29,17,15,103.0,57.5,0.55,15.5,74.5,127.14,99.68
2016,2,29,17,30,65.0,37.0,0.5,15.0,43.0,80.39,58.26
2016,2,29,17,45,32.5,18.5,0.5,15.0,21.5,37.08,3.2
2016,2,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,0.5,9.5,11.0,10.48,0.0
2016,3,1,7,0,0.0,22.0,0.4,10.0,22.0,19.46,0.0
2016,3,1,7,15,223.0,30.5,0.35,10.5,61.5,23.76,14.08
2016,3,1,7,30,446.0,39.0,0.3,11.0,101.0,30.04,20.99
2016,3,1,7,45,527.5,47.0,0.3,12.0,149.0,34.91,25.71
2016,3,1,8,0,609.0,55.0,0.3,13.0,197.0,73.57,39.0
2016,3,1,8,15,660.0,60.5,0.3,13.5,246.0,123.8,70.76
2016,3,1,8,30,711.0,66.0,0.3,14.0,295.0,182.24,116.63
2016,3,1,8,45,746.5,70.0,0.35,14.5,342.5,238.47,164.71
2016,3,1,9,0,782.0,74.0,0.4,15.0,390.0,298.06,216.37
2016,3,1,9,15,805.0,77.0,0.4,15.0,433.5,355.36,266.24
2016,3,1,9,30,828.0,80.0,0.4,15.0,477.0,413.93,315.8
2016,3,1,9,45,854.0,79.0,0.45,15.5,517.0,470.83,362.32
2016,3,1,10,0,880.0,78.0,0.5,16.0,557.0,528.48,407.85
2016,3,1,10,15,890.0,79.5,0.5,16.0,588.5,579.77,447.54
2016,3,1,10,30,900.0,81.0,0.5,16.0,620.0,629.72,485.02
2016,3,1,10,45,531.5,193.0,0.5,16.0,515.0,545.12,420.82
2016,3,1,11,0,163.0,305.0,0.5,16.0,410.0,416.18,321.42
2016,3,1,11,15,152.5,314.0,0.45,16.0,414.0,426.85,329.91
2016,3,1,11,30,142.0,323.0,0.4,16.0,418.0,436.42,336.11
2016,3,1,11,45,77.5,279.0,0.4,16.0,331.0,337.95,261.88
2016,3,1,12,0,13.0,235.0,0.4,16.0,244.0,235.31,182.69
2016,3,1,12,15,6.5,173.0,0.4,15.5,177.5,169.33,131.97
2016,3,1,12,30,0.0,111.0,0.4,15.0,111.0,103.92,79.95
2016,3,1,12,45,1.0,141.5,0.4,15.0,142.5,134.33,104.78
2016,3,1,13,0,2.0,172.0,0.4,15.0,174.0,165.39,129.53
2016,3,1,13,15,1.0,169.0,0.4,14.5,170.5,161.8,126.8
2016,3,1,13,30,0.0,166.0,0.4,14.0,167.0,158.21,124.25
2016,3,1,13,45,0.0,101.5,0.45,14.0,102.0,94.9,73.23
2016,3,1,14,0,0.0,37.0,0.5,14.0,37.0,34.42,23.37
2016,3,1,14,15,0.0,56.0,0.45,14.0,56.0,52.13,38.35
2016,3,1,14,30,0.0,75.0,0.4,14.0,75.0,69.85,53.19
2016,3,1,14,45,11.5,137.0,0.4,14.0,143.0,140.71,112.09
2016,3,1,15,0,23.0,199.0,0.4,14.0,211.0,217.09,173.78
2016,3,1,15,15,11.5,171.0,0.4,14.0,177.0,178.16,142.15
2016,3,1,15,30,0.0,143.0,0.4,14.0,143.0,139.8,111.17
2016,3,1,15,45,0.0,110.5,0.4,14.0,110.5,106.16,83.93
2016,3,1,16,0,0.0,78.0,0.4,14.0,78.0,73.04,56.56
2016,3,1,16,15,0.0,67.5,0.35,13.5,67.5,62.83,48.23
2016,3,1,16,30,0.0,57.0,0.3,13.0,57.0,53.0,40.01
2016,3,1,16,45,286.5,52.0,0.3,13.0,109.5,252.29,210.26
2016,3,1,17,0,573.0,47.0,0.3,13.0,162.0,400.59,323.85
2016,3,1,17,15,479.5,39.0,0.3,13.0,116.5,315.75,250.22
2016,3,1,17,30,386.0,31.0,0.3,13.0,71.0,239.47,181.33
2016,3,1,17,45,193.0,15.5,0.3,13.0,35.5,113.78,35.51
2016,3,1,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,0.1,11.5,13.0,7.63,0.0
2016,3,2,7,0,218.0,16.0,0.1,12.0,26.0,12.63,0.0
2016,3,2,7,15,351.5,26.5,0.1,12.5,66.0,20.53,11.6
2016,3,2,7,30,485.0,37.0,0.1,13.0,106.0,28.06,19.17
2016,3,2,7,45,563.5,43.0,0.15,13.5,154.0,34.25,25.02
2016,3,2,8,0,642.0,49.0,0.2,14.0,202.0,74.81,38.14
2016,3,2,8,15,347.0,89.5,0.2,14.0,174.5,114.45,76.24
2016,3,2,8,30,52.0,130.0,0.2,14.0,147.0,124.54,97.28
2016,3,2,8,45,56.0,149.0,0.2,14.5,170.0,147.04,115.53
2016,3,2,9,0,60.0,168.0,0.2,15.0,193.0,170.19,134.04
2016,3,2,9,15,59.0,185.5,0.2,15.5,212.5,190.89,150.4
2016,3,2,9,30,58.0,203.0,0.2,16.0,232.0,211.58,166.43
2016,3,2,9,45,43.0,209.0,0.25,16.5,231.5,215.21,168.96
2016,3,2,10,0,28.0,215.0,0.3,17.0,231.0,217.04,169.94
2016,3,2,10,15,63.0,246.0,0.3,17.0,284.0,269.15,210.4
2016,3,2,10,30,98.0,277.0,0.3,17.0,337.0,325.18,252.89
2016,3,2,10,45,190.0,286.0,0.3,17.0,407.0,405.52,313.75
2016,3,2,11,0,282.0,295.0,0.3,17.0,477.0,495.07,379.62
2016,3,2,11,15,278.0,304.5,0.3,17.0,488.5,516.12,393.61
2016,3,2,11,30,274.0,314.0,0.3,17.0,500.0,536.12,407.48
2016,3,2,11,45,312.0,311.0,0.3,17.0,525.5,575.3,435.79
2016,3,2,12,0,350.0,308.0,0.3,17.0,551.0,615.4,464.21
2016,3,2,12,15,322.0,316.0,0.3,16.5,540.0,612.08,461.67
2016,3,2,12,30,294.0,324.0,0.3,16.0,529.0,606.44,458.06
2016,3,2,12,45,246.0,328.5,0.35,16.0,499.5,565.34,429.13
2016,3,2,13,0,198.0,333.0,0.4,16.0,470.0,533.46,406.5
2016,3,2,13,15,188.5,332.5,0.4,16.0,461.0,528.98,403.72
2016,3,2,13,30,179.0,332.0,0.4,16.0,452.0,523.71,400.09
2016,3,2,13,45,185.5,315.0,0.4,16.0,436.0,513.11,393.46
2016,3,2,14,0,192.0,298.0,0.4,16.0,420.0,501.46,386.16
2016,3,2,14,15,188.0,284.5,0.4,15.5,399.5,483.51,374.61
2016,3,2,14,30,184.0,271.0,0.4,15.0,379.0,464.77,362.46
2016,3,2,14,45,186.0,254.0,0.4,15.0,357.5,446.31,349.98
2016,3,2,15,0,188.0,237.0,0.4,15.0,336.0,426.93,336.7
2016,3,2,15,15,221.0,215.0,0.4,14.5,322.5,425.94,338.63
2016,3,2,15,30,254.0,193.0,0.4,14.0,309.0,435.21,347.82
2016,3,2,15,45,156.5,173.5,0.4,14.0,243.0,319.19,257.38
2016,3,2,16,0,59.0,154.0,0.4,14.0,177.0,210.5,170.14
2016,3,2,16,15,50.0,135.0,0.4,13.5,152.5,182.28,148.24
2016,3,2,16,30,41.0,116.0,0.4,13.0,128.0,154.57,125.71
2016,3,2,16,45,36.5,96.0,0.4,13.0,105.0,128.8,104.12
2016,3,2,17,0,32.0,76.0,0.4,13.0,82.0,103.11,82.08
2016,3,2,17,15,16.5,56.0,0.4,12.5,59.0,71.69,54.85
2016,3,2,17,30,1.0,36.0,0.4,12.0,36.0,37.17,24.81
2016,3,2,17,45,0.5,18.0,0.4,12.0,18.0,16.92,2.39
2016,3,2,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.2,12.0,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,0.2,12.0,15.0,13.92,0.0
2016,3,3,7,15,23.0,34.5,0.15,12.0,37.5,30.63,20.38
2016,3,3,7,30,46.0,54.0,0.1,12.0,60.0,46.76,35.79
2016,3,3,7,45,61.0,75.0,0.1,12.5,87.5,63.59,51.19
2016,3,3,8,0,76.0,96.0,0.1,13.0,115.0,84.73,64.25
2016,3,3,8,15,85.5,117.5,0.1,13.5,143.0,110.97,84.79
2016,3,3,8,30,95.0,139.0,0.1,14.0,171.0,138.75,107.07
2016,3,3,8,45,104.5,158.0,0.15,14.5,198.0,165.9,129.0
2016,3,3,9,0,114.0,177.0,0.2,15.0,225.0,194.3,151.88
2016,3,3,9,15,273.0,176.5,0.2,15.0,306.5,260.17,201.8
2016,3,3,9,30,432.0,176.0,0.2,15.0,388.0,344.7,266.82
2016,3,3,9,45,313.0,214.0,0.2,15.5,374.0,349.14,271.32
2016,3,3,10,0,194.0,252.0,0.2,16.0,360.0,340.09,264.48
2016,3,3,10,15,158.0,267.5,0.2,15.5,359.0,347.03,270.3
2016,3,3,10,30,122.0,283.0,0.2,15.0,358.0,350.39,272.82
2016,3,3,10,45,115.5,294.5,0.2,15.0,367.5,360.31,280.08
2016,3,3,11,0,109.0,306.0,0.2,15.0,377.0,374.09,290.0
2016,3,3,11,15,160.0,316.0,0.2,14.5,423.5,434.92,336.34
2016,3,3,11,30,211.0,326.0,0.2,14.0,470.0,492.73,379.42
2016,3,3,11,45,209.0,332.0,0.25,14.0,476.5,506.96,389.34
2016,3,3,12,0,207.0,338.0,0.3,14.0,483.0,520.43,399.25
2016,3,3,12,15,153.5,336.0,0.3,14.0,444.0,480.92,369.34
2016,3,3,12,30,100.0,334.0,0.3,14.0,405.0,427.14,329.24
2016,3,3,12,45,162.0,333.5,0.3,14.0,446.5,497.15,382.75
2016,3,3,13,0,224.0,333.0,0.3,14.0,488.0,556.97,426.74
2016,3,3,13,15,223.5,327.5,0.25,14.0,479.5,555.12,424.52
2016,3,3,13,30,223.0,322.0,0.2,14.0,471.0,552.28,422.47
2016,3,3,13,45,248.0,306.0,0.2,14.0,468.0,559.52,429.07
2016,3,3,14,0,273.0,290.0,0.2,14.0,465.0,579.36,444.29
2016,3,3,14,15,313.5,268.5,0.2,14.0,460.5,591.19,454.46
2016,3,3,14,30,354.0,247.0,0.2,14.0,456.0,600.54,463.0
2016,3,3,14,45,418.5,216.0,0.2,14.0,448.5,630.31,486.47
2016,3,3,15,0,483.0,185.0,0.2,14.0,441.0,642.69,497.58
2016,3,3,15,15,500.0,165.0,0.2,13.5,412.5,623.29,486.19
2016,3,3,15,30,517.0,145.0,0.2,13.0,384.0,600.72,472.74
2016,3,3,15,45,476.0,136.0,0.2,13.0,339.5,543.83,431.82
2016,3,3,16,0,435.0,127.0,0.2,13.0,295.0,487.89,390.95
2016,3,3,16,15,404.5,116.0,0.2,12.5,256.0,438.29,354.5
2016,3,3,16,30,374.0,105.0,0.2,12.0,217.0,389.79,317.45
2016,3,3,16,45,477.5,79.0,0.25,12.0,195.0,408.27,332.33
2016,3,3,17,0,581.0,53.0,0.3,12.0,173.0,414.56,334.57
2016,3,3,17,15,486.0,44.0,0.3,12.0,125.5,326.7,260.34
2016,3,3,17,30,391.0,35.0,0.3,12.0,78.0,247.36,190.13
2016,3,3,17,45,195.5,17.5,0.35,12.0,39.0,119.82,58.36
2016,3,3,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
