Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.5,0.4,9.5,0.5,0.48,0.0
2016,3,4,7,0,0.0,1.0,0.4,10.0,1.0,0.92,0.0
2016,3,4,7,15,0.0,3.0,0.35,10.0,3.0,2.77,0.0
2016,3,4,7,30,0.0,5.0,0.3,10.0,5.0,4.62,0.0
2016,3,4,7,45,0.0,7.5,0.3,10.5,7.5,6.94,0.67
2016,3,4,8,0,0.0,10.0,0.3,11.0,10.0,9.26,2.44
2016,3,4,8,15,0.0,12.0,0.3,11.0,12.0,11.12,4.08
2016,3,4,8,30,0.0,14.0,0.3,11.0,14.0,12.98,5.7
2016,3,4,8,45,9.0,85.0,0.35,11.5,89.0,80.97,63.82
2016,3,4,9,0,18.0,156.0,0.4,12.0,164.0,148.11,119.14
2016,3,4,9,15,16.5,168.0,0.4,12.0,176.0,160.45,128.77
2016,3,4,9,30,15.0,180.0,0.4,12.0,188.0,172.59,138.38
2016,3,4,9,45,50.5,215.0,0.4,12.0,243.0,224.44,179.74
2016,3,4,10,0,86.0,250.0,0.4,12.0,298.0,280.01,223.29
2016,3,4,10,15,69.0,257.0,0.4,12.0,297.0,283.28,225.17
2016,3,4,10,30,52.0,264.0,0.4,12.0,296.0,284.71,225.83
2016,3,4,10,45,30.5,237.0,0.45,12.5,256.0,248.09,196.53
2016,3,4,11,0,9.0,210.0,0.5,13.0,216.0,204.38,161.48
2016,3,4,11,15,8.0,207.0,0.5,13.0,212.5,201.51,159.28
2016,3,4,11,30,7.0,204.0,0.5,13.0,209.0,198.49,156.75
2016,3,4,11,45,9.0,217.5,0.5,13.5,224.0,213.88,168.56
2016,3,4,12,0,11.0,231.0,0.5,14.0,239.0,229.54,180.41
2016,3,4,12,15,7.5,209.5,0.5,14.0,215.0,205.99,161.74
2016,3,4,12,30,4.0,188.0,0.5,14.0,191.0,182.21,142.99
2016,3,4,12,45,9.0,215.0,0.5,14.0,221.5,213.91,168.34
2016,3,4,13,0,14.0,242.0,0.5,14.0,252.0,246.37,193.74
2016,3,4,13,15,14.0,237.5,0.5,14.0,247.0,242.59,190.73
2016,3,4,13,30,14.0,233.0,0.5,14.0,242.0,238.78,187.97
2016,3,4,13,45,7.0,190.0,0.5,14.0,194.5,188.97,148.81
2016,3,4,14,0,0.0,147.0,0.5,14.0,147.0,139.65,109.52
2016,3,4,14,15,0.0,100.5,0.5,13.5,100.5,93.97,72.84
2016,3,4,14,30,0.0,54.0,0.5,13.0,54.0,50.26,36.87
2016,3,4,14,45,0.0,78.0,0.5,13.0,78.0,72.65,55.81
2016,3,4,15,0,0.0,102.0,0.5,13.0,102.0,95.75,75.15
2016,3,4,15,15,63.0,153.5,0.5,13.0,183.0,210.18,171.34
2016,3,4,15,30,126.0,205.0,0.5,13.0,264.0,335.35,271.58
2016,3,4,15,45,63.0,157.0,0.5,13.0,186.5,215.01,174.37
2016,3,4,16,0,0.0,109.0,0.5,13.0,109.0,105.37,83.54
2016,3,4,16,15,0.0,94.0,0.5,13.0,94.0,90.53,71.65
2016,3,4,16,30,0.0,79.0,0.5,13.0,79.0,75.68,59.22
2016,3,4,16,45,0.0,64.5,0.5,13.0,64.5,61.33,47.01
2016,3,4,17,0,0.0,50.0,0.5,13.0,50.0,46.91,34.55
2016,3,4,17,15,0.0,36.0,0.5,13.0,36.0,33.44,22.75
2016,3,4,17,30,0.0,22.0,0.5,13.0,22.0,20.41,11.22
2016,3,4,17,45,0.0,11.0,0.5,13.0,11.0,10.19,0.56
2016,3,4,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.0,0.6,13.0,7.0,6.67,0.0
2016,3,5,7,0,0.0,14.0,0.6,13.0,14.0,12.98,1.6
2016,3,5,7,15,0.0,31.5,0.6,13.0,31.5,28.96,19.24
2016,3,5,7,30,0.0,49.0,0.6,13.0,49.0,44.3,33.57
2016,3,5,7,45,1.0,68.5,0.65,13.0,69.0,61.02,48.88
2016,3,5,8,0,2.0,88.0,0.7,13.0,89.0,78.78,61.76
2016,3,5,8,15,8.5,106.5,0.7,13.0,110.0,96.81,76.72
2016,3,5,8,30,15.0,125.0,0.7,13.0,131.0,115.81,92.27
2016,3,5,8,45,7.5,130.0,0.75,13.5,133.0,120.57,96.2
2016,3,5,9,0,0.0,135.0,0.8,14.0,135.0,124.12,98.96
2016,3,5,9,15,0.0,121.0,0.8,14.0,121.0,112.07,88.72
2016,3,5,9,30,0.0,107.0,0.8,14.0,107.0,99.5,78.11
2016,3,5,9,45,28.5,174.5,0.8,14.0,191.0,176.73,141.15
2016,3,5,10,0,57.0,242.0,0.8,14.0,275.0,257.59,205.2
2016,3,5,10,15,29.5,208.5,0.8,14.0,226.0,214.58,170.37
2016,3,5,10,30,2.0,175.0,0.8,14.0,177.0,165.14,130.42
2016,3,5,10,45,38.0,238.5,0.8,14.0,264.0,254.49,202.12
2016,3,5,11,0,74.0,302.0,0.8,14.0,351.0,345.88,272.69
2016,3,5,11,15,44.0,269.5,0.8,14.0,299.0,295.63,232.75
2016,3,5,11,30,14.0,237.0,0.8,14.0,247.0,236.05,185.82
2016,3,5,11,45,55.0,287.0,0.8,14.5,326.5,328.39,258.28
2016,3,5,12,0,96.0,337.0,0.8,15.0,406.0,418.22,325.63
2016,3,5,12,15,48.0,200.5,0.85,15.0,235.0,238.59,187.85
2016,3,5,12,30,0.0,64.0,0.9,15.0,64.0,59.66,43.77
2016,3,5,12,45,0.0,83.5,0.95,15.0,83.5,77.88,59.05
2016,3,5,13,0,0.0,103.0,1.0,15.0,103.0,96.3,74.13
2016,3,5,13,15,0.0,101.0,1.0,15.0,101.0,94.39,72.57
2016,3,5,13,30,0.0,99.0,1.0,15.0,99.0,92.47,71.08
2016,3,5,13,45,4.5,154.0,1.0,15.0,157.0,150.43,118.45
2016,3,5,14,0,9.0,209.0,1.0,15.0,215.0,210.83,166.84
2016,3,5,14,15,43.0,238.5,1.0,15.0,264.5,286.36,227.5
2016,3,5,14,30,77.0,268.0,1.0,15.0,314.0,352.63,279.73
2016,3,5,14,45,38.5,140.0,1.05,15.0,163.0,174.51,139.35
2016,3,5,15,0,0.0,12.0,1.1,15.0,12.0,11.14,3.77
2016,3,5,15,15,0.0,12.5,1.1,15.0,12.5,11.6,4.22
2016,3,5,15,30,0.0,13.0,1.1,15.0,13.0,12.06,4.64
2016,3,5,15,45,0.0,13.0,1.1,15.0,13.0,12.06,4.66
2016,3,5,16,0,0.0,13.0,1.1,15.0,13.0,12.05,4.69
2016,3,5,16,15,0.0,11.0,1.1,14.5,11.0,10.19,3.12
2016,3,5,16,30,0.0,9.0,1.1,14.0,9.0,8.34,1.54
2016,3,5,16,45,0.0,7.5,1.1,14.0,7.5,6.94,0.33
2016,3,5,17,0,0.0,6.0,1.1,14.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,1.05,14.0,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,1.0,14.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,1.0,14.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,0.5,8.0,17.0,13.34,0.0
2016,3,6,7,0,101.0,28.0,0.5,8.0,34.0,23.03,9.57
2016,3,6,7,15,218.5,44.0,0.5,8.0,74.5,34.15,24.39
2016,3,6,7,30,336.0,60.0,0.5,8.0,115.0,45.75,35.66
2016,3,6,7,45,404.5,73.0,0.5,8.5,161.5,56.41,45.68
2016,3,6,8,0,473.0,86.0,0.5,9.0,208.0,100.1,63.93
2016,3,6,8,15,528.0,94.5,0.5,9.0,257.0,148.12,97.9
2016,3,6,8,30,583.0,103.0,0.5,9.0,306.0,200.76,140.56
2016,3,6,8,45,602.5,115.0,0.5,9.5,350.5,254.08,187.03
2016,3,6,9,0,622.0,127.0,0.5,10.0,395.0,309.2,234.95
2016,3,6,9,15,651.5,132.5,0.5,10.0,438.5,363.48,281.62
2016,3,6,9,30,681.0,138.0,0.5,10.0,482.0,420.11,329.06
2016,3,6,9,45,426.5,200.0,0.55,10.5,421.5,395.22,313.13
2016,3,6,10,0,172.0,262.0,0.6,11.0,361.0,339.59,270.38
2016,3,6,10,15,190.0,277.0,0.6,11.0,391.5,375.62,299.04
2016,3,6,10,30,208.0,292.0,0.6,11.0,422.0,413.12,327.67
2016,3,6,10,45,206.0,305.0,0.6,11.0,438.0,436.69,345.14
2016,3,6,11,0,204.0,318.0,0.6,11.0,454.0,459.71,362.06
2016,3,6,11,15,177.0,328.0,0.6,11.0,448.5,460.6,361.85
2016,3,6,11,30,150.0,338.0,0.6,11.0,443.0,459.15,359.99
2016,3,6,11,45,112.5,334.5,0.65,11.5,413.5,424.08,332.66
2016,3,6,12,0,75.0,331.0,0.7,12.0,384.0,394.39,309.26
2016,3,6,12,15,38.5,249.5,0.7,12.0,277.0,281.04,222.19
2016,3,6,12,30,2.0,168.0,0.7,12.0,170.0,160.77,126.67
2016,3,6,12,45,2.5,173.0,0.75,12.0,175.5,166.37,131.77
2016,3,6,13,0,3.0,178.0,0.8,12.0,181.0,172.03,136.43
2016,3,6,13,15,2.5,175.0,0.8,11.5,177.0,168.9,134.21
2016,3,6,13,30,2.0,172.0,0.8,11.0,173.0,165.76,132.03
2016,3,6,13,45,1.0,167.5,0.8,11.0,168.0,160.67,128.01
2016,3,6,14,0,0.0,163.0,0.8,11.0,163.0,155.58,124.02
2016,3,6,14,15,0.0,106.5,0.8,10.5,106.5,99.79,78.54
2016,3,6,14,30,0.0,50.0,0.8,10.0,50.0,46.53,34.14
2016,3,6,14,45,0.0,45.5,0.85,10.0,45.5,42.32,30.7
2016,3,6,15,0,0.0,41.0,0.9,10.0,41.0,38.12,27.18
2016,3,6,15,15,0.0,47.0,0.85,9.5,47.0,43.7,32.12
2016,3,6,15,30,0.0,53.0,0.8,9.0,53.0,49.28,37.1
2016,3,6,15,45,0.0,30.0,0.8,9.0,30.0,27.85,18.65
2016,3,6,16,0,0.0,7.0,0.8,9.0,7.0,6.49,0.03
2016,3,6,16,15,0.0,6.0,0.8,9.0,6.0,5.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,9.0,5.0,4.63,0.0
2016,3,6,16,45,0.0,4.0,0.8,9.0,4.0,3.7,0.0
2016,3,6,17,0,0.0,3.0,0.8,9.0,3.0,2.78,0.0
2016,3,6,17,15,0.0,2.0,0.8,9.0,2.0,1.85,0.0
2016,3,6,17,30,0.0,1.0,0.8,9.0,1.0,0.92,0.0
2016,3,6,17,45,0.0,0.5,0.8,9.0,0.5,0.46,0.0
2016,3,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,45,1.0,12.0,0.5,6.5,12.0,11.44,0.0
2016,3,7,7,0,2.0,24.0,0.5,7.0,24.0,21.95,10.31
2016,3,7,7,15,30.0,43.0,0.5,7.0,48.0,37.66,27.75
2016,3,7,7,30,58.0,62.0,0.5,7.0,72.0,51.37,40.93
2016,3,7,7,45,70.5,83.0,0.55,7.0,99.0,68.26,56.7
2016,3,7,8,0,83.0,104.0,0.6,7.0,126.0,93.16,72.59
2016,3,7,8,15,92.0,125.0,0.6,7.0,153.5,119.55,94.11
2016,3,7,8,30,101.0,146.0,0.6,7.0,181.0,147.37,117.4
2016,3,7,8,45,242.5,153.0,0.6,7.5,254.0,197.42,154.62
2016,3,7,9,0,384.0,160.0,0.6,8.0,327.0,265.12,207.88
2016,3,7,9,15,487.5,151.0,0.6,8.0,385.5,320.48,253.24
2016,3,7,9,30,591.0,142.0,0.6,8.0,444.0,388.07,308.58
2016,3,7,9,45,594.5,153.5,0.65,8.5,476.5,435.33,347.47
2016,3,7,10,0,598.0,165.0,0.7,9.0,509.0,481.89,384.7
2016,3,7,10,15,541.0,197.5,0.7,9.0,521.5,510.39,406.9
2016,3,7,10,30,484.0,230.0,0.7,9.0,534.0,534.98,425.2
2016,3,7,10,45,356.0,274.0,0.7,9.5,503.0,512.16,405.76
2016,3,7,11,0,228.0,318.0,0.7,10.0,472.0,477.14,376.76
2016,3,7,11,15,283.0,316.5,0.7,10.0,512.0,535.53,421.57
2016,3,7,11,30,338.0,315.0,0.7,10.0,552.0,590.32,462.2
2016,3,7,11,45,435.5,284.5,0.75,10.5,594.5,660.25,514.0
2016,3,7,12,0,533.0,254.0,0.8,11.0,637.0,726.36,562.11
2016,3,7,12,15,306.5,296.0,0.8,11.0,517.0,581.3,453.08
2016,3,7,12,30,80.0,338.0,0.8,11.0,397.0,413.83,324.34
2016,3,7,12,45,56.5,314.5,0.8,11.5,356.0,370.69,292.05
2016,3,7,13,0,33.0,291.0,0.8,12.0,315.0,326.39,257.41
2016,3,7,13,15,262.5,273.0,0.8,12.0,455.0,544.47,429.54
2016,3,7,13,30,492.0,255.0,0.8,12.0,595.0,752.34,581.18
2016,3,7,13,45,417.0,270.5,0.8,12.0,552.5,702.6,542.29
2016,3,7,14,0,342.0,286.0,0.8,12.0,510.0,639.53,497.06
2016,3,7,14,15,171.0,223.5,0.8,12.0,335.5,398.27,317.42
2016,3,7,14,30,0.0,161.0,0.8,12.0,161.0,154.36,122.06
2016,3,7,14,45,0.0,142.5,0.8,12.0,142.5,136.0,108.23
2016,3,7,15,0,0.0,124.0,0.8,12.0,124.0,117.67,93.44
2016,3,7,15,15,406.5,105.5,0.75,12.0,300.0,485.85,399.07
2016,3,7,15,30,813.0,87.0,0.7,12.0,476.0,776.58,610.34
2016,3,7,15,45,796.5,80.5,0.7,12.0,431.5,731.29,575.61
2016,3,7,16,0,780.0,74.0,0.7,12.0,387.0,684.22,543.86
2016,3,7,16,15,743.0,70.0,0.7,11.5,337.5,624.27,502.64
2016,3,7,16,30,706.0,66.0,0.7,11.0,288.0,564.72,459.24
2016,3,7,16,45,655.0,59.5,0.7,10.5,238.0,498.54,407.84
2016,3,7,17,0,604.0,53.0,0.7,10.0,188.0,431.39,353.26
2016,3,7,17,15,515.0,45.0,0.7,9.0,139.5,345.91,281.93
2016,3,7,17,30,426.0,37.0,0.7,8.0,91.0,268.27,213.65
2016,3,7,17,45,265.5,25.0,0.7,7.5,53.5,163.56,110.11
2016,3,7,18,0,105.0,13.0,0.7,7.0,16.0,50.62,0.0
2016,3,7,18,15,52.5,6.5,0.7,7.0,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,45,43.0,14.0,0.5,5.5,17.5,13.34,0.0
2016,3,8,7,0,86.0,28.0,0.5,6.0,35.0,23.12,12.27
2016,3,8,7,15,145.5,47.0,0.45,6.0,68.5,37.92,28.25
2016,3,8,7,30,205.0,66.0,0.4,6.0,102.0,52.25,41.98
2016,3,8,7,45,242.5,84.5,0.4,6.5,140.5,69.11,52.78
2016,3,8,8,0,280.0,103.0,0.4,7.0,179.0,105.12,75.22
2016,3,8,8,15,319.5,115.0,0.35,7.0,217.0,140.96,101.79
2016,3,8,8,30,359.0,127.0,0.3,7.0,255.0,180.11,133.75
2016,3,8,8,45,404.5,138.0,0.25,7.5,301.0,226.21,172.21
2016,3,8,9,0,450.0,149.0,0.2,8.0,347.0,277.34,214.87
2016,3,8,9,15,258.5,185.0,0.2,8.5,301.5,266.84,211.86
2016,3,8,9,30,67.0,221.0,0.2,9.0,256.0,232.74,186.94
2016,3,8,9,45,103.5,244.5,0.2,9.5,302.5,277.53,222.41
2016,3,8,10,0,140.0,268.0,0.2,10.0,349.0,329.17,262.08
2016,3,8,10,15,70.0,211.0,0.2,10.0,251.5,240.53,192.09
2016,3,8,10,30,0.0,154.0,0.2,10.0,154.0,144.03,114.16
2016,3,8,10,45,11.5,205.5,0.2,10.0,213.5,200.87,160.58
2016,3,8,11,0,23.0,257.0,0.2,10.0,273.0,259.55,206.54
2016,3,8,11,15,87.0,300.0,0.2,9.5,361.5,358.46,284.21
2016,3,8,11,30,151.0,343.0,0.2,9.0,450.0,465.54,365.19
2016,3,8,11,45,112.5,339.0,0.2,9.0,419.0,428.96,335.82
2016,3,8,12,0,74.0,335.0,0.2,9.0,388.0,397.69,311.7
2016,3,8,12,15,101.5,344.5,0.2,8.5,418.0,435.47,341.71
2016,3,8,12,30,129.0,354.0,0.2,8.0,448.0,485.68,379.81
2016,3,8,12,45,104.0,344.0,0.2,8.0,419.5,445.41,349.0
2016,3,8,13,0,79.0,334.0,0.2,8.0,391.0,415.24,326.37
2016,3,8,13,15,56.5,309.0,0.2,8.0,349.5,369.74,292.01
2016,3,8,13,30,34.0,284.0,0.2,8.0,308.0,323.51,256.64
2016,3,8,13,45,19.5,238.0,0.25,8.5,251.5,249.45,199.11
2016,3,8,14,0,5.0,192.0,0.3,9.0,195.0,189.41,151.42
2016,3,8,14,15,3.0,182.0,0.3,9.0,184.5,177.91,142.68
2016,3,8,14,30,1.0,172.0,0.3,9.0,174.0,166.44,133.61
2016,3,8,14,45,0.5,145.0,0.3,9.0,146.0,138.92,111.42
2016,3,8,15,0,0.0,118.0,0.3,9.0,118.0,111.58,89.15
2016,3,8,15,15,0.0,118.0,0.25,8.5,118.0,111.96,89.95
2016,3,8,15,30,0.0,118.0,0.2,8.0,118.0,112.51,90.8
2016,3,8,15,45,23.5,140.0,0.2,8.0,149.5,163.53,134.57
2016,3,8,16,0,47.0,162.0,0.2,8.0,181.0,209.64,173.24
2016,3,8,16,15,41.0,142.5,0.2,8.0,157.5,183.27,151.34
2016,3,8,16,30,35.0,123.0,0.2,8.0,134.0,157.21,129.83
2016,3,8,16,45,28.0,103.0,0.25,8.0,110.5,130.2,107.09
2016,3,8,17,0,21.0,83.0,0.3,8.0,87.0,103.56,84.13
2016,3,8,17,15,10.5,62.5,0.3,7.5,64.5,69.46,54.41
2016,3,8,17,30,0.0,42.0,0.3,7.0,42.0,42.31,30.39
2016,3,8,17,45,0.0,25.0,0.3,7.0,25.0,24.38,12.82
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,7.63,0.0
2016,3,8,18,15,0.0,4.0,0.3,7.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,0.4,8.0,3.5,3.34,0.0
2016,3,9,7,0,0.0,7.0,0.4,8.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,13.0,0.4,8.0,13.0,12.04,5.12
2016,3,9,7,30,0.0,19.0,0.4,8.0,19.0,17.61,10.41
2016,3,9,7,45,0.0,26.5,0.4,8.5,26.5,24.58,15.93
2016,3,9,8,0,0.0,34.0,0.4,9.0,34.0,31.55,22.07
2016,3,9,8,15,0.0,41.0,0.4,9.0,41.0,38.07,27.75
2016,3,9,8,30,0.0,48.0,0.4,9.0,48.0,44.6,33.37
2016,3,9,8,45,0.0,52.0,0.4,9.0,52.0,48.33,36.5
2016,3,9,9,0,0.0,56.0,0.4,9.0,56.0,52.07,39.6
2016,3,9,9,15,20.5,134.0,0.4,9.0,144.5,131.79,106.7
2016,3,9,9,30,41.0,212.0,0.4,9.0,233.0,213.65,173.19
2016,3,9,9,45,20.5,171.0,0.4,9.5,181.5,168.75,135.82
2016,3,9,10,0,0.0,130.0,0.4,10.0,130.0,121.15,96.42
2016,3,9,10,15,3.0,162.0,0.4,10.0,164.0,153.03,122.63
2016,3,9,10,30,6.0,194.0,0.4,10.0,198.0,185.55,148.64
2016,3,9,10,45,3.0,151.0,0.4,10.5,153.0,143.4,113.87
2016,3,9,11,0,0.0,108.0,0.4,11.0,108.0,100.86,78.85
2016,3,9,11,15,3.0,153.0,0.4,11.0,155.0,145.87,115.8
2016,3,9,11,30,6.0,198.0,0.4,11.0,202.0,191.77,152.45
2016,3,9,11,45,19.5,248.0,0.45,11.5,262.5,252.17,199.95
2016,3,9,12,0,33.0,298.0,0.5,12.0,323.0,324.34,255.24
2016,3,9,12,15,20.0,254.0,0.5,12.0,269.0,260.72,205.37
2016,3,9,12,30,7.0,210.0,0.5,12.0,215.0,206.37,162.81
2016,3,9,12,45,9.0,221.0,0.5,12.5,227.5,219.64,173.4
2016,3,9,13,0,11.0,232.0,0.5,13.0,240.0,233.13,183.71
2016,3,9,13,15,19.5,254.0,0.5,13.0,268.0,264.12,208.19
2016,3,9,13,30,28.0,276.0,0.5,13.0,296.0,308.93,242.95
2016,3,9,13,45,18.0,243.0,0.5,13.0,256.0,253.16,199.53
2016,3,9,14,0,8.0,210.0,0.5,13.0,216.0,210.55,166.37
2016,3,9,14,15,4.0,167.0,0.5,13.0,170.0,163.47,129.22
2016,3,9,14,30,0.0,124.0,0.5,13.0,124.0,117.05,91.86
2016,3,9,14,45,0.0,79.0,0.5,13.5,79.0,73.59,56.23
2016,3,9,15,0,0.0,34.0,0.5,14.0,34.0,31.61,21.17
2016,3,9,15,15,0.0,21.0,0.5,13.5,21.0,19.5,11.03
2016,3,9,15,30,0.0,8.0,0.5,13.0,8.0,7.42,0.73
2016,3,9,15,45,11.0,80.5,0.55,13.0,85.0,83.51,66.04
2016,3,9,16,0,22.0,153.0,0.6,13.0,162.0,169.6,137.83
2016,3,9,16,15,16.5,135.0,0.55,12.5,141.0,147.14,119.23
2016,3,9,16,30,11.0,117.0,0.5,12.0,120.0,125.05,101.13
2016,3,9,16,45,5.5,98.0,0.5,12.0,99.5,102.18,81.86
2016,3,9,17,0,0.0,79.0,0.5,12.0,79.0,79.68,62.58
2016,3,9,17,15,0.0,58.5,0.5,12.0,58.5,58.49,44.21
2016,3,9,17,30,0.0,38.0,0.5,12.0,38.0,36.8,25.24
2016,3,9,17,45,0.0,22.5,0.55,12.0,22.5,20.89,10.26
2016,3,9,18,0,0.0,7.0,0.6,12.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,0.6,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.0,0.4,12.0,2.0,1.85,0.0
2016,3,10,7,0,0.0,4.0,0.4,12.0,4.0,3.7,0.0
2016,3,10,7,15,0.0,8.5,0.35,12.0,8.5,7.87,1.31
2016,3,10,7,30,0.0,13.0,0.3,12.0,13.0,12.04,5.2
2016,3,10,7,45,0.0,18.0,0.3,12.5,18.0,16.68,8.82
2016,3,10,8,0,0.0,23.0,0.3,13.0,23.0,21.33,12.86
2016,3,10,8,15,0.0,28.0,0.3,13.0,28.0,25.98,16.87
2016,3,10,8,30,0.0,33.0,0.3,13.0,33.0,30.63,20.84
2016,3,10,8,45,0.0,26.0,0.3,13.0,26.0,24.13,15.19
2016,3,10,9,0,0.0,19.0,0.3,13.0,19.0,17.63,9.55
2016,3,10,9,15,0.0,39.0,0.3,13.0,39.0,36.24,25.44
2016,3,10,9,30,0.0,59.0,0.3,13.0,59.0,54.89,41.11
2016,3,10,9,45,0.0,42.0,0.3,13.0,42.0,39.06,27.6
2016,3,10,10,0,0.0,25.0,0.3,13.0,25.0,23.24,14.16
2016,3,10,10,15,0.0,49.5,0.25,13.0,49.5,46.07,33.43
2016,3,10,10,30,0.0,74.0,0.2,13.0,74.0,68.96,52.43
2016,3,10,10,45,0.0,85.0,0.2,13.0,85.0,79.25,60.77
2016,3,10,11,0,0.0,96.0,0.2,13.0,96.0,89.57,69.12
2016,3,10,11,15,2.5,144.5,0.2,13.0,146.5,137.39,107.93
2016,3,10,11,30,5.0,193.0,0.2,13.0,197.0,186.13,146.48
2016,3,10,11,45,5.5,195.5,0.2,13.5,199.5,189.41,148.4
2016,3,10,12,0,6.0,198.0,0.2,14.0,202.0,192.73,150.66
2016,3,10,12,15,9.5,220.5,0.2,14.0,227.5,218.34,170.72
2016,3,10,12,30,13.0,243.0,0.2,14.0,253.0,244.46,190.86
2016,3,10,12,45,10.5,228.0,0.2,14.0,235.5,227.94,177.87
2016,3,10,13,0,8.0,213.0,0.2,14.0,218.0,211.24,165.02
2016,3,10,13,15,7.5,209.0,0.2,14.0,214.0,207.28,162.15
2016,3,10,13,30,7.0,205.0,0.2,14.0,210.0,203.29,159.18
2016,3,10,13,45,3.5,171.0,0.2,14.0,173.5,166.28,130.1
2016,3,10,14,0,0.0,137.0,0.2,14.0,137.0,129.52,100.96
2016,3,10,14,15,0.0,130.0,0.15,14.0,130.0,122.78,95.82
2016,3,10,14,30,0.0,123.0,0.1,14.0,123.0,116.03,90.52
2016,3,10,14,45,0.0,115.0,0.1,14.0,115.0,108.29,84.45
2016,3,10,15,0,0.0,107.0,0.1,14.0,107.0,100.55,78.37
2016,3,10,15,15,0.0,81.5,0.1,13.5,81.5,75.9,58.38
2016,3,10,15,30,0.0,56.0,0.1,13.0,56.0,52.08,38.77
2016,3,10,15,45,0.0,37.5,0.1,13.0,37.5,34.84,24.3
2016,3,10,16,0,0.0,19.0,0.1,13.0,19.0,17.63,9.6
2016,3,10,16,15,0.0,16.5,0.1,13.0,16.5,15.3,7.64
2016,3,10,16,30,0.0,14.0,0.1,13.0,14.0,12.97,5.64
2016,3,10,16,45,0.0,11.5,0.1,13.0,11.5,10.65,3.62
2016,3,10,17,0,0.0,9.0,0.1,13.0,9.0,8.33,1.58
2016,3,10,17,15,0.0,6.5,0.1,12.5,6.5,6.01,0.0
2016,3,10,17,30,0.0,4.0,0.1,12.0,4.0,3.7,0.0
2016,3,10,17,45,0.0,2.5,0.15,12.0,2.5,2.31,0.0
2016,3,10,18,0,0.0,1.0,0.2,12.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,0.25,12.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,0.8,11.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,8.0,0.8,10.5,8.0,7.4,0.94
2016,3,11,7,30,0.0,12.0,0.8,10.0,12.0,11.11,4.43
2016,3,11,7,45,0.0,16.5,0.85,10.0,16.5,15.29,7.71
2016,3,11,8,0,0.0,21.0,0.9,10.0,21.0,19.47,11.4
2016,3,11,8,15,0.0,25.5,0.8,9.5,25.5,23.65,15.09
2016,3,11,8,30,0.0,30.0,0.7,9.0,30.0,27.84,18.75
2016,3,11,8,45,0.0,23.5,0.65,9.0,23.5,21.81,13.43
2016,3,11,9,0,0.0,17.0,0.6,9.0,17.0,15.78,8.13
2016,3,11,9,15,0.0,40.5,0.6,9.0,40.5,37.64,27.05
2016,3,11,9,30,0.0,64.0,0.6,9.0,64.0,59.56,45.74
2016,3,11,9,45,0.0,78.0,0.6,9.0,78.0,72.65,56.69
2016,3,11,10,0,0.0,92.0,0.6,9.0,92.0,85.75,67.58
2016,3,11,10,15,0.0,102.0,0.55,9.0,102.0,95.12,75.24
2016,3,11,10,30,0.0,112.0,0.5,9.0,112.0,104.53,82.9
2016,3,11,10,45,0.0,108.5,0.5,9.0,108.5,101.29,80.04
2016,3,11,11,0,0.0,105.0,0.5,9.0,105.0,98.04,77.24
2016,3,11,11,15,0.0,116.5,0.5,9.0,116.5,108.94,86.2
2016,3,11,11,30,0.0,128.0,0.5,9.0,128.0,119.91,95.14
2016,3,11,11,45,14.5,211.0,0.5,9.0,222.0,211.85,170.14
2016,3,11,12,0,29.0,294.0,0.5,9.0,316.0,316.6,252.13
2016,3,11,12,15,14.5,164.5,0.45,9.0,175.5,167.94,133.73
2016,3,11,12,30,0.0,35.0,0.4,9.0,35.0,32.61,22.05
2016,3,11,12,45,74.5,197.0,0.4,9.0,251.5,272.64,221.53
2016,3,11,13,0,149.0,359.0,0.4,9.0,468.0,519.46,407.71
2016,3,11,13,15,190.5,349.5,0.35,9.0,486.0,551.55,429.14
2016,3,11,13,30,232.0,340.0,0.3,9.0,504.0,583.13,452.67
2016,3,11,13,45,152.5,323.0,0.3,9.0,430.0,492.77,385.0
2016,3,11,14,0,73.0,306.0,0.3,9.0,356.0,387.96,305.94
2016,3,11,14,15,108.0,299.5,0.3,9.0,369.0,414.61,329.0
2016,3,11,14,30,143.0,293.0,0.3,9.0,382.0,454.21,360.1
2016,3,11,14,45,128.0,275.0,0.3,9.5,351.5,420.28,333.89
2016,3,11,15,0,113.0,257.0,0.3,10.0,321.0,372.75,298.02
2016,3,11,15,15,241.0,224.5,0.3,9.5,347.5,468.81,376.7
2016,3,11,15,30,369.0,192.0,0.3,9.0,374.0,529.5,426.04
2016,3,11,15,45,221.5,182.5,0.35,9.0,289.0,393.28,319.77
2016,3,11,16,0,74.0,173.0,0.4,9.0,204.0,242.52,198.84
2016,3,11,16,15,67.0,153.0,0.35,9.0,178.5,213.93,176.71
2016,3,11,16,30,60.0,133.0,0.3,9.0,153.0,185.66,153.53
2016,3,11,16,45,311.5,97.0,0.3,9.0,173.5,329.43,275.01
2016,3,11,17,0,563.0,61.0,0.3,9.0,194.0,420.96,346.0
2016,3,11,17,15,478.5,52.0,0.3,8.5,146.0,337.71,275.17
2016,3,11,17,30,394.0,43.0,0.3,8.0,98.0,261.83,209.48
2016,3,11,17,45,197.0,32.0,0.3,8.0,59.5,143.87,105.43
2016,3,11,18,0,0.0,21.0,0.3,8.0,21.0,22.58,0.0
2016,3,11,18,15,0.0,10.5,0.3,8.0,10.5,10.01,0.0
2016,3,11,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.65,8.5,10.5,9.73,0.0
2016,3,12,7,0,0.0,21.0,0.7,9.0,21.0,19.49,10.95
2016,3,12,7,15,0.0,37.5,0.7,9.0,37.5,34.66,25.38
2016,3,12,7,30,0.0,54.0,0.7,9.0,54.0,49.24,38.99
2016,3,12,7,45,0.0,73.0,0.75,9.0,73.0,65.88,51.7
2016,3,12,8,0,0.0,92.0,0.8,9.0,92.0,83.02,66.54
2016,3,12,8,15,1.0,110.5,0.8,9.0,111.0,100.13,81.05
2016,3,12,8,30,2.0,129.0,0.8,9.0,130.0,117.55,95.59
2016,3,12,8,45,1.0,91.0,0.8,9.5,91.5,84.66,67.31
2016,3,12,9,0,0.0,53.0,0.8,10.0,53.0,49.28,36.92
2016,3,12,9,15,0.0,64.0,0.8,10.0,64.0,59.55,45.63
2016,3,12,9,30,0.0,75.0,0.8,10.0,75.0,69.83,54.21
2016,3,12,9,45,0.0,77.0,0.8,10.5,77.0,71.72,55.53
2016,3,12,10,0,0.0,79.0,0.8,11.0,79.0,73.6,56.86
2016,3,12,10,15,0.0,68.0,0.75,11.0,68.0,63.34,48.12
2016,3,12,10,30,0.0,57.0,0.7,11.0,57.0,53.09,39.43
2016,3,12,10,45,0.0,38.5,0.7,11.0,38.5,35.84,24.83
2016,3,12,11,0,0.0,20.0,0.7,11.0,20.0,18.61,10.2
2016,3,12,11,15,0.0,40.5,0.65,11.0,40.5,37.72,26.38
2016,3,12,11,30,0.0,61.0,0.6,11.0,61.0,56.86,42.43
2016,3,12,11,45,6.0,150.5,0.6,11.5,155.0,146.43,116.22
2016,3,12,12,0,12.0,240.0,0.6,12.0,249.0,238.92,189.35
2016,3,12,12,15,7.0,205.0,0.55,12.0,210.5,200.86,158.53
2016,3,12,12,30,2.0,170.0,0.5,12.0,172.0,162.59,128.02
2016,3,12,12,45,43.5,258.5,0.5,12.0,290.5,298.68,236.83
2016,3,12,13,0,85.0,347.0,0.5,12.0,409.0,434.65,339.49
2016,3,12,13,15,42.5,247.5,0.5,11.5,278.5,289.46,228.34
2016,3,12,13,30,0.0,148.0,0.5,11.0,148.0,139.98,110.07
2016,3,12,13,45,1.5,164.5,0.5,11.0,165.5,157.87,125.4
2016,3,12,14,0,3.0,181.0,0.5,11.0,183.0,176.12,140.28
2016,3,12,14,15,30.5,227.0,0.45,11.0,246.5,261.02,209.0
2016,3,12,14,30,58.0,273.0,0.4,11.0,310.0,339.77,270.55
2016,3,12,14,45,74.5,264.0,0.4,11.0,308.5,345.76,275.61
2016,3,12,15,0,91.0,255.0,0.4,11.0,307.0,351.03,280.83
2016,3,12,15,15,49.0,212.0,0.4,10.5,239.5,265.22,213.68
2016,3,12,15,30,7.0,169.0,0.4,10.0,172.0,171.7,138.48
2016,3,12,15,45,3.5,118.0,0.4,10.0,119.5,115.66,92.93
2016,3,12,16,0,0.0,67.0,0.4,10.0,67.0,62.33,48.16
2016,3,12,16,15,0.0,58.0,0.35,10.0,58.0,53.92,41.21
2016,3,12,16,30,0.0,49.0,0.3,10.0,49.0,45.53,34.06
2016,3,12,16,45,0.0,40.5,0.3,10.0,40.5,37.61,27.22
2016,3,12,17,0,0.0,32.0,0.3,10.0,32.0,29.69,20.28
2016,3,12,17,15,0.0,24.0,0.3,9.5,24.0,22.25,13.71
2016,3,12,17,30,0.0,16.0,0.3,9.0,16.0,14.82,7.07
2016,3,12,17,45,0.0,9.5,0.3,9.0,9.5,8.79,1.45
2016,3,12,18,0,0.0,3.0,0.3,9.0,3.0,2.77,0.0
2016,3,12,18,15,0.0,1.5,0.3,9.0,1.5,1.43,0.0
2016,3,12,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,0.7,10.0,5.0,4.62,0.0
2016,3,13,7,0,0.0,10.0,0.7,10.0,10.0,9.26,2.3
2016,3,13,7,15,0.0,17.5,0.7,10.0,17.5,16.22,8.88
2016,3,13,7,30,0.0,25.0,0.7,10.0,25.0,23.18,15.41
2016,3,13,7,45,0.0,33.0,0.7,10.5,33.0,30.62,21.04
2016,3,13,8,0,0.0,41.0,0.7,11.0,41.0,38.07,27.49
2016,3,13,8,15,0.0,49.5,0.7,11.0,49.5,45.99,34.3
2016,3,13,8,30,0.0,58.0,0.7,11.0,58.0,53.92,41.03
2016,3,13,8,45,0.0,51.0,0.7,11.0,51.0,47.4,35.31
2016,3,13,9,0,0.0,44.0,0.7,11.0,44.0,40.89,29.63
2016,3,13,9,15,0.0,80.0,0.7,11.0,80.0,74.49,58.12
2016,3,13,9,30,0.0,116.0,0.7,11.0,116.0,107.84,85.82
2016,3,13,9,45,0.0,113.0,0.75,11.0,113.0,105.22,83.33
2016,3,13,10,0,0.0,110.0,0.8,11.0,110.0,102.53,80.91
2016,3,13,10,15,0.0,107.5,0.75,11.0,107.5,100.26,78.86
2016,3,13,10,30,0.0,105.0,0.7,11.0,105.0,97.97,76.81
2016,3,13,10,45,0.0,117.0,0.7,11.5,117.0,109.29,85.88
2016,3,13,11,0,0.0,129.0,0.7,12.0,129.0,120.68,94.89
2016,3,13,11,15,2.5,160.5,0.7,12.0,163.0,152.62,120.77
2016,3,13,11,30,5.0,192.0,0.7,12.0,197.0,185.11,146.71
2016,3,13,11,45,5.0,192.0,0.7,12.0,197.0,185.55,146.83
2016,3,13,12,0,5.0,192.0,0.7,12.0,197.0,185.97,147.1
2016,3,13,12,15,4.0,181.0,0.65,12.0,184.5,174.77,138.05
2016,3,13,12,30,3.0,170.0,0.6,12.0,172.0,163.47,128.97
2016,3,13,12,45,6.5,199.5,0.6,12.5,204.0,195.87,154.77
2016,3,13,13,0,10.0,229.0,0.6,13.0,236.0,228.95,180.55
2016,3,13,13,15,5.0,183.5,0.6,13.0,187.0,179.39,141.19
2016,3,13,13,30,0.0,138.0,0.6,13.0,138.0,130.18,101.84
2016,3,13,13,45,0.0,134.5,0.6,13.0,134.5,126.87,99.46
2016,3,13,14,0,0.0,131.0,0.6,13.0,131.0,123.56,96.91
2016,3,13,14,15,0.0,144.0,0.6,12.5,144.0,136.55,107.86
2016,3,13,14,30,0.0,157.0,0.6,12.0,157.0,149.88,119.06
2016,3,13,14,45,0.0,89.5,0.6,12.0,89.5,83.42,64.62
2016,3,13,15,0,0.0,22.0,0.6,12.0,22.0,20.44,11.82
2016,3,13,15,15,0.0,42.5,0.6,12.0,42.5,39.52,28.19
2016,3,13,15,30,0.0,63.0,0.6,12.0,63.0,58.62,44.49
2016,3,13,15,45,0.0,69.0,0.6,12.0,69.0,64.21,49.34
2016,3,13,16,0,0.0,75.0,0.6,12.0,75.0,69.8,54.23
2016,3,13,16,15,0.0,65.5,0.6,11.5,65.5,60.93,46.91
2016,3,13,16,30,0.0,56.0,0.6,11.0,56.0,52.06,39.5
2016,3,13,16,45,0.0,47.0,0.6,11.0,47.0,43.66,32.3
2016,3,13,17,0,0.0,38.0,0.6,11.0,38.0,35.28,25.0
2016,3,13,17,15,0.0,28.5,0.6,11.0,28.5,26.44,17.19
2016,3,13,17,30,0.0,19.0,0.6,11.0,19.0,17.61,9.35
2016,3,13,17,45,0.0,11.5,0.6,11.0,11.5,10.65,2.96
2016,3,13,18,0,0.0,4.0,0.6,11.0,4.0,3.7,0.0
2016,3,13,18,15,0.0,2.0,0.6,10.5,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,6,45,108.5,20.0,0.5,7.0,31.5,15.66,2.05
2016,3,14,7,0,217.0,40.0,0.5,7.0,63.0,31.09,21.55
2016,3,14,7,15,297.0,55.5,0.5,7.0,105.5,42.32,32.63
2016,3,14,7,30,377.0,71.0,0.5,7.0,148.0,53.09,42.9
2016,3,14,7,45,434.5,82.5,0.5,7.5,194.5,76.79,51.77
2016,3,14,8,0,492.0,94.0,0.5,8.0,241.0,121.93,79.15
2016,3,14,8,15,558.0,92.0,0.45,8.0,287.5,164.53,110.62
2016,3,14,8,30,624.0,90.0,0.4,8.0,334.0,213.53,151.37
2016,3,14,8,45,446.0,143.0,0.4,8.5,328.5,250.33,191.01
2016,3,14,9,0,268.0,196.0,0.4,9.0,323.0,266.7,210.63
2016,3,14,9,15,235.5,220.5,0.4,9.5,339.5,294.52,234.27
2016,3,14,9,30,203.0,245.0,0.4,10.0,356.0,317.54,252.9
2016,3,14,9,45,369.5,222.0,0.4,10.5,441.5,395.59,313.75
2016,3,14,10,0,536.0,199.0,0.4,11.0,527.0,491.17,386.64
2016,3,14,10,15,456.5,239.5,0.4,11.5,529.0,511.64,400.15
2016,3,14,10,30,377.0,280.0,0.4,12.0,531.0,519.68,404.47
2016,3,14,10,45,201.0,277.0,0.4,12.5,411.5,410.01,320.7
2016,3,14,11,0,25.0,274.0,0.4,13.0,292.0,277.4,216.71
2016,3,14,11,15,105.5,316.5,0.4,13.0,394.0,389.84,304.98
2016,3,14,11,30,186.0,359.0,0.4,13.0,496.0,511.33,394.61
2016,3,14,11,45,363.0,312.5,0.4,13.0,584.0,628.49,481.33
2016,3,14,12,0,540.0,266.0,0.4,13.0,672.0,755.23,571.43
2016,3,14,12,15,719.5,193.5,0.4,13.0,735.5,857.96,642.16
2016,3,14,12,30,899.0,121.0,0.4,13.0,799.0,947.3,698.69
2016,3,14,12,45,665.0,213.5,0.45,13.5,713.0,859.81,640.21
2016,3,14,13,0,431.0,306.0,0.5,14.0,627.0,747.34,560.27
