Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,15,486.5,277.5,0.5,14.0,633.0,775.3,583.02
2016,3,14,13,30,542.0,249.0,0.5,14.0,639.0,800.78,602.06
2016,3,14,13,45,582.0,226.0,0.5,14.0,634.0,814.77,613.01
2016,3,14,14,0,622.0,203.0,0.5,14.0,629.0,830.79,625.42
2016,3,14,14,15,599.5,205.5,0.5,13.5,602.0,803.77,608.69
2016,3,14,14,30,577.0,208.0,0.5,13.0,575.0,780.09,594.55
2016,3,14,14,45,665.0,170.5,0.5,13.0,570.5,813.59,620.08
2016,3,14,15,0,753.0,133.0,0.5,13.0,566.0,835.16,635.58
2016,3,14,15,15,731.5,128.5,0.5,12.5,524.5,794.06,609.91
2016,3,14,15,30,710.0,124.0,0.5,12.0,483.0,751.2,583.5
2016,3,14,15,45,557.5,137.0,0.5,12.0,403.0,617.86,489.49
2016,3,14,16,0,405.0,150.0,0.5,12.0,323.0,499.78,401.74
2016,3,14,16,15,361.5,142.0,0.5,11.5,283.0,444.53,361.46
2016,3,14,16,30,318.0,134.0,0.5,11.0,243.0,380.82,312.68
2016,3,14,16,45,393.0,107.0,0.5,10.5,219.5,393.58,324.25
2016,3,14,17,0,468.0,80.0,0.5,10.0,196.0,386.93,318.39
2016,3,14,17,15,384.5,68.0,0.5,9.5,148.5,305.89,250.54
2016,3,14,17,30,301.0,56.0,0.5,9.0,101.0,232.79,187.55
2016,3,14,17,45,150.5,40.0,0.5,8.5,62.5,126.36,95.42
2016,3,14,18,0,0.0,24.0,0.5,8.0,24.0,25.97,0.0
2016,3,14,18,15,0.0,12.0,0.5,7.5,12.0,11.44,0.0
2016,3,14,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,6,45,174.5,18.0,0.45,6.5,37.5,13.87,2.85
2016,3,15,7,0,349.0,36.0,0.4,7.0,75.0,28.52,19.5
2016,3,15,7,15,445.5,45.5,0.35,7.5,122.0,34.69,25.79
2016,3,15,7,30,542.0,55.0,0.3,8.0,169.0,40.6,31.5
2016,3,15,7,45,605.5,61.0,0.3,9.0,220.5,67.2,38.33
2016,3,15,8,0,669.0,67.0,0.3,10.0,272.0,118.61,67.94
2016,3,15,8,15,708.5,72.0,0.3,10.5,322.0,172.87,109.84
2016,3,15,8,30,748.0,77.0,0.3,11.0,372.0,234.09,161.71
2016,3,15,8,45,778.0,80.0,0.3,12.0,420.5,291.9,211.92
2016,3,15,9,0,808.0,83.0,0.3,13.0,469.0,352.31,263.52
2016,3,15,9,15,827.5,86.0,0.3,13.0,512.5,410.85,313.4
2016,3,15,9,30,847.0,89.0,0.3,13.0,556.0,470.17,362.27
2016,3,15,9,45,862.0,90.5,0.3,13.5,594.0,526.23,406.32
2016,3,15,10,0,877.0,92.0,0.3,14.0,632.0,581.82,448.32
2016,3,15,10,15,887.0,94.0,0.3,14.0,664.0,633.79,487.05
2016,3,15,10,30,897.0,96.0,0.3,14.0,696.0,684.37,523.62
2016,3,15,10,45,903.0,97.5,0.3,14.5,720.5,730.05,554.55
2016,3,15,11,0,909.0,99.0,0.3,15.0,745.0,773.53,581.59
2016,3,15,11,15,913.5,100.0,0.3,15.0,762.5,812.93,606.63
2016,3,15,11,30,918.0,101.0,0.3,15.0,780.0,849.63,629.69
2016,3,15,11,45,919.5,102.0,0.3,15.5,789.0,880.93,647.91
2016,3,15,12,0,921.0,103.0,0.3,16.0,798.0,909.02,664.0
2016,3,15,12,15,921.0,103.0,0.3,16.0,799.5,931.39,677.66
2016,3,15,12,30,921.0,103.0,0.3,16.0,801.0,950.24,689.24
2016,3,15,12,45,916.0,104.5,0.35,16.5,793.5,962.55,696.63
2016,3,15,13,0,911.0,106.0,0.4,17.0,786.0,971.13,701.93
2016,3,15,13,15,907.0,105.0,0.4,17.0,772.0,974.14,704.12
2016,3,15,13,30,903.0,104.0,0.4,17.0,758.0,973.41,704.21
2016,3,15,13,45,896.5,103.0,0.4,17.0,735.5,966.64,700.71
2016,3,15,14,0,890.0,102.0,0.4,17.0,713.0,956.24,695.16
2016,3,15,14,15,880.5,100.0,0.4,16.5,684.0,938.38,686.32
2016,3,15,14,30,871.0,98.0,0.4,16.0,655.0,917.16,675.46
2016,3,15,14,45,859.0,96.0,0.4,16.0,619.5,898.24,664.9
2016,3,15,15,0,847.0,94.0,0.4,16.0,584.0,868.49,647.22
2016,3,15,15,15,829.5,91.0,0.4,15.5,543.0,830.1,624.98
2016,3,15,15,30,812.0,88.0,0.4,15.0,502.0,789.46,600.93
2016,3,15,15,45,786.5,85.0,0.4,15.0,456.0,740.53,569.6
2016,3,15,16,0,761.0,82.0,0.4,15.0,410.0,690.46,536.86
2016,3,15,16,15,727.0,77.5,0.4,14.5,361.0,631.75,497.95
2016,3,15,16,30,693.0,73.0,0.4,14.0,312.0,577.17,459.88
2016,3,15,16,45,641.5,67.5,0.4,13.5,261.0,507.57,407.91
2016,3,15,17,0,590.0,62.0,0.4,13.0,210.0,440.81,355.8
2016,3,15,17,15,512.0,53.5,0.45,12.0,161.0,359.66,290.7
2016,3,15,17,30,434.0,45.0,0.5,11.0,112.0,285.2,227.83
2016,3,15,17,45,303.5,33.0,0.55,10.5,71.0,191.94,145.92
2016,3,15,18,0,173.0,21.0,0.6,10.0,30.0,103.28,26.98
2016,3,15,18,15,86.5,10.5,0.55,10.0,15.0,37.73,0.0
2016,3,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,16,6,45,186.0,17.5,0.4,10.0,39.0,13.28,3.46
2016,3,16,7,0,372.0,35.0,0.3,11.0,78.0,27.32,18.25
2016,3,16,7,15,464.0,44.0,0.25,11.5,125.5,33.1,24.0
2016,3,16,7,30,556.0,53.0,0.2,12.0,173.0,38.64,29.25
2016,3,16,7,45,614.5,59.0,0.2,13.0,223.5,68.03,37.13
2016,3,16,8,0,673.0,65.0,0.2,14.0,274.0,119.68,67.25
2016,3,16,8,15,711.5,70.0,0.2,14.5,324.5,176.96,111.36
2016,3,16,8,30,750.0,75.0,0.2,15.0,375.0,235.29,160.21
2016,3,16,8,45,777.5,78.5,0.2,16.0,423.0,293.05,209.66
2016,3,16,9,0,805.0,82.0,0.2,17.0,471.0,353.11,260.1
2016,3,16,9,15,824.5,85.0,0.15,17.5,514.5,411.51,308.06
2016,3,16,9,30,844.0,88.0,0.1,18.0,558.0,470.69,354.71
2016,3,16,9,45,858.5,90.5,0.1,18.5,596.0,527.32,397.99
2016,3,16,10,0,873.0,93.0,0.1,19.0,634.0,583.45,439.2
2016,3,16,10,15,883.5,94.5,0.1,19.0,666.5,635.03,476.64
2016,3,16,10,30,894.0,96.0,0.1,19.0,699.0,685.27,512.02
2016,3,16,10,45,901.0,97.5,0.1,19.5,724.0,731.49,542.32
2016,3,16,11,0,908.0,99.0,0.1,20.0,749.0,775.59,569.02
2016,3,16,11,15,913.0,100.0,0.1,20.0,766.5,815.3,593.58
2016,3,16,11,30,918.0,101.0,0.1,20.0,784.0,852.33,616.23
2016,3,16,11,45,920.0,102.0,0.1,20.5,793.5,883.99,634.14
2016,3,16,12,0,922.0,103.0,0.1,21.0,803.0,912.47,649.98
2016,3,16,12,15,922.5,103.0,0.1,21.0,804.5,935.23,663.51
2016,3,16,12,30,923.0,103.0,0.1,21.0,806.0,954.5,675.01
2016,3,16,12,45,923.5,101.5,0.1,21.0,800.0,968.54,683.43
2016,3,16,13,0,924.0,100.0,0.1,21.0,794.0,978.89,689.81
2016,3,16,13,15,920.0,99.0,0.1,21.0,779.5,981.84,691.87
2016,3,16,13,30,916.0,98.0,0.1,21.0,765.0,981.01,691.9
2016,3,16,13,45,910.0,97.0,0.1,21.0,743.0,974.54,688.69
2016,3,16,14,0,904.0,96.0,0.1,21.0,721.0,964.39,683.46
2016,3,16,14,15,895.0,94.5,0.1,21.0,691.5,947.29,674.12
2016,3,16,14,30,886.0,93.0,0.1,21.0,662.0,926.78,662.84
2016,3,16,14,45,874.0,90.5,0.1,21.0,626.5,899.14,647.16
2016,3,16,15,0,862.0,88.0,0.1,21.0,591.0,868.54,629.62
2016,3,16,15,15,845.0,85.5,0.1,21.0,549.5,838.12,612.12
2016,3,16,15,30,828.0,83.0,0.1,21.0,508.0,797.98,588.06
2016,3,16,15,45,804.5,79.5,0.1,21.0,462.0,749.44,558.15
2016,3,16,16,0,781.0,76.0,0.1,21.0,416.0,699.62,526.8
2016,3,16,16,15,748.0,72.0,0.15,20.5,366.5,641.43,490.27
2016,3,16,16,30,715.0,68.0,0.2,20.0,317.0,583.42,452.16
2016,3,16,16,45,666.0,63.0,0.3,19.5,266.0,518.17,405.97
2016,3,16,17,0,617.0,58.0,0.4,19.0,215.0,452.37,356.87
2016,3,16,17,15,542.0,50.5,0.45,18.0,165.5,372.67,294.51
2016,3,16,17,30,467.0,43.0,0.5,17.0,116.0,299.35,233.99
2016,3,16,17,45,335.0,32.0,0.6,16.5,74.0,204.63,153.09
2016,3,16,18,0,203.0,21.0,0.7,16.0,32.0,116.6,41.69
2016,3,16,18,15,101.5,10.5,0.75,15.5,16.0,42.61,0.0
2016,3,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,15,60.0,5.5,0.75,12.5,6.5,0.0,0.0
2016,3,17,6,30,120.0,11.0,0.6,13.0,13.0,10.48,0.0
2016,3,17,6,45,279.5,23.0,0.5,13.5,51.0,18.14,7.62
2016,3,17,7,0,439.0,35.0,0.4,14.0,89.0,27.13,17.92
2016,3,17,7,15,528.5,43.0,0.3,14.5,138.5,32.08,22.82
2016,3,17,7,30,618.0,51.0,0.2,15.0,188.0,36.84,27.3
2016,3,17,7,45,673.0,57.0,0.15,16.0,240.5,74.49,39.53
2016,3,17,8,0,728.0,63.0,0.1,17.0,293.0,129.23,71.63
2016,3,17,8,15,764.0,67.0,0.1,17.5,344.0,185.48,114.62
2016,3,17,8,30,800.0,71.0,0.1,18.0,395.0,245.6,164.67
2016,3,17,8,45,826.0,74.0,0.1,19.0,444.0,305.48,215.38
2016,3,17,9,0,852.0,77.0,0.1,20.0,493.0,367.41,266.68
2016,3,17,9,15,870.0,79.5,0.05,20.5,537.0,429.07,316.45
2016,3,17,9,30,888.0,82.0,0.0,21.0,581.0,489.03,363.12
2016,3,17,9,45,902.0,84.0,0.0,22.0,620.0,546.62,405.61
2016,3,17,10,0,916.0,86.0,0.0,23.0,659.0,603.65,445.79
2016,3,17,10,15,925.0,87.5,0.0,23.0,691.0,656.3,483.14
2016,3,17,10,30,934.0,89.0,0.0,23.0,723.0,707.37,518.26
2016,3,17,10,45,941.0,90.0,0.0,23.0,748.0,754.69,549.03
2016,3,17,11,0,948.0,91.0,0.0,23.0,773.0,799.76,576.75
2016,3,17,11,15,951.5,91.5,0.0,23.0,790.0,839.13,600.52
2016,3,17,11,30,955.0,92.0,0.0,23.0,807.0,875.57,622.31
2016,3,17,11,45,957.5,92.0,0.05,23.0,816.5,907.56,641.56
2016,3,17,12,0,960.0,92.0,0.1,23.0,826.0,936.22,659.05
2016,3,17,12,15,960.0,92.0,0.1,23.0,827.0,959.22,672.49
2016,3,17,12,30,960.0,92.0,0.1,23.0,828.0,978.55,683.84
2016,3,17,12,45,957.0,92.0,0.1,23.0,820.5,991.36,691.4
2016,3,17,13,0,954.0,92.0,0.1,23.0,813.0,1000.31,696.86
2016,3,17,13,15,950.0,91.0,0.1,23.0,798.0,1003.29,698.94
2016,3,17,13,30,946.0,90.0,0.1,23.0,783.0,1002.37,698.93
2016,3,17,13,45,939.5,89.0,0.1,23.0,760.0,995.22,695.39
2016,3,17,14,0,933.0,88.0,0.1,23.0,737.0,984.28,689.79
2016,3,17,14,15,923.5,86.5,0.1,22.5,707.0,966.27,681.38
2016,3,17,14,30,914.0,85.0,0.1,22.0,677.0,944.75,670.95
2016,3,17,14,45,901.5,83.5,0.1,22.0,640.5,917.2,655.52
2016,3,17,15,0,889.0,82.0,0.1,22.0,604.0,886.61,638.21
2016,3,17,15,15,872.5,79.5,0.1,22.0,562.0,848.59,616.05
2016,3,17,15,30,856.0,77.0,0.1,22.0,520.0,808.22,592.18
2016,3,17,15,45,833.0,74.0,0.15,22.0,473.0,766.56,567.73
2016,3,17,16,0,810.0,71.0,0.2,22.0,426.0,716.67,537.23
2016,3,17,16,15,779.0,67.5,0.25,21.5,376.0,659.36,501.78
2016,3,17,16,30,748.0,64.0,0.3,21.0,326.0,602.02,464.93
2016,3,17,16,45,702.0,59.0,0.35,20.5,274.5,533.7,416.49
2016,3,17,17,0,656.0,54.0,0.4,20.0,223.0,467.55,367.11
2016,3,17,17,15,584.0,47.0,0.5,19.0,173.0,391.35,308.12
2016,3,17,17,30,512.0,40.0,0.6,18.0,123.0,317.98,248.01
2016,3,17,17,45,387.5,30.0,0.7,17.5,79.5,225.1,168.74
2016,3,17,18,0,263.0,20.0,0.8,17.0,36.0,139.2,61.11
2016,3,17,18,15,131.5,10.0,0.8,16.5,18.0,51.88,0.0
2016,3,17,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,6,15,52.5,6.0,0.7,10.5,7.5,0.0,0.0
2016,3,18,6,30,105.0,12.0,0.6,11.0,15.0,11.44,0.0
2016,3,18,6,45,253.0,25.5,0.5,11.5,52.5,20.24,10.06
2016,3,18,7,0,401.0,39.0,0.4,12.0,90.0,30.51,21.14
2016,3,18,7,15,490.5,48.5,0.35,12.5,139.5,36.59,27.07
2016,3,18,7,30,580.0,58.0,0.3,13.0,189.0,42.4,32.52
2016,3,18,7,45,633.5,65.0,0.3,14.0,240.5,78.38,43.22
2016,3,18,8,0,687.0,72.0,0.3,15.0,292.0,131.96,76.05
2016,3,18,8,15,725.0,77.0,0.25,15.5,343.5,187.5,119.14
2016,3,18,8,30,763.0,82.0,0.2,16.0,395.0,249.96,171.22
2016,3,18,8,45,787.0,86.5,0.2,16.5,443.0,308.61,221.53
2016,3,18,9,0,811.0,91.0,0.2,17.0,491.0,369.17,272.52
2016,3,18,9,15,830.5,94.5,0.2,17.0,535.0,428.57,321.75
2016,3,18,9,30,850.0,98.0,0.2,17.0,579.0,488.73,369.89
2016,3,18,9,45,864.5,100.5,0.2,17.5,618.0,545.83,413.39
2016,3,18,10,0,879.0,103.0,0.2,18.0,657.0,602.56,454.9
2016,3,18,10,15,889.5,104.5,0.2,18.5,689.0,654.16,491.34
2016,3,18,10,30,900.0,106.0,0.2,19.0,721.0,704.76,525.85
2016,3,18,10,45,909.5,106.5,0.2,19.5,747.0,752.04,556.66
2016,3,18,11,0,919.0,107.0,0.2,20.0,773.0,797.36,583.97
2016,3,18,11,15,923.5,107.5,0.2,20.0,790.5,836.57,608.06
2016,3,18,11,30,928.0,108.0,0.2,20.0,808.0,873.02,630.24
2016,3,18,11,45,932.5,107.5,0.2,20.0,817.5,905.48,649.79
2016,3,18,12,0,937.0,107.0,0.2,20.0,827.0,934.81,667.35
2016,3,18,12,15,937.0,107.0,0.2,20.0,828.0,957.38,680.73
2016,3,18,12,30,937.0,107.0,0.2,20.0,829.0,976.37,692.05
2016,3,18,12,45,933.5,107.0,0.2,20.0,821.5,988.46,699.29
2016,3,18,13,0,930.0,107.0,0.2,20.0,814.0,996.75,704.45
2016,3,18,13,15,925.5,106.5,0.2,20.0,799.0,999.74,706.58
2016,3,18,13,30,921.0,106.0,0.2,20.0,784.0,998.92,706.63
2016,3,18,13,45,912.5,105.5,0.2,20.0,760.5,990.56,702.28
2016,3,18,14,0,904.0,105.0,0.2,20.0,737.0,978.52,695.93
2016,3,18,14,15,893.5,103.0,0.2,19.5,706.5,959.36,686.64
2016,3,18,14,30,883.0,101.0,0.2,19.0,676.0,936.81,675.35
2016,3,18,14,45,867.5,99.5,0.25,19.0,639.0,914.95,664.23
2016,3,18,15,0,852.0,98.0,0.3,19.0,602.0,882.27,646.13
2016,3,18,15,15,833.5,95.5,0.3,18.5,559.5,843.2,624.04
2016,3,18,15,30,815.0,93.0,0.3,18.0,517.0,801.92,600.15
2016,3,18,15,45,787.0,90.0,0.3,17.5,469.5,750.57,568.93
2016,3,18,16,0,759.0,87.0,0.3,17.0,422.0,698.24,536.29
2016,3,18,16,15,724.0,82.5,0.3,16.5,372.0,642.36,500.1
2016,3,18,16,30,689.0,78.0,0.3,16.0,322.0,583.33,459.44
2016,3,18,16,45,635.0,72.0,0.35,15.5,270.5,511.27,407.12
2016,3,18,17,0,581.0,66.0,0.4,15.0,219.0,442.32,354.6
2016,3,18,17,15,504.5,57.5,0.4,14.0,169.0,361.93,290.66
2016,3,18,17,30,428.0,49.0,0.4,13.0,119.0,288.03,229.0
2016,3,18,17,45,304.5,36.5,0.4,12.5,77.0,196.81,150.65
2016,3,18,18,0,181.0,24.0,0.4,12.0,35.0,112.74,56.86
2016,3,18,18,15,90.5,12.0,0.4,11.5,17.5,40.67,0.0
2016,3,18,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.35,10.5,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,0.3,11.0,17.0,16.2,0.0
2016,3,19,6,45,175.5,30.0,0.25,11.5,53.0,23.43,13.21
2016,3,19,7,0,351.0,43.0,0.2,12.0,89.0,33.92,24.24
2016,3,19,7,15,436.5,53.0,0.2,12.0,136.5,40.24,30.45
2016,3,19,7,30,522.0,63.0,0.2,12.0,184.0,46.3,36.18
2016,3,19,7,45,578.5,69.5,0.2,12.5,234.0,81.66,47.0
2016,3,19,8,0,635.0,76.0,0.2,13.0,284.0,131.98,78.63
2016,3,19,8,15,673.0,81.5,0.2,13.0,333.0,184.93,120.47
2016,3,19,8,30,711.0,87.0,0.2,13.0,382.0,242.06,169.04
2016,3,19,8,45,491.5,148.0,0.2,13.5,363.5,275.75,206.37
2016,3,19,9,0,272.0,209.0,0.2,14.0,345.0,283.98,219.55
2016,3,19,9,15,203.0,235.0,0.2,14.5,341.5,297.48,231.68
2016,3,19,9,30,134.0,261.0,0.2,15.0,338.0,303.06,236.26
2016,3,19,9,45,85.5,260.5,0.25,15.5,311.0,286.22,223.17
2016,3,19,10,0,37.0,260.0,0.3,16.0,284.0,264.71,206.02
2016,3,19,10,15,104.0,295.5,0.3,16.0,366.0,343.31,266.53
2016,3,19,10,30,171.0,331.0,0.3,16.0,448.0,433.03,332.98
2016,3,19,10,45,356.0,292.5,0.3,16.5,548.0,542.26,413.65
2016,3,19,11,0,541.0,254.0,0.3,17.0,648.0,666.76,501.76
2016,3,19,11,15,450.0,297.0,0.3,17.0,630.0,661.88,494.71
2016,3,19,11,30,359.0,340.0,0.3,17.0,612.0,642.97,479.67
2016,3,19,11,45,369.0,341.5,0.3,17.5,624.0,667.74,496.16
2016,3,19,12,0,379.0,343.0,0.3,18.0,636.0,691.66,511.3
2016,3,19,12,15,306.5,361.5,0.3,18.0,599.0,658.6,486.89
2016,3,19,12,30,234.0,380.0,0.3,18.0,562.0,610.28,452.69
2016,3,19,12,45,163.5,373.0,0.35,18.0,500.0,543.99,406.41
2016,3,19,13,0,93.0,366.0,0.4,18.0,438.0,462.25,348.14
2016,3,19,13,15,51.0,292.5,0.4,18.0,332.0,345.27,263.42
2016,3,19,13,30,9.0,219.0,0.4,18.0,226.0,218.76,167.97
2016,3,19,13,45,28.0,261.0,0.4,18.0,281.5,292.53,225.8
2016,3,19,14,0,47.0,303.0,0.4,18.0,337.0,358.57,275.35
2016,3,19,14,15,25.0,241.0,0.4,17.5,259.0,270.36,208.96
2016,3,19,14,30,3.0,179.0,0.4,17.0,181.0,174.54,135.35
2016,3,19,14,45,1.5,109.5,0.4,17.0,110.5,104.08,79.9
2016,3,19,15,0,0.0,40.0,0.4,17.0,40.0,37.21,25.42
2016,3,19,15,15,11.0,118.0,0.4,16.5,124.0,120.91,95.06
2016,3,19,15,30,22.0,196.0,0.4,16.0,208.0,212.21,168.67
2016,3,19,15,45,412.0,135.5,0.4,16.0,320.0,503.76,402.61
2016,3,19,16,0,802.0,75.0,0.4,16.0,432.0,717.83,557.09
2016,3,19,16,15,412.0,104.0,0.35,15.5,286.5,436.97,348.63
2016,3,19,16,30,22.0,133.0,0.3,15.0,141.0,148.33,117.64
2016,3,19,16,45,16.5,113.5,0.3,14.5,119.0,124.49,99.66
2016,3,19,17,0,11.0,94.0,0.3,14.0,97.0,101.04,80.24
2016,3,19,17,15,260.0,68.5,0.3,13.0,112.5,240.25,196.92
2016,3,19,17,30,509.0,43.0,0.3,12.0,128.0,321.11,256.76
2016,3,19,17,45,385.0,33.0,0.35,11.5,84.5,228.14,175.59
2016,3,19,18,0,261.0,23.0,0.4,11.0,41.0,144.08,80.82
2016,3,19,18,15,130.5,11.5,0.35,10.5,20.5,53.23,0.0
2016,3,19,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,0.5,10.0,4.5,4.29,0.0
2016,3,20,6,30,0.0,9.0,0.5,10.0,9.0,8.34,0.0
2016,3,20,6,45,0.0,27.0,0.5,10.0,27.0,24.81,14.91
2016,3,20,7,0,0.0,45.0,0.5,10.0,45.0,40.56,30.38
2016,3,20,7,15,10.5,65.5,0.5,10.0,68.0,58.09,46.68
2016,3,20,7,30,21.0,86.0,0.5,10.0,91.0,72.91,60.34
2016,3,20,7,45,28.5,107.0,0.55,10.5,115.5,93.01,73.7
2016,3,20,8,0,36.0,128.0,0.6,11.0,140.0,115.0,91.36
2016,3,20,8,15,41.0,148.0,0.6,11.0,164.0,137.01,109.33
2016,3,20,8,30,46.0,168.0,0.6,11.0,188.0,159.85,127.98
2016,3,20,8,45,114.0,195.0,0.6,11.5,251.0,207.12,164.46
2016,3,20,9,0,182.0,222.0,0.6,12.0,314.0,264.38,209.11
2016,3,20,9,15,91.0,182.0,0.6,12.0,228.0,205.24,163.46
2016,3,20,9,30,0.0,142.0,0.6,12.0,142.0,131.78,104.46
2016,3,20,9,45,0.5,157.0,0.6,12.5,157.5,146.18,116.02
2016,3,20,10,0,1.0,172.0,0.6,13.0,173.0,160.74,127.25
2016,3,20,10,15,0.5,96.5,0.6,13.0,97.0,90.32,69.7
2016,3,20,10,30,0.0,21.0,0.6,13.0,21.0,19.54,10.85
2016,3,20,10,45,52.0,186.5,0.6,13.5,224.5,214.74,171.54
2016,3,20,11,0,104.0,352.0,0.6,14.0,428.0,418.8,326.4
2016,3,20,11,15,76.5,344.0,0.6,14.0,401.0,395.46,306.35
2016,3,20,11,30,49.0,336.0,0.6,14.0,374.0,369.66,286.4
2016,3,20,11,45,45.5,335.0,0.6,14.0,370.5,369.24,286.11
2016,3,20,12,0,42.0,334.0,0.6,14.0,367.0,368.39,285.32
2016,3,20,12,15,24.5,269.5,0.6,14.0,289.0,288.75,224.85
2016,3,20,12,30,7.0,205.0,0.6,14.0,211.0,201.13,157.06
2016,3,20,12,45,15.0,247.5,0.6,14.5,259.5,251.09,196.44
2016,3,20,13,0,23.0,290.0,0.6,15.0,308.0,302.29,235.25
2016,3,20,13,15,24.0,288.5,0.55,15.0,307.0,302.78,235.28
2016,3,20,13,30,25.0,287.0,0.5,15.0,306.0,303.24,235.7
2016,3,20,13,45,22.0,272.0,0.5,15.0,288.5,285.86,222.65
2016,3,20,14,0,19.0,257.0,0.5,15.0,271.0,268.35,209.58
2016,3,20,14,15,16.5,243.0,0.5,15.0,255.0,252.28,197.56
2016,3,20,14,30,14.0,229.0,0.5,15.0,239.0,236.17,185.43
2016,3,20,14,45,440.5,162.0,0.5,15.0,426.0,600.84,472.66
2016,3,20,15,0,867.0,95.0,0.5,15.0,613.0,894.83,673.06
2016,3,20,15,15,851.0,92.5,0.5,14.5,571.5,857.35,646.22
2016,3,20,15,30,835.0,90.0,0.5,14.0,530.0,817.49,622.83
2016,3,20,15,45,812.5,86.5,0.5,14.0,484.0,769.12,592.05
2016,3,20,16,0,790.0,83.0,0.5,14.0,438.0,719.37,559.74
2016,3,20,16,15,758.5,79.0,0.45,13.5,387.5,661.45,521.0
2016,3,20,16,30,727.0,75.0,0.4,13.0,337.0,607.17,483.34
2016,3,20,16,45,675.0,70.0,0.4,12.5,285.0,535.75,430.61
2016,3,20,17,0,623.0,65.0,0.4,12.0,233.0,467.17,377.72
2016,3,20,17,15,549.0,57.5,0.4,11.5,182.0,387.02,313.18
2016,3,20,17,30,475.0,50.0,0.4,11.0,131.0,312.98,250.72
2016,3,20,17,45,347.5,38.0,0.45,10.5,86.5,217.63,169.09
2016,3,20,18,0,220.0,26.0,0.5,10.0,42.0,132.66,79.8
2016,3,20,18,15,110.0,13.0,0.5,9.5,21.0,48.12,0.0
2016,3,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,0.6,10.0,2.0,1.91,0.0
2016,3,21,6,30,0.0,4.0,0.6,10.0,4.0,3.7,0.0
2016,3,21,6,45,0.0,12.0,0.65,10.5,12.0,11.11,3.71
2016,3,21,7,0,0.0,20.0,0.7,11.0,20.0,18.54,10.85
2016,3,21,7,15,0.0,30.5,0.7,11.0,30.5,28.3,19.91
2016,3,21,7,30,0.0,41.0,0.7,11.0,41.0,38.08,28.93
2016,3,21,7,45,0.0,52.0,0.7,11.0,52.0,48.33,36.34
2016,3,21,8,0,0.0,63.0,0.7,11.0,63.0,58.59,45.13
2016,3,21,8,15,163.5,113.0,0.7,11.0,182.5,126.61,95.64
2016,3,21,8,30,327.0,163.0,0.7,11.0,302.0,220.6,168.1
2016,3,21,8,45,167.0,166.5,0.75,11.5,238.0,199.6,156.98
2016,3,21,9,0,7.0,170.0,0.8,12.0,174.0,158.38,126.9
2016,3,21,9,15,10.0,186.0,0.8,12.0,192.0,175.3,140.51
2016,3,21,9,30,13.0,202.0,0.8,12.0,210.0,192.65,154.16
2016,3,21,9,45,6.5,173.5,0.8,12.0,177.5,164.53,131.07
2016,3,21,10,0,0.0,145.0,0.8,12.0,145.0,135.09,106.9
2016,3,21,10,15,11.5,205.0,0.8,12.0,213.0,198.52,158.25
2016,3,21,10,30,23.0,265.0,0.8,12.0,281.0,263.79,209.53
2016,3,21,10,45,11.5,208.5,0.8,12.5,216.5,203.78,161.12
2016,3,21,11,0,0.0,152.0,0.8,13.0,152.0,142.39,111.57
2016,3,21,11,15,0.0,135.5,0.8,12.5,135.5,126.91,99.35
2016,3,21,11,30,0.0,119.0,0.8,12.0,119.0,111.37,86.86
2016,3,21,11,45,0.0,115.5,0.8,12.0,115.5,108.12,84.2
2016,3,21,12,0,0.0,112.0,0.8,12.0,112.0,104.84,81.5
2016,3,21,12,15,0.0,112.5,0.8,12.0,112.5,105.35,81.91
2016,3,21,12,30,0.0,113.0,0.8,12.0,113.0,105.86,82.33
2016,3,21,12,45,222.0,215.5,0.8,12.0,387.0,441.24,353.42
2016,3,21,13,0,444.0,318.0,0.8,12.0,661.0,778.66,595.54
2016,3,21,13,15,450.5,306.5,0.8,12.0,649.5,779.01,591.91
2016,3,21,13,30,457.0,295.0,0.8,12.0,638.0,777.1,591.52
2016,3,21,13,45,397.0,306.5,0.8,12.0,598.0,721.66,552.59
2016,3,21,14,0,337.0,318.0,0.8,12.0,558.0,678.25,521.85
2016,3,21,14,15,353.5,299.0,0.75,11.5,542.0,671.58,519.55
2016,3,21,14,30,370.0,280.0,0.7,11.0,526.0,662.74,515.28
2016,3,21,14,45,185.0,196.0,0.7,11.0,319.0,393.49,314.85
2016,3,21,15,0,0.0,112.0,0.7,11.0,112.0,105.26,82.37
2016,3,21,15,15,0.0,88.5,0.7,10.5,88.5,82.47,64.5
2016,3,21,15,30,0.0,65.0,0.7,10.0,65.0,60.49,46.27
2016,3,21,15,45,222.0,109.0,0.7,10.0,209.5,306.3,257.17
2016,3,21,16,0,444.0,153.0,0.7,10.0,354.0,536.06,437.74
2016,3,21,16,15,377.5,144.0,0.65,9.5,301.5,460.72,377.33
2016,3,21,16,30,311.0,135.0,0.6,9.0,249.0,377.9,312.95
2016,3,21,16,45,274.5,121.5,0.6,9.0,211.0,326.47,271.8
2016,3,21,17,0,238.0,108.0,0.6,9.0,173.0,277.9,231.44
2016,3,21,17,15,303.0,84.5,0.6,8.5,149.0,283.54,235.28
2016,3,21,17,30,368.0,61.0,0.6,8.0,125.0,272.16,222.57
2016,3,21,17,45,254.0,46.0,0.6,8.0,83.0,185.8,146.62
2016,3,21,18,0,140.0,31.0,0.6,8.0,41.0,109.58,69.6
2016,3,21,18,15,70.0,15.5,0.55,8.0,20.5,37.57,0.0
2016,3,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,63.0,10.0,0.45,7.0,13.0,9.53,0.0
2016,3,22,6,30,126.0,20.0,0.4,7.0,26.0,15.78,0.0
2016,3,22,6,45,263.5,34.0,0.4,7.0,66.5,27.28,17.91
2016,3,22,7,0,401.0,48.0,0.4,7.0,107.0,37.71,28.4
2016,3,22,7,15,208.0,68.5,0.4,7.0,100.0,54.15,43.82
2016,3,22,7,30,15.0,89.0,0.4,7.0,93.0,78.08,65.79
2016,3,22,7,45,23.0,109.5,0.4,7.5,116.5,95.28,76.58
2016,3,22,8,0,31.0,130.0,0.4,8.0,140.0,116.63,93.88
2016,3,22,8,15,118.0,155.5,0.4,8.5,204.5,155.7,122.54
2016,3,22,8,30,205.0,181.0,0.4,9.0,269.0,208.4,163.02
2016,3,22,8,45,141.5,201.0,0.4,9.5,265.5,221.44,175.95
2016,3,22,9,0,78.0,221.0,0.4,10.0,262.0,227.58,182.22
2016,3,22,9,15,117.5,245.0,0.4,10.5,312.0,272.39,217.28
2016,3,22,9,30,157.0,269.0,0.4,11.0,362.0,322.34,255.73
2016,3,22,9,45,156.0,287.5,0.4,11.5,385.0,350.36,276.62
2016,3,22,10,0,155.0,306.0,0.4,12.0,408.0,378.24,297.11
2016,3,22,10,15,323.0,281.5,0.4,12.0,505.0,474.82,371.61
2016,3,22,10,30,491.0,257.0,0.4,12.0,602.0,587.42,455.26
2016,3,22,10,45,712.5,179.0,0.45,12.5,699.0,697.8,536.18
2016,3,22,11,0,934.0,101.0,0.5,13.0,796.0,813.41,615.59
2016,3,22,11,15,939.0,102.0,0.5,13.0,813.5,853.79,640.17
2016,3,22,11,30,944.0,103.0,0.5,13.0,831.0,891.39,663.84
2016,3,22,11,45,948.0,102.5,0.5,13.0,841.0,923.6,683.87
2016,3,22,12,0,952.0,102.0,0.5,13.0,851.0,952.6,701.82
2016,3,22,12,15,952.0,102.0,0.5,13.0,852.0,975.15,715.66
2016,3,22,12,30,952.0,102.0,0.5,13.0,853.0,994.05,727.33
2016,3,22,12,45,704.0,206.0,0.55,13.5,758.5,901.29,667.38
2016,3,22,13,0,456.0,310.0,0.6,14.0,664.0,782.56,584.56
2016,3,22,13,15,697.5,205.5,0.6,14.0,736.0,912.12,678.36
2016,3,22,13,30,939.0,101.0,0.6,14.0,808.0,1018.39,745.1
2016,3,22,13,45,688.5,194.0,0.6,14.0,704.0,896.32,665.57
2016,3,22,14,0,438.0,287.0,0.6,14.0,600.0,752.89,566.94
2016,3,22,14,15,219.0,187.0,0.6,13.5,343.5,418.1,329.2
2016,3,22,14,30,0.0,87.0,0.6,13.0,87.0,81.12,61.53
2016,3,22,14,45,298.0,131.0,0.6,13.0,311.5,435.63,353.82
2016,3,22,15,0,596.0,175.0,0.6,13.0,536.0,753.1,585.28
2016,3,22,15,15,732.0,128.0,0.6,13.0,540.5,803.26,616.84
2016,3,22,15,30,868.0,81.0,0.6,13.0,545.0,829.61,635.76
2016,3,22,15,45,448.0,127.5,0.6,13.0,366.0,524.24,417.58
2016,3,22,16,0,28.0,174.0,0.6,13.0,187.0,205.39,164.26
2016,3,22,16,15,397.5,120.5,0.6,12.5,268.5,447.65,367.3
2016,3,22,16,30,767.0,67.0,0.6,12.0,350.0,623.34,502.75
2016,3,22,16,45,723.5,62.0,0.6,11.5,297.0,555.24,449.51
2016,3,22,17,0,680.0,57.0,0.6,11.0,244.0,489.06,398.21
2016,3,22,17,15,611.5,51.0,0.55,10.5,192.5,414.04,336.91
2016,3,22,17,30,543.0,45.0,0.5,10.0,141.0,341.48,274.99
2016,3,22,17,45,426.5,35.5,0.5,9.5,95.0,249.95,195.87
2016,3,22,18,0,310.0,26.0,0.5,9.0,49.0,169.59,112.34
2016,3,22,18,15,155.0,13.0,0.5,8.5,24.5,63.01,0.0
2016,3,22,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,0.7,5.5,15.5,10.01,0.0
2016,3,23,6,30,196.0,21.0,0.6,6.0,31.0,17.01,1.33
2016,3,23,6,45,324.0,33.5,0.5,7.0,73.5,26.55,17.5
2016,3,23,7,0,452.0,46.0,0.4,8.0,116.0,35.57,26.44
2016,3,23,7,15,531.5,55.0,0.35,8.5,167.0,40.96,31.7
2016,3,23,7,30,611.0,64.0,0.3,9.0,218.0,46.94,37.28
2016,3,23,7,45,661.0,70.0,0.3,10.0,271.0,95.74,53.66
2016,3,23,8,0,711.0,76.0,0.3,11.0,324.0,150.63,90.89
2016,3,23,8,15,746.0,81.0,0.25,11.5,375.5,210.88,139.94
2016,3,23,8,30,781.0,86.0,0.2,12.0,427.0,271.3,191.58
2016,3,23,8,45,805.0,90.0,0.2,13.0,475.5,330.87,242.79
2016,3,23,9,0,829.0,94.0,0.2,14.0,524.0,392.28,294.12
2016,3,23,9,15,847.0,97.0,0.2,14.5,568.0,451.76,342.81
2016,3,23,9,30,865.0,100.0,0.2,15.0,612.0,511.78,390.02
2016,3,23,9,45,880.0,101.5,0.2,15.5,650.5,569.0,433.35
2016,3,23,10,0,895.0,103.0,0.2,16.0,689.0,625.5,474.5
2016,3,23,10,15,904.5,105.0,0.2,16.0,721.0,677.97,512.26
2016,3,23,10,30,914.0,107.0,0.2,16.0,753.0,728.93,547.86
2016,3,23,10,45,787.5,161.5,0.2,16.5,732.0,736.36,549.74
2016,3,23,11,0,661.0,216.0,0.2,17.0,711.0,728.88,541.61
2016,3,23,11,15,795.5,165.0,0.2,17.0,773.0,810.15,597.97
2016,3,23,11,30,930.0,114.0,0.2,17.0,835.0,893.61,650.19
2016,3,23,11,45,930.0,115.5,0.25,17.0,843.5,924.11,668.72
2016,3,23,12,0,930.0,117.0,0.3,17.0,852.0,951.27,686.1
2016,3,23,12,15,930.0,117.0,0.3,17.0,853.0,973.41,699.39
2016,3,23,12,30,930.0,117.0,0.3,17.0,854.0,992.0,710.59
2016,3,23,12,45,913.5,124.0,0.35,17.0,843.0,998.92,715.87
2016,3,23,13,0,897.0,131.0,0.4,17.0,832.0,1001.87,719.07
2016,3,23,13,15,770.0,180.0,0.4,17.0,773.5,955.24,690.33
2016,3,23,13,30,643.0,229.0,0.4,17.0,715.0,890.1,649.92
2016,3,23,13,45,752.5,180.0,0.4,17.0,733.0,943.52,686.11
2016,3,23,14,0,862.0,131.0,0.4,17.0,751.0,985.14,712.34
2016,3,23,14,15,851.5,128.5,0.4,16.5,720.5,965.47,701.63
2016,3,23,14,30,841.0,126.0,0.4,16.0,690.0,942.48,689.86
2016,3,23,14,45,760.5,137.0,0.45,16.0,626.0,872.93,647.63
2016,3,23,15,0,680.0,148.0,0.5,16.0,562.0,798.76,601.8
2016,3,23,15,15,511.5,182.5,0.5,15.5,482.0,669.8,514.89
2016,3,23,15,30,343.0,217.0,0.5,15.0,402.0,541.59,423.09
2016,3,23,15,45,206.0,204.0,0.5,15.0,312.5,394.18,313.19
2016,3,23,16,0,69.0,191.0,0.5,15.0,223.0,257.1,205.56
2016,3,23,16,15,194.0,164.0,0.5,14.5,239.0,327.37,266.06
2016,3,23,16,30,319.0,137.0,0.5,14.0,255.0,385.99,314.32
2016,3,23,16,45,274.0,124.5,0.5,13.5,215.5,329.86,269.49
2016,3,23,17,0,229.0,112.0,0.5,13.0,176.0,277.44,227.27
2016,3,23,17,15,194.5,91.5,0.5,12.5,138.0,224.29,183.31
2016,3,23,17,30,160.0,71.0,0.5,12.0,100.0,174.1,140.41
2016,3,23,17,45,104.0,50.5,0.5,11.5,66.5,117.53,91.31
2016,3,23,18,0,48.0,30.0,0.5,11.0,33.0,58.97,37.69
2016,3,23,18,15,24.0,15.0,0.5,10.5,16.5,22.15,0.0
2016,3,23,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,54.0,11.5,0.45,8.5,15.0,10.96,0.0
2016,3,24,6,30,108.0,23.0,0.4,9.0,30.0,18.08,4.3
2016,3,24,6,45,197.0,42.5,0.4,9.5,68.5,33.04,23.11
2016,3,24,7,0,286.0,62.0,0.4,10.0,107.0,47.4,36.79
2016,3,24,7,15,363.5,76.0,0.4,10.5,155.5,56.82,45.67
2016,3,24,7,30,441.0,90.0,0.4,11.0,204.0,68.41,56.2
2016,3,24,7,45,476.0,105.5,0.4,11.5,252.5,114.18,74.9
2016,3,24,8,0,511.0,121.0,0.4,12.0,301.0,164.37,110.67
2016,3,24,8,15,552.0,130.0,0.4,12.5,351.0,214.57,150.66
2016,3,24,8,30,593.0,139.0,0.4,13.0,401.0,269.37,196.28
2016,3,24,8,45,628.0,144.0,0.4,13.5,449.0,324.62,242.69
2016,3,24,9,0,663.0,149.0,0.4,14.0,497.0,381.67,289.78
2016,3,24,9,15,686.0,155.0,0.4,14.5,540.5,437.68,334.97
2016,3,24,9,30,709.0,161.0,0.4,15.0,584.0,495.17,379.72
2016,3,24,9,45,707.5,160.0,0.4,15.5,604.5,534.19,409.73
2016,3,24,10,0,706.0,159.0,0.4,16.0,625.0,571.44,437.51
2016,3,24,10,15,733.5,169.5,0.35,16.5,673.5,636.22,482.78
2016,3,24,10,30,761.0,180.0,0.3,17.0,722.0,701.84,526.56
2016,3,24,10,45,666.0,217.0,0.3,17.5,703.0,705.13,526.0
2016,3,24,11,0,571.0,254.0,0.3,18.0,684.0,696.93,518.07
2016,3,24,11,15,679.5,221.5,0.3,18.0,744.0,778.74,575.16
2016,3,24,11,30,788.0,189.0,0.3,18.0,804.0,862.56,630.05
2016,3,24,11,45,807.5,180.0,0.3,18.5,816.0,896.67,648.96
2016,3,24,12,0,827.0,171.0,0.3,19.0,828.0,924.53,664.53
2016,3,24,12,15,827.0,170.5,0.3,19.0,829.0,944.9,676.73
2016,3,24,12,30,827.0,170.0,0.3,19.0,830.0,962.01,687.06
2016,3,24,12,45,855.5,152.5,0.3,19.0,829.5,984.78,701.03
2016,3,24,13,0,884.0,135.0,0.3,19.0,829.0,1004.05,712.79
2016,3,24,13,15,879.5,134.0,0.3,19.0,814.0,1006.2,714.23
2016,3,24,13,30,875.0,133.0,0.3,19.0,799.0,1004.63,713.84
2016,3,24,13,45,867.0,132.0,0.35,19.0,776.0,996.02,710.47
2016,3,24,14,0,859.0,131.0,0.4,19.0,753.0,983.81,705.12
2016,3,24,14,15,849.5,129.0,0.4,19.0,722.5,965.59,695.02
2016,3,24,14,30,840.0,127.0,0.4,19.0,692.0,944.04,682.98
2016,3,24,14,45,817.0,128.0,0.4,19.0,654.0,910.34,663.26
2016,3,24,15,0,794.0,129.0,0.4,19.0,616.0,879.24,645.27
2016,3,24,15,15,775.5,125.0,0.4,18.5,573.5,839.37,622.51
2016,3,24,15,30,757.0,121.0,0.4,18.0,531.0,797.49,598.12
2016,3,24,15,45,748.5,110.5,0.4,17.5,486.5,754.26,572.31
2016,3,24,16,0,740.0,100.0,0.4,17.0,442.0,708.86,544.39
