Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,15,708.0,94.5,0.4,16.5,392.0,650.41,506.43
2016,3,24,16,30,676.0,89.0,0.4,16.0,342.0,592.23,466.44
2016,3,24,16,45,644.5,79.5,0.45,15.5,292.0,530.33,422.23
2016,3,24,17,0,613.0,70.0,0.5,15.0,242.0,469.53,376.54
2016,3,24,17,15,545.5,61.5,0.5,14.0,191.5,391.72,315.28
2016,3,24,17,30,478.0,53.0,0.5,13.0,141.0,319.46,255.54
2016,3,24,17,45,371.0,41.0,0.55,12.5,96.0,232.24,181.32
2016,3,24,18,0,264.0,29.0,0.6,12.0,51.0,156.75,108.37
2016,3,24,18,15,132.0,14.5,0.6,11.5,25.5,57.15,0.0
2016,3,24,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,25,6,15,85.5,12.5,0.65,8.5,18.0,11.91,0.0
2016,3,25,6,30,171.0,25.0,0.6,9.0,36.0,19.67,7.11
2016,3,25,6,45,303.5,37.5,0.6,9.5,79.0,29.74,20.39
2016,3,25,7,0,436.0,50.0,0.6,10.0,122.0,38.61,29.02
2016,3,25,7,15,511.5,58.5,0.6,10.5,172.0,43.39,33.65
2016,3,25,7,30,587.0,67.0,0.6,11.0,222.0,53.59,42.95
2016,3,25,7,45,449.0,99.0,0.6,11.5,232.5,108.84,71.01
2016,3,25,8,0,311.0,131.0,0.6,12.0,243.0,150.26,107.97
2016,3,25,8,15,405.5,134.5,0.6,12.5,302.5,191.64,138.49
2016,3,25,8,30,500.0,138.0,0.6,13.0,362.0,246.77,182.2
2016,3,25,8,45,476.5,162.5,0.6,14.0,394.0,293.62,222.71
2016,3,25,9,0,453.0,187.0,0.6,15.0,426.0,337.64,259.45
2016,3,25,9,15,563.5,167.0,0.55,15.5,489.5,396.6,305.49
2016,3,25,9,30,674.0,147.0,0.5,16.0,553.0,467.41,359.75
2016,3,25,9,45,630.0,175.5,0.5,16.5,573.5,509.19,391.17
2016,3,25,10,0,586.0,204.0,0.5,17.0,594.0,543.45,415.93
2016,3,25,10,15,737.0,159.0,0.5,17.0,672.0,630.46,480.39
2016,3,25,10,30,888.0,114.0,0.5,17.0,750.0,723.37,546.91
2016,3,25,10,45,895.5,114.5,0.5,17.5,774.5,768.54,575.28
2016,3,25,11,0,903.0,115.0,0.5,18.0,799.0,811.59,601.5
2016,3,25,11,15,906.5,116.0,0.5,18.0,815.0,849.6,625.22
2016,3,25,11,30,910.0,117.0,0.5,18.0,831.0,884.84,647.0
2016,3,25,11,45,915.5,114.5,0.5,18.5,840.0,915.25,664.34
2016,3,25,12,0,921.0,112.0,0.5,19.0,849.0,942.59,679.67
2016,3,25,12,15,920.5,112.0,0.5,19.0,849.0,963.87,692.48
2016,3,25,12,30,920.0,112.0,0.5,19.0,849.0,981.6,703.23
2016,3,25,12,45,922.5,109.0,0.5,19.0,842.5,995.32,711.63
2016,3,25,13,0,925.0,106.0,0.5,19.0,836.0,1005.36,717.93
2016,3,25,13,15,920.5,105.0,0.5,19.0,820.0,1007.14,719.32
2016,3,25,13,30,916.0,104.0,0.5,19.0,804.0,1005.13,718.66
2016,3,25,13,45,906.5,104.0,0.5,19.0,780.0,995.68,713.6
2016,3,25,14,0,897.0,104.0,0.5,19.0,756.0,982.63,706.54
2016,3,25,14,15,887.5,102.5,0.5,18.5,725.5,964.38,697.69
2016,3,25,14,30,878.0,101.0,0.5,18.0,695.0,942.78,686.82
2016,3,25,14,45,858.5,101.5,0.55,18.0,657.0,919.06,674.41
2016,3,25,15,0,839.0,102.0,0.6,18.0,619.0,884.72,655.02
2016,3,25,15,15,821.5,99.0,0.6,17.5,577.0,845.62,632.57
2016,3,25,15,30,804.0,96.0,0.6,17.0,535.0,804.33,608.31
2016,3,25,15,45,779.0,93.0,0.6,17.0,488.0,755.09,577.03
2016,3,25,16,0,754.0,90.0,0.6,17.0,441.0,704.74,544.41
2016,3,25,16,15,721.5,85.5,0.6,16.5,391.5,650.03,508.83
2016,3,25,16,30,689.0,81.0,0.6,16.0,342.0,592.19,469.17
2016,3,25,16,45,646.5,74.5,0.65,15.5,291.0,526.19,421.34
2016,3,25,17,0,604.0,68.0,0.7,15.0,240.0,462.3,372.79
2016,3,25,17,15,537.0,60.5,0.7,14.0,190.5,386.35,312.55
2016,3,25,17,30,470.0,53.0,0.7,13.0,141.0,315.9,253.89
2016,3,25,17,45,364.0,41.5,0.7,12.5,96.5,229.96,180.32
2016,3,25,18,0,258.0,30.0,0.7,12.0,52.0,155.54,109.68
2016,3,25,18,15,129.0,15.0,0.7,11.5,26.0,56.75,0.0
2016,3,25,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,26,6,15,120.5,11.5,0.55,10.5,19.5,10.96,0.0
2016,3,26,6,30,241.0,23.0,0.5,11.0,39.0,18.23,7.32
2016,3,26,6,45,355.0,33.5,0.5,12.0,81.5,25.78,16.86
2016,3,26,7,0,469.0,44.0,0.5,13.0,124.0,32.95,23.71
2016,3,26,7,15,538.0,51.5,0.5,13.5,173.0,37.16,27.72
2016,3,26,7,30,607.0,59.0,0.5,14.0,222.0,49.36,30.96
2016,3,26,7,45,658.5,63.0,0.5,14.5,273.0,96.82,51.76
2016,3,26,8,0,710.0,67.0,0.5,15.0,324.0,153.42,91.75
2016,3,26,8,15,501.5,123.5,0.5,15.5,318.5,202.98,142.2
2016,3,26,8,30,293.0,180.0,0.5,16.0,313.0,231.78,174.67
2016,3,26,8,45,412.5,173.0,0.5,16.5,381.5,283.9,214.45
2016,3,26,9,0,532.0,166.0,0.5,17.0,450.0,350.37,266.03
2016,3,26,9,15,567.0,169.5,0.45,17.5,494.0,402.16,306.74
2016,3,26,9,30,602.0,173.0,0.4,18.0,538.0,458.44,349.62
2016,3,26,9,45,572.0,197.5,0.4,18.5,561.0,498.33,379.28
2016,3,26,10,0,542.0,222.0,0.4,19.0,584.0,535.98,406.12
2016,3,26,10,15,717.5,158.0,0.4,19.0,661.0,619.14,467.77
2016,3,26,10,30,893.0,94.0,0.4,19.0,738.0,709.76,532.9
2016,3,26,10,45,884.5,103.5,0.45,19.0,758.5,752.18,560.34
2016,3,26,11,0,876.0,113.0,0.5,19.0,779.0,791.33,585.96
2016,3,26,11,15,693.0,204.0,0.5,19.0,738.0,775.81,573.5
2016,3,26,11,30,510.0,295.0,0.5,19.0,697.0,737.3,543.65
2016,3,26,11,45,568.5,278.0,0.5,19.0,731.0,790.15,580.63
2016,3,26,12,0,627.0,261.0,0.5,19.0,765.0,845.77,617.54
2016,3,26,12,15,578.0,280.0,0.5,19.0,745.0,835.87,609.31
2016,3,26,12,30,529.0,299.0,0.5,19.0,725.0,824.15,600.77
2016,3,26,12,45,676.0,225.5,0.5,19.0,764.5,901.12,654.8
2016,3,26,13,0,823.0,152.0,0.5,19.0,804.0,967.68,695.92
2016,3,26,13,15,707.5,204.0,0.5,18.5,757.5,925.55,670.04
2016,3,26,13,30,592.0,256.0,0.5,18.0,711.0,869.19,634.72
2016,3,26,13,45,531.5,267.5,0.5,18.0,667.0,824.75,605.99
2016,3,26,14,0,471.0,279.0,0.5,18.0,623.0,778.37,575.36
2016,3,26,14,15,444.5,277.5,0.5,18.0,591.5,748.9,556.65
2016,3,26,14,30,418.0,276.0,0.5,18.0,560.0,717.99,536.54
2016,3,26,14,45,345.0,276.5,0.55,18.0,503.0,633.16,479.04
2016,3,26,15,0,272.0,277.0,0.6,18.0,446.0,563.23,430.55
2016,3,26,15,15,300.5,251.5,0.55,17.5,426.0,553.58,426.79
2016,3,26,15,30,329.0,226.0,0.5,17.0,406.0,540.94,420.1
2016,3,26,15,45,386.0,193.5,0.5,16.5,387.5,539.76,422.84
2016,3,26,16,0,443.0,161.0,0.5,16.0,369.0,546.39,430.61
2016,3,26,16,15,549.5,125.0,0.5,15.5,354.0,565.56,448.22
2016,3,26,16,30,656.0,89.0,0.5,15.0,339.0,579.7,461.09
2016,3,26,16,45,600.5,84.0,0.5,15.0,287.5,508.35,406.89
2016,3,26,17,0,545.0,79.0,0.5,15.0,236.0,440.22,354.1
2016,3,26,17,15,477.0,69.5,0.5,14.5,187.0,363.99,293.45
2016,3,26,17,30,409.0,60.0,0.5,14.0,138.0,293.4,234.82
2016,3,26,17,45,301.5,47.0,0.5,13.5,94.5,207.3,162.04
2016,3,26,18,0,194.0,34.0,0.5,13.0,51.0,135.25,96.2
2016,3,26,18,15,97.0,17.0,0.5,12.5,25.5,60.99,0.0
2016,3,26,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,15,109.0,13.5,0.5,8.5,21.5,12.87,0.0
2016,3,27,6,30,218.0,27.0,0.5,9.0,43.0,21.8,11.01
2016,3,27,6,45,343.0,39.0,0.5,9.5,88.0,30.59,21.39
2016,3,27,7,0,468.0,51.0,0.5,10.0,133.0,38.94,29.43
2016,3,27,7,15,541.0,59.5,0.5,10.5,184.5,43.71,34.01
2016,3,27,7,30,614.0,68.0,0.5,11.0,236.0,59.1,38.01
2016,3,27,7,45,686.5,62.5,0.5,12.0,286.0,104.3,56.96
2016,3,27,8,0,759.0,57.0,0.5,13.0,336.0,154.01,90.75
2016,3,27,8,15,761.5,66.0,0.5,13.5,380.0,210.78,139.5
2016,3,27,8,30,764.0,75.0,0.5,14.0,424.0,267.42,189.87
2016,3,27,8,45,674.0,113.0,0.5,14.5,444.5,317.62,236.7
2016,3,27,9,0,584.0,151.0,0.5,15.0,465.0,359.84,274.52
2016,3,27,9,15,545.0,179.5,0.5,15.0,491.0,403.32,310.89
2016,3,27,9,30,506.0,208.0,0.5,15.0,517.0,443.33,342.91
2016,3,27,9,45,490.5,228.5,0.55,15.5,543.0,484.18,373.99
2016,3,27,10,0,475.0,249.0,0.6,16.0,569.0,522.73,402.3
2016,3,27,10,15,418.5,283.0,0.6,16.0,574.5,545.17,417.87
2016,3,27,10,30,362.0,317.0,0.6,16.0,580.0,558.18,426.22
2016,3,27,10,45,425.5,303.0,0.6,16.0,622.0,615.32,467.9
2016,3,27,11,0,489.0,289.0,0.6,16.0,664.0,672.27,508.35
2016,3,27,11,15,483.5,298.5,0.6,16.0,675.5,699.32,526.13
2016,3,27,11,30,478.0,308.0,0.6,16.0,687.0,724.48,542.75
2016,3,27,11,45,499.0,305.0,0.6,16.5,705.0,758.22,564.71
2016,3,27,12,0,520.0,302.0,0.6,17.0,723.0,791.08,585.65
2016,3,27,12,15,461.0,326.5,0.6,16.5,700.0,777.47,575.73
2016,3,27,12,30,402.0,351.0,0.6,16.0,677.0,750.23,557.43
2016,3,27,12,45,440.5,330.5,0.65,16.0,684.0,785.02,583.18
2016,3,27,13,0,479.0,310.0,0.7,16.0,691.0,808.71,600.88
2016,3,27,13,15,409.5,330.5,0.7,15.5,652.5,769.27,573.76
2016,3,27,13,30,340.0,351.0,0.7,15.0,614.0,716.83,538.42
2016,3,27,13,45,339.0,340.0,0.7,15.0,595.5,706.01,532.45
2016,3,27,14,0,338.0,329.0,0.7,15.0,577.0,693.52,524.82
2016,3,27,14,15,448.0,276.0,0.7,14.5,591.0,751.14,569.75
2016,3,27,14,30,558.0,223.0,0.7,14.0,605.0,790.98,601.59
2016,3,27,14,45,555.5,209.5,0.7,13.5,573.0,764.93,585.6
2016,3,27,15,0,553.0,196.0,0.7,13.0,541.0,736.53,568.7
2016,3,27,15,15,398.5,219.0,0.65,12.5,459.0,614.95,480.77
2016,3,27,15,30,244.0,242.0,0.6,12.0,377.0,488.39,386.85
2016,3,27,15,45,254.5,218.5,0.6,12.0,348.5,463.3,370.83
2016,3,27,16,0,265.0,195.0,0.6,12.0,320.0,436.38,351.98
2016,3,27,16,15,247.5,174.5,0.6,11.5,281.5,390.68,318.12
2016,3,27,16,30,230.0,154.0,0.6,11.0,243.0,345.51,283.86
2016,3,27,16,45,205.0,136.5,0.65,11.0,207.5,300.01,247.79
2016,3,27,17,0,180.0,119.0,0.7,11.0,172.0,246.9,204.51
2016,3,27,17,15,294.5,91.5,0.7,10.5,158.0,278.21,230.49
2016,3,27,17,30,409.0,64.0,0.7,10.0,144.0,296.69,242.47
2016,3,27,17,45,322.5,49.5,0.7,10.0,100.5,219.83,174.82
2016,3,27,18,0,236.0,35.0,0.7,10.0,57.0,152.56,111.54
2016,3,27,18,15,118.0,17.5,0.7,9.5,28.5,69.05,0.0
2016,3,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,12.5,0.7,5.5,26.5,11.91,0.0
2016,3,28,6,30,347.0,25.0,0.7,6.0,53.0,19.73,10.25
2016,3,28,6,45,464.5,34.0,0.7,6.5,100.0,25.91,17.58
2016,3,28,7,0,582.0,43.0,0.7,7.0,147.0,34.77,26.07
2016,3,28,7,15,648.0,49.0,0.7,7.5,200.5,38.16,29.39
2016,3,28,7,30,714.0,55.0,0.7,8.0,254.0,56.29,32.95
2016,3,28,7,45,758.5,59.0,0.75,8.5,308.0,109.63,58.92
2016,3,28,8,0,803.0,63.0,0.8,9.0,362.0,168.29,102.31
2016,3,28,8,15,832.5,66.0,0.75,9.0,414.5,228.01,153.72
2016,3,28,8,30,862.0,69.0,0.7,9.0,467.0,293.96,212.4
2016,3,28,8,45,883.5,71.5,0.7,9.5,516.5,355.77,267.48
2016,3,28,9,0,905.0,74.0,0.7,10.0,566.0,418.86,322.17
2016,3,28,9,15,920.0,76.5,0.7,10.5,610.0,480.1,373.56
2016,3,28,9,30,935.0,79.0,0.7,11.0,654.0,541.32,422.88
2016,3,28,9,45,946.5,80.5,0.7,11.5,693.0,599.37,467.89
2016,3,28,10,0,958.0,82.0,0.7,12.0,732.0,656.46,510.43
2016,3,28,10,15,965.5,83.0,0.7,12.0,763.5,709.22,549.33
2016,3,28,10,30,973.0,84.0,0.7,12.0,795.0,760.1,584.97
2016,3,28,10,45,978.0,85.5,0.7,12.5,819.0,807.53,614.93
2016,3,28,11,0,983.0,87.0,0.7,13.0,843.0,852.41,642.67
2016,3,28,11,15,985.5,87.5,0.7,13.0,859.5,891.49,667.38
2016,3,28,11,30,988.0,88.0,0.7,13.0,876.0,927.44,689.9
2016,3,28,11,45,988.0,89.0,0.7,13.0,884.0,958.45,709.12
2016,3,28,12,0,988.0,90.0,0.7,13.0,892.0,985.9,726.06
2016,3,28,12,15,987.0,90.0,0.7,13.0,892.0,1007.69,739.44
2016,3,28,12,30,986.0,90.0,0.7,13.0,892.0,1025.67,750.54
2016,3,28,12,45,966.0,100.0,0.7,13.0,879.5,1032.63,754.83
2016,3,28,13,0,946.0,110.0,0.7,13.0,867.0,1035.37,756.78
2016,3,28,13,15,941.5,109.0,0.7,13.0,851.0,1037.06,758.29
2016,3,28,13,30,937.0,108.0,0.7,13.0,835.0,1034.87,757.53
2016,3,28,13,45,929.0,108.0,0.7,13.0,811.0,1026.59,753.12
2016,3,28,14,0,921.0,108.0,0.7,13.0,787.0,1014.61,746.58
2016,3,28,14,15,912.0,106.0,0.65,13.0,756.0,995.81,734.7
2016,3,28,14,30,903.0,104.0,0.6,13.0,725.0,973.54,720.8
2016,3,28,14,45,892.0,101.5,0.6,13.0,687.5,945.55,704.43
2016,3,28,15,0,881.0,99.0,0.6,13.0,650.0,922.2,691.13
2016,3,28,15,15,864.5,96.0,0.6,13.0,607.0,882.66,666.97
2016,3,28,15,30,848.0,93.0,0.6,13.0,564.0,840.75,641.16
2016,3,28,15,45,752.0,100.0,0.6,13.0,491.5,743.94,576.85
2016,3,28,16,0,656.0,107.0,0.6,13.0,419.0,655.2,516.77
2016,3,28,16,15,640.0,97.5,0.6,12.5,374.5,606.72,484.9
2016,3,28,16,30,624.0,88.0,0.6,12.0,330.0,557.45,449.91
2016,3,28,16,45,640.0,77.5,0.6,11.5,295.0,527.23,428.16
2016,3,28,17,0,656.0,67.0,0.6,11.0,260.0,493.73,402.14
2016,3,28,17,15,590.0,60.0,0.6,10.0,208.0,416.11,340.22
2016,3,28,17,30,524.0,53.0,0.6,9.0,156.0,343.83,279.93
2016,3,28,17,45,414.5,42.5,0.65,8.5,109.0,254.19,203.01
2016,3,28,18,0,305.0,32.0,0.7,8.0,62.0,176.2,131.1
2016,3,28,18,15,152.5,16.0,0.7,7.5,31.0,80.74,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,12.5,0.55,6.5,28.5,9.7,0.0
2016,3,29,6,30,382.0,25.0,0.5,7.0,57.0,21.31,11.98
2016,3,29,6,45,491.5,33.5,0.5,7.5,105.0,27.58,19.08
2016,3,29,7,0,601.0,42.0,0.5,8.0,153.0,33.61,24.97
2016,3,29,7,15,663.5,47.5,0.5,8.5,206.5,36.63,27.91
2016,3,29,7,30,726.0,53.0,0.5,9.0,260.0,57.38,31.95
2016,3,29,7,45,765.0,58.0,0.5,10.0,313.5,111.98,59.74
2016,3,29,8,0,804.0,63.0,0.5,11.0,367.0,171.21,103.75
2016,3,29,8,15,832.0,66.0,0.5,11.5,419.0,230.74,154.43
2016,3,29,8,30,860.0,69.0,0.5,12.0,471.0,296.33,211.81
2016,3,29,8,45,878.0,72.5,0.5,12.5,519.0,357.79,265.74
2016,3,29,9,0,896.0,76.0,0.5,13.0,567.0,420.15,318.89
2016,3,29,9,15,910.5,78.5,0.45,13.0,611.0,480.68,369.0
2016,3,29,9,30,925.0,81.0,0.4,13.0,655.0,541.14,417.03
2016,3,29,9,45,934.5,83.0,0.4,13.5,692.5,598.03,460.26
2016,3,29,10,0,944.0,85.0,0.4,14.0,730.0,653.79,500.97
2016,3,29,10,15,951.5,86.5,0.35,14.0,761.5,706.36,538.18
2016,3,29,10,30,959.0,88.0,0.3,14.0,793.0,757.08,572.1
2016,3,29,10,45,962.5,90.0,0.3,14.5,817.0,803.29,600.5
2016,3,29,11,0,966.0,92.0,0.3,15.0,841.0,846.88,626.73
2016,3,29,11,15,969.5,93.0,0.25,15.0,857.0,886.65,650.34
2016,3,29,11,30,973.0,94.0,0.2,15.0,873.0,923.42,671.8
2016,3,29,11,45,971.5,95.5,0.2,15.5,881.0,953.17,688.36
2016,3,29,12,0,970.0,97.0,0.2,16.0,889.0,979.36,702.69
2016,3,29,12,15,969.5,97.5,0.2,16.0,889.0,1001.74,716.0
2016,3,29,12,30,969.0,98.0,0.2,16.0,889.0,1020.41,727.14
2016,3,29,12,45,960.5,101.0,0.2,16.0,879.0,1030.38,733.1
2016,3,29,13,0,952.0,104.0,0.2,16.0,869.0,1036.39,736.92
2016,3,29,13,15,692.0,212.5,0.2,16.0,763.0,923.3,667.0
2016,3,29,13,30,432.0,321.0,0.2,16.0,657.0,786.14,574.81
2016,3,29,13,45,261.5,335.5,0.2,16.0,537.5,626.52,466.43
2016,3,29,14,0,91.0,350.0,0.2,16.0,418.0,451.38,341.05
2016,3,29,14,15,84.5,333.0,0.2,16.0,394.0,427.68,326.3
2016,3,29,14,30,78.0,316.0,0.2,16.0,370.0,403.69,309.52
2016,3,29,14,45,46.0,268.0,0.2,16.0,299.5,320.63,247.91
2016,3,29,15,0,14.0,220.0,0.2,16.0,229.0,227.34,176.95
2016,3,29,15,15,7.0,163.5,0.2,15.5,168.0,163.11,127.71
2016,3,29,15,30,0.0,107.0,0.2,15.0,107.0,100.52,77.87
2016,3,29,15,45,0.0,125.5,0.2,15.0,125.5,119.42,93.83
2016,3,29,16,0,0.0,144.0,0.2,15.0,144.0,139.48,110.36
2016,3,29,16,15,0.0,98.0,0.15,14.5,98.0,92.58,72.28
2016,3,29,16,30,0.0,52.0,0.1,14.0,52.0,48.33,35.68
2016,3,29,16,45,0.0,44.0,0.1,14.0,44.0,40.87,29.53
2016,3,29,17,0,0.0,36.0,0.1,14.0,36.0,33.42,23.2
2016,3,29,17,15,0.0,29.0,0.15,13.5,29.0,26.9,17.6
2016,3,29,17,30,0.0,22.0,0.2,13.0,22.0,20.39,11.91
2016,3,29,17,45,0.0,15.0,0.3,12.5,15.0,13.89,6.16
2016,3,29,18,0,0.0,8.0,0.4,12.0,8.0,7.4,0.35
2016,3,29,18,15,0.0,4.0,0.45,11.5,4.0,3.7,0.0
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,15.5,0.55,9.5,27.5,12.28,0.0
2016,3,30,6,30,272.0,31.0,0.4,10.0,55.0,24.87,15.13
2016,3,30,6,45,382.5,41.5,0.3,10.5,100.5,32.09,22.9
2016,3,30,7,0,493.0,52.0,0.2,11.0,146.0,38.97,29.52
2016,3,30,7,15,560.0,59.5,0.15,11.5,197.5,42.89,33.24
2016,3,30,7,30,627.0,67.0,0.1,12.0,249.0,65.18,38.61
2016,3,30,7,45,673.5,72.5,0.1,13.0,301.5,115.33,64.94
2016,3,30,8,0,720.0,78.0,0.1,14.0,354.0,171.06,105.72
2016,3,30,8,15,751.5,82.0,0.05,14.5,405.0,230.75,155.1
2016,3,30,8,30,783.0,86.0,0.0,15.0,456.0,290.22,205.71
2016,3,30,8,45,806.0,89.5,0.0,15.5,503.5,349.39,256.02
2016,3,30,9,0,829.0,93.0,0.0,16.0,551.0,410.22,306.21
2016,3,30,9,15,846.0,95.5,0.0,16.0,594.5,468.81,353.69
2016,3,30,9,30,863.0,98.0,0.0,16.0,638.0,527.78,399.76
2016,3,30,9,45,875.5,100.5,0.0,16.5,675.5,584.79,441.95
2016,3,30,10,0,888.0,103.0,0.0,17.0,713.0,640.03,481.29
2016,3,30,10,15,897.0,104.5,0.0,17.0,744.0,691.05,517.3
2016,3,30,10,30,906.0,106.0,0.0,17.0,775.0,740.5,551.15
2016,3,30,10,45,912.0,107.5,0.05,17.5,799.0,785.93,578.97
2016,3,30,11,0,918.0,109.0,0.1,18.0,823.0,829.09,605.14
2016,3,30,11,15,922.0,110.0,0.1,18.0,840.0,867.64,628.64
2016,3,30,11,30,926.0,111.0,0.1,18.0,857.0,903.37,650.22
2016,3,30,11,45,927.0,111.5,0.1,18.5,865.0,933.0,666.61
2016,3,30,12,0,928.0,112.0,0.1,19.0,873.0,959.33,680.93
2016,3,30,12,15,928.0,112.5,0.1,19.0,873.5,981.33,693.9
2016,3,30,12,30,928.0,113.0,0.1,19.0,874.0,999.79,704.83
2016,3,30,12,45,922.5,114.5,0.15,19.0,865.5,1010.45,712.03
2016,3,30,13,0,917.0,116.0,0.2,19.0,857.0,1017.35,717.33
2016,3,30,13,15,912.5,115.5,0.2,19.0,841.0,1019.3,718.86
2016,3,30,13,30,908.0,115.0,0.2,19.0,825.0,1017.51,718.35
2016,3,30,13,45,901.0,114.0,0.2,19.0,801.5,1009.04,713.97
2016,3,30,14,0,894.0,113.0,0.2,19.0,778.0,996.94,707.62
2016,3,30,14,15,884.5,111.0,0.2,18.5,747.5,977.82,698.43
2016,3,30,14,30,875.0,109.0,0.2,18.0,717.0,955.36,687.28
2016,3,30,14,45,863.0,106.5,0.2,18.0,680.0,934.88,676.13
2016,3,30,15,0,851.0,104.0,0.2,18.0,643.0,903.22,657.85
2016,3,30,15,15,834.5,101.0,0.2,17.5,600.5,864.3,636.11
2016,3,30,15,30,818.0,98.0,0.2,17.0,558.0,823.12,612.61
2016,3,30,15,45,796.5,94.0,0.25,17.0,511.0,774.71,583.5
2016,3,30,16,0,775.0,90.0,0.3,17.0,464.0,724.96,552.88
2016,3,30,16,15,744.5,86.0,0.3,16.5,414.0,667.53,516.25
2016,3,30,16,30,714.0,82.0,0.3,16.0,364.0,613.72,480.75
2016,3,30,16,45,670.5,76.5,0.35,15.5,312.0,546.79,433.36
2016,3,30,17,0,627.0,71.0,0.4,15.0,260.0,482.02,385.35
2016,3,30,17,15,563.5,63.5,0.4,14.0,208.5,406.41,326.69
2016,3,30,17,30,500.0,56.0,0.4,13.0,157.0,335.92,269.2
2016,3,30,17,45,394.5,45.5,0.4,12.0,111.0,249.03,196.39
2016,3,30,18,0,289.0,35.0,0.4,11.0,65.0,173.23,129.14
2016,3,30,18,15,144.5,17.5,0.4,10.5,32.5,79.01,14.68
2016,3,30,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,0.4,9.5,30.5,12.12,0.0
2016,3,31,6,30,320.0,31.0,0.4,10.0,61.0,24.63,15.25
2016,3,31,6,45,424.0,41.0,0.4,11.0,107.5,31.41,22.31
2016,3,31,7,0,528.0,51.0,0.4,12.0,154.0,37.88,28.43
2016,3,31,7,15,592.5,58.0,0.35,12.5,206.0,41.45,31.79
2016,3,31,7,30,657.0,65.0,0.3,13.0,258.0,66.72,37.86
2016,3,31,7,45,703.5,69.0,0.3,13.5,311.0,121.18,68.14
2016,3,31,8,0,750.0,73.0,0.3,14.0,364.0,177.16,109.65
2016,3,31,8,15,779.5,77.0,0.25,14.5,415.5,234.8,157.93
2016,3,31,8,30,809.0,81.0,0.2,15.0,467.0,295.42,209.86
2016,3,31,8,45,832.0,83.5,0.2,16.0,515.0,355.18,260.45
2016,3,31,9,0,855.0,86.0,0.2,17.0,563.0,416.54,310.63
2016,3,31,9,15,871.0,88.5,0.15,17.5,606.0,477.87,359.07
2016,3,31,9,30,887.0,91.0,0.1,18.0,649.0,537.02,403.91
2016,3,31,9,45,898.5,93.0,0.1,18.5,686.5,593.06,445.12
2016,3,31,10,0,910.0,95.0,0.1,19.0,724.0,648.24,484.12
2016,3,31,10,15,918.0,96.5,0.1,19.5,755.0,699.51,519.04
2016,3,31,10,30,926.0,98.0,0.1,20.0,786.0,749.07,551.09
2016,3,31,10,45,932.0,99.0,0.15,20.5,810.0,794.69,579.01
2016,3,31,11,0,938.0,100.0,0.2,21.0,834.0,837.97,605.15
2016,3,31,11,15,941.5,100.5,0.2,21.0,850.5,876.15,628.16
2016,3,31,11,30,945.0,101.0,0.2,21.0,867.0,911.42,649.2
2016,3,31,11,45,946.5,101.5,0.2,21.0,875.0,941.84,667.15
2016,3,31,12,0,948.0,102.0,0.2,21.0,883.0,968.93,683.07
2016,3,31,12,15,948.0,102.0,0.2,21.0,883.0,990.65,695.76
2016,3,31,12,30,948.0,102.0,0.2,21.0,883.0,1008.74,706.39
2016,3,31,12,45,947.0,101.0,0.25,21.0,875.5,1021.09,714.77
2016,3,31,13,0,946.0,100.0,0.3,21.0,868.0,1029.64,721.16
2016,3,31,13,15,942.5,99.5,0.3,20.5,852.5,1032.48,724.57
2016,3,31,13,30,939.0,99.0,0.3,20.0,837.0,1031.47,725.91
2016,3,31,13,45,932.5,98.0,0.3,20.0,813.5,1023.17,721.66
2016,3,31,14,0,926.0,97.0,0.3,20.0,790.0,1011.12,715.38
2016,3,31,14,15,918.0,95.5,0.3,19.5,759.5,993.43,707.14
2016,3,31,14,30,910.0,94.0,0.3,19.0,729.0,972.25,696.87
2016,3,31,14,45,899.5,92.0,0.35,19.0,692.5,944.84,682.52
2016,3,31,15,0,889.0,90.0,0.4,19.0,656.0,914.36,666.2
2016,3,31,15,15,874.0,87.5,0.4,18.5,613.5,876.48,645.14
2016,3,31,15,30,859.0,85.0,0.4,18.0,571.0,836.22,622.27
2016,3,31,15,45,839.5,82.0,0.4,17.5,524.0,796.18,599.12
2016,3,31,16,0,820.0,79.0,0.4,17.0,477.0,747.63,569.63
2016,3,31,16,15,792.5,75.5,0.4,16.5,426.5,691.3,533.99
2016,3,31,16,30,765.0,72.0,0.4,16.0,376.0,634.69,497.05
2016,3,31,16,45,726.0,67.5,0.4,15.5,324.0,569.47,451.01
2016,3,31,17,0,687.0,63.0,0.4,15.0,272.0,505.77,403.53
2016,3,31,17,15,628.0,56.5,0.4,14.0,220.0,433.99,348.02
2016,3,31,17,30,569.0,50.0,0.4,13.0,168.0,363.8,290.93
2016,3,31,17,45,468.5,41.5,0.45,12.5,120.0,277.83,218.66
2016,3,31,18,0,368.0,33.0,0.5,12.0,72.0,202.31,151.2
2016,3,31,18,15,184.0,16.5,0.5,11.5,36.0,93.83,28.24
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.0,0.65,11.5,32.5,12.42,0.0
2016,4,1,6,30,338.0,32.0,0.5,12.0,65.0,25.32,15.92
2016,4,1,6,45,438.0,41.5,0.4,12.5,112.0,31.62,22.4
2016,4,1,7,0,538.0,51.0,0.3,13.0,159.0,37.64,28.13
2016,4,1,7,15,599.5,58.0,0.25,13.5,211.0,41.21,31.48
2016,4,1,7,30,661.0,65.0,0.2,14.0,263.0,69.17,38.47
2016,4,1,7,45,701.5,70.0,0.2,14.5,315.0,124.28,70.09
2016,4,1,8,0,742.0,75.0,0.2,15.0,367.0,180.2,111.97
2016,4,1,8,15,771.0,79.0,0.15,15.5,417.5,237.31,159.64
2016,4,1,8,30,800.0,83.0,0.1,16.0,468.0,297.34,210.76
2016,4,1,8,45,822.5,86.0,0.1,17.0,516.0,356.89,260.76
2016,4,1,9,0,845.0,89.0,0.1,18.0,564.0,418.01,310.29
2016,4,1,9,15,860.5,91.5,0.1,18.0,606.5,476.75,357.49
2016,4,1,9,30,876.0,94.0,0.1,18.0,649.0,536.87,403.94
2016,4,1,9,45,888.5,95.5,0.1,18.5,686.5,592.42,444.71
2016,4,1,10,0,901.0,97.0,0.1,19.0,724.0,647.22,483.41
2016,4,1,10,15,909.5,98.5,0.1,19.5,755.0,698.35,518.2
2016,4,1,10,30,918.0,100.0,0.1,20.0,786.0,747.84,550.16
2016,4,1,10,45,924.0,101.0,0.1,20.5,810.0,793.08,577.19
2016,4,1,11,0,930.0,102.0,0.1,21.0,834.0,836.0,602.3
2016,4,1,11,15,934.0,102.5,0.1,21.0,850.0,874.25,625.29
2016,4,1,11,30,938.0,103.0,0.1,21.0,866.0,909.64,646.35
2016,4,1,11,45,940.0,103.5,0.1,21.0,874.5,940.24,664.36
2016,4,1,12,0,942.0,104.0,0.1,21.0,883.0,967.55,680.37
2016,4,1,12,15,942.0,104.0,0.1,21.0,883.0,989.08,692.9
2016,4,1,12,30,942.0,104.0,0.1,21.0,883.0,1007.0,703.4
2016,4,1,12,45,939.5,103.5,0.15,21.0,875.0,1018.31,710.93
2016,4,1,13,0,937.0,103.0,0.2,21.0,867.0,1025.83,716.56
2016,4,1,13,15,933.5,102.5,0.2,21.0,851.5,1028.56,718.54
2016,4,1,13,30,930.0,102.0,0.2,21.0,836.0,1027.49,718.45
2016,4,1,13,45,923.5,101.0,0.2,21.0,812.5,1019.15,714.2
2016,4,1,14,0,917.0,100.0,0.2,21.0,789.0,1007.11,707.97
2016,4,1,14,15,909.0,98.5,0.2,20.5,758.5,989.46,699.81
2016,4,1,14,30,901.0,97.0,0.2,20.0,728.0,968.36,689.66
2016,4,1,14,45,888.5,95.5,0.25,20.0,691.0,939.8,674.59
2016,4,1,15,0,876.0,94.0,0.3,20.0,654.0,908.3,657.7
2016,4,1,15,15,861.0,91.5,0.3,19.5,612.0,870.73,636.97
2016,4,1,15,30,846.0,89.0,0.3,19.0,570.0,837.81,619.04
2016,4,1,15,45,824.5,86.0,0.3,18.5,522.5,789.57,590.53
2016,4,1,16,0,803.0,83.0,0.3,18.0,475.0,739.92,560.58
2016,4,1,16,15,775.0,79.0,0.3,17.5,425.0,683.21,524.86
2016,4,1,16,30,747.0,75.0,0.3,17.0,375.0,626.29,487.89
2016,4,1,16,45,706.0,70.5,0.3,16.5,322.5,560.47,441.52
2016,4,1,17,0,665.0,66.0,0.3,16.0,270.0,499.72,396.44
2016,4,1,17,15,605.5,59.5,0.3,15.0,218.5,425.59,339.62
2016,4,1,17,30,546.0,53.0,0.3,14.0,167.0,356.16,283.61
2016,4,1,17,45,447.0,43.5,0.35,13.5,119.5,270.76,212.4
2016,4,1,18,0,348.0,34.0,0.4,13.0,72.0,195.7,146.37
2016,4,1,18,15,174.0,17.0,0.4,12.5,36.0,91.78,35.1
2016,4,1,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,0.55,11.5,35.0,12.72,0.13
2016,4,2,6,30,353.0,33.0,0.4,12.0,70.0,26.02,16.71
2016,4,2,6,45,452.0,42.5,0.3,13.0,117.5,32.29,23.0
2016,4,2,7,0,551.0,52.0,0.2,14.0,165.0,38.27,28.62
2016,4,2,7,15,299.0,85.0,0.15,14.5,148.5,61.8,49.64
2016,4,2,7,30,47.0,118.0,0.1,15.0,132.0,100.92,78.68
2016,4,2,7,45,53.0,139.0,0.1,16.0,158.0,123.78,95.78
2016,4,2,8,0,59.0,160.0,0.1,17.0,184.0,147.67,114.03
2016,4,2,8,15,153.0,182.0,0.1,17.5,254.0,190.46,144.28
2016,4,2,8,30,247.0,204.0,0.1,18.0,324.0,245.69,185.05
2016,4,2,8,45,541.0,150.0,0.1,18.5,446.5,317.12,235.19
2016,4,2,9,0,835.0,96.0,0.1,19.0,569.0,423.08,313.56
2016,4,2,9,15,850.5,99.0,0.1,19.0,612.0,481.8,359.85
2016,4,2,9,30,866.0,102.0,0.1,19.0,655.0,540.71,405.09
2016,4,2,9,45,869.5,108.0,0.1,19.5,690.5,595.68,445.04
2016,4,2,10,0,873.0,114.0,0.1,20.0,726.0,649.15,482.37
2016,4,2,10,15,882.0,116.0,0.1,20.0,757.0,699.39,517.28
2016,4,2,10,30,891.0,118.0,0.1,20.0,788.0,748.6,550.5
2016,4,2,10,45,891.5,123.0,0.15,20.5,810.5,792.61,577.38
2016,4,2,11,0,892.0,128.0,0.2,21.0,833.0,834.0,602.36
2016,4,2,11,15,896.0,128.5,0.2,21.0,849.0,871.11,624.74
2016,4,2,11,30,900.0,129.0,0.2,21.0,865.0,905.47,645.28
2016,4,2,11,45,772.0,197.0,0.2,21.0,832.5,899.16,640.47
2016,4,2,12,0,644.0,265.0,0.2,21.0,800.0,874.17,623.07
2016,4,2,12,15,779.5,193.5,0.2,21.0,841.5,945.0,669.18
2016,4,2,12,30,915.0,122.0,0.2,21.0,883.0,1002.16,702.92
2016,4,2,12,45,919.0,118.5,0.2,21.0,876.5,1016.29,710.64
2016,4,2,13,0,923.0,115.0,0.2,21.0,870.0,1026.78,717.02
2016,4,2,13,15,919.0,114.0,0.2,21.0,854.0,1028.44,718.3
2016,4,2,13,30,915.0,113.0,0.2,21.0,838.0,1026.34,717.62
2016,4,2,13,45,910.5,110.5,0.2,21.0,815.0,1018.36,713.6
2016,4,2,14,0,906.0,108.0,0.2,21.0,792.0,1006.68,707.58
2016,4,2,14,15,811.5,139.0,0.2,20.5,734.0,951.3,676.22
2016,4,2,14,30,717.0,170.0,0.2,20.0,676.0,891.87,642.35
2016,4,2,14,45,537.5,220.0,0.2,20.0,588.0,763.37,559.74
2016,4,2,15,0,358.0,270.0,0.2,20.0,500.0,633.02,470.86
2016,4,2,15,15,524.0,199.5,0.2,19.5,511.5,704.83,527.88
2016,4,2,15,30,690.0,129.0,0.2,19.0,523.0,757.04,566.34
2016,4,2,15,45,740.5,109.0,0.2,19.0,500.5,752.51,564.11
2016,4,2,16,0,791.0,89.0,0.2,19.0,478.0,738.33,556.29
2016,4,2,16,15,762.5,85.0,0.2,18.5,427.5,681.61,520.29
2016,4,2,16,30,734.0,81.0,0.2,18.0,377.0,627.99,485.89
2016,4,2,16,45,687.5,76.5,0.25,17.5,324.0,559.26,437.99
2016,4,2,17,0,641.0,72.0,0.3,17.0,271.0,492.9,389.68
2016,4,2,17,15,581.0,64.5,0.3,16.0,219.5,418.33,332.86
2016,4,2,17,30,521.0,57.0,0.3,15.0,168.0,348.53,276.89
2016,4,2,17,45,422.5,47.0,0.3,14.0,120.5,263.91,206.89
2016,4,2,18,0,324.0,37.0,0.3,13.0,73.0,189.49,142.28
2016,4,2,18,15,162.0,18.5,0.3,12.5,36.5,90.37,40.56
2016,4,2,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,6,15,165.0,18.5,0.65,11.5,37.0,14.36,2.64
2016,4,3,6,30,330.0,37.0,0.5,12.0,74.0,29.52,19.87
2016,4,3,6,45,425.5,48.0,0.4,12.5,122.0,36.97,27.24
2016,4,3,7,0,521.0,59.0,0.3,13.0,170.0,44.06,33.91
2016,4,3,7,15,584.0,67.0,0.25,14.0,222.5,48.14,37.6
2016,4,3,7,30,647.0,75.0,0.2,15.0,275.0,81.39,46.71
2016,4,3,7,45,385.0,121.5,0.15,16.5,246.5,134.69,90.65
2016,4,3,8,0,123.0,168.0,0.1,18.0,218.0,161.77,122.07
2016,4,3,8,15,224.0,181.0,0.1,18.5,286.0,203.66,151.47
2016,4,3,8,30,325.0,194.0,0.1,19.0,354.0,260.6,193.68
2016,4,3,8,45,582.5,147.5,0.1,19.5,467.5,331.84,244.62
2016,4,3,9,0,840.0,101.0,0.1,20.0,581.0,432.24,318.98
2016,4,3,9,15,856.0,104.0,0.1,20.0,624.5,491.49,365.35
2016,4,3,9,30,872.0,107.0,0.1,20.0,668.0,550.99,410.65
2016,4,3,9,45,886.0,108.0,0.15,20.5,706.0,607.41,451.83
2016,4,3,10,0,900.0,109.0,0.2,21.0,744.0,662.89,491.01
2016,4,3,10,15,908.5,111.0,0.2,21.0,775.0,714.48,526.62
2016,4,3,10,30,917.0,113.0,0.2,21.0,806.0,764.41,559.73
2016,4,3,10,45,922.5,114.0,0.2,21.0,829.5,809.24,587.39
2016,4,3,11,0,928.0,115.0,0.2,21.0,853.0,851.71,613.24
2016,4,3,11,15,931.5,116.0,0.2,21.0,869.0,889.96,636.18
2016,4,3,11,30,935.0,117.0,0.2,21.0,885.0,925.33,657.19
2016,4,3,11,45,930.0,121.0,0.2,21.0,891.5,953.19,673.47
2016,4,3,12,0,925.0,125.0,0.2,21.0,898.0,977.48,687.66
2016,4,3,12,15,924.5,125.5,0.2,21.0,897.5,998.75,700.09
2016,4,3,12,30,924.0,126.0,0.2,21.0,897.0,1016.48,710.48
2016,4,3,12,45,808.0,180.5,0.25,21.0,851.0,984.45,692.03
2016,4,3,13,0,692.0,235.0,0.3,21.0,805.0,945.57,670.1
2016,4,3,13,15,789.0,185.5,0.3,20.5,823.5,994.28,702.42
2016,4,3,13,30,886.0,136.0,0.3,20.0,842.0,1033.18,727.17
2016,4,3,13,45,871.5,138.0,0.3,20.0,816.0,1020.69,719.69
2016,4,3,14,0,857.0,140.0,0.3,20.0,790.0,1004.69,711.06
2016,4,3,14,15,736.0,176.5,0.3,19.5,719.0,927.12,665.62
2016,4,3,14,30,615.0,213.0,0.3,19.0,648.0,842.8,615.07
2016,4,3,14,45,641.5,189.0,0.35,19.0,622.5,831.38,611.47
2016,4,3,15,0,668.0,165.0,0.4,19.0,597.0,815.59,603.54
2016,4,3,15,15,635.5,161.5,0.4,18.5,550.5,766.37,573.58
2016,4,3,15,30,603.0,158.0,0.4,18.0,504.0,716.35,542.86
2016,4,3,15,45,641.0,143.5,0.4,17.5,484.0,711.54,542.89
2016,4,3,16,0,679.0,129.0,0.4,17.0,464.0,701.68,538.77
2016,4,3,16,15,644.5,122.5,0.4,16.5,414.0,641.69,498.45
2016,4,3,16,30,610.0,116.0,0.4,16.0,364.0,582.29,457.51
2016,4,3,16,45,555.5,109.0,0.4,15.5,311.5,510.21,405.38
2016,4,3,17,0,501.0,102.0,0.4,15.0,259.0,439.26,352.11
2016,4,3,17,15,437.0,90.5,0.4,14.5,209.0,365.52,294.36
2016,4,3,17,30,373.0,79.0,0.4,14.0,159.0,297.51,238.81
2016,4,3,17,45,289.5,62.5,0.45,13.5,114.5,221.0,174.81
2016,4,3,18,0,206.0,46.0,0.5,13.0,70.0,153.56,116.31
2016,4,3,18,15,103.0,23.0,0.5,12.5,35.0,74.92,37.22
2016,4,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
