Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,15,170.5,20.0,0.5,9.5,39.5,15.55,4.74
2016,4,4,6,30,341.0,40.0,0.5,10.0,79.0,32.13,22.47
2016,4,4,6,45,439.5,50.5,0.5,10.5,128.5,39.0,29.33
2016,4,4,7,0,538.0,61.0,0.5,11.0,178.0,45.56,35.55
2016,4,4,7,15,600.5,68.5,0.5,11.5,231.5,49.16,38.89
2016,4,4,7,30,663.0,76.0,0.5,12.0,285.0,85.17,49.06
2016,4,4,7,45,701.0,82.5,0.55,12.5,338.0,138.14,81.41
2016,4,4,8,0,739.0,89.0,0.6,13.0,391.0,195.64,126.25
2016,4,4,8,15,769.0,93.5,0.6,13.5,442.5,253.89,175.85
2016,4,4,8,30,799.0,98.0,0.6,14.0,494.0,318.25,231.19
2016,4,4,8,45,821.5,101.5,0.6,14.5,542.5,378.36,282.66
2016,4,4,9,0,844.0,105.0,0.6,15.0,591.0,440.05,333.85
2016,4,4,9,15,860.0,107.5,0.55,15.5,634.0,499.08,380.89
2016,4,4,9,30,876.0,110.0,0.5,16.0,677.0,558.33,426.05
2016,4,4,9,45,889.5,111.5,0.5,16.5,715.0,615.15,468.1
2016,4,4,10,0,903.0,113.0,0.5,17.0,753.0,670.88,507.82
2016,4,4,10,15,911.0,114.5,0.45,17.5,784.0,721.79,542.07
2016,4,4,10,30,919.0,116.0,0.4,18.0,815.0,770.97,573.44
2016,4,4,10,45,918.0,121.0,0.4,18.5,836.5,814.83,599.83
2016,4,4,11,0,917.0,126.0,0.4,19.0,858.0,855.88,624.02
2016,4,4,11,15,920.5,127.0,0.35,19.0,874.0,893.77,646.1
2016,4,4,11,30,924.0,128.0,0.3,19.0,890.0,928.82,666.14
2016,4,4,11,45,916.0,134.0,0.3,19.5,895.5,955.68,680.7
2016,4,4,12,0,908.0,140.0,0.3,20.0,901.0,978.87,693.05
2016,4,4,12,15,907.0,140.0,0.3,19.5,900.0,998.88,706.16
2016,4,4,12,30,906.0,140.0,0.3,19.0,899.0,1015.37,717.28
2016,4,4,12,45,907.5,137.0,0.3,19.0,891.5,1027.6,724.62
2016,4,4,13,0,909.0,134.0,0.3,19.0,884.0,1036.2,729.95
2016,4,4,13,15,903.5,133.0,0.35,19.0,867.0,1036.36,731.56
2016,4,4,13,30,898.0,132.0,0.4,19.0,850.0,1032.8,731.23
2016,4,4,13,45,890.0,130.5,0.45,19.0,825.0,1022.59,727.03
2016,4,4,14,0,882.0,129.0,0.5,19.0,800.0,1017.77,726.37
2016,4,4,14,15,871.5,126.5,0.5,18.5,768.0,996.91,715.95
2016,4,4,14,30,861.0,124.0,0.5,18.0,736.0,972.71,703.7
2016,4,4,14,45,853.5,118.5,0.55,18.0,699.0,944.72,688.85
2016,4,4,15,0,846.0,113.0,0.6,18.0,662.0,913.6,671.87
2016,4,4,15,15,828.0,110.0,0.6,17.5,618.5,873.16,648.84
2016,4,4,15,30,810.0,107.0,0.6,17.0,575.0,830.56,624.1
2016,4,4,15,45,784.0,104.0,0.6,17.0,526.5,779.55,592.04
2016,4,4,16,0,758.0,101.0,0.6,17.0,478.0,731.35,561.37
2016,4,4,16,15,727.0,96.0,0.6,16.5,427.5,672.81,523.63
2016,4,4,16,30,696.0,91.0,0.6,16.0,377.0,614.49,484.35
2016,4,4,16,45,661.0,83.5,0.6,15.5,325.5,551.19,438.94
2016,4,4,17,0,626.0,76.0,0.6,15.0,274.0,489.3,392.62
2016,4,4,17,15,565.0,68.5,0.6,14.0,222.5,414.74,334.84
2016,4,4,17,30,504.0,61.0,0.6,13.0,171.0,345.02,278.16
2016,4,4,17,45,424.0,49.5,0.6,12.5,125.0,267.76,212.67
2016,4,4,18,0,344.0,38.0,0.6,12.0,79.0,198.78,151.57
2016,4,4,18,15,196.5,24.0,0.6,11.5,45.0,109.84,61.11
2016,4,4,18,30,49.0,10.0,0.6,11.0,11.0,23.31,0.0
2016,4,4,18,45,24.5,5.0,0.6,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,5,45,29.0,5.0,0.6,8.5,5.5,0.0,0.0
2016,4,5,6,0,58.0,10.0,0.6,9.0,11.0,9.53,0.0
2016,4,5,6,15,206.5,24.0,0.55,9.5,46.0,19.11,8.24
2016,4,5,6,30,355.0,38.0,0.5,10.0,81.0,29.91,20.65
2016,4,5,6,45,445.5,48.0,0.45,11.0,129.0,36.42,27.03
2016,4,5,7,0,536.0,58.0,0.4,12.0,177.0,42.62,32.81
2016,4,5,7,15,595.0,65.0,0.35,12.5,229.0,45.94,35.87
2016,4,5,7,30,654.0,72.0,0.3,13.0,281.0,83.66,46.88
2016,4,5,7,45,689.5,78.5,0.3,14.0,332.5,135.85,79.18
2016,4,5,8,0,725.0,85.0,0.3,15.0,384.0,192.24,122.9
2016,4,5,8,15,754.0,89.0,0.3,15.5,434.5,252.25,173.38
2016,4,5,8,30,783.0,93.0,0.3,16.0,485.0,311.49,223.95
2016,4,5,8,45,803.0,97.0,0.3,17.0,532.0,370.21,273.1
2016,4,5,9,0,823.0,101.0,0.3,18.0,579.0,430.24,321.52
2016,4,5,9,15,838.5,104.0,0.3,18.5,621.5,488.27,367.22
2016,4,5,9,30,854.0,107.0,0.3,19.0,664.0,546.51,411.26
2016,4,5,9,45,866.5,108.5,0.3,19.5,701.0,601.53,451.34
2016,4,5,10,0,879.0,110.0,0.3,20.0,738.0,655.52,489.22
2016,4,5,10,15,887.0,112.0,0.3,20.5,768.0,705.66,523.13
2016,4,5,10,30,895.0,114.0,0.3,21.0,798.0,754.16,554.38
2016,4,5,10,45,903.5,114.0,0.3,21.5,821.5,799.22,581.32
2016,4,5,11,0,912.0,114.0,0.3,22.0,845.0,842.19,606.48
2016,4,5,11,15,915.0,114.5,0.25,22.0,860.5,878.79,627.53
2016,4,5,11,30,918.0,115.0,0.2,22.0,876.0,912.53,646.66
2016,4,5,11,45,922.0,114.0,0.2,22.5,884.5,942.6,663.07
2016,4,5,12,0,926.0,113.0,0.2,23.0,893.0,969.53,677.5
2016,4,5,12,15,925.5,113.0,0.2,23.0,892.5,990.01,689.34
2016,4,5,12,30,925.0,113.0,0.2,23.0,892.0,1006.94,699.21
2016,4,5,12,45,925.0,111.5,0.2,23.0,884.0,1019.13,706.4
2016,4,5,13,0,925.0,110.0,0.2,23.0,876.0,1027.63,711.58
2016,4,5,13,15,921.0,109.0,0.2,23.0,860.0,1029.01,712.72
2016,4,5,13,30,917.0,108.0,0.2,23.0,844.0,1026.62,711.87
2016,4,5,13,45,910.0,107.0,0.2,23.0,820.0,1017.57,707.25
2016,4,5,14,0,903.0,106.0,0.2,23.0,796.0,1004.88,700.68
2016,4,5,14,15,894.5,104.5,0.15,23.0,765.5,986.66,689.98
2016,4,5,14,30,886.0,103.0,0.1,23.0,735.0,965.07,677.52
2016,4,5,14,45,873.5,101.0,0.1,23.0,697.5,935.97,661.36
2016,4,5,15,0,861.0,99.0,0.1,23.0,660.0,904.0,643.45
2016,4,5,15,15,845.5,96.5,0.1,22.5,618.0,873.53,627.6
2016,4,5,15,30,830.0,94.0,0.1,22.0,576.0,833.12,605.14
2016,4,5,15,45,807.5,91.0,0.15,22.0,528.5,784.34,576.46
2016,4,5,16,0,785.0,88.0,0.2,22.0,481.0,734.3,546.45
2016,4,5,16,15,757.0,84.0,0.2,21.5,431.0,678.06,511.72
2016,4,5,16,30,729.0,80.0,0.2,21.0,381.0,621.67,475.82
2016,4,5,16,45,687.5,75.0,0.25,20.5,329.0,558.64,432.72
2016,4,5,17,0,646.0,70.0,0.3,20.0,277.0,494.62,386.77
2016,4,5,17,15,587.5,63.5,0.45,19.0,225.5,421.71,333.12
2016,4,5,17,30,529.0,57.0,0.6,18.0,174.0,353.41,279.67
2016,4,5,17,45,437.0,47.0,0.75,17.5,126.5,271.09,211.92
2016,4,5,18,0,345.0,37.0,0.9,17.0,79.0,198.31,149.25
2016,4,5,18,15,203.5,23.5,0.9,16.5,45.0,112.58,65.27
2016,4,5,18,30,62.0,10.0,0.9,16.0,11.0,27.0,0.0
2016,4,5,18,45,31.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,42.0,5.5,0.5,13.5,6.5,0.0,0.0
2016,4,6,6,0,84.0,11.0,0.5,14.0,13.0,10.48,0.0
2016,4,6,6,15,231.0,24.5,0.5,14.5,49.5,19.37,8.97
2016,4,6,6,30,378.0,38.0,0.5,15.0,86.0,29.66,20.06
2016,4,6,6,45,468.5,47.5,0.5,16.0,135.0,35.74,25.88
2016,4,6,7,0,559.0,57.0,0.5,17.0,184.0,41.54,31.17
2016,4,6,7,15,617.5,64.0,0.45,17.5,237.0,44.92,34.21
2016,4,6,7,30,676.0,71.0,0.4,18.0,290.0,86.2,46.49
2016,4,6,7,45,715.5,76.5,0.4,18.5,343.5,139.42,79.41
2016,4,6,8,0,755.0,82.0,0.4,19.0,397.0,200.81,126.82
2016,4,6,8,15,783.5,86.0,0.35,19.5,448.5,258.85,175.18
2016,4,6,8,30,812.0,90.0,0.3,20.0,500.0,319.73,226.3
2016,4,6,8,45,832.5,93.5,0.3,21.0,548.0,379.85,275.79
2016,4,6,9,0,853.0,97.0,0.3,22.0,596.0,441.27,324.45
2016,4,6,9,15,869.0,99.5,0.3,22.5,639.5,500.67,370.38
2016,4,6,9,30,885.0,102.0,0.3,23.0,683.0,561.35,415.31
2016,4,6,9,45,896.5,104.5,0.3,23.5,720.5,617.62,455.44
2016,4,6,10,0,908.0,107.0,0.3,24.0,758.0,673.0,493.44
2016,4,6,10,15,916.5,108.5,0.3,24.0,789.5,724.27,528.39
2016,4,6,10,30,925.0,110.0,0.3,24.0,821.0,773.85,560.42
2016,4,6,10,45,931.0,111.5,0.3,24.5,845.0,819.63,587.23
2016,4,6,11,0,937.0,113.0,0.3,25.0,869.0,863.05,612.14
2016,4,6,11,15,941.0,114.0,0.25,25.0,885.0,901.77,634.04
2016,4,6,11,30,945.0,115.0,0.2,25.0,901.0,937.62,653.99
2016,4,6,11,45,946.5,115.5,0.2,25.0,909.0,967.68,671.27
2016,4,6,12,0,948.0,116.0,0.2,25.0,917.0,994.42,686.59
2016,4,6,12,15,948.0,115.5,0.2,25.0,917.0,1015.26,698.46
2016,4,6,12,30,948.0,115.0,0.2,25.0,917.0,1032.47,708.33
2016,4,6,12,45,951.5,112.0,0.2,25.5,910.0,1046.72,715.2
2016,4,6,13,0,955.0,109.0,0.2,26.0,903.0,1057.2,720.0
2016,4,6,13,15,951.0,108.0,0.2,26.0,886.5,1058.65,721.13
2016,4,6,13,30,947.0,107.0,0.2,26.0,870.0,1056.22,720.3
2016,4,6,13,45,940.5,106.0,0.2,26.0,846.0,1047.49,716.0
2016,4,6,14,0,934.0,105.0,0.2,26.0,822.0,1035.01,709.71
2016,4,6,14,15,925.5,103.5,0.2,26.5,790.5,1016.38,698.59
2016,4,6,14,30,917.0,102.0,0.2,27.0,759.0,994.26,685.59
2016,4,6,14,45,905.0,100.0,0.2,27.5,721.0,964.98,668.42
2016,4,6,15,0,893.0,98.0,0.2,28.0,683.0,932.7,649.53
2016,4,6,15,15,877.5,95.5,0.15,28.0,639.5,893.96,627.04
2016,4,6,15,30,862.0,93.0,0.1,28.0,596.0,859.89,607.46
2016,4,6,15,45,841.0,90.0,0.1,28.5,548.0,811.24,577.97
2016,4,6,16,0,820.0,87.0,0.1,29.0,500.0,761.12,547.29
2016,4,6,16,15,792.0,83.5,0.1,28.5,449.0,704.05,513.53
2016,4,6,16,30,764.0,80.0,0.1,28.0,398.0,646.73,478.56
2016,4,6,16,45,724.0,75.0,0.15,27.5,344.5,579.92,434.83
2016,4,6,17,0,684.0,70.0,0.2,27.0,291.0,518.1,392.11
2016,4,6,17,15,625.5,63.5,0.2,26.0,238.0,443.23,337.97
2016,4,6,17,30,567.0,57.0,0.2,25.0,185.0,372.91,284.43
2016,4,6,17,45,471.0,48.0,0.25,24.5,135.5,287.78,217.09
2016,4,6,18,0,375.0,39.0,0.3,24.0,86.0,212.44,154.87
2016,4,6,18,15,187.5,26.0,0.35,24.0,49.5,109.32,64.0
2016,4,6,18,30,0.0,13.0,0.4,24.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.45,24.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,45,26.0,6.0,0.15,16.0,7.0,0.0,0.0
2016,4,7,6,0,52.0,12.0,0.2,16.0,14.0,11.44,0.0
2016,4,7,6,15,177.0,29.0,0.15,16.5,49.5,22.66,12.02
2016,4,7,6,30,302.0,46.0,0.1,17.0,85.0,35.43,24.97
2016,4,7,6,45,393.0,57.5,0.1,17.5,133.0,44.47,33.4
2016,4,7,7,0,484.0,69.0,0.1,18.0,181.0,51.64,39.93
2016,4,7,7,15,543.5,77.5,0.1,19.0,232.5,55.75,43.46
2016,4,7,7,30,603.0,86.0,0.1,20.0,284.0,96.86,56.22
2016,4,7,7,45,580.5,100.0,0.15,21.0,316.5,145.76,89.02
2016,4,7,8,0,558.0,114.0,0.2,22.0,349.0,191.96,126.18
2016,4,7,8,15,604.0,116.0,0.2,22.5,399.0,241.17,165.51
2016,4,7,8,30,650.0,118.0,0.2,23.0,449.0,295.51,209.55
2016,4,7,8,45,573.5,158.5,0.2,24.0,471.0,345.2,251.12
2016,4,7,9,0,497.0,199.0,0.2,25.0,493.0,384.1,282.13
2016,4,7,9,15,488.5,218.5,0.2,25.0,524.0,428.83,316.24
2016,4,7,9,30,480.0,238.0,0.2,25.0,555.0,472.13,348.1
2016,4,7,9,45,334.5,292.5,0.2,25.5,519.0,465.16,342.02
2016,4,7,10,0,189.0,347.0,0.2,26.0,483.0,442.66,324.14
2016,4,7,10,15,283.5,342.0,0.2,25.5,556.5,517.21,378.09
2016,4,7,10,30,378.0,337.0,0.2,25.0,630.0,597.34,433.98
2016,4,7,10,45,308.5,366.5,0.2,25.0,610.5,592.86,428.56
2016,4,7,11,0,239.0,396.0,0.2,25.0,591.0,576.96,416.3
2016,4,7,11,15,381.5,357.0,0.2,24.5,673.5,676.08,486.45
2016,4,7,11,30,524.0,318.0,0.2,24.0,756.0,784.2,559.07
2016,4,7,11,45,526.0,318.5,0.2,24.0,762.0,805.92,571.35
2016,4,7,12,0,528.0,319.0,0.2,24.0,768.0,825.68,583.6
2016,4,7,12,15,428.5,359.0,0.2,23.5,723.5,787.83,557.97
2016,4,7,12,30,329.0,399.0,0.2,23.0,679.0,736.73,524.33
2016,4,7,12,45,471.5,340.0,0.25,22.5,737.0,831.65,591.73
2016,4,7,13,0,614.0,281.0,0.3,22.0,795.0,919.47,651.52
2016,4,7,13,15,733.5,214.5,0.3,21.5,817.0,975.02,687.92
2016,4,7,13,30,853.0,148.0,0.3,21.0,839.0,1018.34,715.25
2016,4,7,13,45,846.5,146.0,0.35,20.5,815.0,1009.11,712.17
2016,4,7,14,0,840.0,144.0,0.4,20.0,791.0,996.38,707.93
2016,4,7,14,15,830.0,142.0,0.4,19.5,760.5,976.85,698.45
2016,4,7,14,30,820.0,140.0,0.4,19.0,730.0,954.13,687.08
2016,4,7,14,45,807.0,137.0,0.4,19.0,693.0,924.48,670.06
2016,4,7,15,0,794.0,134.0,0.4,19.0,656.0,892.09,651.3
2016,4,7,15,15,776.5,130.5,0.4,18.5,614.0,857.5,632.19
2016,4,7,15,30,759.0,127.0,0.4,18.0,572.0,816.15,608.33
2016,4,7,15,45,677.0,130.5,0.4,17.5,503.5,728.17,552.39
2016,4,7,16,0,595.0,134.0,0.4,17.0,435.0,643.09,496.46
2016,4,7,16,15,620.0,112.5,0.4,16.5,398.0,613.75,479.16
2016,4,7,16,30,645.0,91.0,0.4,16.0,361.0,579.82,457.01
2016,4,7,16,45,569.0,96.5,0.4,15.5,312.0,506.82,403.28
2016,4,7,17,0,493.0,102.0,0.4,15.0,263.0,434.99,348.95
2016,4,7,17,15,467.0,88.0,0.4,14.5,218.5,379.64,305.84
2016,4,7,17,30,441.0,74.0,0.4,14.0,174.0,325.98,261.8
2016,4,7,17,45,350.5,61.0,0.4,13.5,127.5,246.39,195.34
2016,4,7,18,0,260.0,48.0,0.4,13.0,81.0,176.59,135.31
2016,4,7,18,15,130.0,30.0,0.4,12.5,46.5,96.12,61.24
2016,4,7,18,30,0.0,12.0,0.4,12.0,12.0,11.44,0.0
2016,4,7,18,45,0.0,6.0,0.4,12.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,5,45,30.0,7.0,0.3,11.5,8.0,6.67,0.0
2016,4,8,6,0,60.0,14.0,0.3,12.0,16.0,11.86,0.0
2016,4,8,6,15,173.5,30.5,0.3,12.5,51.0,23.78,13.67
2016,4,8,6,30,287.0,47.0,0.3,13.0,86.0,36.09,26.06
2016,4,8,6,45,378.0,58.5,0.3,13.5,133.0,43.96,33.55
2016,4,8,7,0,469.0,70.0,0.3,14.0,180.0,52.15,41.07
2016,4,8,7,15,332.0,100.5,0.25,14.5,188.0,72.34,58.94
2016,4,8,7,30,195.0,131.0,0.2,15.0,196.0,113.61,83.91
2016,4,8,7,45,350.0,129.0,0.2,15.5,269.0,143.02,98.58
2016,4,8,8,0,505.0,127.0,0.2,16.0,342.0,194.51,133.52
2016,4,8,8,15,532.5,137.0,0.2,16.5,388.5,243.29,173.64
2016,4,8,8,30,560.0,147.0,0.2,17.0,435.0,295.05,216.45
2016,4,8,8,45,473.5,191.0,0.2,17.5,449.5,337.8,253.54
2016,4,8,9,0,387.0,235.0,0.2,18.0,464.0,371.38,281.26
2016,4,8,9,15,580.5,185.0,0.2,18.5,556.5,445.13,336.41
2016,4,8,9,30,774.0,135.0,0.2,19.0,649.0,537.37,404.26
2016,4,8,9,45,769.0,147.0,0.2,19.5,681.0,587.04,439.49
2016,4,8,10,0,764.0,159.0,0.2,20.0,713.0,636.33,473.52
2016,4,8,10,15,416.5,258.0,0.2,20.0,562.0,532.49,397.61
2016,4,8,10,30,69.0,357.0,0.2,20.0,411.0,387.21,288.96
2016,4,8,10,45,291.0,332.0,0.2,20.5,567.5,546.97,407.5
2016,4,8,11,0,513.0,307.0,0.2,21.0,724.0,721.14,526.18
2016,4,8,11,15,489.0,321.5,0.2,21.0,725.5,737.86,534.03
2016,4,8,11,30,465.0,336.0,0.2,21.0,727.0,751.5,542.04
2016,4,8,11,45,498.5,331.5,0.25,21.0,754.0,794.97,571.41
2016,4,8,12,0,532.0,327.0,0.3,21.0,781.0,838.13,599.92
2016,4,8,12,15,496.0,336.5,0.3,20.5,759.5,829.29,594.07
2016,4,8,12,30,460.0,346.0,0.3,20.0,738.0,817.09,586.85
2016,4,8,12,45,424.0,358.5,0.3,20.0,717.5,804.91,578.46
2016,4,8,13,0,388.0,371.0,0.3,20.0,697.0,780.02,562.1
2016,4,8,13,15,298.5,386.5,0.3,19.5,634.5,713.87,518.27
2016,4,8,13,30,209.0,402.0,0.3,19.0,572.0,632.64,463.87
2016,4,8,13,45,359.0,343.0,0.3,19.0,625.0,731.55,536.38
2016,4,8,14,0,509.0,284.0,0.3,19.0,678.0,827.01,602.16
2016,4,8,14,15,496.5,275.5,0.3,19.0,647.0,802.1,585.28
2016,4,8,14,30,484.0,267.0,0.3,19.0,616.0,775.23,568.89
2016,4,8,14,45,476.5,255.0,0.3,19.0,584.5,747.42,551.98
2016,4,8,15,0,469.0,243.0,0.3,19.0,553.0,717.8,533.7
2016,4,8,15,15,435.0,236.0,0.3,18.5,509.5,668.58,502.24
2016,4,8,15,30,401.0,229.0,0.3,18.0,466.0,606.53,461.65
2016,4,8,15,45,309.0,224.5,0.3,18.0,398.0,514.11,395.97
2016,4,8,16,0,217.0,220.0,0.3,18.0,330.0,415.02,323.62
2016,4,8,16,15,251.5,192.5,0.3,17.5,307.5,413.79,325.92
2016,4,8,16,30,286.0,165.0,0.3,17.0,285.0,396.54,315.04
2016,4,8,16,45,238.0,154.5,0.3,16.5,246.0,341.5,273.11
2016,4,8,17,0,190.0,144.0,0.3,16.0,207.0,281.45,226.49
2016,4,8,17,15,160.0,121.0,0.3,15.5,168.0,230.31,185.85
2016,4,8,17,30,130.0,98.0,0.3,15.0,129.0,181.75,145.96
2016,4,8,17,45,96.5,74.0,0.3,14.5,94.0,132.86,104.77
2016,4,8,18,0,63.0,50.0,0.3,14.0,59.0,86.76,65.28
2016,4,8,18,15,31.5,28.5,0.3,13.5,33.0,47.23,28.82
2016,4,8,18,30,0.0,7.0,0.3,13.0,7.0,6.67,0.0
2016,4,8,18,45,0.0,3.5,0.3,13.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.3,12.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,4.5,0.3,12.0,4.5,4.16,0.0
2016,4,9,7,0,0.0,6.0,0.3,12.0,6.0,5.55,0.0
2016,4,9,7,15,0.0,8.0,0.3,12.0,8.0,7.41,1.11
2016,4,9,7,30,0.0,10.0,0.3,12.0,10.0,9.27,2.43
2016,4,9,7,45,3.0,78.0,0.3,12.5,79.5,72.75,56.79
2016,4,9,8,0,6.0,146.0,0.3,13.0,149.0,132.37,105.83
2016,4,9,8,15,3.0,100.5,0.3,13.0,102.0,93.73,73.45
2016,4,9,8,30,0.0,55.0,0.3,13.0,55.0,51.16,37.86
2016,4,9,8,45,74.5,164.0,0.3,13.0,209.0,174.69,138.44
2016,4,9,9,0,149.0,273.0,0.3,13.0,363.0,305.91,240.3
2016,4,9,9,15,103.0,282.0,0.3,13.0,346.0,304.41,238.41
2016,4,9,9,30,57.0,291.0,0.3,13.0,329.0,296.37,231.97
2016,4,9,9,45,53.5,303.5,0.3,13.0,341.0,311.16,243.05
2016,4,9,10,0,50.0,316.0,0.3,13.0,353.0,325.55,253.51
2016,4,9,10,15,51.0,329.0,0.3,13.0,367.5,343.12,266.35
2016,4,9,10,30,52.0,342.0,0.3,13.0,382.0,360.8,279.15
2016,4,9,10,45,54.0,356.0,0.3,13.5,399.0,380.31,292.72
2016,4,9,11,0,56.0,370.0,0.3,14.0,416.0,400.05,306.29
2016,4,9,11,15,28.0,255.5,0.3,14.0,279.0,269.02,207.92
2016,4,9,11,30,0.0,141.0,0.3,14.0,142.0,132.2,101.59
2016,4,9,11,45,0.0,110.5,0.3,14.0,111.0,103.46,79.16
2016,4,9,12,0,0.0,80.0,0.3,14.0,80.0,74.75,56.01
2016,4,9,12,15,0.0,103.5,0.3,14.0,103.5,96.92,74.08
2016,4,9,12,30,0.0,127.0,0.3,14.0,127.0,119.25,91.97
2016,4,9,12,45,0.0,99.5,0.3,14.5,99.5,93.15,70.77
2016,4,9,13,0,0.0,72.0,0.3,15.0,72.0,67.25,49.77
2016,4,9,13,15,0.0,84.0,0.3,14.5,84.0,78.47,59.12
2016,4,9,13,30,0.0,96.0,0.3,14.0,96.0,89.78,68.47
2016,4,9,13,45,0.5,125.0,0.3,14.0,125.5,117.98,91.33
2016,4,9,14,0,1.0,154.0,0.3,14.0,155.0,146.59,114.25
2016,4,9,14,15,24.0,233.0,0.3,14.0,250.5,258.1,202.65
2016,4,9,14,30,47.0,312.0,0.3,14.0,346.0,367.17,285.33
2016,4,9,14,45,37.5,285.0,0.3,14.0,311.5,329.35,256.19
2016,4,9,15,0,28.0,258.0,0.3,14.0,277.0,291.63,228.13
2016,4,9,15,15,14.0,146.0,0.3,14.0,155.5,151.09,118.72
2016,4,9,15,30,0.0,34.0,0.3,14.0,34.0,31.62,21.01
2016,4,9,15,45,0.0,27.5,0.3,14.0,27.5,25.56,16.11
2016,4,9,16,0,0.0,21.0,0.3,14.0,21.0,19.5,11.03
2016,4,9,16,15,6.0,85.0,0.3,13.5,88.0,83.74,65.76
2016,4,9,16,30,12.0,149.0,0.3,13.0,155.0,154.91,125.0
2016,4,9,16,45,6.5,130.5,0.3,13.0,133.5,132.6,106.42
2016,4,9,17,0,1.0,112.0,0.3,13.0,112.0,110.75,88.46
2016,4,9,17,15,0.5,91.5,0.3,13.0,91.5,89.96,71.15
2016,4,9,17,30,0.0,71.0,0.3,13.0,71.0,69.08,53.42
2016,4,9,17,45,0.0,52.0,0.3,13.0,52.0,50.0,36.92
2016,4,9,18,0,0.0,33.0,0.3,13.0,33.0,30.68,20.06
2016,4,9,18,15,0.0,19.0,0.3,12.5,19.0,17.63,7.8
2016,4,9,18,30,0.0,5.0,0.3,12.0,5.0,4.77,0.0
2016,4,9,18,45,0.0,2.5,0.3,12.0,2.5,2.38,0.0
2016,4,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.3,11.0,3.5,3.34,0.0
2016,4,10,6,0,0.0,7.0,0.3,11.0,7.0,6.48,0.0
2016,4,10,6,15,0.0,20.0,0.25,11.5,20.0,18.55,10.03
2016,4,10,6,30,0.0,33.0,0.2,12.0,33.0,30.65,21.56
2016,4,10,6,45,0.0,49.0,0.2,12.5,49.0,45.15,34.87
2016,4,10,7,0,0.0,65.0,0.2,13.0,65.0,59.29,47.64
2016,4,10,7,15,0.0,82.5,0.15,13.5,82.5,74.5,61.07
2016,4,10,7,30,0.0,100.0,0.1,14.0,100.0,90.23,71.11
2016,4,10,7,45,0.0,82.0,0.1,14.5,82.0,75.92,58.8
2016,4,10,8,0,0.0,64.0,0.1,15.0,64.0,59.53,44.87
2016,4,10,8,15,0.0,71.5,0.05,15.5,71.5,66.55,50.52
2016,4,10,8,30,0.0,79.0,0.0,16.0,79.0,73.57,56.01
2016,4,10,8,45,3.5,135.0,0.0,16.5,137.5,125.88,98.12
2016,4,10,9,0,7.0,191.0,0.0,17.0,196.0,178.17,138.74
2016,4,10,9,15,8.5,204.0,0.0,17.0,210.0,191.79,148.68
2016,4,10,9,30,10.0,217.0,0.0,17.0,224.0,205.63,158.99
2016,4,10,9,45,9.5,218.0,0.0,17.0,225.0,207.53,160.06
2016,4,10,10,0,9.0,219.0,0.0,17.0,226.0,209.25,161.1
2016,4,10,10,15,10.5,232.0,0.0,17.0,240.5,223.35,171.67
2016,4,10,10,30,12.0,245.0,0.0,17.0,255.0,237.65,182.26
2016,4,10,10,45,8.0,207.0,0.05,17.0,214.0,199.93,153.19
2016,4,10,11,0,4.0,169.0,0.1,17.0,173.0,161.54,123.64
2016,4,10,11,15,11.5,235.5,0.1,17.0,245.5,231.27,177.63
2016,4,10,11,30,19.0,302.0,0.1,17.0,318.0,302.48,230.56
2016,4,10,11,45,21.5,315.5,0.1,17.0,334.0,319.16,242.21
2016,4,10,12,0,24.0,329.0,0.1,17.0,350.0,336.05,254.48
2016,4,10,12,15,17.0,279.5,0.1,17.0,294.5,282.23,214.47
2016,4,10,12,30,10.0,230.0,0.1,17.0,239.0,227.99,174.02
2016,4,10,12,45,8.0,204.5,0.15,17.0,211.5,201.69,154.5
2016,4,10,13,0,6.0,179.0,0.2,17.0,184.0,175.27,134.44
2016,4,10,13,15,3.0,146.5,0.2,16.5,149.0,141.06,108.09
2016,4,10,13,30,0.0,114.0,0.2,16.0,114.0,106.94,81.37
2016,4,10,13,45,2.0,143.5,0.2,16.0,145.5,137.3,105.86
2016,4,10,14,0,4.0,173.0,0.2,16.0,177.0,168.1,130.19
2016,4,10,14,15,2.0,150.5,0.2,16.0,152.5,144.23,111.33
2016,4,10,14,30,0.0,128.0,0.2,16.0,128.0,120.47,92.66
2016,4,10,14,45,0.0,126.5,0.2,16.0,126.5,119.08,91.84
2016,4,10,15,0,0.0,125.0,0.2,16.0,125.0,117.71,90.96
2016,4,10,15,15,0.0,90.0,0.2,15.5,90.0,83.9,63.95
2016,4,10,15,30,0.0,55.0,0.2,15.0,55.0,51.19,37.35
2016,4,10,15,45,0.0,70.5,0.2,15.0,70.5,65.64,49.59
2016,4,10,16,0,0.0,86.0,0.2,15.0,86.0,80.11,61.73
2016,4,10,16,15,0.0,55.5,0.2,14.5,55.5,51.61,38.18
2016,4,10,16,30,0.0,25.0,0.2,14.0,25.0,23.2,14.29
2016,4,10,16,45,0.0,21.5,0.25,14.0,21.5,19.94,11.56
2016,4,10,17,0,0.0,18.0,0.3,14.0,18.0,16.69,8.78
2016,4,10,17,15,0.0,14.5,0.3,13.5,14.5,13.44,6.0
2016,4,10,17,30,0.0,11.0,0.3,13.0,11.0,10.19,3.18
2016,4,10,17,45,0.0,8.0,0.3,13.0,8.0,7.4,0.71
2016,4,10,18,0,0.0,5.0,0.3,13.0,5.0,4.62,0.0
2016,4,10,18,15,0.0,3.0,0.3,13.0,3.0,2.77,0.0
2016,4,10,18,30,0.0,1.0,0.3,13.0,1.0,0.92,0.0
2016,4,10,18,45,0.0,0.5,0.35,13.0,0.5,0.48,0.0
2016,4,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,71.5,9.5,0.45,11.5,13.0,9.05,0.0
2016,4,11,6,0,143.0,19.0,0.4,12.0,26.0,14.95,0.0
2016,4,11,6,15,265.5,31.5,0.3,12.5,64.5,24.81,15.44
2016,4,11,6,30,388.0,44.0,0.2,13.0,103.0,33.88,24.35
2016,4,11,6,45,470.5,52.5,0.15,13.5,151.0,38.86,29.18
2016,4,11,7,0,553.0,61.0,0.1,14.0,199.0,43.63,33.59
2016,4,11,7,15,276.5,84.0,0.1,14.5,153.0,61.11,49.09
2016,4,11,7,30,0.0,107.0,0.1,15.0,107.0,96.02,75.7
2016,4,11,7,45,2.5,127.0,0.15,15.5,128.0,114.39,90.24
2016,4,11,8,0,5.0,147.0,0.2,16.0,149.0,133.26,105.0
2016,4,11,8,15,10.0,167.0,0.2,16.0,172.5,153.25,120.54
2016,4,11,8,30,15.0,187.0,0.2,16.0,196.0,174.0,136.55
2016,4,11,8,45,66.5,231.5,0.2,16.5,271.5,231.03,179.84
2016,4,11,9,0,118.0,276.0,0.2,17.0,347.0,296.08,228.5
2016,4,11,9,15,484.5,188.5,0.2,17.5,512.0,405.27,309.84
2016,4,11,9,30,851.0,101.0,0.2,18.0,677.0,553.7,418.74
2016,4,11,9,45,592.5,214.5,0.2,18.5,626.0,551.4,414.18
2016,4,11,10,0,334.0,328.0,0.2,19.0,575.0,520.72,389.13
2016,4,11,10,15,218.5,353.5,0.2,19.0,517.5,482.93,361.32
2016,4,11,10,30,103.0,379.0,0.2,19.0,460.0,432.79,323.66
2016,4,11,10,45,106.0,387.0,0.2,19.0,472.5,449.9,336.23
2016,4,11,11,0,109.0,395.0,0.2,19.0,485.0,466.97,348.0
2016,4,11,11,15,265.0,377.0,0.2,19.0,601.0,599.99,443.96
2016,4,11,11,30,421.0,359.0,0.2,19.0,717.0,737.39,537.5
2016,4,11,11,45,668.5,234.0,0.2,19.5,808.5,855.28,617.6
2016,4,11,12,0,916.0,109.0,0.2,20.0,900.0,965.33,683.51
2016,4,11,12,15,706.5,224.5,0.2,19.5,834.5,918.97,654.19
2016,4,11,12,30,497.0,340.0,0.2,19.0,769.0,848.06,606.28
2016,4,11,12,45,508.0,323.0,0.2,19.0,757.5,851.68,610.6
2016,4,11,13,0,519.0,306.0,0.2,19.0,746.0,852.84,612.27
2016,4,11,13,15,307.0,351.0,0.2,19.0,610.5,684.31,498.06
2016,4,11,13,30,95.0,396.0,0.2,19.0,475.0,499.44,368.4
2016,4,11,13,45,171.0,386.0,0.2,19.0,522.5,579.59,428.83
2016,4,11,14,0,247.0,376.0,0.2,19.0,570.0,658.54,483.95
2016,4,11,14,15,249.5,358.5,0.2,18.5,548.0,641.51,473.28
2016,4,11,14,30,252.0,341.0,0.2,18.0,526.0,623.06,462.93
2016,4,11,14,45,254.5,324.0,0.2,18.0,502.5,603.79,451.09
2016,4,11,15,0,257.0,307.0,0.2,18.0,479.0,583.19,438.25
2016,4,11,15,15,257.5,285.0,0.2,17.5,448.5,553.79,420.01
2016,4,11,15,30,258.0,263.0,0.2,17.0,418.0,523.17,400.67
2016,4,11,15,45,129.0,200.0,0.2,16.5,277.5,324.38,254.08
2016,4,11,16,0,0.0,137.0,0.2,16.0,137.0,131.0,101.76
2016,4,11,16,15,21.0,153.0,0.2,15.5,162.0,164.45,130.98
2016,4,11,16,30,42.0,169.0,0.2,15.0,187.0,207.33,166.34
2016,4,11,16,45,36.0,148.5,0.25,15.0,162.5,180.29,144.69
2016,4,11,17,0,30.0,128.0,0.3,15.0,138.0,153.67,123.39
2016,4,11,17,15,242.0,100.5,0.3,14.5,160.0,258.31,211.11
2016,4,11,17,30,454.0,73.0,0.3,14.0,182.0,334.26,269.42
2016,4,11,17,45,370.5,61.0,0.3,14.0,135.5,255.33,202.37
2016,4,11,18,0,287.0,49.0,0.3,14.0,89.0,187.97,144.53
2016,4,11,18,15,174.0,32.5,0.3,13.5,54.0,114.22,79.18
2016,4,11,18,30,61.0,16.0,0.3,13.0,19.0,39.02,0.0
2016,4,11,18,45,30.5,8.0,0.3,13.0,9.5,14.68,0.0
2016,4,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.5,0.4,10.5,7.5,7.15,0.0
2016,4,12,6,0,0.0,15.0,0.4,11.0,15.0,13.92,0.41
2016,4,12,6,15,14.0,34.5,0.4,11.5,37.0,30.8,20.8
2016,4,12,6,30,28.0,54.0,0.4,12.0,59.0,47.01,36.07
2016,4,12,6,45,47.0,76.0,0.45,12.5,87.0,64.66,52.19
2016,4,12,7,0,66.0,98.0,0.5,13.0,115.0,81.92,67.65
2016,4,12,7,15,79.5,119.5,0.5,13.5,144.5,99.52,83.04
2016,4,12,7,30,93.0,141.0,0.5,14.0,174.0,121.0,93.32
2016,4,12,7,45,65.5,157.0,0.5,14.5,182.0,142.88,111.32
2016,4,12,8,0,38.0,173.0,0.5,15.0,190.0,157.36,123.77
2016,4,12,8,15,35.0,189.5,0.5,15.5,206.5,175.13,137.75
2016,4,12,8,30,32.0,206.0,0.5,16.0,223.0,192.6,151.25
2016,4,12,8,45,155.5,236.0,0.5,16.5,330.0,266.35,206.68
2016,4,12,9,0,279.0,266.0,0.5,17.0,437.0,355.72,273.62
2016,4,12,9,15,221.0,293.5,0.5,17.0,434.5,371.7,285.87
2016,4,12,9,30,163.0,321.0,0.5,17.0,432.0,380.23,292.17
2016,4,12,9,45,163.5,338.5,0.5,17.5,455.0,408.47,312.42
2016,4,12,10,0,164.0,356.0,0.5,18.0,478.0,436.64,332.04
2016,4,12,10,15,113.5,358.0,0.5,18.0,444.0,415.55,315.53
2016,4,12,10,30,63.0,360.0,0.5,18.0,410.0,385.81,292.76
2016,4,12,10,45,79.0,380.0,0.5,18.5,444.5,422.49,319.17
2016,4,12,11,0,95.0,400.0,0.5,19.0,479.0,460.57,345.6
2016,4,12,11,15,72.0,390.0,0.5,18.5,450.5,437.53,328.69
2016,4,12,11,30,49.0,380.0,0.5,18.0,422.0,412.37,310.65
2016,4,12,11,45,214.5,384.0,0.55,18.0,569.5,578.03,433.62
2016,4,12,12,0,380.0,388.0,0.6,18.0,717.0,753.17,554.99
2016,4,12,12,15,390.0,379.5,0.6,18.0,717.0,765.86,561.54
2016,4,12,12,30,400.0,371.0,0.6,18.0,717.0,777.06,569.35
2016,4,12,12,45,246.0,392.0,0.65,18.0,604.5,657.56,486.06
2016,4,12,13,0,92.0,413.0,0.7,18.0,492.0,509.04,380.49
2016,4,12,13,15,112.0,410.5,0.7,17.5,504.5,529.2,397.94
2016,4,12,13,30,132.0,408.0,0.7,17.0,517.0,562.51,422.84
2016,4,12,13,45,119.5,393.0,0.7,17.0,490.0,536.22,404.15
2016,4,12,14,0,107.0,378.0,0.7,17.0,463.0,495.28,375.65
2016,4,12,14,15,109.5,363.5,0.7,16.5,447.0,482.93,368.63
2016,4,12,14,30,112.0,349.0,0.7,16.0,431.0,470.01,360.87
2016,4,12,14,45,242.0,314.5,0.7,16.0,481.0,581.22,445.84
2016,4,12,15,0,372.0,280.0,0.7,16.0,531.0,657.53,503.08
2016,4,12,15,15,337.5,268.0,0.7,15.5,485.0,605.24,466.53
2016,4,12,15,30,303.0,256.0,0.7,15.0,439.0,553.57,431.16
2016,4,12,15,45,291.0,236.0,0.7,15.0,400.5,512.24,402.48
2016,4,12,16,0,279.0,216.0,0.7,15.0,362.0,470.61,372.9
2016,4,12,16,15,264.0,195.0,0.65,14.5,322.5,425.45,340.27
2016,4,12,16,30,249.0,174.0,0.6,14.0,283.0,380.6,307.1
2016,4,12,16,45,221.0,158.5,0.6,13.5,246.0,334.3,271.78
2016,4,12,17,0,193.0,143.0,0.6,13.0,209.0,280.8,229.78
2016,4,12,17,15,171.0,120.5,0.6,12.5,172.0,234.46,192.38
2016,4,12,17,30,149.0,98.0,0.6,12.0,135.0,189.86,155.16
2016,4,12,17,45,112.5,76.5,0.6,11.5,100.5,141.79,114.0
2016,4,12,18,0,76.0,55.0,0.6,11.0,66.0,97.18,75.18
2016,4,12,18,15,38.0,34.0,0.6,10.5,39.5,55.92,38.15
2016,4,12,18,30,0.0,13.0,0.6,10.0,13.0,12.06,0.0
2016,4,12,18,45,0.0,6.5,0.6,10.0,6.5,6.2,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.0,0.4,8.5,15.0,11.44,0.0
2016,4,13,6,0,107.0,24.0,0.4,9.0,30.0,18.89,4.96
2016,4,13,6,15,221.5,40.0,0.35,9.5,69.5,31.03,21.38
2016,4,13,6,30,336.0,56.0,0.3,10.0,109.0,42.68,32.62
2016,4,13,6,45,422.0,66.5,0.3,10.5,158.5,49.56,39.18
2016,4,13,7,0,508.0,77.0,0.3,11.0,208.0,56.79,45.82
2016,4,13,7,15,561.5,85.0,0.3,11.5,260.0,67.58,47.59
2016,4,13,7,30,615.0,93.0,0.3,12.0,312.0,115.09,69.37
2016,4,13,7,45,661.0,97.0,0.35,12.5,365.0,164.83,103.77
2016,4,13,8,0,707.0,101.0,0.4,13.0,418.0,220.04,148.27
2016,4,13,8,15,734.0,105.5,0.4,13.5,467.5,276.0,196.26
2016,4,13,8,30,761.0,110.0,0.4,14.0,517.0,334.61,246.41
2016,4,13,8,45,778.5,114.5,0.4,14.5,562.5,394.95,296.96
2016,4,13,9,0,796.0,119.0,0.4,15.0,608.0,452.98,344.1
2016,4,13,9,15,811.5,122.0,0.4,15.0,650.0,509.4,389.09
2016,4,13,9,30,827.0,125.0,0.4,15.0,692.0,566.07,432.7
2016,4,13,9,45,842.0,126.0,0.4,15.5,728.5,620.52,472.45
2016,4,13,10,0,857.0,127.0,0.4,16.0,765.0,674.57,510.49
2016,4,13,10,15,865.5,129.0,0.35,16.0,795.0,724.41,544.57
2016,4,13,10,30,874.0,131.0,0.3,16.0,825.0,770.35,574.45
2016,4,13,10,45,877.0,134.0,0.3,16.5,847.0,812.78,600.06
2016,4,13,11,0,880.0,137.0,0.3,17.0,869.0,852.82,623.73
2016,4,13,11,15,884.0,138.0,0.3,17.0,884.5,889.22,645.96
2016,4,13,11,30,888.0,139.0,0.3,17.0,900.0,922.93,666.37
2016,4,13,11,45,882.5,144.5,0.35,17.0,906.0,949.64,683.37
2016,4,13,12,0,877.0,150.0,0.4,17.0,912.0,980.47,703.12
2016,4,13,12,15,877.0,150.0,0.4,17.0,911.5,1000.73,715.11
2016,4,13,12,30,877.0,150.0,0.4,17.0,911.0,1017.58,725.23
2016,4,13,12,45,614.5,271.5,0.4,17.5,802.5,905.81,652.53
2016,4,13,13,0,352.0,393.0,0.4,18.0,694.0,769.07,557.7
2016,4,13,13,15,604.5,272.5,0.4,17.5,777.5,911.32,660.64
2016,4,13,13,30,857.0,152.0,0.4,17.0,861.0,1031.85,737.21
2016,4,13,13,45,845.0,153.5,0.4,17.0,836.0,1020.58,728.93
2016,4,13,14,0,833.0,155.0,0.4,17.0,811.0,1005.91,720.96
2016,4,13,14,15,823.5,152.5,0.4,16.5,780.5,986.09,711.24
2016,4,13,14,30,814.0,150.0,0.4,16.0,750.0,963.1,699.61
2016,4,13,14,45,803.0,146.0,0.4,16.0,713.5,934.06,682.85
2016,4,13,15,0,792.0,142.0,0.4,16.0,677.0,902.23,664.31
2016,4,13,15,15,775.0,138.5,0.4,15.5,635.0,868.21,645.42
2016,4,13,15,30,758.0,135.0,0.4,15.0,593.0,827.07,621.54
2016,4,13,15,45,532.0,174.0,0.45,15.0,483.5,653.55,503.7
2016,4,13,16,0,306.0,213.0,0.5,15.0,374.0,488.28,383.44
2016,4,13,16,15,327.0,187.0,0.5,14.5,343.5,463.13,368.75
2016,4,13,16,30,348.0,161.0,0.5,14.0,313.0,435.04,349.71
2016,4,13,16,45,303.5,150.5,0.5,13.5,271.0,379.1,307.14
2016,4,13,17,0,259.0,140.0,0.5,13.0,229.0,326.75,266.33
2016,4,13,17,15,231.0,119.5,0.5,12.5,188.5,275.36,225.32
2016,4,13,17,30,203.0,99.0,0.5,12.0,148.0,226.3,184.78
2016,4,13,17,45,150.0,78.5,0.5,11.5,110.0,168.31,135.63
2016,4,13,18,0,97.0,58.0,0.5,11.0,72.0,109.42,85.12
2016,4,13,18,15,48.5,36.5,0.5,10.5,43.5,62.83,43.85
2016,4,13,18,30,0.0,15.0,0.5,10.0,15.0,13.92,0.0
2016,4,13,18,45,0.0,7.5,0.5,10.0,7.5,7.15,0.0
2016,4,13,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
