Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,45,31.5,13.5,0.4,7.5,15.5,12.87,0.0
2016,4,14,6,0,63.0,27.0,0.4,8.0,31.0,22.24,8.81
2016,4,14,6,15,166.5,46.0,0.4,8.0,70.5,37.11,26.98
2016,4,14,6,30,270.0,65.0,0.4,8.0,110.0,49.63,39.15
2016,4,14,6,45,297.5,84.0,0.4,8.5,149.5,62.79,51.44
2016,4,14,7,0,325.0,103.0,0.4,9.0,189.0,75.3,62.83
2016,4,14,7,15,419.5,100.5,0.4,9.5,236.5,78.77,57.84
2016,4,14,7,30,514.0,98.0,0.4,10.0,284.0,113.3,71.83
2016,4,14,7,45,374.5,142.0,0.45,10.5,288.5,163.48,116.25
2016,4,14,8,0,235.0,186.0,0.5,11.0,293.0,200.41,152.72
2016,4,14,8,15,354.0,185.0,0.5,11.0,366.5,248.73,188.99
2016,4,14,8,30,473.0,184.0,0.5,11.0,440.0,308.01,235.53
2016,4,14,8,45,359.5,230.0,0.55,11.5,434.5,337.05,262.32
2016,4,14,9,0,246.0,276.0,0.6,12.0,429.0,351.26,275.36
2016,4,14,9,15,129.0,251.5,0.6,12.0,332.5,291.47,230.21
2016,4,14,9,30,12.0,227.0,0.6,12.0,236.0,215.89,170.64
2016,4,14,9,45,8.0,203.5,0.6,12.5,209.5,193.44,152.67
2016,4,14,10,0,4.0,180.0,0.6,13.0,183.0,170.07,133.63
2016,4,14,10,15,5.5,190.5,0.6,13.0,195.0,181.38,142.56
2016,4,14,10,30,7.0,201.0,0.6,13.0,207.0,192.88,151.46
2016,4,14,10,45,181.0,290.5,0.6,13.0,442.0,424.56,333.31
2016,4,14,11,0,355.0,380.0,0.6,13.0,677.0,662.93,504.75
2016,4,14,11,15,333.5,394.5,0.6,13.0,677.5,675.83,509.87
2016,4,14,11,30,312.0,409.0,0.6,13.0,678.0,686.44,516.29
2016,4,14,11,45,307.5,416.5,0.65,13.5,683.0,703.29,527.21
2016,4,14,12,0,303.0,424.0,0.7,14.0,688.0,718.83,537.09
2016,4,14,12,15,153.0,290.0,0.7,14.0,423.0,439.61,338.46
2016,4,14,12,30,3.0,156.0,0.7,14.0,158.0,149.83,115.37
2016,4,14,12,45,248.0,246.0,0.7,14.0,458.5,505.37,396.05
2016,4,14,13,0,493.0,336.0,0.7,14.0,759.0,859.52,641.18
2016,4,14,13,15,251.5,284.0,0.7,14.0,500.0,557.37,425.65
2016,4,14,13,30,10.0,232.0,0.7,14.0,241.0,231.59,179.17
2016,4,14,13,45,177.0,294.5,0.75,14.0,435.0,485.62,379.26
2016,4,14,14,0,344.0,357.0,0.8,14.0,629.0,732.69,555.88
2016,4,14,14,15,424.0,311.0,0.8,13.5,633.5,771.03,583.26
2016,4,14,14,30,504.0,265.0,0.8,13.0,638.0,793.36,602.69
2016,4,14,14,45,456.0,269.0,0.8,13.0,594.0,744.39,568.64
2016,4,14,15,0,408.0,273.0,0.8,13.0,550.0,682.51,526.25
2016,4,14,15,15,409.5,253.5,0.8,12.5,516.5,665.53,517.1
2016,4,14,15,30,411.0,234.0,0.8,12.0,483.0,633.82,496.98
2016,4,14,15,45,325.5,229.5,0.8,12.0,417.0,532.96,423.09
2016,4,14,16,0,240.0,225.0,0.8,12.0,351.0,449.98,360.71
2016,4,14,16,15,120.0,165.0,0.75,11.5,228.0,270.41,220.52
2016,4,14,16,30,0.0,105.0,0.7,11.0,105.0,99.52,78.97
2016,4,14,16,45,0.0,91.5,0.7,11.0,91.5,86.43,68.62
2016,4,14,17,0,0.0,78.0,0.7,11.0,78.0,73.34,57.68
2016,4,14,17,15,0.0,64.5,0.65,10.5,64.5,60.26,46.64
2016,4,14,17,30,0.0,51.0,0.6,10.0,51.0,47.41,35.59
2016,4,14,17,45,0.0,38.5,0.6,9.5,38.5,35.76,25.37
2016,4,14,18,0,0.0,26.0,0.6,9.0,26.0,24.12,15.04
2016,4,14,18,15,0.0,16.0,0.6,8.5,16.0,14.83,6.5
2016,4,14,18,30,0.0,6.0,0.6,8.0,6.0,5.55,0.0
2016,4,14,18,45,0.0,3.0,0.6,8.0,3.0,2.86,0.0
2016,4,14,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,13.0,0.5,5.5,20.0,12.39,0.0
2016,4,15,6,0,205.0,26.0,0.5,6.0,40.0,20.44,9.0
2016,4,15,6,15,325.5,38.5,0.5,6.5,83.5,30.48,21.44
2016,4,15,6,30,446.0,51.0,0.5,7.0,127.0,39.32,30.09
2016,4,15,6,45,517.0,60.5,0.5,8.0,177.5,44.93,35.44
2016,4,15,7,0,588.0,70.0,0.5,9.0,228.0,50.26,40.3
2016,4,15,7,15,638.5,77.0,0.5,9.5,281.5,65.88,42.79
2016,4,15,7,30,689.0,84.0,0.5,10.0,335.0,117.25,67.98
2016,4,15,7,45,724.0,89.5,0.5,11.0,388.5,171.35,107.03
2016,4,15,8,0,759.0,95.0,0.5,12.0,442.0,229.52,154.9
2016,4,15,8,15,784.5,99.0,0.45,12.5,493.0,291.23,207.99
2016,4,15,8,30,810.0,103.0,0.4,13.0,544.0,351.42,259.55
2016,4,15,8,45,833.0,105.0,0.4,13.5,592.0,410.99,309.69
2016,4,15,9,0,856.0,107.0,0.4,14.0,640.0,472.09,359.3
2016,4,15,9,15,870.0,109.5,0.35,14.5,682.0,530.43,404.58
2016,4,15,9,30,884.0,112.0,0.3,15.0,724.0,588.72,447.83
2016,4,15,9,45,899.5,111.5,0.3,15.5,762.0,645.09,488.57
2016,4,15,10,0,915.0,111.0,0.3,16.0,800.0,699.9,526.77
2016,4,15,10,15,922.0,112.5,0.3,16.5,829.5,749.86,560.3
2016,4,15,10,30,929.0,114.0,0.3,17.0,859.0,797.96,589.97
2016,4,15,10,45,934.0,115.0,0.3,17.5,881.5,841.95,616.14
2016,4,15,11,0,939.0,116.0,0.3,18.0,904.0,883.5,640.35
2016,4,15,11,15,941.5,117.0,0.3,18.0,918.5,920.3,662.47
2016,4,15,11,30,944.0,118.0,0.3,18.0,933.0,954.13,682.64
2016,4,15,11,45,944.5,118.5,0.3,18.5,939.5,982.52,698.06
2016,4,15,12,0,945.0,119.0,0.3,19.0,946.0,1007.56,711.41
2016,4,15,12,15,944.0,118.5,0.3,19.0,944.5,1026.68,722.55
2016,4,15,12,30,943.0,118.0,0.3,19.0,943.0,1042.18,731.66
2016,4,15,12,45,940.0,117.5,0.35,19.0,933.5,1052.04,738.74
2016,4,15,13,0,937.0,117.0,0.4,19.0,924.0,1058.13,743.82
2016,4,15,13,15,932.5,116.5,0.4,19.0,906.5,1058.95,744.69
2016,4,15,13,30,928.0,116.0,0.4,19.0,889.0,1056.0,743.52
2016,4,15,13,45,921.0,115.0,0.4,19.5,864.0,1046.3,737.08
2016,4,15,14,0,914.0,114.0,0.4,20.0,839.0,1032.96,728.67
2016,4,15,14,15,905.0,112.5,0.4,19.5,807.5,1013.6,719.5
2016,4,15,14,30,896.0,111.0,0.4,19.0,776.0,990.88,708.37
2016,4,15,14,45,883.0,109.5,0.4,19.0,738.0,961.2,691.6
2016,4,15,15,0,870.0,108.0,0.4,19.0,700.0,936.49,677.99
2016,4,15,15,15,854.5,105.0,0.4,18.5,656.5,897.12,656.12
2016,4,15,15,30,839.0,102.0,0.4,18.0,613.0,855.45,632.61
2016,4,15,15,45,819.0,98.5,0.4,18.0,565.5,807.45,603.33
2016,4,15,16,0,799.0,95.0,0.4,18.0,518.0,758.02,572.6
2016,4,15,16,15,772.5,91.0,0.4,17.5,467.5,702.01,537.66
2016,4,15,16,30,746.0,87.0,0.4,17.0,417.0,645.73,501.54
2016,4,15,16,45,711.0,81.5,0.4,17.0,364.5,585.28,458.77
2016,4,15,17,0,676.0,76.0,0.4,17.0,312.0,523.17,412.95
2016,4,15,17,15,624.0,69.5,0.5,16.0,259.5,452.0,360.53
2016,4,15,17,30,572.0,63.0,0.6,15.0,207.0,384.71,308.09
2016,4,15,17,45,494.0,54.0,0.7,14.0,157.5,306.95,244.53
2016,4,15,18,0,416.0,45.0,0.8,13.0,108.0,236.92,184.61
2016,4,15,18,15,291.5,32.0,0.8,12.5,68.0,154.98,112.69
2016,4,15,18,30,167.0,19.0,0.8,12.0,28.0,80.45,14.83
2016,4,15,18,45,83.5,9.5,0.85,11.5,14.0,28.54,0.0
2016,4,15,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,12.5,0.85,12.0,21.0,11.91,0.0
2016,4,16,6,0,222.0,25.0,0.8,13.0,42.0,19.95,9.13
2016,4,16,6,15,332.5,37.5,0.7,14.0,84.5,29.29,19.77
2016,4,16,6,30,443.0,50.0,0.6,15.0,127.0,38.12,28.05
2016,4,16,6,45,515.0,59.0,0.5,16.0,177.5,43.35,32.89
2016,4,16,7,0,587.0,68.0,0.4,17.0,228.0,48.31,37.27
2016,4,16,7,15,635.0,74.5,0.35,17.5,281.0,65.69,40.04
2016,4,16,7,30,683.0,81.0,0.3,18.0,334.0,116.31,64.81
2016,4,16,7,45,706.0,89.5,0.3,19.0,384.5,170.81,103.91
2016,4,16,8,0,729.0,98.0,0.3,20.0,435.0,227.98,149.99
2016,4,16,8,15,755.0,102.5,0.25,20.0,485.0,284.98,197.89
2016,4,16,8,30,781.0,107.0,0.2,20.0,535.0,347.68,249.96
2016,4,16,8,45,797.5,112.0,0.2,20.5,580.5,405.82,297.3
2016,4,16,9,0,814.0,117.0,0.2,21.0,626.0,464.82,343.64
2016,4,16,9,15,828.5,120.0,0.2,21.5,667.5,521.61,386.65
2016,4,16,9,30,843.0,123.0,0.2,22.0,709.0,578.48,428.02
2016,4,16,9,45,860.5,121.5,0.2,22.5,746.5,632.72,466.12
2016,4,16,10,0,878.0,120.0,0.2,23.0,784.0,686.14,502.34
2016,4,16,10,15,886.0,121.5,0.15,23.0,813.0,735.09,534.64
2016,4,16,10,30,894.0,123.0,0.1,23.0,842.0,782.37,563.81
2016,4,16,10,45,905.5,120.5,0.1,23.0,866.0,826.66,590.67
2016,4,16,11,0,917.0,118.0,0.1,23.0,890.0,869.02,616.01
2016,4,16,11,15,920.0,119.0,0.1,23.0,904.5,905.41,637.4
2016,4,16,11,30,923.0,120.0,0.1,23.0,919.0,938.94,656.97
2016,4,16,11,45,927.0,118.5,0.1,23.5,926.5,967.87,672.37
2016,4,16,12,0,931.0,117.0,0.1,24.0,934.0,993.64,685.84
2016,4,16,12,15,930.0,116.5,0.1,24.0,933.0,1012.38,696.49
2016,4,16,12,30,929.0,116.0,0.1,24.0,932.0,1027.56,705.21
2016,4,16,12,45,930.5,113.5,0.1,24.0,923.5,1039.46,712.16
2016,4,16,13,0,932.0,111.0,0.1,24.0,915.0,1047.68,717.11
2016,4,16,13,15,927.5,110.5,0.1,24.0,898.5,1048.35,717.82
2016,4,16,13,30,923.0,110.0,0.1,24.0,882.0,1045.27,716.61
2016,4,16,13,45,913.0,111.0,0.15,24.0,856.5,1034.68,712.04
2016,4,16,14,0,903.0,112.0,0.2,24.0,831.0,1020.55,705.71
2016,4,16,14,15,894.0,111.0,0.2,24.0,800.5,1001.8,695.76
2016,4,16,14,30,885.0,110.0,0.2,24.0,770.0,979.74,683.95
2016,4,16,14,45,858.5,115.0,0.2,24.0,729.5,953.0,669.34
2016,4,16,15,0,832.0,120.0,0.2,24.0,689.0,915.81,648.31
2016,4,16,15,15,816.5,117.5,0.2,23.5,646.5,877.98,628.03
2016,4,16,15,30,801.0,115.0,0.2,23.0,604.0,837.95,606.02
2016,4,16,15,45,611.0,153.5,0.2,23.0,510.0,702.01,519.04
2016,4,16,16,0,421.0,192.0,0.2,23.0,416.0,567.23,426.18
2016,4,16,16,15,490.5,155.5,0.25,22.5,392.5,561.9,428.02
2016,4,16,16,30,560.0,119.0,0.3,22.0,369.0,554.01,425.83
2016,4,16,16,45,494.0,121.0,0.35,21.5,321.5,482.0,374.54
2016,4,16,17,0,428.0,123.0,0.4,21.0,274.0,420.28,329.46
2016,4,16,17,15,389.5,107.5,0.45,20.5,227.5,359.37,283.67
2016,4,16,17,30,351.0,92.0,0.5,20.0,181.0,301.57,238.26
2016,4,16,17,45,290.0,75.5,0.6,20.0,138.0,235.74,184.47
2016,4,16,18,0,229.0,59.0,0.7,20.0,95.0,176.27,134.41
2016,4,16,18,15,147.5,40.0,0.75,19.5,60.0,106.69,75.68
2016,4,16,18,30,66.0,21.0,0.8,19.0,25.0,47.93,11.26
2016,4,16,18,45,33.0,10.5,0.85,19.0,12.5,17.72,0.0
2016,4,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.0,14.0,0.55,13.5,22.0,13.34,0.0
2016,4,17,6,0,210.0,28.0,0.5,14.0,44.0,21.92,11.24
2016,4,17,6,15,315.0,41.0,0.45,15.0,86.5,32.31,22.39
2016,4,17,6,30,420.0,54.0,0.4,16.0,129.0,41.49,30.93
2016,4,17,6,45,503.0,61.5,0.35,17.0,180.0,45.24,34.44
2016,4,17,7,0,586.0,69.0,0.3,18.0,231.0,48.89,37.63
2016,4,17,7,15,634.0,75.5,0.25,18.5,283.5,68.38,40.97
2016,4,17,7,30,682.0,82.0,0.2,19.0,336.0,119.03,66.36
2016,4,17,7,45,717.5,87.0,0.2,19.5,389.0,172.43,104.38
2016,4,17,8,0,753.0,92.0,0.2,20.0,442.0,233.67,153.47
2016,4,17,8,15,778.0,96.0,0.2,20.5,492.5,290.94,201.39
2016,4,17,8,30,803.0,100.0,0.2,21.0,543.0,350.55,250.88
2016,4,17,8,45,819.5,104.5,0.2,21.5,589.0,409.42,298.72
2016,4,17,9,0,836.0,109.0,0.2,22.0,635.0,469.11,345.43
2016,4,17,9,15,850.5,111.5,0.2,22.0,677.0,526.52,389.48
2016,4,17,9,30,865.0,114.0,0.2,22.0,719.0,583.96,431.98
2016,4,17,9,45,880.0,114.5,0.2,22.5,756.5,639.86,471.11
2016,4,17,10,0,895.0,115.0,0.2,23.0,794.0,694.25,507.81
2016,4,17,10,15,902.5,116.5,0.2,23.0,824.0,743.51,540.88
2016,4,17,10,30,910.0,118.0,0.2,23.0,854.0,791.01,570.49
2016,4,17,10,45,913.5,120.5,0.25,23.5,876.0,834.37,596.45
2016,4,17,11,0,917.0,123.0,0.3,24.0,898.0,875.26,620.62
2016,4,17,11,15,920.5,124.0,0.3,24.0,913.0,912.05,642.31
2016,4,17,11,30,924.0,125.0,0.3,24.0,928.0,946.01,662.15
2016,4,17,11,45,923.5,126.5,0.3,24.0,934.5,973.84,678.21
2016,4,17,12,0,923.0,128.0,0.3,24.0,941.0,998.36,692.34
2016,4,17,12,15,922.5,128.0,0.3,24.0,940.0,1017.97,703.6
2016,4,17,12,30,922.0,128.0,0.3,24.0,939.0,1034.07,712.91
2016,4,17,12,45,916.5,129.5,0.3,24.5,929.5,1043.24,716.87
2016,4,17,13,0,911.0,131.0,0.3,25.0,920.0,1048.72,718.88
2016,4,17,13,15,907.0,130.0,0.3,24.5,903.0,1049.4,721.06
2016,4,17,13,30,903.0,129.0,0.3,24.0,886.0,1046.41,721.29
2016,4,17,13,45,895.0,128.5,0.3,24.0,861.0,1036.35,716.12
2016,4,17,14,0,887.0,128.0,0.3,24.0,836.0,1022.78,709.09
2016,4,17,14,15,878.0,126.0,0.25,24.0,805.0,1003.2,697.51
2016,4,17,14,30,869.0,124.0,0.2,24.0,774.0,988.99,689.39
2016,4,17,14,45,859.5,120.0,0.2,24.0,736.5,960.07,673.39
2016,4,17,15,0,850.0,116.0,0.2,24.0,699.0,928.17,655.72
2016,4,17,15,15,834.5,113.0,0.2,23.5,656.0,889.27,634.82
2016,4,17,15,30,819.0,110.0,0.2,23.0,613.0,848.14,612.24
2016,4,17,15,45,803.0,105.0,0.2,23.0,566.5,802.35,585.1
2016,4,17,16,0,787.0,100.0,0.2,23.0,520.0,754.91,556.42
2016,4,17,16,15,760.5,95.5,0.2,23.0,469.5,698.74,521.28
2016,4,17,16,30,734.0,91.0,0.2,23.0,419.0,645.55,487.38
2016,4,17,16,45,704.0,84.0,0.2,23.0,367.5,584.13,445.12
2016,4,17,17,0,674.0,77.0,0.2,23.0,316.0,523.61,401.94
2016,4,17,17,15,624.5,70.5,0.25,22.0,264.0,453.91,351.88
2016,4,17,17,30,575.0,64.0,0.3,21.0,212.0,387.85,301.87
2016,4,17,17,45,502.5,54.5,0.4,20.5,162.5,311.82,241.44
2016,4,17,18,0,430.0,45.0,0.5,20.0,113.0,242.95,184.14
2016,4,17,18,15,315.5,32.5,0.4,19.5,72.5,164.0,116.99
2016,4,17,18,30,201.0,20.0,0.3,19.0,32.0,92.72,33.11
2016,4,17,18,45,100.5,10.0,0.25,19.0,16.0,33.08,0.0
2016,4,17,19,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.0,0.6,14.5,24.5,13.34,0.0
2016,4,18,6,0,258.0,28.0,0.6,15.0,49.0,22.4,12.06
2016,4,18,6,15,364.0,40.0,0.5,16.0,93.5,31.17,21.37
2016,4,18,6,30,470.0,52.0,0.4,17.0,138.0,39.46,29.07
2016,4,18,6,45,539.5,60.5,0.3,18.0,189.0,44.2,33.4
2016,4,18,7,0,609.0,69.0,0.2,19.0,240.0,48.7,37.32
2016,4,18,7,15,655.5,75.5,0.2,20.0,293.5,70.88,41.28
2016,4,18,7,30,702.0,82.0,0.2,21.0,347.0,122.77,67.69
2016,4,18,7,45,733.5,87.5,0.2,22.5,399.5,177.23,106.23
2016,4,18,8,0,765.0,93.0,0.2,24.0,452.0,239.08,154.9
2016,4,18,8,15,789.5,97.0,0.15,24.5,502.5,296.92,202.4
2016,4,18,8,30,814.0,101.0,0.1,25.0,553.0,357.05,251.21
2016,4,18,8,45,829.0,106.0,0.1,25.5,599.0,416.39,298.47
2016,4,18,9,0,844.0,111.0,0.1,26.0,645.0,476.38,344.44
2016,4,18,9,15,857.5,113.5,0.1,26.0,686.5,533.69,387.53
2016,4,18,9,30,871.0,116.0,0.1,26.0,728.0,590.92,429.01
2016,4,18,9,45,885.5,116.0,0.15,26.0,765.0,646.29,468.37
2016,4,18,10,0,900.0,116.0,0.2,26.0,802.0,700.11,505.66
2016,4,18,10,15,907.5,117.5,0.2,26.0,831.5,749.54,538.39
2016,4,18,10,30,915.0,119.0,0.2,26.0,861.0,797.18,567.6
2016,4,18,10,45,921.0,119.0,0.2,26.0,883.5,840.24,593.31
2016,4,18,11,0,927.0,119.0,0.2,26.0,906.0,880.94,617.31
2016,4,18,11,15,930.0,120.0,0.2,26.0,920.5,917.52,638.57
2016,4,18,11,30,933.0,121.0,0.2,26.0,935.0,951.21,657.98
2016,4,18,11,45,932.5,122.0,0.2,26.0,941.0,978.67,673.59
2016,4,18,12,0,932.0,123.0,0.2,26.0,947.0,1002.78,687.29
2016,4,18,12,15,931.5,123.0,0.2,26.0,946.0,1022.44,698.43
2016,4,18,12,30,931.0,123.0,0.2,26.0,945.0,1038.57,707.62
2016,4,18,12,45,919.5,128.0,0.2,26.0,933.0,1045.45,711.57
2016,4,18,13,0,908.0,133.0,0.2,26.0,921.0,1048.55,713.6
2016,4,18,13,15,903.5,132.5,0.2,25.5,904.5,1049.21,715.8
2016,4,18,13,30,899.0,132.0,0.2,25.0,888.0,1046.22,716.04
2016,4,18,13,45,885.0,134.5,0.2,25.0,861.5,1033.37,709.27
2016,4,18,14,0,871.0,137.0,0.2,25.0,835.0,1026.43,706.26
2016,4,18,14,15,862.0,135.0,0.2,24.5,804.0,1006.92,697.16
2016,4,18,14,30,853.0,133.0,0.2,24.0,773.0,984.14,686.3
2016,4,18,14,45,832.5,134.5,0.2,24.0,734.0,951.3,668.02
2016,4,18,15,0,812.0,136.0,0.2,24.0,695.0,915.99,648.23
2016,4,18,15,15,795.5,132.5,0.2,23.5,652.5,876.59,626.94
2016,4,18,15,30,779.0,129.0,0.2,23.0,610.0,839.64,606.9
2016,4,18,15,45,755.0,125.5,0.2,23.0,562.5,790.21,577.22
2016,4,18,16,0,731.0,122.0,0.2,23.0,515.0,739.81,546.49
2016,4,18,16,15,569.0,139.0,0.2,22.5,427.0,607.46,458.18
2016,4,18,16,30,407.0,156.0,0.2,22.0,339.0,482.55,370.39
2016,4,18,16,45,366.5,147.0,0.2,22.0,297.0,427.03,331.07
2016,4,18,17,0,326.0,138.0,0.2,22.0,255.0,364.79,284.89
2016,4,18,17,15,299.5,118.5,0.3,21.0,212.5,311.95,246.02
2016,4,18,17,30,273.0,99.0,0.4,20.0,170.0,261.15,206.7
2016,4,18,17,45,232.0,79.5,0.5,19.5,130.5,205.89,161.66
2016,4,18,18,0,191.0,60.0,0.6,19.0,91.0,154.64,118.48
2016,4,18,18,15,123.5,41.0,0.65,18.5,58.5,98.92,71.05
2016,4,18,18,30,56.0,22.0,0.7,18.0,26.0,46.6,17.75
2016,4,18,18,45,28.0,11.0,0.8,17.5,13.0,17.07,0.0
2016,4,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,5,45,100.0,16.5,1.0,15.0,25.0,13.04,0.0
2016,4,19,6,0,200.0,33.0,1.0,15.0,50.0,25.82,15.19
2016,4,19,6,15,301.5,47.5,0.85,15.5,93.5,36.49,26.07
2016,4,19,6,30,403.0,62.0,0.7,16.0,137.0,46.73,35.59
2016,4,19,6,45,481.5,70.5,0.55,16.5,188.0,52.63,41.03
2016,4,19,7,0,560.0,79.0,0.4,17.0,239.0,56.75,44.69
2016,4,19,7,15,608.0,86.5,0.35,18.0,292.0,80.28,49.37
2016,4,19,7,30,656.0,94.0,0.3,19.0,345.0,130.37,75.95
2016,4,19,7,45,697.5,97.5,0.25,20.0,398.0,182.0,112.67
2016,4,19,8,0,739.0,101.0,0.2,21.0,451.0,238.46,157.38
2016,4,19,8,15,764.0,105.5,0.15,22.0,501.0,295.81,204.52
2016,4,19,8,30,789.0,110.0,0.1,23.0,551.0,358.77,255.15
2016,4,19,8,45,814.0,111.0,0.1,24.0,598.5,416.97,300.98
2016,4,19,9,0,839.0,112.0,0.1,25.0,646.0,476.92,346.35
2016,4,19,9,15,852.5,114.5,0.1,25.0,687.5,533.92,389.3
2016,4,19,9,30,866.0,117.0,0.1,25.0,729.0,590.83,430.67
2016,4,19,9,45,876.0,119.5,0.1,25.5,765.0,645.26,468.03
2016,4,19,10,0,886.0,122.0,0.1,26.0,801.0,698.14,503.01
2016,4,19,10,15,893.5,124.0,0.1,25.5,830.5,747.37,536.52
2016,4,19,10,30,901.0,126.0,0.1,25.0,860.0,794.87,566.9
2016,4,19,10,45,899.0,131.5,0.1,25.0,880.5,836.29,591.63
2016,4,19,11,0,897.0,137.0,0.1,25.0,901.0,874.9,614.42
2016,4,19,11,15,719.0,236.0,0.1,25.0,855.0,860.12,603.63
2016,4,19,11,30,541.0,335.0,0.1,25.0,809.0,823.91,576.7
2016,4,19,11,45,718.5,240.5,0.15,25.0,875.0,913.69,638.1
2016,4,19,12,0,896.0,146.0,0.2,25.0,941.0,992.93,685.13
2016,4,19,12,15,762.5,222.0,0.2,25.0,898.0,975.83,673.57
2016,4,19,12,30,629.0,298.0,0.2,25.0,855.0,937.7,648.97
2016,4,19,12,45,584.0,315.5,0.2,25.0,828.5,921.68,639.03
2016,4,19,13,0,539.0,333.0,0.2,25.0,802.0,903.42,627.31
2016,4,19,13,15,541.5,323.0,0.2,24.5,787.0,901.13,628.13
2016,4,19,13,30,544.0,313.0,0.2,24.0,772.0,896.22,627.18
2016,4,19,13,45,532.5,304.0,0.2,24.0,743.0,875.84,615.31
2016,4,19,14,0,521.0,295.0,0.2,24.0,714.0,853.06,602.18
2016,4,19,14,15,421.0,317.5,0.2,23.5,648.0,775.22,552.75
2016,4,19,14,30,321.0,340.0,0.2,23.0,582.0,687.01,495.99
2016,4,19,14,45,304.0,325.5,0.2,22.5,546.0,650.77,474.79
2016,4,19,15,0,287.0,311.0,0.2,22.0,510.0,613.88,452.03
2016,4,19,15,15,336.5,279.0,0.2,21.5,498.0,616.12,457.53
2016,4,19,15,30,386.0,247.0,0.2,21.0,486.0,613.97,459.5
2016,4,19,15,45,313.5,239.5,0.2,20.5,424.0,533.89,404.19
2016,4,19,16,0,241.0,232.0,0.2,20.0,362.0,457.87,350.9
2016,4,19,16,15,148.0,207.5,0.2,19.5,285.0,339.96,264.46
2016,4,19,16,30,55.0,183.0,0.2,19.0,208.0,230.83,180.96
2016,4,19,16,45,82.0,164.0,0.25,18.5,196.5,227.08,180.42
2016,4,19,17,0,109.0,145.0,0.3,18.0,185.0,229.49,183.51
2016,4,19,17,15,90.5,125.0,0.3,17.5,154.5,192.33,153.83
2016,4,19,17,30,72.0,105.0,0.3,17.0,124.0,149.56,119.11
2016,4,19,17,45,57.5,82.5,0.3,16.5,95.5,115.22,90.5
2016,4,19,18,0,43.0,60.0,0.3,16.0,67.0,81.99,62.21
2016,4,19,18,15,21.5,40.0,0.35,15.5,43.5,50.59,35.17
2016,4,19,18,30,0.0,20.0,0.4,15.0,20.0,18.75,5.3
2016,4,19,18,45,0.0,10.0,0.45,14.5,10.0,9.53,0.0
2016,4,19,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,136.0,14.5,0.6,12.0,27.0,11.3,0.0
2016,4,20,6,0,272.0,29.0,0.6,12.0,54.0,22.92,13.39
2016,4,20,6,15,374.0,40.0,0.5,12.5,98.0,30.71,21.45
2016,4,20,6,30,476.0,51.0,0.4,13.0,142.0,38.09,28.44
2016,4,20,6,45,534.0,60.0,0.35,14.0,191.0,43.28,33.21
2016,4,20,7,0,592.0,69.0,0.3,15.0,240.0,48.18,37.51
2016,4,20,7,15,636.0,75.0,0.3,15.5,292.0,73.58,42.72
2016,4,20,7,30,680.0,81.0,0.3,16.0,344.0,123.78,70.18
2016,4,20,7,45,546.0,124.5,0.3,16.5,354.0,182.78,121.5
2016,4,20,8,0,412.0,168.0,0.3,17.0,364.0,225.19,161.95
2016,4,20,8,15,259.0,208.5,0.3,17.0,336.5,247.24,186.14
2016,4,20,8,30,106.0,249.0,0.3,17.0,309.0,253.67,195.64
2016,4,20,8,45,69.5,251.0,0.3,17.5,291.5,250.51,193.55
2016,4,20,9,0,33.0,253.0,0.3,18.0,274.0,242.54,187.21
2016,4,20,9,15,90.0,295.0,0.3,18.0,358.0,311.91,239.71
2016,4,20,9,30,147.0,337.0,0.3,18.0,442.0,387.76,295.52
2016,4,20,9,45,180.0,354.0,0.3,18.5,488.5,434.36,328.37
2016,4,20,10,0,213.0,371.0,0.3,19.0,535.0,484.08,363.14
2016,4,20,10,15,307.0,360.0,0.3,19.0,606.0,555.85,414.64
2016,4,20,10,30,401.0,349.0,0.3,19.0,677.0,633.34,468.82
2016,4,20,10,45,431.0,345.5,0.3,19.5,706.5,677.81,497.53
2016,4,20,11,0,461.0,342.0,0.3,20.0,736.0,720.41,524.92
2016,4,20,11,15,440.5,357.0,0.3,20.0,738.5,737.92,535.24
2016,4,20,11,30,420.0,372.0,0.3,20.0,741.0,752.81,544.08
2016,4,20,11,45,285.0,411.0,0.3,20.0,662.5,678.17,491.44
2016,4,20,12,0,150.0,450.0,0.3,20.0,584.0,593.55,431.81
2016,4,20,12,15,85.5,387.5,0.3,20.0,464.5,464.65,343.09
2016,4,20,12,30,21.0,325.0,0.3,20.0,345.0,331.35,247.47
2016,4,20,12,45,88.0,382.5,0.3,20.0,460.5,468.77,349.17
2016,4,20,13,0,155.0,440.0,0.3,20.0,576.0,611.3,447.29
2016,4,20,13,15,318.0,386.0,0.3,20.0,657.5,733.01,531.94
2016,4,20,13,30,481.0,332.0,0.3,20.0,739.0,853.34,612.69
2016,4,20,13,45,655.5,240.5,0.35,20.0,778.5,934.85,669.0
2016,4,20,14,0,830.0,149.0,0.4,20.0,818.0,999.93,709.88
2016,4,20,14,15,820.5,146.5,0.4,19.5,787.5,979.83,698.74
2016,4,20,14,30,811.0,144.0,0.4,19.0,757.0,956.61,687.07
2016,4,20,14,45,795.5,142.5,0.4,19.0,719.5,925.87,669.38
2016,4,20,15,0,780.0,141.0,0.4,19.0,682.0,892.61,650.09
2016,4,20,15,15,763.5,137.0,0.35,18.5,640.0,858.2,630.12
2016,4,20,15,30,747.0,133.0,0.3,18.0,598.0,817.1,605.6
2016,4,20,15,45,475.5,185.0,0.3,18.0,473.0,619.63,470.9
2016,4,20,16,0,204.0,237.0,0.3,18.0,348.0,422.09,326.48
2016,4,20,16,15,428.5,174.0,0.3,17.5,378.5,536.19,418.43
2016,4,20,16,30,653.0,111.0,0.3,17.0,409.0,611.9,476.78
2016,4,20,16,45,585.5,104.5,0.3,17.0,347.5,529.54,415.73
2016,4,20,17,0,518.0,98.0,0.3,17.0,286.0,451.74,358.03
2016,4,20,17,15,493.5,90.0,0.25,16.5,246.0,401.93,319.96
2016,4,20,17,30,469.0,82.0,0.2,16.0,206.0,350.72,278.93
2016,4,20,17,45,398.5,69.5,0.2,15.5,159.0,278.55,220.12
2016,4,20,18,0,328.0,57.0,0.2,15.0,112.0,213.64,165.5
2016,4,20,18,15,228.5,41.0,0.2,14.5,73.0,141.99,104.71
2016,4,20,18,30,129.0,25.0,0.2,14.0,34.0,78.15,40.56
2016,4,20,18,45,64.5,12.5,0.2,14.0,17.0,27.17,0.0
2016,4,20,19,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.3,11.5,12.0,11.13,0.0
2016,4,21,6,0,0.0,24.0,0.3,12.0,24.0,22.28,13.13
2016,4,21,6,15,0.0,43.0,0.3,12.0,43.0,39.15,29.02
2016,4,21,6,30,0.0,62.0,0.3,12.0,62.0,55.59,44.18
2016,4,21,6,45,4.5,82.5,0.3,12.5,84.0,73.03,59.89
2016,4,21,7,0,9.0,103.0,0.3,13.0,106.0,90.28,75.06
2016,4,21,7,15,16.0,123.0,0.3,13.0,129.0,108.38,86.2
2016,4,21,7,30,23.0,143.0,0.3,13.0,152.0,128.3,101.86
2016,4,21,7,45,131.5,171.5,0.3,13.5,233.5,163.69,125.38
2016,4,21,8,0,240.0,200.0,0.3,14.0,315.0,217.34,164.18
2016,4,21,8,15,150.5,219.5,0.3,14.0,294.0,229.83,177.77
2016,4,21,8,30,61.0,239.0,0.3,14.0,273.0,230.78,180.96
2016,4,21,8,45,48.0,248.5,0.3,14.5,276.5,240.15,188.06
2016,4,21,9,0,35.0,258.0,0.3,15.0,280.0,247.81,193.45
2016,4,21,9,15,126.5,297.0,0.3,15.5,385.5,331.35,256.75
2016,4,21,9,30,218.0,336.0,0.3,16.0,491.0,426.71,326.73
2016,4,21,9,45,219.5,354.0,0.3,16.5,517.0,458.64,348.42
2016,4,21,10,0,221.0,372.0,0.3,17.0,543.0,490.5,370.24
2016,4,21,10,15,336.0,349.5,0.3,17.0,620.0,566.9,425.98
2016,4,21,10,30,451.0,327.0,0.3,17.0,697.0,653.6,487.12
2016,4,21,10,45,240.5,335.0,0.35,17.5,533.0,514.82,386.18
2016,4,21,11,0,30.0,343.0,0.4,18.0,369.0,352.19,265.16
2016,4,21,11,15,282.0,342.0,0.4,18.0,590.5,582.33,437.6
2016,4,21,11,30,534.0,341.0,0.4,18.0,812.0,824.47,601.58
2016,4,21,11,45,548.0,332.5,0.4,18.0,818.5,848.22,613.67
2016,4,21,12,0,562.0,324.0,0.4,18.0,825.0,870.32,627.99
2016,4,21,12,15,281.0,198.0,0.4,18.0,448.5,486.26,367.48
2016,4,21,12,30,0.0,72.0,0.4,18.0,72.0,67.3,48.22
2016,4,21,12,45,99.5,256.5,0.45,18.0,343.5,360.79,278.92
2016,4,21,13,0,199.0,441.0,0.5,18.0,615.0,655.96,486.07
2016,4,21,13,15,110.0,376.0,0.5,17.5,472.5,501.8,375.16
2016,4,21,13,30,21.0,311.0,0.5,17.0,330.0,321.01,244.01
2016,4,21,13,45,33.5,331.0,0.5,17.0,359.5,368.21,280.98
2016,4,21,14,0,46.0,351.0,0.5,17.0,389.0,403.58,307.19
2016,4,21,14,15,168.0,350.5,0.5,16.5,479.5,537.61,408.6
2016,4,21,14,30,290.0,350.0,0.5,16.0,570.0,667.97,502.61
2016,4,21,14,45,283.0,333.0,0.5,16.0,539.0,639.0,481.83
2016,4,21,15,0,276.0,316.0,0.5,16.0,508.0,608.99,462.26
2016,4,21,15,15,210.5,301.5,0.5,15.5,443.0,515.32,396.45
2016,4,21,15,30,145.0,287.0,0.5,15.0,378.0,438.14,340.89
2016,4,21,15,45,101.0,257.0,0.5,15.0,318.0,352.36,277.25
2016,4,21,16,0,57.0,227.0,0.5,15.0,258.0,281.87,223.31
2016,4,21,16,15,148.5,207.5,0.5,14.5,278.0,339.85,272.51
2016,4,21,16,30,240.0,188.0,0.5,14.0,298.0,389.04,312.99
2016,4,21,16,45,142.0,164.5,0.5,14.0,227.5,276.75,223.83
2016,4,21,17,0,44.0,141.0,0.5,14.0,157.0,175.04,141.24
2016,4,21,17,15,35.0,120.0,0.45,13.5,131.5,145.97,117.99
2016,4,21,17,30,26.0,99.0,0.4,13.0,106.0,117.64,94.46
2016,4,21,17,45,16.5,78.5,0.4,13.0,82.5,85.79,67.35
2016,4,21,18,0,7.0,58.0,0.4,13.0,59.0,60.4,45.4
2016,4,21,18,15,3.5,38.5,0.4,12.5,39.0,38.96,26.61
2016,4,21,18,30,0.0,19.0,0.4,12.0,19.0,17.64,6.18
2016,4,21,18,45,0.0,9.5,0.4,12.0,9.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,0.6,10.0,13.0,12.06,0.0
2016,4,22,6,0,0.0,26.0,0.6,10.0,26.0,24.15,15.01
2016,4,22,6,15,0.0,46.0,0.6,10.0,46.0,41.66,31.52
2016,4,22,6,30,0.0,66.0,0.6,10.0,66.0,58.82,47.44
2016,4,22,6,45,7.5,86.5,0.6,10.0,88.5,76.2,63.34
2016,4,22,7,0,15.0,107.0,0.6,10.0,111.0,93.42,78.78
2016,4,22,7,15,21.5,127.0,0.6,10.0,134.5,111.86,90.07
2016,4,22,7,30,28.0,147.0,0.6,10.0,158.0,127.82,102.54
2016,4,22,7,45,64.5,177.0,0.6,10.5,207.0,161.41,128.18
2016,4,22,8,0,101.0,207.0,0.6,11.0,256.0,200.02,157.84
2016,4,22,8,15,50.5,155.5,0.6,11.0,180.0,153.32,121.53
2016,4,22,8,30,0.0,104.0,0.6,11.0,104.0,96.59,76.02
2016,4,22,8,45,1.5,141.5,0.6,11.0,143.0,131.23,104.57
2016,4,22,9,0,3.0,179.0,0.6,11.0,182.0,166.11,132.56
2016,4,22,9,15,19.0,234.0,0.6,11.0,248.5,224.39,178.81
2016,4,22,9,30,35.0,289.0,0.6,11.0,315.0,283.66,224.77
2016,4,22,9,45,17.5,173.0,0.65,11.0,186.0,171.59,135.79
2016,4,22,10,0,0.0,57.0,0.7,11.0,57.0,53.16,38.97
2016,4,22,10,15,8.5,168.5,0.7,11.0,175.5,163.1,129.49
2016,4,22,10,30,17.0,280.0,0.7,11.0,294.0,274.07,216.63
2016,4,22,10,45,10.0,217.5,0.7,11.0,226.0,211.38,166.61
2016,4,22,11,0,3.0,155.0,0.7,11.0,158.0,147.58,115.79
2016,4,22,11,15,30.5,280.5,0.7,11.0,307.5,295.07,233.03
2016,4,22,11,30,58.0,406.0,0.7,11.0,457.0,445.18,345.32
2016,4,22,11,45,29.0,244.0,0.75,11.0,269.5,262.43,205.97
2016,4,22,12,0,0.0,82.0,0.8,11.0,82.0,76.7,57.91
2016,4,22,12,15,161.5,253.5,0.8,11.0,398.0,419.22,333.84
2016,4,22,12,30,323.0,425.0,0.8,11.0,714.0,759.83,576.62
2016,4,22,12,45,173.5,380.0,0.8,11.5,535.5,561.94,429.97
2016,4,22,13,0,24.0,335.0,0.8,12.0,357.0,346.23,268.09
2016,4,22,13,15,70.5,377.5,0.8,12.0,438.5,450.96,349.71
2016,4,22,13,30,117.0,420.0,0.8,12.0,520.0,558.42,428.28
2016,4,22,13,45,77.5,380.0,0.8,12.0,446.0,464.49,358.57
2016,4,22,14,0,38.0,340.0,0.8,12.0,372.0,383.56,298.46
2016,4,22,14,15,298.0,298.5,0.8,12.0,527.0,621.19,483.15
2016,4,22,14,30,558.0,257.0,0.8,12.0,682.0,837.25,637.46
2016,4,22,14,45,370.5,293.5,0.8,12.0,570.0,677.34,520.63
2016,4,22,15,0,183.0,330.0,0.8,12.0,458.0,525.35,408.8
2016,4,22,15,15,190.5,308.0,0.75,12.0,434.5,504.58,396.04
2016,4,22,15,30,198.0,286.0,0.7,12.0,411.0,482.55,380.88
2016,4,22,15,45,141.5,261.5,0.7,12.0,347.5,403.11,320.81
2016,4,22,16,0,85.0,237.0,0.7,12.0,284.0,315.41,253.19
2016,4,22,16,15,383.0,174.0,0.7,11.5,354.5,501.76,406.07
2016,4,22,16,30,681.0,111.0,0.7,11.0,425.0,632.21,507.76
2016,4,22,16,45,340.5,93.0,0.7,11.0,250.0,346.55,285.21
2016,4,22,17,0,0.0,75.0,0.7,11.0,75.0,70.02,54.26
2016,4,22,17,15,0.0,63.0,0.65,10.5,63.0,58.6,45.21
2016,4,22,17,30,0.0,51.0,0.6,10.0,51.0,47.4,35.64
2016,4,22,17,45,200.0,53.0,0.6,10.0,87.5,165.91,136.39
2016,4,22,18,0,400.0,55.0,0.6,10.0,124.0,242.18,193.17
2016,4,22,18,15,282.5,42.0,0.6,9.5,82.5,161.96,122.98
2016,4,22,18,30,165.0,29.0,0.6,9.0,41.0,95.08,57.2
2016,4,22,18,45,82.5,14.5,0.6,9.0,20.5,33.45,0.0
2016,4,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,0.4,8.5,32.0,13.67,0.25
2016,4,23,6,0,273.0,35.0,0.4,9.0,64.0,27.97,18.56
2016,4,23,6,15,370.5,46.5,0.35,9.5,108.5,35.99,26.63
2016,4,23,6,30,468.0,58.0,0.3,10.0,153.0,43.59,33.87
2016,4,23,6,45,348.5,87.5,0.3,10.5,170.0,63.98,52.36
2016,4,23,7,0,229.0,117.0,0.3,11.0,187.0,88.01,73.68
2016,4,23,7,15,257.0,134.0,0.3,11.5,225.5,113.28,84.35
2016,4,23,7,30,285.0,151.0,0.3,12.0,264.0,148.54,107.73
2016,4,23,7,45,200.0,180.0,0.3,12.5,265.0,182.16,137.76
2016,4,23,8,0,115.0,209.0,0.3,13.0,266.0,201.39,156.6
2016,4,23,8,15,219.5,222.0,0.3,13.5,343.0,252.19,193.9
2016,4,23,8,30,324.0,235.0,0.3,14.0,420.0,312.03,238.9
2016,4,23,8,45,554.5,181.0,0.3,14.5,529.0,378.69,288.4
2016,4,23,9,0,785.0,127.0,0.3,15.0,638.0,472.9,359.56
2016,4,23,9,15,799.0,130.0,0.3,15.0,678.0,527.57,401.94
2016,4,23,9,30,813.0,133.0,0.3,15.0,718.0,582.31,443.37
2016,4,23,9,45,835.0,129.0,0.3,15.5,755.5,635.22,481.46
2016,4,23,10,0,857.0,125.0,0.3,16.0,793.0,688.28,518.39
2016,4,23,10,15,505.5,267.0,0.3,16.0,665.0,613.74,461.3
2016,4,23,10,30,154.0,409.0,0.3,16.0,537.0,502.75,376.8
2016,4,23,10,45,182.0,419.0,0.3,16.0,574.0,544.67,408.02
2016,4,23,11,0,210.0,429.0,0.3,16.0,611.0,588.33,438.3
2016,4,23,11,15,191.0,438.0,0.3,16.0,605.5,592.06,439.66
2016,4,23,11,30,172.0,447.0,0.3,16.0,600.0,594.02,440.28
2016,4,23,11,45,327.5,405.5,0.35,16.5,699.0,711.84,524.34
2016,4,23,12,0,483.0,364.0,0.4,17.0,798.0,836.3,608.11
2016,4,23,12,15,678.0,254.5,0.4,17.0,862.5,929.72,671.96
2016,4,23,12,30,873.0,145.0,0.4,17.0,927.0,1007.98,719.53
2016,4,23,12,45,506.0,293.5,0.45,17.0,746.0,822.92,598.73
2016,4,23,13,0,139.0,442.0,0.5,17.0,565.0,596.93,439.8
2016,4,23,13,15,150.5,434.0,0.5,17.0,565.0,603.72,447.92
2016,4,23,13,30,162.0,426.0,0.5,17.0,565.0,609.71,452.8
2016,4,23,13,45,89.0,351.0,0.5,17.0,427.0,444.59,335.81
2016,4,23,14,0,16.0,276.0,0.5,17.0,289.0,281.88,215.6
2016,4,23,14,15,264.0,274.0,0.5,16.5,476.0,560.85,430.57
2016,4,23,14,30,512.0,272.0,0.5,16.0,663.0,809.23,604.13
2016,4,23,14,45,257.0,220.5,0.55,16.0,417.0,488.69,376.29
2016,4,23,15,0,2.0,169.0,0.6,16.0,171.0,162.61,125.39
2016,4,23,15,15,21.5,213.0,0.6,15.5,227.0,224.88,177.28
2016,4,23,15,30,41.0,257.0,0.6,15.0,283.0,300.92,237.33
2016,4,23,15,45,371.5,192.5,0.6,15.0,398.5,541.48,427.74
2016,4,23,16,0,702.0,128.0,0.6,15.0,514.0,724.53,562.01
2016,4,23,16,15,673.5,122.5,0.55,14.5,465.0,668.89,522.03
2016,4,23,16,30,645.0,117.0,0.5,14.0,416.0,613.44,483.46
2016,4,23,16,45,605.5,110.5,0.5,14.0,365.0,550.04,437.48
2016,4,23,17,0,566.0,104.0,0.5,14.0,314.0,488.52,391.42
2016,4,23,17,15,514.0,95.5,0.5,13.5,264.0,420.0,338.87
2016,4,23,17,30,462.0,87.0,0.5,13.0,214.0,353.22,285.66
2016,4,23,17,45,379.5,76.0,0.5,12.5,166.0,277.54,223.31
2016,4,23,18,0,297.0,65.0,0.5,12.0,118.0,210.43,166.32
2016,4,23,18,15,201.0,48.0,0.5,11.5,78.5,140.55,106.5
2016,4,23,18,30,105.0,31.0,0.5,11.0,39.0,74.81,45.79
2016,4,23,18,45,52.5,15.5,0.5,11.0,19.5,27.31,0.0
2016,4,23,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
