Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,122.0,20.0,0.6,9.0,33.5,15.64,2.81
2016,4,24,6,0,244.0,40.0,0.6,9.0,67.0,31.09,21.39
2016,4,24,6,15,341.0,53.5,0.6,9.5,112.5,40.77,30.91
2016,4,24,6,30,438.0,67.0,0.6,10.0,158.0,51.55,41.01
2016,4,24,6,45,500.5,77.0,0.6,10.5,208.5,57.01,46.07
2016,4,24,7,0,563.0,87.0,0.6,11.0,259.0,62.17,50.67
2016,4,24,7,15,609.0,94.5,0.6,11.5,311.5,95.19,59.17
2016,4,24,7,30,655.0,102.0,0.6,12.0,364.0,145.51,89.56
2016,4,24,7,45,701.0,93.0,0.6,12.5,407.5,187.69,121.08
2016,4,24,8,0,747.0,84.0,0.6,13.0,451.0,238.4,163.75
2016,4,24,8,15,763.5,101.5,0.6,13.5,510.0,304.67,220.86
2016,4,24,8,30,780.0,119.0,0.6,14.0,569.0,369.0,275.38
2016,4,24,8,45,805.0,119.5,0.6,14.5,616.0,429.67,325.52
2016,4,24,9,0,830.0,120.0,0.6,15.0,663.0,488.58,372.77
2016,4,24,9,15,748.5,157.0,0.6,15.0,669.5,525.48,402.78
2016,4,24,9,30,667.0,194.0,0.6,15.0,676.0,555.39,425.97
2016,4,24,9,45,594.5,236.5,0.6,15.5,681.5,586.46,447.64
2016,4,24,10,0,522.0,279.0,0.6,16.0,687.0,608.89,461.97
2016,4,24,10,15,699.0,211.0,0.6,16.0,778.0,700.23,529.07
2016,4,24,10,30,876.0,143.0,0.6,16.0,869.0,801.11,599.25
2016,4,24,10,45,701.5,237.0,0.65,16.5,828.5,792.13,588.79
2016,4,24,11,0,527.0,331.0,0.7,17.0,788.0,766.24,567.04
2016,4,24,11,15,525.5,339.5,0.7,17.0,801.5,795.74,586.89
2016,4,24,11,30,524.0,348.0,0.7,17.0,815.0,823.48,604.62
2016,4,24,11,45,492.5,359.0,0.75,17.0,800.5,824.24,604.84
2016,4,24,12,0,461.0,370.0,0.8,17.0,786.0,821.68,603.21
2016,4,24,12,15,467.5,368.5,0.8,16.5,789.5,840.19,616.83
2016,4,24,12,30,474.0,367.0,0.8,16.0,793.0,856.87,628.98
2016,4,24,12,45,483.5,360.0,0.85,16.0,791.0,868.97,638.12
2016,4,24,13,0,493.0,353.0,0.9,16.0,789.0,878.93,645.99
2016,4,24,13,15,477.5,347.5,0.9,15.5,763.0,863.11,636.93
2016,4,24,13,30,462.0,342.0,0.9,15.0,737.0,844.92,626.64
2016,4,24,13,45,480.5,324.5,0.9,15.0,726.0,845.95,628.96
2016,4,24,14,0,499.0,307.0,0.9,15.0,715.0,844.29,629.34
2016,4,24,14,15,479.0,300.0,0.9,14.5,680.0,813.31,610.32
2016,4,24,14,30,459.0,293.0,0.9,14.0,645.0,780.68,590.34
2016,4,24,14,45,400.5,298.5,0.9,14.0,595.0,711.03,542.62
2016,4,24,15,0,342.0,304.0,0.9,14.0,545.0,655.78,504.12
2016,4,24,15,15,405.5,264.5,0.9,13.5,533.5,673.44,521.16
2016,4,24,15,30,469.0,225.0,0.9,13.0,522.0,673.81,525.35
2016,4,24,15,45,449.5,212.0,0.9,13.0,479.5,628.0,493.35
2016,4,24,16,0,430.0,199.0,0.9,13.0,437.0,581.9,461.06
2016,4,24,16,15,528.0,166.5,0.9,12.5,431.5,602.94,480.89
2016,4,24,16,30,626.0,134.0,0.9,12.0,426.0,618.52,495.33
2016,4,24,16,45,591.0,125.0,0.9,12.0,375.0,556.04,448.44
2016,4,24,17,0,556.0,116.0,0.9,12.0,324.0,491.93,399.72
2016,4,24,17,15,505.0,106.0,0.9,11.5,273.0,423.7,346.52
2016,4,24,17,30,454.0,96.0,0.9,11.0,222.0,359.62,294.54
2016,4,24,17,45,420.5,78.5,0.9,10.5,176.0,299.61,243.93
2016,4,24,18,0,387.0,61.0,0.9,10.0,130.0,242.58,193.75
2016,4,24,18,15,282.0,46.0,0.9,9.5,87.5,166.61,127.66
2016,4,24,18,30,177.0,31.0,0.9,9.0,45.0,102.35,66.15
2016,4,24,18,45,88.5,15.5,0.9,9.0,22.5,35.97,0.0
2016,4,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,5,45,200.0,17.0,0.7,5.5,39.5,12.97,2.53
2016,4,25,6,0,400.0,34.0,0.7,6.0,79.0,26.7,17.95
2016,4,25,6,15,494.5,42.5,0.7,6.5,127.5,32.11,23.53
2016,4,25,6,30,589.0,51.0,0.7,7.0,176.0,37.28,28.56
2016,4,25,6,45,650.0,57.0,0.7,8.0,229.5,40.1,31.18
2016,4,25,7,0,711.0,63.0,0.7,9.0,283.0,47.05,37.4
2016,4,25,7,15,750.5,68.0,0.7,9.5,337.5,86.26,47.22
2016,4,25,7,30,790.0,73.0,0.7,10.0,392.0,141.91,81.25
2016,4,25,7,45,818.0,76.5,0.7,10.5,445.5,199.03,126.46
2016,4,25,8,0,846.0,80.0,0.7,11.0,499.0,259.23,178.4
2016,4,25,8,15,866.0,83.0,0.7,11.5,549.5,319.49,231.73
2016,4,25,8,30,886.0,86.0,0.7,12.0,600.0,385.1,288.44
2016,4,25,8,45,900.5,89.0,0.7,12.5,646.5,445.58,339.64
2016,4,25,9,0,915.0,92.0,0.7,13.0,693.0,506.4,389.22
2016,4,25,9,15,925.5,94.0,0.7,13.5,734.0,564.35,434.74
2016,4,25,9,30,936.0,96.0,0.7,14.0,775.0,621.67,477.99
2016,4,25,9,45,944.5,97.5,0.7,14.5,810.5,676.41,517.75
2016,4,25,10,0,953.0,99.0,0.7,15.0,846.0,729.82,555.14
2016,4,25,10,15,958.5,100.0,0.7,15.0,875.0,779.03,588.44
2016,4,25,10,30,964.0,101.0,0.7,15.0,904.0,826.16,618.68
2016,4,25,10,45,965.0,103.5,0.7,15.5,924.5,868.88,644.42
2016,4,25,11,0,966.0,106.0,0.7,16.0,945.0,908.8,667.99
2016,4,25,11,15,968.0,107.0,0.7,16.0,958.5,945.14,690.26
2016,4,25,11,30,970.0,108.0,0.7,16.0,972.0,978.41,710.47
2016,4,25,11,45,966.5,110.5,0.7,16.0,977.0,1004.93,726.37
2016,4,25,12,0,963.0,113.0,0.7,16.0,982.0,1027.89,740.14
2016,4,25,12,15,962.0,112.5,0.65,16.0,980.0,1046.57,750.13
2016,4,25,12,30,961.0,112.0,0.6,16.0,978.0,1061.61,757.94
2016,4,25,12,45,954.5,114.0,0.6,16.5,967.0,1070.1,761.69
2016,4,25,13,0,948.0,116.0,0.6,17.0,956.0,1074.79,763.34
2016,4,25,13,15,943.5,115.0,0.6,17.0,938.5,1074.54,763.6
2016,4,25,13,30,939.0,114.0,0.6,17.0,921.0,1070.52,761.78
2016,4,25,13,45,929.5,115.0,0.65,17.0,895.0,1059.94,757.38
2016,4,25,14,0,920.0,116.0,0.7,17.0,869.0,1045.79,750.96
2016,4,25,14,15,911.0,114.0,0.7,16.5,837.0,1025.43,740.97
2016,4,25,14,30,902.0,112.0,0.7,16.0,805.0,1001.74,728.96
2016,4,25,14,45,889.0,111.0,0.7,16.0,766.5,972.2,711.9
2016,4,25,15,0,876.0,110.0,0.7,16.0,728.0,939.86,693.04
2016,4,25,15,15,861.5,107.5,0.7,16.0,685.0,909.32,675.26
2016,4,25,15,30,847.0,105.0,0.7,16.0,642.0,868.75,650.68
2016,4,25,15,45,826.0,102.5,0.7,16.0,594.0,820.69,620.87
2016,4,25,16,0,805.0,100.0,0.7,16.0,546.0,771.29,589.69
2016,4,25,16,15,779.5,96.0,0.7,15.5,495.5,715.74,554.61
2016,4,25,16,30,754.0,92.0,0.7,15.0,445.0,659.87,518.33
2016,4,25,16,45,718.5,87.5,0.7,14.5,392.0,599.73,476.28
2016,4,25,17,0,683.0,83.0,0.7,14.0,339.0,538.08,431.13
2016,4,25,17,15,635.0,76.5,0.7,13.5,286.5,468.69,378.13
2016,4,25,17,30,587.0,70.0,0.7,13.0,234.0,402.73,325.55
2016,4,25,17,45,515.5,61.5,0.7,12.5,184.0,327.41,263.35
2016,4,25,18,0,444.0,53.0,0.7,12.0,134.0,258.93,204.61
2016,4,25,18,15,334.0,41.5,0.7,11.0,91.0,181.01,137.76
2016,4,25,18,30,224.0,30.0,0.7,10.0,48.0,115.18,75.79
2016,4,25,18,45,112.0,15.0,0.7,9.5,24.0,41.22,0.0
2016,4,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.7,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.6,8.0,10.0,9.53,0.0
2016,4,26,5,45,149.0,24.5,0.55,8.5,42.0,19.21,7.48
2016,4,26,6,0,298.0,39.0,0.5,9.0,74.0,31.13,21.68
2016,4,26,6,15,391.5,50.0,0.45,9.5,120.0,38.54,29.04
2016,4,26,6,30,485.0,61.0,0.4,10.0,166.0,45.58,35.71
2016,4,26,6,45,528.0,72.5,0.4,10.5,214.5,52.55,42.11
2016,4,26,7,0,571.0,84.0,0.4,11.0,263.0,59.08,47.91
2016,4,26,7,15,614.5,91.0,0.4,11.0,315.0,95.57,58.09
2016,4,26,7,30,658.0,98.0,0.4,11.0,367.0,145.64,89.42
2016,4,26,7,45,500.5,144.5,0.4,11.5,365.0,199.07,139.31
2016,4,26,8,0,343.0,191.0,0.4,12.0,363.0,237.15,177.67
2016,4,26,8,15,397.0,199.5,0.4,12.0,417.5,280.53,212.63
2016,4,26,8,30,451.0,208.0,0.4,12.0,472.0,333.39,255.32
2016,4,26,8,45,303.0,257.5,0.4,12.5,440.5,346.7,268.89
2016,4,26,9,0,155.0,307.0,0.4,13.0,409.0,343.07,267.15
2016,4,26,9,15,113.0,317.5,0.35,13.5,394.5,342.93,266.46
2016,4,26,9,30,71.0,328.0,0.3,14.0,380.0,338.53,261.95
2016,4,26,9,45,205.5,340.5,0.3,15.0,500.5,439.49,337.27
2016,4,26,10,0,340.0,353.0,0.3,16.0,621.0,554.68,419.12
2016,4,26,10,15,388.0,346.0,0.3,16.0,662.0,602.3,452.04
2016,4,26,10,30,436.0,339.0,0.3,16.0,703.0,655.57,489.13
2016,4,26,10,45,403.5,365.0,0.3,16.5,708.5,673.13,498.63
2016,4,26,11,0,371.0,391.0,0.3,17.0,714.0,690.33,508.03
2016,4,26,11,15,371.5,397.0,0.35,17.0,725.0,713.71,524.06
2016,4,26,11,30,372.0,403.0,0.4,17.0,736.0,735.93,539.18
2016,4,26,11,45,396.5,393.5,0.45,17.0,751.0,763.56,558.68
2016,4,26,12,0,421.0,384.0,0.5,17.0,766.0,797.92,582.3
2016,4,26,12,15,624.0,282.0,0.5,17.0,846.5,905.85,657.75
2016,4,26,12,30,827.0,180.0,0.5,17.0,927.0,1008.97,722.63
2016,4,26,12,45,853.0,161.0,0.5,17.0,925.0,1027.39,732.46
2016,4,26,13,0,879.0,142.0,0.5,17.0,923.0,1033.21,736.06
2016,4,26,13,15,694.0,237.0,0.5,17.0,847.0,968.59,696.39
2016,4,26,13,30,509.0,332.0,0.5,17.0,771.0,881.66,638.05
2016,4,26,13,45,674.0,240.5,0.55,17.0,804.5,954.33,692.26
2016,4,26,14,0,839.0,149.0,0.6,17.0,838.0,1010.6,728.38
2016,4,26,14,15,829.5,147.0,0.6,16.5,807.0,990.76,717.39
2016,4,26,14,30,820.0,145.0,0.6,16.0,776.0,967.81,705.68
2016,4,26,14,45,797.0,147.5,0.6,16.0,737.0,934.02,685.72
2016,4,26,15,0,774.0,150.0,0.6,16.0,698.0,903.15,667.67
2016,4,26,15,15,662.5,173.5,0.6,15.5,622.5,809.6,608.92
2016,4,26,15,30,551.0,197.0,0.6,15.0,547.0,713.73,545.75
2016,4,26,15,45,438.5,211.0,0.65,15.0,477.0,617.62,478.78
2016,4,26,16,0,326.0,225.0,0.7,15.0,407.0,516.12,405.43
2016,4,26,16,15,410.5,185.0,0.7,14.5,392.5,534.59,423.72
2016,4,26,16,30,495.0,145.0,0.7,14.0,378.0,532.82,425.6
2016,4,26,16,45,432.5,137.0,0.7,13.5,323.5,459.66,370.69
2016,4,26,17,0,370.0,129.0,0.7,13.0,269.0,391.13,318.25
2016,4,26,17,15,321.5,118.5,0.65,12.5,227.0,323.58,264.89
2016,4,26,17,30,273.0,108.0,0.6,12.0,185.0,270.97,221.76
2016,4,26,17,45,227.5,89.5,0.6,11.5,145.0,214.81,174.69
2016,4,26,18,0,182.0,71.0,0.6,11.0,105.0,163.24,130.29
2016,4,26,18,15,125.5,51.5,0.6,10.5,71.5,111.22,85.11
2016,4,26,18,30,69.0,32.0,0.6,10.0,38.0,60.02,39.03
2016,4,26,18,45,34.5,16.0,0.6,10.0,19.0,26.34,0.0
2016,4,26,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.5,0.5,9.0,2.5,0.0,0.0
2016,4,27,5,30,0.0,5.0,0.5,9.0,5.0,4.77,0.0
2016,4,27,5,45,0.0,20.0,0.5,9.5,20.0,18.57,7.83
2016,4,27,6,0,0.0,35.0,0.5,10.0,35.0,32.05,22.5
2016,4,27,6,15,3.5,55.0,0.5,10.0,56.0,49.33,38.63
2016,4,27,6,30,7.0,75.0,0.5,10.0,77.0,66.4,54.39
2016,4,27,6,45,15.0,95.5,0.55,10.5,100.5,83.69,69.94
2016,4,27,7,0,23.0,116.0,0.6,11.0,124.0,96.57,81.24
2016,4,27,7,15,29.5,136.5,0.6,11.0,148.0,116.06,92.79
2016,4,27,7,30,36.0,157.0,0.6,11.0,172.0,137.28,109.51
2016,4,27,7,45,27.5,169.5,0.65,11.0,181.5,150.89,120.74
2016,4,27,8,0,19.0,182.0,0.7,11.0,191.0,167.28,134.27
2016,4,27,8,15,25.5,205.0,0.7,11.0,219.0,191.42,153.38
2016,4,27,8,30,32.0,228.0,0.7,11.0,247.0,212.82,170.13
2016,4,27,8,45,16.0,190.0,0.7,11.0,199.5,180.34,143.88
2016,4,27,9,0,0.0,152.0,0.7,11.0,152.0,140.53,111.51
2016,4,27,9,15,7.0,198.0,0.7,11.0,203.0,186.13,148.32
2016,4,27,9,30,14.0,244.0,0.7,11.0,254.0,232.73,184.94
2016,4,27,9,45,22.5,280.0,0.7,11.0,297.5,272.28,215.48
2016,4,27,10,0,31.0,316.0,0.7,11.0,341.0,313.47,246.88
2016,4,27,10,15,46.0,348.5,0.7,11.0,387.0,357.76,280.36
2016,4,27,10,30,61.0,381.0,0.7,11.0,433.0,403.89,314.72
2016,4,27,10,45,37.0,322.5,0.7,11.0,355.0,334.62,261.56
2016,4,27,11,0,13.0,264.0,0.7,11.0,277.0,258.46,202.81
2016,4,27,11,15,113.5,357.5,0.7,11.0,460.0,447.11,349.27
2016,4,27,11,30,214.0,451.0,0.7,11.0,643.0,635.28,484.72
2016,4,27,11,45,122.5,410.0,0.7,11.5,520.5,520.2,397.75
2016,4,27,12,0,31.0,369.0,0.7,12.0,398.0,390.08,300.26
2016,4,27,12,15,22.5,318.5,0.7,12.0,339.5,333.68,259.03
2016,4,27,12,30,14.0,268.0,0.7,12.0,281.0,268.47,209.59
2016,4,27,12,45,133.0,354.0,0.7,12.5,473.0,494.38,382.94
2016,4,27,13,0,252.0,440.0,0.7,13.0,665.0,718.67,540.03
2016,4,27,13,15,562.5,294.0,0.7,13.0,783.5,892.77,664.13
2016,4,27,13,30,873.0,148.0,0.7,13.0,902.0,1050.32,765.98
2016,4,27,13,45,553.0,274.5,0.7,13.0,747.5,865.38,642.6
2016,4,27,14,0,233.0,401.0,0.7,13.0,593.0,655.7,494.06
2016,4,27,14,15,142.5,369.0,0.7,13.0,485.0,531.63,407.19
2016,4,27,14,30,52.0,337.0,0.7,13.0,377.0,395.42,306.41
2016,4,27,14,45,29.5,270.0,0.7,13.5,292.5,301.92,236.35
2016,4,27,15,0,7.0,203.0,0.7,14.0,208.0,201.02,157.82
2016,4,27,15,15,205.5,227.0,0.7,14.0,358.5,438.96,348.94
2016,4,27,15,30,404.0,251.0,0.7,14.0,509.0,633.2,493.36
2016,4,27,15,45,589.5,180.0,0.7,14.0,525.5,708.93,550.14
2016,4,27,16,0,775.0,109.0,0.7,14.0,542.0,757.91,586.14
2016,4,27,16,15,748.5,104.5,0.7,13.5,492.0,705.51,551.43
2016,4,27,16,30,722.0,100.0,0.7,13.0,442.0,649.69,514.53
2016,4,27,16,45,528.0,118.0,0.7,13.0,352.5,501.86,403.67
2016,4,27,17,0,334.0,136.0,0.7,13.0,263.0,366.44,298.24
2016,4,27,17,15,449.5,105.0,0.7,12.5,249.0,390.95,319.49
2016,4,27,17,30,565.0,74.0,0.7,12.0,235.0,396.22,322.39
2016,4,27,17,45,498.5,65.0,0.7,11.5,186.0,323.75,261.72
2016,4,27,18,0,432.0,56.0,0.7,11.0,137.0,257.59,204.8
2016,4,27,18,15,325.5,44.0,0.7,10.5,94.5,180.88,138.62
2016,4,27,18,30,219.0,32.0,0.7,10.0,52.0,115.88,79.04
2016,4,27,18,45,109.5,16.0,0.7,10.0,26.0,50.1,0.0
2016,4,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,85.0,12.0,0.6,8.0,14.0,11.44,0.0
2016,4,28,5,45,226.0,24.5,0.6,9.0,48.0,19.42,9.12
2016,4,28,6,0,367.0,37.0,0.6,10.0,82.0,28.86,19.77
2016,4,28,6,15,455.5,46.0,0.55,10.5,129.0,34.58,25.45
2016,4,28,6,30,544.0,55.0,0.5,11.0,176.0,40.03,30.62
2016,4,28,6,45,603.0,61.0,0.5,11.5,227.5,42.69,33.09
2016,4,28,7,0,662.0,67.0,0.5,12.0,279.0,45.23,35.31
2016,4,28,7,15,701.5,72.0,0.5,12.5,332.0,92.39,51.18
2016,4,28,7,30,741.0,77.0,0.5,13.0,385.0,145.17,84.52
2016,4,28,7,45,770.0,81.0,0.5,14.0,436.5,199.95,127.62
2016,4,28,8,0,799.0,85.0,0.5,15.0,488.0,257.94,176.57
2016,4,28,8,15,820.5,88.0,0.45,15.5,537.5,315.79,226.5
2016,4,28,8,30,842.0,91.0,0.4,16.0,587.0,375.45,276.9
2016,4,28,8,45,855.5,94.5,0.4,16.5,632.5,437.04,327.45
2016,4,28,9,0,869.0,98.0,0.4,17.0,678.0,495.21,373.61
2016,4,28,9,15,881.5,100.5,0.35,17.5,718.5,552.01,416.49
2016,4,28,9,30,894.0,103.0,0.3,18.0,759.0,608.48,457.25
2016,4,28,9,45,905.5,103.5,0.3,18.5,795.0,661.9,494.89
2016,4,28,10,0,917.0,104.0,0.3,19.0,831.0,714.33,530.53
2016,4,28,10,15,923.5,105.5,0.3,19.0,859.5,762.91,562.53
2016,4,28,10,30,930.0,107.0,0.3,19.0,888.0,809.58,591.67
2016,4,28,10,45,929.0,111.5,0.3,19.5,908.0,851.06,615.91
2016,4,28,11,0,928.0,116.0,0.3,20.0,928.0,889.73,638.06
2016,4,28,11,15,931.0,116.5,0.3,20.0,942.0,925.03,659.08
2016,4,28,11,30,934.0,117.0,0.3,20.0,956.0,957.46,678.23
2016,4,28,11,45,934.0,118.0,0.3,20.5,962.0,984.59,692.76
2016,4,28,12,0,934.0,119.0,0.3,21.0,968.0,1008.45,705.29
2016,4,28,12,15,933.5,119.0,0.3,21.0,967.0,1027.44,716.28
2016,4,28,12,30,933.0,119.0,0.3,21.0,966.0,1042.93,725.32
2016,4,28,12,45,933.0,117.0,0.35,21.0,957.0,1053.29,732.64
2016,4,28,13,0,933.0,115.0,0.4,21.0,948.0,1060.0,738.04
2016,4,28,13,15,929.5,114.5,0.4,21.0,931.0,1061.09,739.05
2016,4,28,13,30,926.0,114.0,0.4,21.0,914.0,1058.49,738.08
2016,4,28,13,45,914.5,116.0,0.4,21.0,888.5,1046.91,731.93
2016,4,28,14,0,903.0,118.0,0.4,21.0,863.0,1031.89,723.96
2016,4,28,14,15,895.0,116.0,0.4,20.5,832.0,1012.66,714.92
2016,4,28,14,30,887.0,114.0,0.4,20.0,801.0,990.15,703.93
2016,4,28,14,45,872.0,114.0,0.45,20.0,763.0,960.08,688.07
2016,4,28,15,0,857.0,114.0,0.5,20.0,725.0,935.17,675.41
2016,4,28,15,15,842.5,111.5,0.5,19.5,682.5,897.42,654.54
2016,4,28,15,30,828.0,109.0,0.5,19.0,640.0,857.42,632.07
2016,4,28,15,45,808.5,106.0,0.55,19.0,593.0,810.67,604.5
2016,4,28,16,0,789.0,103.0,0.6,19.0,546.0,762.54,575.43
2016,4,28,16,15,764.0,99.0,0.6,18.5,496.0,708.02,541.48
2016,4,28,16,30,739.0,95.0,0.6,18.0,446.0,656.14,508.48
2016,4,28,16,45,703.5,90.5,0.6,17.5,394.0,593.81,465.31
2016,4,28,17,0,668.0,86.0,0.6,17.0,342.0,532.87,421.4
2016,4,28,17,15,621.5,79.5,0.6,16.5,290.5,465.07,370.44
2016,4,28,17,30,575.0,73.0,0.6,16.0,239.0,400.56,319.85
2016,4,28,17,45,498.0,65.5,0.6,15.5,189.0,324.29,257.98
2016,4,28,18,0,421.0,58.0,0.6,15.0,139.0,255.34,199.99
2016,4,28,18,15,317.0,46.0,0.6,14.0,96.0,178.8,135.42
2016,4,28,18,30,213.0,34.0,0.6,13.0,53.0,116.49,79.67
2016,4,28,18,45,106.5,17.0,0.6,12.5,26.5,50.94,0.0
2016,4,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,9.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,0.7,9.0,12.0,11.44,0.0
2016,4,29,5,45,100.5,31.5,0.6,9.5,44.5,25.83,14.6
2016,4,29,6,0,201.0,51.0,0.5,10.0,77.0,39.47,29.16
2016,4,29,6,15,287.0,66.0,0.5,10.0,121.5,50.02,39.33
2016,4,29,6,30,373.0,81.0,0.5,10.0,166.0,60.12,48.83
2016,4,29,6,45,445.0,90.0,0.5,10.5,216.5,65.2,53.46
2016,4,29,7,0,517.0,99.0,0.5,11.0,267.0,70.06,57.7
2016,4,29,7,15,562.0,107.5,0.5,11.0,318.5,110.73,70.91
2016,4,29,7,30,607.0,116.0,0.5,11.0,370.0,159.18,102.5
2016,4,29,7,45,640.0,122.5,0.5,11.5,420.5,209.31,141.94
2016,4,29,8,0,673.0,129.0,0.5,12.0,471.0,263.3,187.3
2016,4,29,8,15,698.0,134.0,0.45,12.5,519.0,317.24,233.37
2016,4,29,8,30,723.0,139.0,0.4,13.0,567.0,373.58,280.56
2016,4,29,8,45,623.0,179.5,0.4,13.5,568.5,411.94,314.24
2016,4,29,9,0,523.0,220.0,0.4,14.0,570.0,437.79,336.12
2016,4,29,9,15,654.5,188.5,0.4,14.5,653.5,510.69,391.42
2016,4,29,9,30,786.0,157.0,0.4,15.0,737.0,596.27,454.24
2016,4,29,9,45,820.0,147.0,0.4,16.0,776.5,649.76,491.31
2016,4,29,10,0,854.0,137.0,0.4,17.0,816.0,704.47,528.29
2016,4,29,10,15,862.0,138.5,0.4,17.5,844.5,752.31,559.96
2016,4,29,10,30,870.0,140.0,0.4,18.0,873.0,795.95,586.78
2016,4,29,10,45,876.0,141.0,0.45,18.5,895.0,837.5,612.4
2016,4,29,11,0,882.0,142.0,0.5,19.0,917.0,876.88,636.37
2016,4,29,11,15,885.5,142.5,0.5,19.0,931.0,911.26,657.19
2016,4,29,11,30,889.0,143.0,0.5,19.0,945.0,942.96,676.24
2016,4,29,11,45,891.0,143.5,0.55,19.5,951.5,970.43,692.42
2016,4,29,12,0,893.0,144.0,0.6,20.0,958.0,994.88,706.76
2016,4,29,12,15,893.0,143.5,0.6,20.0,957.0,1013.27,717.64
2016,4,29,12,30,893.0,143.0,0.6,20.0,956.0,1028.32,726.64
2016,4,29,12,45,877.5,151.5,0.65,20.0,943.5,1033.62,731.03
2016,4,29,13,0,862.0,160.0,0.7,20.0,931.0,1045.18,739.52
2016,4,29,13,15,858.5,158.5,0.7,19.5,915.0,1045.52,741.42
2016,4,29,13,30,855.0,157.0,0.7,19.0,899.0,1042.32,741.46
2016,4,29,13,45,858.5,150.0,0.7,19.0,878.0,1036.71,738.81
2016,4,29,14,0,862.0,143.0,0.7,19.0,857.0,1027.44,734.06
2016,4,29,14,15,854.5,141.0,0.7,18.5,827.0,1009.22,725.29
2016,4,29,14,30,847.0,139.0,0.7,18.0,797.0,987.77,714.65
2016,4,29,14,45,839.5,135.5,0.75,18.0,761.5,961.57,700.76
2016,4,29,15,0,832.0,132.0,0.8,18.0,726.0,932.42,684.91
2016,4,29,15,15,818.0,129.0,0.8,17.5,684.5,895.21,663.94
2016,4,29,15,30,804.0,126.0,0.8,17.0,643.0,855.77,641.27
2016,4,29,15,45,791.5,120.0,0.8,17.0,598.0,812.3,614.36
2016,4,29,16,0,779.0,114.0,0.8,17.0,553.0,766.99,585.81
2016,4,29,16,15,720.5,107.5,0.8,16.5,485.5,688.09,534.12
2016,4,29,16,30,662.0,101.0,0.8,16.0,418.0,608.18,479.68
2016,4,29,16,45,524.0,115.5,0.8,15.5,348.5,501.71,400.93
2016,4,29,17,0,386.0,130.0,0.8,15.0,279.0,402.2,324.72
2016,4,29,17,15,344.0,119.0,0.8,14.5,237.5,346.38,281.45
2016,4,29,17,30,302.0,108.0,0.8,14.0,196.0,285.78,232.65
2016,4,29,17,45,384.5,82.5,0.8,13.5,172.0,287.67,232.51
2016,4,29,18,0,467.0,57.0,0.8,13.0,148.0,273.65,216.63
2016,4,29,18,15,362.5,45.5,0.8,12.5,103.5,196.06,149.75
2016,4,29,18,30,258.0,34.0,0.8,12.0,59.0,129.86,90.16
2016,4,29,18,45,129.0,17.0,0.8,12.0,29.5,56.72,0.0
2016,4,29,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.0,0.6,8.5,9.5,6.67,0.0
2016,4,30,5,30,143.0,14.0,0.6,9.0,19.0,13.34,0.0
2016,4,30,5,45,285.5,25.5,0.6,9.5,56.0,20.08,10.5
2016,4,30,6,0,428.0,37.0,0.6,10.0,93.0,28.56,19.64
2016,4,30,6,15,512.0,45.0,0.55,10.5,141.5,33.45,24.49
2016,4,30,6,30,596.0,53.0,0.5,11.0,190.0,38.12,28.93
2016,4,30,6,45,649.5,59.0,0.5,12.0,242.5,40.89,31.41
2016,4,30,7,0,703.0,65.0,0.5,13.0,295.0,47.88,37.53
2016,4,30,7,15,739.5,69.5,0.5,13.5,348.0,95.71,51.35
2016,4,30,7,30,776.0,74.0,0.5,14.0,401.0,150.03,86.41
2016,4,30,7,45,802.5,77.5,0.5,14.5,453.0,205.98,131.04
2016,4,30,8,0,829.0,81.0,0.5,15.0,505.0,264.8,181.27
2016,4,30,8,15,848.0,84.0,0.5,15.5,554.5,323.56,232.29
2016,4,30,8,30,867.0,87.0,0.5,16.0,604.0,387.63,286.4
2016,4,30,8,45,882.0,89.5,0.5,16.5,649.5,446.47,334.99
2016,4,30,9,0,897.0,92.0,0.5,17.0,695.0,505.73,382.07
2016,4,30,9,15,908.0,94.0,0.5,17.5,735.5,562.59,425.59
2016,4,30,9,30,919.0,96.0,0.5,18.0,776.0,618.91,466.98
2016,4,30,9,45,931.0,95.0,0.5,18.5,811.5,672.27,504.82
2016,4,30,10,0,943.0,94.0,0.5,19.0,847.0,724.61,540.64
2016,4,30,10,15,948.5,95.5,0.5,19.0,874.5,773.39,572.44
2016,4,30,10,30,954.0,97.0,0.5,19.0,902.0,820.13,601.76
2016,4,30,10,45,956.5,98.0,0.5,19.5,923.0,861.74,626.2
2016,4,30,11,0,959.0,99.0,0.5,20.0,944.0,900.66,648.62
2016,4,30,11,15,961.0,99.5,0.5,20.0,957.0,935.83,669.68
2016,4,30,11,30,963.0,100.0,0.5,20.0,970.0,967.95,688.75
2016,4,30,11,45,962.5,101.0,0.5,20.5,975.5,995.11,703.37
2016,4,30,12,0,962.0,102.0,0.5,21.0,981.0,1018.86,715.91
2016,4,30,12,15,961.0,102.0,0.45,21.0,979.0,1037.61,725.63
2016,4,30,12,30,960.0,102.0,0.4,21.0,977.0,1052.76,733.26
2016,4,30,12,45,952.0,105.0,0.4,21.0,966.0,1060.43,737.8
2016,4,30,13,0,944.0,108.0,0.4,21.0,955.0,1064.32,740.33
2016,4,30,13,15,940.0,107.0,0.4,21.0,937.5,1064.27,740.71
2016,4,30,13,30,936.0,106.0,0.4,21.0,920.0,1060.49,739.06
2016,4,30,13,45,931.5,104.5,0.4,21.5,896.0,1051.98,733.37
2016,4,30,14,0,927.0,103.0,0.4,22.0,872.0,1039.83,725.71
2016,4,30,14,15,919.5,101.5,0.4,21.5,840.5,1021.18,717.05
2016,4,30,14,30,912.0,100.0,0.4,21.0,809.0,999.17,706.46
2016,4,30,14,45,902.0,98.0,0.4,21.0,772.0,971.0,690.78
2016,4,30,15,0,892.0,96.0,0.4,21.0,735.0,939.88,673.27
2016,4,30,15,15,879.0,93.5,0.35,21.0,692.5,902.74,650.86
2016,4,30,15,30,866.0,91.0,0.3,21.0,650.0,863.22,626.89
2016,4,30,15,45,847.5,89.0,0.3,21.0,603.0,817.55,599.65
2016,4,30,16,0,829.0,87.0,0.3,21.0,556.0,776.39,575.02
2016,4,30,16,15,806.5,83.5,0.3,20.5,506.5,722.89,542.58
2016,4,30,16,30,784.0,80.0,0.3,20.0,457.0,668.8,508.99
2016,4,30,16,45,751.0,76.5,0.3,19.5,404.5,607.39,468.44
2016,4,30,17,0,718.0,73.0,0.3,19.0,352.0,547.01,425.91
2016,4,30,17,15,675.0,68.0,0.3,18.0,300.5,482.75,379.29
2016,4,30,17,30,632.0,63.0,0.3,17.0,249.0,419.33,331.03
2016,4,30,17,45,566.0,56.5,0.35,16.5,198.5,346.58,273.04
2016,4,30,18,0,500.0,50.0,0.4,16.0,148.0,280.02,217.57
2016,4,30,18,15,400.0,40.5,0.4,15.5,104.0,204.52,153.74
2016,4,30,18,30,300.0,31.0,0.4,15.0,60.0,140.18,96.57
2016,4,30,18,45,150.0,15.5,0.4,14.5,30.0,61.96,0.14
2016,4,30,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,7.5,0.5,12.5,9.5,7.15,0.0
2016,5,1,5,30,121.0,15.0,0.5,13.0,19.0,11.82,0.0
2016,5,1,5,45,256.5,27.0,0.5,13.5,55.5,21.3,11.56
2016,5,1,6,0,392.0,39.0,0.5,14.0,92.0,30.16,20.73
2016,5,1,6,15,476.5,47.5,0.45,14.5,139.5,35.4,25.81
2016,5,1,6,30,561.0,56.0,0.4,15.0,187.0,40.38,30.46
2016,5,1,6,45,615.5,62.5,0.4,15.5,238.5,43.43,33.2
2016,5,1,7,0,670.0,69.0,0.4,16.0,290.0,46.3,35.66
2016,5,1,7,15,708.0,74.0,0.4,16.5,343.0,99.17,54.11
2016,5,1,7,30,746.0,79.0,0.4,17.0,396.0,152.22,88.3
2016,5,1,7,45,772.5,83.0,0.4,18.0,447.5,206.82,131.12
2016,5,1,8,0,799.0,87.0,0.4,19.0,499.0,264.3,179.06
2016,5,1,8,15,819.5,90.5,0.4,19.5,548.0,322.2,228.26
2016,5,1,8,30,840.0,94.0,0.4,20.0,597.0,381.77,277.86
2016,5,1,8,45,854.0,97.5,0.4,20.5,642.0,440.07,325.07
2016,5,1,9,0,868.0,101.0,0.4,21.0,687.0,501.45,372.63
2016,5,1,9,15,880.0,103.0,0.35,21.0,727.0,557.31,414.76
2016,5,1,9,30,892.0,105.0,0.3,21.0,767.0,612.78,455.01
2016,5,1,9,45,900.5,107.0,0.3,21.5,802.0,665.41,491.52
2016,5,1,10,0,909.0,109.0,0.3,22.0,837.0,716.81,525.9
2016,5,1,10,15,915.5,110.5,0.3,22.0,865.0,764.84,557.15
2016,5,1,10,30,922.0,112.0,0.3,22.0,893.0,810.99,585.6
2016,5,1,10,45,924.5,114.0,0.3,22.5,913.5,852.35,609.47
2016,5,1,11,0,927.0,116.0,0.3,23.0,934.0,891.15,631.41
2016,5,1,11,15,929.0,116.5,0.25,23.0,947.5,925.34,650.51
2016,5,1,11,30,931.0,117.0,0.2,23.0,961.0,956.6,667.73
2016,5,1,11,45,930.5,118.0,0.2,23.5,966.0,983.0,681.58
2016,5,1,12,0,930.0,119.0,0.2,24.0,971.0,1006.12,693.48
2016,5,1,12,15,929.0,119.0,0.2,24.0,969.0,1024.39,703.88
2016,5,1,12,30,928.0,119.0,0.2,24.0,967.0,1039.17,712.38
2016,5,1,12,45,926.5,118.0,0.2,24.0,957.5,1048.89,718.05
2016,5,1,13,0,925.0,117.0,0.2,24.0,948.0,1054.99,721.79
2016,5,1,13,15,920.5,116.0,0.15,24.0,930.5,1054.43,720.8
2016,5,1,13,30,916.0,115.0,0.1,24.0,913.0,1050.22,718.04
2016,5,1,13,45,909.5,114.0,0.1,24.0,888.5,1040.4,713.07
2016,5,1,14,0,903.0,113.0,0.1,24.0,864.0,1027.05,706.22
2016,5,1,14,15,672.5,210.0,0.1,24.0,758.0,911.21,637.69
2016,5,1,14,30,442.0,307.0,0.1,24.0,652.0,778.44,552.11
2016,5,1,14,45,652.5,206.5,0.1,24.0,689.5,867.38,616.7
2016,5,1,15,0,863.0,106.0,0.1,24.0,727.0,924.48,651.94
2016,5,1,15,15,849.0,103.5,0.1,23.5,684.5,887.29,630.64
2016,5,1,15,30,835.0,101.0,0.1,23.0,642.0,854.75,613.52
2016,5,1,15,45,816.5,98.0,0.1,22.5,595.5,808.67,587.34
2016,5,1,16,0,798.0,95.0,0.1,22.0,549.0,761.14,559.83
2016,5,1,16,15,774.0,91.5,0.1,22.0,499.5,707.7,526.66
2016,5,1,16,30,750.0,88.0,0.1,22.0,450.0,653.87,492.49
2016,5,1,16,45,718.5,83.0,0.1,22.0,398.5,593.22,451.6
2016,5,1,17,0,687.0,78.0,0.1,22.0,347.0,535.95,411.03
2016,5,1,17,15,643.5,72.5,0.15,21.5,296.0,470.24,363.79
2016,5,1,17,30,600.0,67.0,0.2,21.0,245.0,407.52,316.64
2016,5,1,17,45,537.5,59.5,0.25,20.5,195.5,336.89,261.29
2016,5,1,18,0,475.0,52.0,0.3,20.0,146.0,272.12,208.27
2016,5,1,18,15,377.5,42.0,0.3,19.5,103.0,198.27,146.96
2016,5,1,18,30,280.0,32.0,0.3,19.0,60.0,135.29,92.46
2016,5,1,18,45,140.0,16.0,0.35,19.0,30.0,60.55,7.12
2016,5,1,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.0,0.45,12.5,10.0,7.63,0.0
2016,5,2,5,30,81.0,16.0,0.4,13.0,20.0,12.58,0.0
2016,5,2,5,45,193.0,32.0,0.35,13.5,55.0,24.95,14.82
2016,5,2,6,0,305.0,48.0,0.3,14.0,90.0,36.87,26.65
2016,5,2,6,15,388.0,59.5,0.25,14.5,136.5,44.75,34.11
2016,5,2,6,30,471.0,71.0,0.2,15.0,183.0,53.09,41.73
2016,5,2,6,45,479.0,81.0,0.2,16.0,218.5,58.32,46.27
2016,5,2,7,0,487.0,91.0,0.2,17.0,254.0,64.29,51.27
2016,5,2,7,15,605.5,81.5,0.2,17.5,318.0,95.62,53.86
2016,5,2,7,30,724.0,72.0,0.2,18.0,382.0,145.05,82.86
2016,5,2,7,45,692.0,93.0,0.2,18.5,419.0,197.99,126.98
2016,5,2,8,0,660.0,114.0,0.2,19.0,456.0,251.12,173.17
2016,5,2,8,15,661.5,128.5,0.2,19.0,499.0,305.14,219.07
2016,5,2,8,30,663.0,143.0,0.2,19.0,542.0,359.03,263.95
2016,5,2,8,45,570.0,192.0,0.2,19.5,553.0,403.02,300.25
2016,5,2,9,0,477.0,241.0,0.2,20.0,564.0,436.31,326.26
2016,5,2,9,15,654.5,187.5,0.2,20.0,659.0,512.27,382.89
2016,5,2,9,30,832.0,134.0,0.2,20.0,754.0,604.64,449.94
2016,5,2,9,45,849.0,132.0,0.25,20.5,789.5,656.83,486.29
2016,5,2,10,0,866.0,130.0,0.3,21.0,825.0,708.01,521.42
2016,5,2,10,15,873.0,132.0,0.3,21.0,853.0,755.04,552.91
2016,5,2,10,30,880.0,134.0,0.3,21.0,881.0,800.37,581.06
2016,5,2,10,45,884.0,135.5,0.3,21.5,902.0,840.92,604.64
2016,5,2,11,0,888.0,137.0,0.3,22.0,923.0,879.13,626.44
2016,5,2,11,15,891.0,138.0,0.3,22.0,936.5,913.5,646.81
2016,5,2,11,30,894.0,139.0,0.3,22.0,950.0,945.15,665.43
2016,5,2,11,45,748.0,233.0,0.3,22.0,915.0,939.42,661.17
2016,5,2,12,0,602.0,327.0,0.3,22.0,880.0,913.61,641.94
2016,5,2,12,15,742.0,237.5,0.3,22.0,918.0,976.8,684.36
2016,5,2,12,30,882.0,148.0,0.3,22.0,956.0,1023.37,711.46
2016,5,2,12,45,873.5,151.0,0.3,22.0,945.0,1029.88,714.76
2016,5,2,13,0,865.0,154.0,0.3,22.0,934.0,1042.47,722.49
2016,5,2,13,15,728.5,230.0,0.3,22.0,878.5,996.52,695.22
2016,5,2,13,30,592.0,306.0,0.3,22.0,823.0,937.66,658.05
2016,5,2,13,45,578.0,300.0,0.3,22.0,794.0,917.35,647.02
2016,5,2,14,0,564.0,294.0,0.3,22.0,765.0,894.6,633.84
2016,5,2,14,15,600.0,264.0,0.3,21.5,748.5,895.94,638.34
2016,5,2,14,30,636.0,234.0,0.3,21.0,732.0,891.92,639.24
2016,5,2,14,45,592.5,235.0,0.3,21.0,682.0,840.21,606.75
2016,5,2,15,0,549.0,236.0,0.3,21.0,632.0,784.43,571.86
2016,5,2,15,15,474.0,246.5,0.3,20.5,574.0,714.69,527.13
2016,5,2,15,30,399.0,257.0,0.3,20.0,516.0,634.96,474.7
2016,5,2,15,45,476.5,211.5,0.3,20.0,499.5,649.49,488.79
2016,5,2,16,0,554.0,166.0,0.3,20.0,483.0,643.75,487.83
2016,5,2,16,15,534.0,156.0,0.25,19.5,439.0,595.73,455.35
2016,5,2,16,30,514.0,146.0,0.2,19.0,395.0,547.72,422.61
2016,5,2,16,45,427.0,143.0,0.2,18.5,334.5,462.77,361.45
2016,5,2,17,0,340.0,140.0,0.2,18.0,274.0,374.56,296.15
2016,5,2,17,15,286.5,131.0,0.2,17.5,233.0,317.77,252.99
2016,5,2,17,30,233.0,122.0,0.2,17.0,192.0,266.07,212.19
2016,5,2,17,45,192.0,102.0,0.25,16.5,152.0,212.42,168.99
2016,5,2,18,0,151.0,82.0,0.3,16.0,112.0,162.88,127.91
2016,5,2,18,15,105.0,60.5,0.35,15.5,78.5,108.42,82.2
2016,5,2,18,30,59.0,39.0,0.4,15.0,45.0,64.58,44.62
2016,5,2,18,45,29.5,19.5,0.45,14.5,22.5,29.4,4.19
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.8,13.0,7.5,7.15,0.0
2016,5,3,5,30,0.0,15.0,0.7,13.0,15.0,13.92,0.0
2016,5,3,5,45,43.5,34.5,0.65,13.5,40.5,29.41,18.71
2016,5,3,6,0,87.0,54.0,0.6,14.0,66.0,44.93,33.69
2016,5,3,6,15,120.5,75.0,0.5,14.5,99.5,61.12,48.49
2016,5,3,6,30,154.0,96.0,0.4,15.0,133.0,76.9,62.63
2016,5,3,6,45,194.5,111.5,0.35,15.5,169.5,84.25,69.05
2016,5,3,7,0,235.0,127.0,0.3,16.0,206.0,95.81,78.89
2016,5,3,7,15,299.5,140.0,0.25,16.5,258.0,127.74,90.66
2016,5,3,7,30,364.0,153.0,0.2,17.0,310.0,162.42,112.54
2016,5,3,7,45,208.5,182.5,0.15,18.0,275.0,186.36,137.5
2016,5,3,8,0,53.0,212.0,0.1,19.0,240.0,195.82,150.27
2016,5,3,8,15,175.0,234.0,0.1,19.5,337.5,253.09,190.94
2016,5,3,8,30,297.0,256.0,0.1,20.0,435.0,325.31,243.33
2016,5,3,8,45,294.5,278.0,0.1,20.5,467.0,363.42,271.83
2016,5,3,9,0,292.0,300.0,0.1,21.0,499.0,401.24,299.53
2016,5,3,9,15,332.5,309.0,0.1,21.0,548.0,450.19,335.18
2016,5,3,9,30,373.0,318.0,0.1,21.0,597.0,502.82,372.74
2016,5,3,9,45,325.5,348.5,0.1,21.0,600.0,522.79,385.89
2016,5,3,10,0,278.0,379.0,0.1,21.0,603.0,538.08,395.55
2016,5,3,10,15,270.0,395.5,0.1,21.0,619.0,564.64,413.34
2016,5,3,10,30,262.0,412.0,0.1,21.0,635.0,590.12,429.95
2016,5,3,10,45,202.0,428.5,0.1,21.0,603.0,569.71,414.4
2016,5,3,11,0,142.0,445.0,0.1,21.0,571.0,546.8,397.39
2016,5,3,11,15,149.0,453.0,0.05,21.0,587.0,569.64,412.78
2016,5,3,11,30,156.0,461.0,0.0,21.0,603.0,592.5,427.65
2016,5,3,11,45,111.0,447.0,0.0,21.0,549.0,545.42,394.53
2016,5,3,12,0,66.0,433.0,0.0,21.0,495.0,486.59,353.75
2016,5,3,12,15,118.5,449.5,0.0,21.0,559.5,567.6,411.09
2016,5,3,12,30,171.0,466.0,0.0,21.0,624.0,641.56,460.79
2016,5,3,12,45,160.0,460.5,0.0,21.0,607.0,630.56,452.42
2016,5,3,13,0,149.0,455.0,0.0,21.0,590.0,618.43,444.5
2016,5,3,13,15,100.0,422.5,0.0,21.0,512.5,526.16,381.91
2016,5,3,13,30,51.0,390.0,0.0,21.0,435.0,444.63,325.67
2016,5,3,13,45,111.5,401.5,0.0,21.5,496.0,532.54,388.84
2016,5,3,14,0,172.0,413.0,0.0,22.0,557.0,606.7,439.14
2016,5,3,14,15,150.5,396.0,0.0,22.0,518.5,567.49,411.97
2016,5,3,14,30,129.0,379.0,0.0,22.0,480.0,528.03,385.77
2016,5,3,14,45,201.5,354.5,0.05,22.0,504.0,569.44,417.84
2016,5,3,15,0,274.0,330.0,0.1,22.0,528.0,620.02,454.71
2016,5,3,15,15,240.0,314.5,0.1,21.5,480.5,553.68,410.15
2016,5,3,15,30,206.0,299.0,0.1,21.0,433.0,501.55,375.62
2016,5,3,15,45,293.0,260.0,0.1,21.0,436.0,537.63,404.84
2016,5,3,16,0,380.0,221.0,0.1,21.0,439.0,553.74,418.92
2016,5,3,16,15,293.0,213.5,0.1,20.5,372.5,465.29,355.84
2016,5,3,16,30,206.0,206.0,0.1,20.0,306.0,372.6,288.74
2016,5,3,16,45,231.5,179.5,0.15,19.5,280.5,361.93,283.53
2016,5,3,17,0,257.0,153.0,0.2,19.0,255.0,337.62,266.78
2016,5,3,17,15,217.0,139.0,0.25,18.5,216.5,286.97,228.01
2016,5,3,17,30,177.0,125.0,0.3,18.0,178.0,232.42,185.24
2016,5,3,17,45,147.0,103.5,0.35,17.5,142.0,185.91,147.67
2016,5,3,18,0,117.0,82.0,0.4,17.0,106.0,142.28,111.37
2016,5,3,18,15,79.5,60.0,0.4,16.5,74.5,98.2,74.17
2016,5,3,18,30,42.0,38.0,0.4,16.0,43.0,57.63,39.58
2016,5,3,18,45,21.0,19.0,0.45,16.0,21.5,26.61,5.5
2016,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
