Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,0.6,13.5,3.5,3.34,0.0
2016,5,4,5,30,0.0,7.0,0.5,13.0,7.0,6.48,0.0
2016,5,4,5,45,0.0,22.0,0.4,13.0,22.0,20.42,11.5
2016,5,4,6,0,0.0,37.0,0.3,13.0,37.0,34.22,24.56
2016,5,4,6,15,0.0,56.5,0.25,13.0,56.5,51.21,40.12
2016,5,4,6,30,0.0,76.0,0.2,13.0,76.0,67.95,55.28
2016,5,4,6,45,4.0,96.5,0.2,13.5,98.0,85.28,70.53
2016,5,4,7,0,8.0,117.0,0.2,14.0,120.0,102.6,85.39
2016,5,4,7,15,4.0,107.0,0.2,14.0,108.5,97.01,76.38
2016,5,4,7,30,0.0,97.0,0.2,14.0,97.0,89.27,69.88
2016,5,4,7,45,89.0,162.0,0.2,14.0,208.5,153.62,118.72
2016,5,4,8,0,178.0,227.0,0.2,14.0,320.0,234.19,179.75
2016,5,4,8,15,126.0,245.0,0.15,14.0,314.5,247.09,191.32
2016,5,4,8,30,74.0,263.0,0.1,14.0,309.0,257.2,200.22
2016,5,4,8,45,76.0,284.5,0.1,14.5,334.0,283.24,219.73
2016,5,4,9,0,78.0,306.0,0.1,15.0,359.0,309.68,239.03
2016,5,4,9,15,46.5,279.0,0.1,15.0,311.0,277.04,213.96
2016,5,4,9,30,15.0,252.0,0.1,15.0,263.0,240.63,185.94
2016,5,4,9,45,14.5,256.0,0.1,15.5,267.5,245.61,189.4
2016,5,4,10,0,14.0,260.0,0.1,16.0,272.0,250.45,192.41
2016,5,4,10,15,45.5,331.5,0.1,16.0,370.5,341.52,260.82
2016,5,4,10,30,77.0,403.0,0.1,16.0,469.0,436.18,328.84
2016,5,4,10,45,190.0,414.0,0.1,16.5,582.0,546.53,407.4
2016,5,4,11,0,303.0,425.0,0.1,17.0,695.0,666.59,489.19
2016,5,4,11,15,250.5,443.0,0.1,17.5,668.5,653.29,476.17
2016,5,4,11,30,198.0,461.0,0.1,18.0,642.0,630.14,458.45
2016,5,4,11,45,318.5,424.5,0.15,18.5,718.0,722.26,522.92
2016,5,4,12,0,439.0,388.0,0.2,19.0,794.0,818.91,586.89
2016,5,4,12,15,430.5,389.5,0.2,19.0,787.0,825.37,589.4
2016,5,4,12,30,422.0,391.0,0.2,19.0,780.0,829.67,591.98
2016,5,4,12,45,323.5,422.0,0.2,19.5,718.0,763.88,546.33
2016,5,4,13,0,225.0,453.0,0.2,20.0,656.0,692.28,497.12
2016,5,4,13,15,302.0,420.5,0.2,20.0,688.5,751.57,539.49
2016,5,4,13,30,379.0,388.0,0.2,20.0,721.0,797.71,571.21
2016,5,4,13,45,306.5,398.0,0.25,20.0,663.0,736.97,530.64
2016,5,4,14,0,234.0,408.0,0.3,20.0,605.0,662.68,481.95
2016,5,4,14,15,124.0,332.5,0.3,19.5,437.0,472.2,351.7
2016,5,4,14,30,14.0,257.0,0.3,19.0,269.0,260.9,197.62
2016,5,4,14,45,176.5,286.5,0.3,19.0,415.0,470.84,359.24
2016,5,4,15,0,339.0,316.0,0.3,19.0,561.0,664.45,495.59
2016,5,4,15,15,256.5,309.0,0.3,18.5,488.5,575.1,431.46
2016,5,4,15,30,174.0,302.0,0.3,18.0,416.0,476.87,362.8
2016,5,4,15,45,279.5,261.5,0.3,18.0,429.5,527.83,404.29
2016,5,4,16,0,385.0,221.0,0.3,18.0,443.0,557.63,428.6
2016,5,4,16,15,368.5,202.5,0.3,17.5,400.0,510.09,395.63
2016,5,4,16,30,352.0,184.0,0.3,17.0,357.0,462.72,362.83
2016,5,4,16,45,208.0,171.0,0.3,17.0,270.5,336.09,266.28
2016,5,4,17,0,64.0,158.0,0.3,17.0,184.0,204.31,162.34
2016,5,4,17,15,50.5,138.0,0.3,16.5,156.5,172.93,138.25
2016,5,4,17,30,37.0,118.0,0.3,16.0,129.0,142.79,113.96
2016,5,4,17,45,28.5,96.0,0.3,15.5,104.0,113.89,90.16
2016,5,4,18,0,20.0,74.0,0.3,15.0,79.0,85.66,66.41
2016,5,4,18,15,10.0,53.5,0.3,14.5,56.0,56.3,41.4
2016,5,4,18,30,0.0,33.0,0.3,14.0,33.0,31.7,20.19
2016,5,4,18,45,0.0,16.5,0.3,13.5,16.5,15.31,2.13
2016,5,4,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,0.3,11.5,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,0.3,12.0,17.0,15.79,0.0
2016,5,5,5,45,50.0,38.0,0.3,12.5,45.5,32.16,21.58
2016,5,5,6,0,100.0,59.0,0.3,13.0,74.0,48.66,37.24
2016,5,5,6,15,143.5,80.0,0.3,13.0,110.5,64.75,52.08
2016,5,5,6,30,187.0,101.0,0.3,13.0,147.0,77.13,63.36
2016,5,5,6,45,245.5,111.5,0.3,13.5,186.5,84.35,69.69
2016,5,5,7,0,304.0,122.0,0.3,14.0,226.0,94.43,78.29
2016,5,5,7,15,259.5,150.0,0.25,14.0,249.0,133.42,97.31
2016,5,5,7,30,215.0,178.0,0.2,14.0,272.0,172.89,128.72
2016,5,5,7,45,142.5,199.5,0.2,14.5,265.0,192.22,146.76
2016,5,5,8,0,70.0,221.0,0.2,15.0,258.0,207.31,161.24
2016,5,5,8,15,117.5,248.5,0.2,15.0,317.5,247.44,191.44
2016,5,5,8,30,165.0,276.0,0.2,15.0,377.0,297.55,229.34
2016,5,5,8,45,173.0,298.0,0.2,15.5,410.5,332.33,255.34
2016,5,5,9,0,181.0,320.0,0.2,16.0,444.0,368.1,281.65
2016,5,5,9,15,154.5,339.5,0.2,16.0,449.5,384.47,293.56
2016,5,5,9,30,128.0,359.0,0.2,16.0,455.0,398.06,303.12
2016,5,5,9,45,64.0,217.0,0.25,16.5,265.0,240.98,185.59
2016,5,5,10,0,0.0,75.0,0.3,17.0,75.0,70.02,51.31
2016,5,5,10,15,7.0,172.0,0.3,17.0,178.0,165.36,127.65
2016,5,5,10,30,14.0,269.0,0.3,17.0,281.0,261.49,200.82
2016,5,5,10,45,19.5,305.5,0.3,17.0,323.0,301.29,229.79
2016,5,5,11,0,25.0,342.0,0.3,17.0,365.0,346.0,262.35
2016,5,5,11,15,47.0,387.0,0.3,16.5,430.5,411.45,310.42
2016,5,5,11,30,69.0,432.0,0.3,16.0,496.0,479.12,358.98
2016,5,5,11,45,37.0,297.0,0.3,16.0,331.5,321.15,243.89
2016,5,5,12,0,5.0,162.0,0.3,16.0,167.0,157.07,119.77
2016,5,5,12,15,2.5,100.5,0.3,16.0,103.0,96.62,72.81
2016,5,5,12,30,0.0,39.0,0.3,16.0,39.0,36.45,24.31
2016,5,5,12,45,3.5,109.0,0.3,16.0,112.5,105.76,80.65
2016,5,5,13,0,7.0,179.0,0.3,16.0,186.0,176.13,135.98
2016,5,5,13,15,3.5,137.0,0.3,15.5,140.5,132.45,101.53
2016,5,5,13,30,0.0,95.0,0.3,15.0,95.0,88.96,67.1
2016,5,5,13,45,1.0,123.0,0.3,15.0,124.5,116.57,89.54
2016,5,5,14,0,2.0,151.0,0.3,15.0,154.0,144.44,111.74
2016,5,5,14,15,9.0,209.5,0.3,15.0,217.5,208.44,162.24
2016,5,5,14,30,16.0,268.0,0.3,15.0,281.0,273.86,212.52
2016,5,5,14,45,52.0,301.5,0.3,15.0,339.5,355.92,275.45
2016,5,5,15,0,88.0,335.0,0.3,15.0,398.0,426.61,328.36
2016,5,5,15,15,101.0,318.0,0.25,14.5,387.0,419.32,323.75
2016,5,5,15,30,114.0,301.0,0.2,14.0,376.0,423.29,328.13
2016,5,5,15,45,123.5,279.5,0.2,14.0,355.5,405.2,315.94
2016,5,5,16,0,133.0,258.0,0.2,14.0,335.0,385.94,302.95
2016,5,5,16,15,68.5,207.5,0.2,14.0,247.0,265.4,210.41
2016,5,5,16,30,4.0,157.0,0.2,14.0,159.0,154.45,122.11
2016,5,5,16,45,30.5,157.5,0.2,14.0,170.0,181.58,145.81
2016,5,5,17,0,57.0,158.0,0.2,14.0,181.0,199.69,161.11
2016,5,5,17,15,44.5,138.0,0.15,13.5,154.0,169.23,136.46
2016,5,5,17,30,32.0,118.0,0.1,13.0,127.0,139.9,112.58
2016,5,5,17,45,23.5,96.0,0.1,13.0,102.5,111.26,88.69
2016,5,5,18,0,15.0,74.0,0.1,13.0,78.0,79.32,61.61
2016,5,5,18,15,7.5,53.0,0.1,12.5,55.0,54.62,40.43
2016,5,5,18,30,0.0,32.0,0.1,12.0,32.0,30.39,19.43
2016,5,5,18,45,0.0,16.0,0.15,12.0,16.0,14.84,2.79
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,34.0,10.5,0.5,10.0,12.5,10.01,0.0
2016,5,6,5,30,68.0,21.0,0.4,10.0,25.0,17.52,1.65
2016,5,6,5,45,138.5,40.5,0.35,10.5,58.5,32.87,22.55
2016,5,6,6,0,209.0,60.0,0.3,11.0,92.0,47.75,36.82
2016,5,6,6,15,280.0,75.5,0.25,11.0,135.5,56.67,45.35
2016,5,6,6,30,351.0,91.0,0.2,11.0,179.0,66.85,54.77
2016,5,6,6,45,391.0,106.5,0.2,11.5,225.0,76.47,63.28
2016,5,6,7,0,431.0,122.0,0.2,12.0,271.0,91.01,68.76
2016,5,6,7,15,495.5,118.5,0.2,12.5,316.5,122.28,79.81
2016,5,6,7,30,560.0,115.0,0.2,13.0,362.0,160.1,103.7
2016,5,6,7,45,484.0,153.5,0.2,13.5,384.5,212.87,150.03
2016,5,6,8,0,408.0,192.0,0.2,14.0,407.0,256.84,189.52
2016,5,6,8,15,295.0,234.5,0.15,14.5,397.5,287.36,217.87
2016,5,6,8,30,182.0,277.0,0.1,15.0,388.0,304.79,233.82
2016,5,6,8,45,132.0,293.5,0.1,16.0,377.0,311.63,239.09
2016,5,6,9,0,82.0,310.0,0.1,17.0,366.0,315.12,240.98
2016,5,6,9,15,197.0,325.0,0.1,17.5,470.5,394.79,299.78
2016,5,6,9,30,312.0,340.0,0.1,18.0,575.0,487.45,366.07
2016,5,6,9,45,250.0,368.5,0.1,18.5,563.0,493.46,368.01
2016,5,6,10,0,188.0,397.0,0.1,19.0,551.0,493.03,365.88
2016,5,6,10,15,184.0,412.0,0.1,19.0,566.5,516.39,381.92
2016,5,6,10,30,180.0,427.0,0.1,19.0,582.0,539.15,397.05
2016,5,6,10,45,171.0,438.5,0.1,19.5,588.5,554.07,405.81
2016,5,6,11,0,162.0,450.0,0.1,20.0,595.0,567.96,413.84
2016,5,6,11,15,117.0,442.5,0.1,20.0,548.0,531.3,387.5
2016,5,6,11,30,72.0,435.0,0.1,20.0,501.0,484.63,354.55
2016,5,6,11,45,175.5,445.0,0.1,20.0,607.5,602.7,438.51
2016,5,6,12,0,279.0,455.0,0.1,20.0,714.0,726.8,521.21
2016,5,6,12,15,254.5,459.5,0.1,20.0,695.5,717.72,512.88
2016,5,6,12,30,230.0,464.0,0.1,20.0,677.0,696.95,499.06
2016,5,6,12,45,163.0,455.0,0.1,20.0,605.5,627.2,451.86
2016,5,6,13,0,96.0,446.0,0.1,20.0,534.0,543.47,394.8
2016,5,6,13,15,67.0,408.5,0.1,19.5,469.5,477.63,350.88
2016,5,6,13,30,38.0,371.0,0.1,19.0,405.0,410.96,304.87
2016,5,6,13,45,32.5,349.0,0.1,19.0,378.0,383.77,286.38
2016,5,6,14,0,27.0,327.0,0.1,19.0,351.0,356.28,267.07
2016,5,6,14,15,38.5,335.5,0.1,19.0,367.0,377.79,283.67
2016,5,6,14,30,50.0,344.0,0.1,19.0,383.0,399.17,299.65
2016,5,6,14,45,95.0,345.0,0.1,19.0,416.0,443.93,333.58
2016,5,6,15,0,140.0,346.0,0.1,19.0,449.0,499.78,374.45
2016,5,6,15,15,221.0,316.0,0.1,18.5,467.0,537.58,404.49
2016,5,6,15,30,302.0,286.0,0.1,18.0,485.0,582.4,439.13
2016,5,6,15,45,157.0,241.5,0.1,18.0,344.5,390.28,299.53
2016,5,6,16,0,12.0,197.0,0.1,18.0,204.0,200.39,154.6
2016,5,6,16,15,296.0,170.0,0.1,17.5,317.0,417.73,330.03
2016,5,6,16,30,580.0,143.0,0.1,17.0,430.0,596.72,462.82
2016,5,6,16,45,497.0,137.5,0.1,17.0,364.5,503.93,393.01
2016,5,6,17,0,414.0,132.0,0.1,17.0,299.0,422.13,332.65
2016,5,6,17,15,356.5,125.5,0.1,16.5,255.0,360.94,286.66
2016,5,6,17,30,299.0,119.0,0.1,16.0,211.0,296.83,236.76
2016,5,6,17,45,252.5,101.0,0.15,15.5,169.0,239.29,190.76
2016,5,6,18,0,206.0,83.0,0.2,15.0,127.0,186.4,147.04
2016,5,6,18,15,149.5,63.5,0.25,14.5,91.0,132.85,102.01
2016,5,6,18,30,93.0,44.0,0.3,14.0,55.0,85.33,61.51
2016,5,6,18,45,46.5,25.0,0.4,14.0,30.5,40.83,18.0
2016,5,6,19,0,0.0,6.0,0.5,14.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,13.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,0.25,12.0,3.5,3.34,0.0
2016,5,7,5,30,0.0,7.0,0.2,12.0,7.0,6.48,0.0
2016,5,7,5,45,0.0,16.5,0.2,12.0,16.5,15.29,7.52
2016,5,7,6,0,0.0,26.0,0.2,12.0,26.0,24.12,15.87
2016,5,7,6,15,0.0,38.5,0.2,12.0,38.5,35.75,26.61
2016,5,7,6,30,0.0,51.0,0.2,12.0,51.0,47.4,37.26
2016,5,7,6,45,0.0,64.5,0.2,12.5,64.5,59.79,48.29
2016,5,7,7,0,0.0,78.0,0.2,13.0,78.0,71.83,55.97
2016,5,7,7,15,0.0,62.0,0.2,13.0,62.0,57.66,43.81
2016,5,7,7,30,0.0,46.0,0.2,13.0,46.0,42.75,31.04
2016,5,7,7,45,2.0,106.0,0.2,13.5,107.0,98.08,77.21
2016,5,7,8,0,4.0,166.0,0.2,14.0,168.0,151.09,119.72
2016,5,7,8,15,8.5,186.5,0.2,14.0,191.5,171.47,135.27
2016,5,7,8,30,13.0,207.0,0.2,14.0,215.0,192.53,151.44
2016,5,7,8,45,13.0,217.0,0.2,14.5,225.5,203.19,159.07
2016,5,7,9,0,13.0,227.0,0.2,15.0,236.0,213.82,166.65
2016,5,7,9,15,6.5,149.5,0.2,15.0,154.0,142.06,109.99
2016,5,7,9,30,0.0,72.0,0.2,15.0,72.0,67.16,49.81
2016,5,7,9,45,0.0,71.5,0.2,15.0,71.5,66.72,49.58
2016,5,7,10,0,0.0,71.0,0.2,15.0,71.0,66.28,49.14
2016,5,7,10,15,0.0,93.0,0.2,15.0,93.0,86.87,65.77
2016,5,7,10,30,0.0,115.0,0.2,15.0,115.0,107.43,82.13
2016,5,7,10,45,22.5,253.5,0.25,15.0,273.5,257.42,199.7
2016,5,7,11,0,45.0,392.0,0.3,15.0,432.0,410.25,312.21
2016,5,7,11,15,28.5,318.5,0.3,15.0,344.0,329.14,250.94
2016,5,7,11,30,12.0,245.0,0.3,15.0,256.0,241.35,185.26
2016,5,7,11,45,14.5,274.0,0.3,15.0,287.5,272.11,209.2
2016,5,7,12,0,17.0,303.0,0.3,15.0,319.0,303.25,232.33
2016,5,7,12,15,37.0,364.0,0.3,15.0,399.0,392.3,298.27
2016,5,7,12,30,57.0,425.0,0.3,15.0,479.0,476.43,358.23
2016,5,7,12,45,79.5,437.0,0.3,15.0,511.0,514.26,384.84
2016,5,7,13,0,102.0,449.0,0.3,15.0,543.0,552.42,411.94
2016,5,7,13,15,81.0,427.0,0.25,15.0,500.5,510.98,381.76
2016,5,7,13,30,60.0,405.0,0.2,15.0,458.0,468.78,351.71
2016,5,7,13,45,42.0,361.0,0.2,15.0,397.5,405.8,306.98
2016,5,7,14,0,24.0,317.0,0.2,15.0,337.0,330.08,252.03
2016,5,7,14,15,19.0,287.0,0.2,15.0,303.0,295.39,227.06
2016,5,7,14,30,14.0,257.0,0.2,15.0,269.0,260.71,201.35
2016,5,7,14,45,60.5,299.5,0.2,15.0,345.0,361.49,279.49
2016,5,7,15,0,107.0,342.0,0.2,15.0,421.0,451.5,346.21
2016,5,7,15,15,66.5,296.5,0.2,15.0,345.0,363.94,280.67
2016,5,7,15,30,26.0,251.0,0.2,15.0,269.0,267.05,207.81
2016,5,7,15,45,24.5,233.5,0.2,15.0,249.5,247.96,194.42
2016,5,7,16,0,23.0,216.0,0.2,15.0,230.0,228.91,180.26
2016,5,7,16,15,29.5,204.0,0.2,14.5,220.0,231.39,183.44
2016,5,7,16,30,36.0,192.0,0.2,14.0,210.0,223.37,178.19
2016,5,7,16,45,18.0,119.5,0.2,14.0,128.5,125.94,99.97
2016,5,7,17,0,0.0,47.0,0.2,14.0,47.0,43.67,31.63
2016,5,7,17,15,0.0,40.0,0.2,13.5,40.0,37.14,26.38
2016,5,7,17,30,0.0,33.0,0.2,13.0,33.0,30.62,20.89
2016,5,7,17,45,0.0,26.5,0.2,13.0,26.5,24.58,15.65
2016,5,7,18,0,0.0,20.0,0.2,13.0,20.0,18.54,10.36
2016,5,7,18,15,0.0,14.5,0.2,13.0,14.5,13.43,5.82
2016,5,7,18,30,0.0,9.0,0.2,13.0,9.0,8.33,1.27
2016,5,7,18,45,0.0,5.0,0.2,13.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,1.0,0.2,13.0,1.0,0.95,0.0
2016,5,7,19,15,0.0,0.5,0.2,13.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,15,73.5,11.0,0.3,11.0,15.5,10.48,0.0
2016,5,8,5,30,147.0,22.0,0.3,11.0,31.0,17.26,4.28
2016,5,8,5,45,255.5,35.0,0.3,11.5,68.5,27.06,17.73
2016,5,8,6,0,364.0,48.0,0.3,12.0,106.0,37.17,27.43
2016,5,8,6,15,439.0,57.0,0.25,12.0,151.5,42.49,32.62
2016,5,8,6,30,514.0,66.0,0.2,12.0,197.0,47.55,37.38
2016,5,8,6,45,257.0,70.0,0.2,12.5,135.5,49.01,38.65
2016,5,8,7,0,0.0,74.0,0.2,13.0,74.0,68.49,53.18
2016,5,8,7,15,0.0,80.5,0.2,13.5,80.5,74.6,58.02
2016,5,8,7,30,0.0,87.0,0.2,14.0,87.0,80.67,62.76
2016,5,8,7,45,2.0,127.0,0.2,14.5,128.5,116.26,91.67
2016,5,8,8,0,4.0,167.0,0.2,15.0,170.0,151.98,119.84
2016,5,8,8,15,16.5,201.5,0.15,15.5,212.0,186.74,146.28
2016,5,8,8,30,29.0,236.0,0.1,16.0,254.0,219.22,170.51
2016,5,8,8,45,49.0,271.0,0.1,17.0,304.0,261.08,201.29
2016,5,8,9,0,69.0,306.0,0.1,18.0,354.0,305.71,233.48
2016,5,8,9,15,112.0,335.0,0.1,18.5,418.0,358.41,271.57
2016,5,8,9,30,155.0,364.0,0.1,19.0,482.0,418.19,314.07
2016,5,8,9,45,111.5,369.0,0.1,19.5,456.0,406.97,304.2
2016,5,8,10,0,68.0,374.0,0.1,20.0,430.0,390.6,291.06
2016,5,8,10,15,81.0,395.0,0.1,20.5,463.5,425.15,315.17
2016,5,8,10,30,94.0,416.0,0.1,21.0,497.0,460.97,339.27
2016,5,8,10,45,55.0,355.5,0.1,21.5,403.5,379.53,280.27
2016,5,8,11,0,16.0,295.0,0.1,22.0,310.0,289.98,215.11
2016,5,8,11,15,30.0,349.5,0.1,22.0,377.5,360.19,266.6
2016,5,8,11,30,44.0,404.0,0.1,22.0,445.0,428.84,314.4
2016,5,8,11,45,31.0,358.5,0.15,22.0,387.5,375.67,276.35
2016,5,8,12,0,18.0,313.0,0.2,22.0,330.0,313.8,232.55
2016,5,8,12,15,16.0,293.5,0.2,22.0,308.5,294.04,218.74
2016,5,8,12,30,14.0,274.0,0.2,22.0,287.0,273.98,204.28
2016,5,8,12,45,13.0,259.0,0.2,22.5,271.0,259.04,193.16
2016,5,8,13,0,12.0,244.0,0.2,23.0,255.0,243.93,181.86
2016,5,8,13,15,9.5,214.5,0.2,22.5,223.5,213.07,159.46
2016,5,8,13,30,7.0,185.0,0.2,22.0,192.0,182.15,136.75
2016,5,8,13,45,18.5,261.0,0.25,22.0,277.5,268.18,201.97
2016,5,8,14,0,30.0,337.0,0.3,22.0,363.0,369.53,275.67
2016,5,8,14,15,17.0,254.0,0.3,21.5,268.5,260.29,195.77
2016,5,8,14,30,4.0,171.0,0.3,21.0,174.0,165.84,125.32
2016,5,8,14,45,2.0,131.5,0.3,21.0,133.0,125.61,94.74
2016,5,8,15,0,0.0,92.0,0.3,21.0,92.0,85.85,63.64
2016,5,8,15,15,15.0,174.5,0.3,20.5,184.5,179.53,138.37
2016,5,8,15,30,30.0,257.0,0.3,20.0,277.0,288.3,221.8
2016,5,8,15,45,25.5,235.0,0.35,20.0,251.0,250.26,192.85
2016,5,8,16,0,21.0,213.0,0.4,20.0,225.0,224.05,173.58
2016,5,8,16,15,10.5,169.5,0.4,19.5,175.5,171.23,133.08
2016,5,8,16,30,0.0,126.0,0.4,19.0,126.0,119.66,92.56
2016,5,8,16,45,0.0,106.5,0.45,18.5,106.5,100.6,77.8
2016,5,8,17,0,0.0,87.0,0.5,18.0,87.0,81.58,62.64
2016,5,8,17,15,0.0,74.5,0.5,17.5,74.5,69.56,52.99
2016,5,8,17,30,0.0,62.0,0.5,17.0,62.0,57.66,43.24
2016,5,8,17,45,213.0,64.0,0.5,16.5,110.5,184.68,149.05
2016,5,8,18,0,426.0,66.0,0.5,16.0,159.0,268.37,211.66
2016,5,8,18,15,337.0,54.5,0.45,15.5,116.0,196.73,150.37
2016,5,8,18,30,248.0,43.0,0.4,15.0,73.0,137.34,99.48
2016,5,8,18,45,136.0,27.0,0.4,14.5,42.0,74.72,40.7
2016,5,8,19,0,24.0,11.0,0.4,14.0,11.0,15.2,0.0
2016,5,8,19,15,12.0,5.5,0.4,13.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,9,5,15,67.0,12.0,0.4,11.5,16.5,11.44,0.0
2016,5,9,5,30,134.0,24.0,0.3,12.0,33.0,18.84,6.17
2016,5,9,5,45,249.0,37.5,0.25,12.5,71.5,29.0,19.41
2016,5,9,6,0,364.0,51.0,0.2,13.0,110.0,39.81,29.69
2016,5,9,6,15,439.5,60.5,0.2,13.5,156.5,45.46,35.07
2016,5,9,6,30,515.0,70.0,0.2,14.0,203.0,50.82,39.97
2016,5,9,6,45,262.5,96.5,0.2,14.5,164.5,73.91,60.34
2016,5,9,7,0,10.0,123.0,0.2,15.0,126.0,107.9,85.38
2016,5,9,7,15,19.5,145.5,0.15,15.5,153.5,129.2,101.64
2016,5,9,7,30,29.0,168.0,0.1,16.0,181.0,146.89,114.7
2016,5,9,7,45,29.0,186.0,0.1,16.5,200.5,165.6,129.03
2016,5,9,8,0,29.0,204.0,0.1,17.0,220.0,184.45,143.32
2016,5,9,8,15,57.0,238.5,0.1,17.5,273.0,225.31,173.83
2016,5,9,8,30,85.0,273.0,0.1,18.0,326.0,269.96,206.83
2016,5,9,8,45,454.5,196.0,0.1,19.0,508.5,362.09,272.48
2016,5,9,9,0,824.0,119.0,0.1,20.0,691.0,502.11,373.47
2016,5,9,9,15,836.5,121.5,0.1,20.0,730.5,556.61,413.47
2016,5,9,9,30,849.0,124.0,0.1,20.0,770.0,610.91,452.98
2016,5,9,9,45,861.5,124.0,0.1,20.5,804.5,662.78,488.68
2016,5,9,10,0,874.0,124.0,0.1,21.0,839.0,712.85,522.0
2016,5,9,10,15,880.5,126.0,0.1,21.0,866.5,759.35,552.39
2016,5,9,10,30,887.0,128.0,0.1,21.0,894.0,804.09,579.92
2016,5,9,10,45,888.5,131.0,0.15,21.5,914.0,843.78,603.45
2016,5,9,11,0,890.0,134.0,0.2,22.0,934.0,880.98,625.29
2016,5,9,11,15,893.0,135.0,0.2,22.0,947.5,914.97,645.36
2016,5,9,11,30,896.0,136.0,0.2,22.0,961.0,946.27,663.67
2016,5,9,11,45,893.0,139.0,0.2,22.5,966.0,971.1,676.71
2016,5,9,12,0,890.0,142.0,0.2,23.0,971.0,992.73,687.87
2016,5,9,12,15,889.5,142.0,0.2,23.0,969.0,1010.62,698.16
2016,5,9,12,30,889.0,142.0,0.2,23.0,967.0,1025.24,706.64
2016,5,9,12,45,886.0,141.5,0.2,23.0,957.5,1033.54,711.51
2016,5,9,13,0,883.0,141.0,0.2,23.0,948.0,1038.4,714.56
2016,5,9,13,15,879.0,140.0,0.2,23.0,931.0,1038.28,714.86
2016,5,9,13,30,875.0,139.0,0.2,23.0,914.0,1034.71,713.31
2016,5,9,13,45,869.0,137.5,0.2,23.0,890.5,1025.18,708.41
2016,5,9,14,0,863.0,136.0,0.2,23.0,867.0,1012.3,701.72
2016,5,9,14,15,854.5,134.5,0.2,22.5,836.5,1002.59,698.41
2016,5,9,14,30,846.0,133.0,0.2,22.0,806.0,980.72,687.76
2016,5,9,14,45,423.0,130.5,0.2,22.0,467.0,564.49,419.52
2016,5,9,15,0,0.0,128.0,0.2,22.0,128.0,120.36,88.69
2016,5,9,15,15,395.5,126.0,0.2,22.0,388.5,515.52,397.07
2016,5,9,15,30,791.0,124.0,0.2,22.0,649.0,843.35,615.52
2016,5,9,15,45,767.5,122.0,0.2,22.0,602.5,795.73,581.02
2016,5,9,16,0,744.0,120.0,0.2,22.0,556.0,750.72,553.8
2016,5,9,16,15,719.0,115.5,0.2,21.5,507.5,697.58,521.55
2016,5,9,16,30,694.0,111.0,0.2,21.0,459.0,644.28,487.87
2016,5,9,16,45,661.0,105.5,0.25,20.5,408.5,584.59,448.24
2016,5,9,17,0,628.0,100.0,0.3,20.0,358.0,526.12,407.9
2016,5,9,17,15,584.0,93.0,0.3,19.5,307.5,461.16,360.5
2016,5,9,17,30,540.0,86.0,0.3,19.0,257.0,399.25,313.49
2016,5,9,17,45,484.5,76.0,0.3,18.5,208.5,332.06,260.54
2016,5,9,18,0,429.0,66.0,0.3,18.0,160.0,269.95,209.65
2016,5,9,18,15,341.5,54.0,0.35,17.5,117.0,197.88,150.03
2016,5,9,18,30,254.0,42.0,0.4,17.0,74.0,137.97,99.36
2016,5,9,18,45,145.0,26.5,0.5,16.5,43.0,76.79,43.24
2016,5,9,19,0,36.0,11.0,0.6,16.0,12.0,17.59,0.0
2016,5,9,19,15,18.0,5.5,0.6,15.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,12.0,0.9,14.5,17.5,11.44,0.0
2016,5,10,5,30,162.0,24.0,0.7,15.0,35.0,18.81,6.79
2016,5,10,5,45,275.5,36.5,0.5,16.0,74.0,28.8,18.97
2016,5,10,6,0,389.0,49.0,0.3,17.0,113.0,37.79,27.43
2016,5,10,6,15,464.0,58.0,0.25,17.5,160.0,43.09,32.41
2016,5,10,6,30,539.0,67.0,0.2,18.0,207.0,48.14,36.95
2016,5,10,6,45,591.5,73.0,0.15,18.5,258.0,50.39,38.88
2016,5,10,7,0,644.0,79.0,0.1,19.0,309.0,65.03,40.42
2016,5,10,7,15,680.5,84.5,0.1,19.5,360.5,112.66,62.06
2016,5,10,7,30,717.0,90.0,0.1,20.0,412.0,164.69,97.64
2016,5,10,7,45,745.5,93.5,0.1,21.0,463.0,221.85,142.53
2016,5,10,8,0,774.0,97.0,0.1,22.0,514.0,277.6,188.1
2016,5,10,8,15,794.0,100.5,0.05,22.0,562.0,333.54,234.77
2016,5,10,8,30,814.0,104.0,0.0,22.0,610.0,391.1,281.84
2016,5,10,8,45,830.5,107.0,0.0,22.5,654.5,448.1,326.68
2016,5,10,9,0,847.0,110.0,0.0,23.0,699.0,505.81,370.32
2016,5,10,9,15,858.5,112.0,0.0,23.5,738.5,562.38,411.45
2016,5,10,9,30,870.0,114.0,0.0,24.0,778.0,615.94,448.99
2016,5,10,9,45,875.5,118.0,0.0,24.5,811.0,666.84,483.33
2016,5,10,10,0,881.0,122.0,0.0,25.0,844.0,716.3,515.52
2016,5,10,10,15,887.5,123.5,0.0,25.0,871.5,762.58,545.11
2016,5,10,10,30,894.0,125.0,0.0,25.0,899.0,807.07,571.98
2016,5,10,10,45,897.5,127.0,0.0,25.0,919.5,847.62,596.06
2016,5,10,11,0,901.0,129.0,0.0,25.0,940.0,885.8,618.46
2016,5,10,11,15,903.5,129.5,0.0,25.0,953.0,919.15,637.74
2016,5,10,11,30,906.0,130.0,0.0,25.0,966.0,949.73,655.3
2016,5,10,11,45,905.5,131.5,0.05,25.5,971.5,975.6,669.06
2016,5,10,12,0,905.0,133.0,0.1,26.0,977.0,998.33,681.28
2016,5,10,12,15,904.5,132.5,0.1,26.0,975.5,1015.89,691.18
2016,5,10,12,30,904.0,132.0,0.1,26.0,974.0,1030.12,699.29
2016,5,10,12,45,907.5,128.0,0.1,26.0,966.0,1041.41,705.82
2016,5,10,13,0,911.0,124.0,0.1,26.0,958.0,1049.22,710.48
2016,5,10,13,15,907.0,123.5,0.1,26.0,941.0,1049.53,710.97
2016,5,10,13,30,903.0,123.0,0.1,26.0,924.0,1046.3,709.65
2016,5,10,13,45,897.5,121.5,0.15,26.0,900.0,1037.0,705.85
2016,5,10,14,0,892.0,120.0,0.2,26.0,876.0,1024.24,700.34
2016,5,10,14,15,884.0,118.0,0.2,25.5,845.5,1005.13,691.56
2016,5,10,14,30,876.0,116.0,0.2,25.0,815.0,982.82,680.97
2016,5,10,14,45,866.0,113.5,0.2,25.0,778.5,955.01,665.76
2016,5,10,15,0,856.0,111.0,0.2,25.0,742.0,924.41,648.86
2016,5,10,15,15,843.0,108.5,0.2,24.5,700.5,895.69,634.28
2016,5,10,15,30,830.0,106.0,0.2,24.0,659.0,857.21,613.35
2016,5,10,15,45,814.5,102.5,0.2,24.0,614.0,813.45,587.67
2016,5,10,16,0,799.0,99.0,0.2,24.0,569.0,768.06,560.58
2016,5,10,16,15,534.0,152.0,0.2,24.0,454.5,591.42,442.13
2016,5,10,16,30,269.0,205.0,0.2,24.0,340.0,426.24,323.35
2016,5,10,16,45,351.0,168.5,0.2,24.0,325.5,429.37,329.52
2016,5,10,17,0,433.0,132.0,0.2,24.0,311.0,434.33,334.35
2016,5,10,17,15,526.5,101.5,0.25,23.0,290.0,437.13,338.28
2016,5,10,17,30,620.0,71.0,0.3,22.0,269.0,425.29,329.97
2016,5,10,17,45,565.5,63.5,0.35,21.0,219.5,357.37,277.4
2016,5,10,18,0,511.0,56.0,0.4,20.0,170.0,294.34,226.7
2016,5,10,18,15,426.0,47.0,0.45,19.0,125.5,223.67,168.45
2016,5,10,18,30,341.0,38.0,0.5,18.0,81.0,162.13,116.25
2016,5,10,18,45,213.5,25.5,0.6,17.5,48.0,94.93,55.25
2016,5,10,19,0,86.0,13.0,0.7,17.0,15.0,29.46,0.0
2016,5,10,19,15,43.0,6.5,0.7,16.5,7.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,12.5,0.4,13.5,20.0,11.91,0.0
2016,5,11,5,30,210.0,25.0,0.3,14.0,40.0,20.16,8.44
2016,5,11,5,45,323.0,36.5,0.25,15.0,80.5,28.69,19.07
2016,5,11,6,0,436.0,48.0,0.2,16.0,121.0,36.77,26.71
2016,5,11,6,15,509.5,56.5,0.15,16.5,170.0,41.71,31.37
2016,5,11,6,30,583.0,65.0,0.1,17.0,219.0,46.41,35.62
2016,5,11,6,45,631.5,71.5,0.1,17.5,270.5,49.16,37.99
2016,5,11,7,0,680.0,78.0,0.1,18.0,322.0,66.07,40.24
2016,5,11,7,15,715.0,83.0,0.1,18.5,374.5,115.28,62.91
2016,5,11,7,30,750.0,88.0,0.1,19.0,427.0,173.09,103.27
2016,5,11,7,45,774.0,93.0,0.1,19.5,478.0,228.03,147.09
2016,5,11,8,0,798.0,98.0,0.1,20.0,529.0,285.54,194.91
2016,5,11,8,15,817.0,101.5,0.1,20.5,577.5,342.51,242.47
2016,5,11,8,30,836.0,105.0,0.1,21.0,626.0,400.97,290.08
2016,5,11,8,45,847.0,109.5,0.1,21.5,669.5,458.13,335.25
2016,5,11,9,0,858.0,114.0,0.1,22.0,713.0,515.4,378.73
2016,5,11,9,15,869.5,116.5,0.05,22.5,752.5,572.86,420.22
2016,5,11,9,30,881.0,119.0,0.0,23.0,792.0,627.41,458.21
2016,5,11,9,45,897.0,116.5,0.0,23.5,827.5,679.65,493.61
2016,5,11,10,0,913.0,114.0,0.0,24.0,863.0,731.27,527.4
2016,5,11,10,15,919.0,115.0,0.0,24.0,890.5,778.01,556.84
2016,5,11,10,30,925.0,116.0,0.0,24.0,918.0,822.82,583.85
2016,5,11,10,45,931.0,115.5,0.05,24.5,939.0,864.11,607.48
2016,5,11,11,0,937.0,115.0,0.1,25.0,960.0,903.07,629.63
2016,5,11,11,15,939.0,115.5,0.1,25.0,973.5,936.98,649.14
2016,5,11,11,30,941.0,116.0,0.1,25.0,987.0,967.97,666.86
2016,5,11,11,45,943.5,115.5,0.1,25.5,992.5,995.42,681.09
2016,5,11,12,0,946.0,115.0,0.1,26.0,998.0,1019.7,693.42
2016,5,11,12,15,945.0,115.0,0.1,26.0,996.0,1037.83,703.55
2016,5,11,12,30,944.0,115.0,0.1,26.0,994.0,1052.47,711.82
2016,5,11,12,45,936.5,117.5,0.15,26.0,983.0,1059.64,716.82
2016,5,11,13,0,929.0,120.0,0.2,26.0,972.0,1063.17,720.08
2016,5,11,13,15,925.0,119.0,0.2,26.0,955.0,1062.98,720.36
2016,5,11,13,30,921.0,118.0,0.2,26.0,938.0,1059.18,718.73
2016,5,11,13,45,913.5,118.0,0.2,26.0,913.0,1049.34,713.77
2016,5,11,14,0,906.0,118.0,0.2,26.0,888.0,1036.04,706.98
2016,5,11,14,15,898.5,116.5,0.2,25.5,857.5,1017.78,698.79
2016,5,11,14,30,891.0,115.0,0.2,25.0,827.0,996.28,688.74
2016,5,11,14,45,878.5,114.0,0.2,25.0,790.0,967.47,673.0
2016,5,11,15,0,866.0,113.0,0.2,25.0,753.0,935.95,655.64
2016,5,11,15,15,852.5,110.5,0.2,25.0,711.0,906.61,639.54
2016,5,11,15,30,839.0,108.0,0.2,25.0,669.0,867.44,617.15
2016,5,11,15,45,820.5,105.5,0.2,25.0,622.5,822.03,590.64
2016,5,11,16,0,802.0,103.0,0.2,25.0,576.0,775.19,562.83
2016,5,11,16,15,779.5,99.5,0.2,24.5,527.0,723.0,532.0
2016,5,11,16,30,757.0,96.0,0.2,24.0,478.0,670.27,500.01
2016,5,11,16,45,727.0,91.0,0.2,24.0,427.0,613.05,461.92
2016,5,11,17,0,697.0,86.0,0.2,24.0,376.0,554.2,420.94
2016,5,11,17,15,656.5,80.5,0.25,23.0,324.5,489.84,376.35
2016,5,11,17,30,616.0,75.0,0.3,22.0,273.0,428.08,331.41
2016,5,11,17,45,558.5,67.5,0.35,21.0,223.0,358.87,278.53
2016,5,11,18,0,501.0,60.0,0.4,20.0,173.0,294.84,227.23
2016,5,11,18,15,415.0,50.5,0.45,19.0,128.0,223.67,168.77
2016,5,11,18,30,329.0,41.0,0.5,18.0,83.0,161.68,116.45
2016,5,11,18,45,164.5,28.5,0.6,17.5,49.5,85.28,51.18
2016,5,11,19,0,0.0,16.0,0.7,17.0,16.0,15.25,0.0
2016,5,11,19,15,0.0,8.0,0.7,16.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,14.0,0.7,12.5,18.5,13.34,0.0
2016,5,12,5,30,119.0,28.0,0.6,13.0,37.0,21.96,10.33
2016,5,12,5,45,211.0,44.5,0.5,14.0,75.0,34.41,24.11
2016,5,12,6,0,303.0,61.0,0.4,15.0,113.0,46.36,35.23
2016,5,12,6,15,376.0,73.5,0.35,15.5,159.0,54.67,42.9
2016,5,12,6,30,449.0,86.0,0.3,16.0,205.0,62.6,49.99
2016,5,12,6,45,291.5,115.5,0.3,17.0,199.0,87.09,71.15
2016,5,12,7,0,134.0,145.0,0.3,18.0,193.0,116.28,89.23
2016,5,12,7,15,218.0,159.5,0.25,18.5,252.5,140.37,101.85
2016,5,12,7,30,302.0,174.0,0.2,19.0,312.0,179.98,127.9
2016,5,12,7,45,501.0,151.0,0.2,19.5,410.0,218.34,150.33
2016,5,12,8,0,700.0,128.0,0.2,20.0,508.0,282.44,196.02
2016,5,12,8,15,722.5,132.5,0.2,20.5,555.5,336.33,240.45
2016,5,12,8,30,745.0,137.0,0.2,21.0,603.0,392.24,285.58
2016,5,12,8,45,762.0,141.0,0.2,21.5,647.0,447.14,328.67
2016,5,12,9,0,779.0,145.0,0.2,22.0,691.0,505.73,372.78
2016,5,12,9,15,792.5,148.0,0.2,22.0,730.0,558.85,412.28
2016,5,12,9,30,806.0,151.0,0.2,22.0,769.0,611.98,450.55
2016,5,12,9,45,822.0,150.0,0.2,22.5,804.0,662.8,485.25
2016,5,12,10,0,838.0,149.0,0.2,23.0,839.0,713.29,518.59
2016,5,12,10,15,845.0,150.5,0.2,23.5,866.0,758.97,547.66
2016,5,12,10,30,852.0,152.0,0.2,24.0,893.0,803.06,573.86
2016,5,12,10,45,862.5,149.5,0.2,24.5,914.5,844.35,597.5
2016,5,12,11,0,873.0,147.0,0.2,25.0,936.0,879.41,616.95
2016,5,12,11,15,875.5,148.0,0.2,25.0,949.0,912.37,636.19
2016,5,12,11,30,878.0,149.0,0.2,25.0,962.0,942.68,653.73
2016,5,12,11,45,880.0,148.5,0.2,25.0,968.0,968.33,668.43
2016,5,12,12,0,882.0,148.0,0.2,25.0,974.0,991.03,681.42
2016,5,12,12,15,881.0,148.0,0.2,25.0,972.0,1008.26,691.24
2016,5,12,12,30,880.0,148.0,0.2,25.0,970.0,1022.26,699.29
2016,5,12,12,45,873.0,150.5,0.25,25.5,959.5,1029.44,703.17
2016,5,12,13,0,866.0,153.0,0.3,26.0,949.0,1033.23,705.34
2016,5,12,13,15,862.0,152.0,0.3,25.5,932.0,1033.16,707.05
2016,5,12,13,30,858.0,151.0,0.3,25.0,915.0,1039.38,712.65
2016,5,12,13,45,847.0,152.0,0.3,25.0,890.0,1027.67,706.33
2016,5,12,14,0,836.0,153.0,0.3,25.0,865.0,1012.7,698.45
2016,5,12,14,15,827.0,151.0,0.3,24.5,835.0,993.36,689.42
2016,5,12,14,30,818.0,149.0,0.3,24.0,805.0,970.97,678.62
2016,5,12,14,45,798.5,150.5,0.3,24.0,767.0,939.49,660.95
2016,5,12,15,0,779.0,152.0,0.3,24.0,729.0,905.72,641.87
2016,5,12,15,15,764.0,148.5,0.3,23.5,688.0,873.37,624.76
2016,5,12,15,30,749.0,145.0,0.3,23.0,647.0,834.34,603.12
2016,5,12,15,45,721.5,143.5,0.3,23.0,600.0,785.35,573.58
2016,5,12,16,0,694.0,142.0,0.3,23.0,553.0,735.75,543.22
2016,5,12,16,15,668.5,136.5,0.3,22.5,505.0,683.01,510.72
2016,5,12,16,30,643.0,131.0,0.3,22.0,457.0,630.23,476.56
2016,5,12,16,45,635.5,110.5,0.35,21.5,404.5,573.52,439.6
2016,5,12,17,0,628.0,90.0,0.4,21.0,352.0,515.48,400.04
2016,5,12,17,15,546.5,96.5,0.4,20.0,303.0,443.9,347.74
2016,5,12,17,30,465.0,103.0,0.4,19.0,254.0,375.44,295.97
2016,5,12,17,45,426.0,89.5,0.4,18.5,209.0,316.87,249.69
2016,5,12,18,0,387.0,76.0,0.4,18.0,164.0,261.82,204.36
2016,5,12,18,15,305.0,62.5,0.4,17.0,121.0,194.7,148.9
2016,5,12,18,30,223.0,49.0,0.4,16.0,78.0,136.64,100.12
2016,5,12,18,45,133.0,31.5,0.4,15.5,46.5,81.25,50.66
2016,5,12,19,0,43.0,14.0,0.4,15.0,15.0,21.97,0.0
2016,5,12,19,15,21.5,7.0,0.4,14.5,7.5,9.83,0.0
2016,5,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,0.4,11.5,8.0,7.63,0.0
2016,5,13,5,30,0.0,16.0,0.4,12.0,16.0,14.84,5.54
2016,5,13,5,45,0.0,32.0,0.4,12.5,32.0,29.63,20.21
2016,5,13,6,0,0.0,48.0,0.4,13.0,48.0,43.8,33.31
2016,5,13,6,15,0.0,67.5,0.4,13.5,67.5,60.61,48.54
2016,5,13,6,30,0.0,87.0,0.4,14.0,87.0,77.22,63.3
2016,5,13,6,45,4.0,106.0,0.4,14.5,107.5,93.3,77.26
2016,5,13,7,0,8.0,125.0,0.4,15.0,128.0,109.88,86.98
2016,5,13,7,15,22.0,150.0,0.35,15.5,160.0,133.4,105.04
2016,5,13,7,30,36.0,175.0,0.3,16.0,192.0,153.59,119.95
2016,5,13,7,45,33.0,191.5,0.3,16.5,208.0,171.03,133.4
2016,5,13,8,0,30.0,208.0,0.3,17.0,224.0,188.18,146.51
2016,5,13,8,15,47.0,238.0,0.3,17.5,266.5,222.16,172.03
2016,5,13,8,30,64.0,268.0,0.3,18.0,309.0,258.55,199.06
2016,5,13,8,45,189.0,287.0,0.3,18.5,418.0,331.58,252.62
2016,5,13,9,0,314.0,306.0,0.3,19.0,527.0,419.15,316.28
2016,5,13,9,15,591.5,213.5,0.3,19.0,658.0,507.51,381.77
2016,5,13,9,30,869.0,121.0,0.3,19.0,789.0,623.21,466.07
2016,5,13,9,45,891.0,115.5,0.35,19.5,826.0,675.9,502.59
2016,5,13,10,0,913.0,110.0,0.4,20.0,863.0,728.47,538.81
2016,5,13,10,15,919.0,111.0,0.4,20.0,890.5,775.04,568.85
2016,5,13,10,30,925.0,112.0,0.4,20.0,918.0,819.71,596.6
2016,5,13,10,45,928.0,114.0,0.4,20.5,938.0,860.79,620.53
2016,5,13,11,0,931.0,116.0,0.4,21.0,958.0,899.37,642.55
2016,5,13,11,15,933.5,116.5,0.4,21.0,971.5,933.43,662.76
2016,5,13,11,30,936.0,117.0,0.4,21.0,985.0,964.64,681.13
2016,5,13,11,45,935.5,118.0,0.45,21.0,990.5,990.57,697.37
2016,5,13,12,0,935.0,119.0,0.5,21.0,996.0,1013.26,711.78
2016,5,13,12,15,935.0,119.0,0.5,20.5,994.5,1032.14,724.19
2016,5,13,12,30,935.0,119.0,0.5,20.0,993.0,1047.61,734.7
2016,5,13,12,45,935.0,117.5,0.5,20.0,984.5,1058.09,740.97
2016,5,13,13,0,935.0,116.0,0.5,20.0,976.0,1065.01,745.28
2016,5,13,13,15,932.0,115.0,0.5,20.0,959.5,1065.8,746.1
2016,5,13,13,30,929.0,114.0,0.5,20.0,943.0,1062.96,744.96
2016,5,13,13,45,927.5,111.0,0.5,20.0,920.5,1055.9,741.47
2016,5,13,14,0,926.0,108.0,0.5,20.0,898.0,1045.2,735.97
2016,5,13,14,15,920.0,106.5,0.5,19.5,868.5,1028.12,728.12
2016,5,13,14,30,914.0,105.0,0.5,19.0,839.0,1007.7,718.34
2016,5,13,14,45,909.5,101.0,0.5,19.0,804.0,982.71,704.43
2016,5,13,15,0,905.0,97.0,0.5,19.0,769.0,954.52,688.55
2016,5,13,15,15,894.0,95.0,0.5,18.5,727.5,919.67,669.66
2016,5,13,15,30,883.0,93.0,0.5,18.0,686.0,882.33,649.0
2016,5,13,15,45,872.0,89.0,0.5,18.0,641.5,840.44,623.86
2016,5,13,16,0,861.0,85.0,0.5,18.0,597.0,796.5,597.03
2016,5,13,16,15,842.0,82.0,0.5,17.5,548.0,751.12,569.84
2016,5,13,16,30,823.0,79.0,0.5,17.0,499.0,699.11,537.38
2016,5,13,16,45,801.5,74.5,0.5,16.5,448.0,643.01,501.04
2016,5,13,17,0,780.0,70.0,0.5,16.0,397.0,586.81,461.52
2016,5,13,17,15,744.5,66.0,0.5,15.5,345.0,523.22,414.72
2016,5,13,17,30,709.0,62.0,0.5,15.0,293.0,461.53,367.33
2016,5,13,17,45,660.5,56.0,0.5,14.5,242.0,393.59,312.97
2016,5,13,18,0,612.0,50.0,0.5,14.0,191.0,329.68,259.48
2016,5,13,18,15,531.5,43.0,0.45,13.0,143.5,259.26,199.49
2016,5,13,18,30,451.0,36.0,0.4,12.0,96.0,195.46,143.62
2016,5,13,18,45,308.5,25.5,0.4,11.5,59.0,120.81,76.85
2016,5,13,19,0,166.0,15.0,0.4,11.0,22.0,55.08,0.0
2016,5,13,19,15,83.0,7.5,0.4,11.0,11.0,19.43,0.0
2016,5,13,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
