Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,14,5,15,139.0,12.5,0.3,12.0,23.5,11.91,0.0
2016,5,14,5,30,278.0,25.0,0.3,12.0,47.0,19.82,9.64
2016,5,14,5,45,384.0,34.0,0.3,12.5,88.0,26.07,17.17
2016,5,14,6,0,490.0,43.0,0.3,13.0,129.0,32.01,22.92
2016,5,14,6,15,556.0,49.5,0.3,13.0,177.0,35.51,26.33
2016,5,14,6,30,622.0,56.0,0.3,13.0,225.0,38.84,29.45
2016,5,14,6,45,311.0,83.5,0.3,13.5,168.0,58.41,46.87
2016,5,14,7,0,0.0,111.0,0.3,14.0,111.0,99.0,78.49
2016,5,14,7,15,4.0,132.5,0.3,14.0,135.0,118.32,93.95
2016,5,14,7,30,8.0,154.0,0.3,14.0,159.0,138.36,109.78
2016,5,14,7,45,25.0,185.5,0.3,14.5,199.5,169.82,133.86
2016,5,14,8,0,42.0,217.0,0.3,15.0,240.0,198.39,155.33
2016,5,14,8,15,88.0,251.0,0.3,15.0,305.0,245.51,190.88
2016,5,14,8,30,134.0,285.0,0.3,15.0,370.0,294.8,227.99
2016,5,14,8,45,145.5,307.5,0.3,15.5,405.0,329.66,253.86
2016,5,14,9,0,157.0,330.0,0.3,16.0,440.0,365.93,280.42
2016,5,14,9,15,195.5,346.5,0.3,16.0,492.0,412.97,315.12
2016,5,14,9,30,234.0,363.0,0.3,16.0,544.0,463.81,352.07
2016,5,14,9,45,277.5,370.5,0.3,16.5,594.0,512.86,386.61
2016,5,14,10,0,321.0,378.0,0.3,17.0,644.0,566.82,423.95
2016,5,14,10,15,281.0,402.0,0.3,17.0,640.5,578.31,430.46
2016,5,14,10,30,241.0,426.0,0.3,17.0,637.0,584.44,433.53
2016,5,14,10,45,376.5,393.0,0.3,17.5,730.5,679.15,500.13
2016,5,14,11,0,512.0,360.0,0.3,18.0,824.0,783.65,569.83
2016,5,14,11,15,387.0,409.0,0.3,18.0,763.0,738.5,535.71
2016,5,14,11,30,262.0,458.0,0.3,18.0,702.0,689.0,500.11
2016,5,14,11,45,136.0,337.0,0.35,18.5,464.0,458.64,341.6
2016,5,14,12,0,10.0,216.0,0.4,19.0,226.0,213.12,160.61
2016,5,14,12,15,114.0,344.0,0.4,19.0,451.0,455.09,343.1
2016,5,14,12,30,218.0,472.0,0.4,19.0,676.0,691.59,504.21
2016,5,14,12,45,543.5,310.5,0.4,19.0,813.0,876.87,631.75
2016,5,14,13,0,869.0,149.0,0.4,19.0,950.0,1032.08,728.83
2016,5,14,13,15,615.5,276.5,0.4,19.0,838.5,928.94,661.81
2016,5,14,13,30,362.0,404.0,0.4,19.0,727.0,795.27,571.3
2016,5,14,13,45,606.0,274.0,0.4,19.0,799.0,919.13,660.43
2016,5,14,14,0,850.0,144.0,0.4,19.0,871.0,1016.8,721.31
2016,5,14,14,15,671.0,221.0,0.4,18.5,782.5,920.28,661.99
2016,5,14,14,30,492.0,298.0,0.4,18.0,694.0,815.23,593.96
2016,5,14,14,45,434.5,305.5,0.45,18.0,643.5,760.25,559.8
2016,5,14,15,0,377.0,313.0,0.5,18.0,593.0,694.42,516.94
2016,5,14,15,15,581.5,220.5,0.5,17.5,625.5,782.07,584.6
2016,5,14,15,30,786.0,128.0,0.5,17.0,658.0,843.8,628.25
2016,5,14,15,45,770.0,123.5,0.5,17.0,613.5,800.06,599.83
2016,5,14,16,0,754.0,119.0,0.5,17.0,569.0,758.2,573.88
2016,5,14,16,15,731.0,114.5,0.5,16.5,520.5,706.38,541.55
2016,5,14,16,30,708.0,110.0,0.5,16.0,472.0,654.21,507.94
2016,5,14,16,45,462.0,139.5,0.5,16.0,366.0,483.04,381.42
2016,5,14,17,0,216.0,169.0,0.5,16.0,260.0,329.04,262.63
2016,5,14,17,15,196.5,150.5,0.5,15.5,225.0,278.71,224.79
2016,5,14,17,30,177.0,132.0,0.5,15.0,190.0,239.01,193.32
2016,5,14,17,45,161.0,110.5,0.5,15.0,156.0,199.13,160.43
2016,5,14,18,0,145.0,89.0,0.5,15.0,122.0,160.59,127.8
2016,5,14,18,15,224.0,67.0,0.45,14.5,104.5,163.71,127.35
2016,5,14,18,30,303.0,45.0,0.4,14.0,87.0,157.23,116.22
2016,5,14,18,45,190.0,31.0,0.4,13.5,53.5,95.09,61.53
2016,5,14,19,0,77.0,17.0,0.4,13.0,20.0,38.68,0.0
2016,5,14,19,15,38.5,8.5,0.4,13.0,10.0,13.83,0.0
2016,5,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,5,15,117.5,14.0,0.5,10.5,23.5,13.34,0.0
2016,5,15,5,30,235.0,28.0,0.5,11.0,47.0,22.54,12.11
2016,5,15,5,45,350.5,37.5,0.5,12.0,88.5,29.11,19.88
2016,5,15,6,0,466.0,47.0,0.5,13.0,130.0,35.37,25.89
2016,5,15,6,15,534.5,54.5,0.5,13.5,178.5,39.53,29.84
2016,5,15,6,30,603.0,62.0,0.5,14.0,227.0,43.48,33.44
2016,5,15,6,45,652.5,66.5,0.5,15.0,278.5,44.84,34.51
2016,5,15,7,0,702.0,71.0,0.5,16.0,330.0,69.71,40.84
2016,5,15,7,15,734.5,75.5,0.5,16.5,381.5,119.09,65.1
2016,5,15,7,30,767.0,80.0,0.5,17.0,433.0,172.4,103.16
2016,5,15,7,45,793.0,82.5,0.5,17.5,483.5,226.42,147.34
2016,5,15,8,0,819.0,85.0,0.5,18.0,534.0,283.17,195.65
2016,5,15,8,15,836.5,88.0,0.45,18.5,581.5,340.13,244.14
2016,5,15,8,30,854.0,91.0,0.4,19.0,629.0,402.39,295.27
2016,5,15,8,45,868.5,93.0,0.4,19.5,673.5,458.96,340.78
2016,5,15,9,0,883.0,95.0,0.4,20.0,718.0,515.87,384.85
2016,5,15,9,15,893.0,97.0,0.4,20.0,757.0,570.46,426.38
2016,5,15,9,30,903.0,99.0,0.4,20.0,796.0,624.43,466.05
2016,5,15,9,45,913.5,99.0,0.4,20.5,830.0,676.03,501.9
2016,5,15,10,0,924.0,99.0,0.4,21.0,864.0,726.54,535.79
2016,5,15,10,15,929.5,100.0,0.4,21.0,891.5,773.02,565.31
2016,5,15,10,30,935.0,101.0,0.4,21.0,919.0,817.53,592.87
2016,5,15,10,45,935.5,104.5,0.45,21.5,938.5,858.21,617.42
2016,5,15,11,0,936.0,108.0,0.5,22.0,958.0,896.22,640.07
2016,5,15,11,15,938.5,108.5,0.5,22.0,971.0,930.29,660.33
2016,5,15,11,30,941.0,109.0,0.5,22.0,984.0,961.49,678.74
2016,5,15,11,45,938.0,112.0,0.5,22.0,989.0,987.04,693.66
2016,5,15,12,0,935.0,115.0,0.5,22.0,994.0,1009.28,706.62
2016,5,15,12,15,934.5,115.0,0.5,22.0,992.0,1027.58,717.29
2016,5,15,12,30,934.0,115.0,0.5,22.0,990.0,1042.49,726.03
2016,5,15,12,45,930.5,115.0,0.5,22.0,980.5,1050.93,731.04
2016,5,15,13,0,927.0,115.0,0.5,22.0,971.0,1055.8,734.14
2016,5,15,13,15,923.5,114.5,0.5,22.0,954.0,1056.57,734.97
2016,5,15,13,30,920.0,114.0,0.5,22.0,937.0,1053.76,733.85
2016,5,15,13,45,915.5,112.0,0.55,22.0,914.0,1044.8,730.45
2016,5,15,14,0,911.0,110.0,0.6,22.0,891.0,1032.33,725.1
2016,5,15,14,15,904.0,108.5,0.6,22.0,860.5,1014.5,715.42
2016,5,15,14,30,897.0,107.0,0.6,22.0,830.0,993.41,703.86
2016,5,15,14,45,887.5,105.0,0.6,22.0,794.0,966.28,688.63
2016,5,15,15,0,878.0,103.0,0.6,22.0,758.0,936.27,671.63
2016,5,15,15,15,866.0,101.0,0.6,21.5,717.0,901.33,652.67
2016,5,15,15,30,854.0,99.0,0.6,21.0,676.0,864.05,632.0
2016,5,15,15,45,836.0,97.0,0.65,20.5,630.0,825.89,611.32
2016,5,15,16,0,818.0,95.0,0.7,20.0,584.0,779.65,584.7
2016,5,15,16,15,797.0,91.5,0.7,19.5,535.5,728.19,553.09
2016,5,15,16,30,776.0,88.0,0.7,19.0,487.0,676.05,520.24
2016,5,15,16,45,744.5,85.0,0.7,19.0,436.0,616.95,479.86
2016,5,15,17,0,713.0,82.0,0.7,19.0,385.0,560.82,439.23
2016,5,15,17,15,675.0,77.0,0.65,18.5,334.0,497.87,392.49
2016,5,15,17,30,637.0,72.0,0.6,18.0,283.0,437.24,345.76
2016,5,15,17,45,575.0,66.5,0.6,17.5,232.5,367.1,290.18
2016,5,15,18,0,513.0,61.0,0.6,17.0,182.0,302.49,236.96
2016,5,15,18,15,431.5,52.0,0.6,16.5,136.5,232.72,178.34
2016,5,15,18,30,350.0,43.0,0.6,16.0,91.0,171.54,125.81
2016,5,15,18,45,228.5,30.0,0.65,15.5,56.0,103.77,67.32
2016,5,15,19,0,107.0,17.0,0.7,15.0,21.0,45.05,0.0
2016,5,15,19,15,53.5,8.5,0.65,14.5,10.5,16.12,0.0
2016,5,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.0,15.0,0.5,11.5,22.0,11.83,0.0
2016,5,16,5,30,172.0,30.0,0.5,12.0,44.0,23.44,13.05
2016,5,16,5,45,276.0,42.5,0.5,13.0,83.5,32.64,22.9
2016,5,16,6,0,380.0,55.0,0.5,14.0,123.0,42.38,31.98
2016,5,16,6,15,450.0,64.5,0.45,14.5,170.0,47.92,37.17
2016,5,16,6,30,520.0,74.0,0.4,15.0,217.0,53.17,41.89
2016,5,16,6,45,576.5,79.5,0.4,16.0,268.0,54.77,43.14
2016,5,16,7,0,633.0,85.0,0.4,17.0,319.0,74.89,45.74
2016,5,16,7,15,668.5,90.5,0.4,17.5,370.0,121.74,69.39
2016,5,16,7,30,704.0,96.0,0.4,18.0,421.0,172.87,105.74
2016,5,16,7,45,734.0,99.0,0.4,18.5,472.0,224.95,147.77
2016,5,16,8,0,764.0,102.0,0.4,19.0,523.0,284.1,197.06
2016,5,16,8,15,784.5,105.5,0.35,19.5,570.5,339.36,243.35
2016,5,16,8,30,805.0,109.0,0.3,20.0,618.0,396.31,289.77
2016,5,16,8,45,822.5,111.0,0.3,20.5,662.5,452.06,334.11
2016,5,16,9,0,840.0,113.0,0.3,21.0,707.0,508.62,377.42
2016,5,16,9,15,851.5,115.0,0.3,21.5,746.0,564.51,418.56
2016,5,16,9,30,863.0,117.0,0.3,22.0,785.0,617.38,456.12
2016,5,16,9,45,878.5,115.5,0.3,22.5,820.0,669.02,491.6
2016,5,16,10,0,894.0,114.0,0.3,23.0,855.0,720.08,525.5
2016,5,16,10,15,900.5,115.0,0.3,23.0,882.5,766.05,554.91
2016,5,16,10,30,907.0,116.0,0.3,23.0,910.0,810.21,581.99
2016,5,16,10,45,910.5,117.5,0.3,23.5,930.0,850.41,605.07
2016,5,16,11,0,914.0,119.0,0.3,24.0,950.0,888.21,626.35
2016,5,16,11,15,916.5,119.5,0.3,24.0,963.5,921.62,645.92
2016,5,16,11,30,919.0,120.0,0.3,24.0,977.0,952.24,663.72
2016,5,16,11,45,921.0,119.5,0.35,24.5,983.0,978.53,678.63
2016,5,16,12,0,923.0,119.0,0.4,25.0,989.0,1001.74,691.77
2016,5,16,12,15,922.5,119.0,0.4,25.0,987.0,1019.84,702.15
2016,5,16,12,30,922.0,119.0,0.4,25.0,985.0,1034.59,710.68
2016,5,16,12,45,918.0,120.0,0.4,25.0,975.5,1043.45,715.86
2016,5,16,13,0,914.0,121.0,0.4,25.0,966.0,1048.8,719.19
2016,5,16,13,15,910.0,120.5,0.4,25.0,949.0,1049.08,719.71
2016,5,16,13,30,906.0,120.0,0.4,25.0,932.0,1045.84,718.35
2016,5,16,13,45,898.0,120.0,0.4,25.0,908.0,1035.62,713.05
2016,5,16,14,0,890.0,120.0,0.4,25.0,884.0,1022.02,705.95
2016,5,16,14,15,882.5,118.5,0.4,24.5,854.0,1004.06,697.72
2016,5,16,14,30,875.0,117.0,0.4,24.0,824.0,982.92,687.65
2016,5,16,14,45,859.5,117.5,0.45,24.0,786.5,953.33,672.21
2016,5,16,15,0,844.0,118.0,0.5,24.0,749.0,928.89,659.92
2016,5,16,15,15,831.0,115.5,0.5,24.0,708.0,893.2,639.36
2016,5,16,15,30,818.0,113.0,0.5,24.0,667.0,855.27,617.32
2016,5,16,15,45,798.0,111.0,0.5,24.0,621.0,810.02,590.29
2016,5,16,16,0,778.0,109.0,0.5,24.0,575.0,763.49,562.07
2016,5,16,16,15,755.5,105.0,0.5,23.5,527.0,711.83,530.89
2016,5,16,16,30,733.0,101.0,0.5,23.0,479.0,662.36,500.43
2016,5,16,16,45,705.0,95.5,0.5,22.5,429.0,604.63,461.99
2016,5,16,17,0,677.0,90.0,0.5,22.0,379.0,547.62,422.45
2016,5,16,17,15,637.5,84.5,0.5,21.5,328.5,484.9,377.08
2016,5,16,17,30,598.0,79.0,0.5,21.0,278.0,424.68,331.74
2016,5,16,17,45,544.0,71.5,0.5,20.5,229.0,358.07,279.68
2016,5,16,18,0,490.0,64.0,0.5,20.0,180.0,296.24,229.39
2016,5,16,18,15,408.5,54.5,0.55,19.0,135.5,227.09,172.62
2016,5,16,18,30,327.0,45.0,0.6,18.0,91.0,166.52,121.63
2016,5,16,18,45,216.0,31.5,0.7,17.0,57.0,102.39,66.94
2016,5,16,19,0,105.0,18.0,0.8,16.0,23.0,46.14,0.0
2016,5,16,19,15,52.5,9.0,0.8,15.5,11.5,16.49,0.0
2016,5,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,15,129.0,14.0,0.45,14.5,25.0,10.97,0.0
2016,5,17,5,30,258.0,28.0,0.4,15.0,50.0,22.31,12.18
2016,5,17,5,45,359.5,38.5,0.4,16.0,91.5,29.8,20.19
2016,5,17,6,0,461.0,49.0,0.4,17.0,133.0,36.9,26.81
2016,5,17,6,15,528.5,56.5,0.4,17.5,181.0,40.99,30.63
2016,5,17,6,30,596.0,64.0,0.4,18.0,229.0,44.88,34.1
2016,5,17,6,45,641.0,70.0,0.4,18.5,280.0,47.31,36.16
2016,5,17,7,0,686.0,76.0,0.4,19.0,331.0,70.23,40.06
2016,5,17,7,15,719.0,80.5,0.4,19.5,382.5,123.56,68.2
2016,5,17,7,30,752.0,85.0,0.4,20.0,434.0,175.98,105.33
2016,5,17,7,45,776.5,89.0,0.4,21.0,484.5,230.04,148.71
2016,5,17,8,0,801.0,93.0,0.4,22.0,535.0,286.68,195.67
2016,5,17,8,15,819.5,96.0,0.4,22.0,582.5,342.88,243.16
2016,5,17,8,30,838.0,99.0,0.4,22.0,630.0,400.48,290.79
2016,5,17,8,45,853.0,101.5,0.4,22.5,674.5,460.71,338.26
2016,5,17,9,0,868.0,104.0,0.4,23.0,719.0,517.45,381.5
2016,5,17,9,15,879.0,106.0,0.4,23.5,758.0,571.76,421.43
2016,5,17,9,30,890.0,108.0,0.4,24.0,797.0,625.58,459.49
2016,5,17,9,45,900.0,109.0,0.4,24.5,831.0,677.13,494.64
2016,5,17,10,0,910.0,110.0,0.4,25.0,865.0,727.58,527.86
2016,5,17,10,15,916.0,111.0,0.35,25.0,892.5,773.81,556.27
2016,5,17,10,30,922.0,112.0,0.3,25.0,920.0,818.14,582.37
2016,5,17,10,45,925.5,113.5,0.3,25.5,940.5,858.84,605.48
2016,5,17,11,0,929.0,115.0,0.3,26.0,961.0,897.09,626.77
2016,5,17,11,15,931.0,115.5,0.3,26.0,974.0,930.48,646.09
2016,5,17,11,30,933.0,116.0,0.3,26.0,987.0,961.01,663.65
2016,5,17,11,45,933.0,117.0,0.3,26.5,992.5,987.18,677.23
2016,5,17,12,0,933.0,118.0,0.3,27.0,998.0,1010.18,688.92
2016,5,17,12,15,932.5,118.0,0.25,27.0,996.0,1028.45,698.12
2016,5,17,12,30,932.0,118.0,0.2,27.0,994.0,1043.33,705.49
2016,5,17,12,45,927.5,119.0,0.2,27.0,984.0,1051.79,710.34
2016,5,17,13,0,923.0,120.0,0.2,27.0,974.0,1056.7,713.35
2016,5,17,13,15,919.0,119.0,0.2,27.0,957.0,1056.5,713.58
2016,5,17,13,30,915.0,118.0,0.2,27.0,940.0,1052.73,711.96
2016,5,17,13,45,910.0,116.5,0.2,27.0,916.0,1043.89,707.58
2016,5,17,14,0,905.0,115.0,0.2,27.0,892.0,1031.59,701.35
2016,5,17,14,15,897.0,113.5,0.2,27.0,861.5,1012.93,691.55
2016,5,17,14,30,889.0,112.0,0.2,27.0,831.0,991.08,679.99
2016,5,17,14,45,878.5,110.0,0.2,27.0,795.0,963.25,664.91
2016,5,17,15,0,868.0,108.0,0.2,27.0,759.0,932.62,648.17
2016,5,17,15,15,855.5,106.0,0.2,26.5,717.5,897.6,629.89
2016,5,17,15,30,843.0,104.0,0.2,26.0,676.0,867.0,614.17
2016,5,17,15,45,824.5,101.5,0.25,26.0,630.0,821.69,588.52
2016,5,17,16,0,806.0,99.0,0.3,26.0,584.0,774.96,561.64
2016,5,17,16,15,784.5,95.5,0.3,25.5,535.5,723.64,531.39
2016,5,17,16,30,763.0,92.0,0.3,25.0,487.0,671.71,499.95
2016,5,17,16,45,731.5,89.0,0.3,25.0,436.5,613.21,461.34
2016,5,17,17,0,700.0,86.0,0.3,25.0,386.0,557.9,422.82
2016,5,17,17,15,662.0,80.5,0.35,24.0,335.0,495.01,379.51
2016,5,17,17,30,624.0,75.0,0.4,23.0,284.0,434.45,335.74
2016,5,17,17,45,567.5,68.5,0.45,22.5,234.0,366.47,283.58
2016,5,17,18,0,511.0,62.0,0.5,22.0,184.0,303.48,233.11
2016,5,17,18,15,432.5,52.5,0.55,21.0,139.0,234.33,176.74
2016,5,17,18,30,354.0,43.0,0.6,20.0,94.0,173.46,125.74
2016,5,17,18,45,238.5,30.5,0.7,19.5,59.0,108.59,70.9
2016,5,17,19,0,123.0,18.0,0.8,19.0,24.0,50.14,0.0
2016,5,17,19,15,61.5,9.0,0.8,18.5,12.0,17.91,0.0
2016,5,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.0,19.5,24.5,11.79,0.0
2016,5,18,5,30,213.0,30.0,0.8,20.0,49.0,23.4,12.86
2016,5,18,5,45,308.0,41.5,0.65,20.5,88.5,32.42,21.99
2016,5,18,6,0,403.0,53.0,0.5,21.0,128.0,40.29,29.25
2016,5,18,6,15,470.0,62.0,0.4,22.0,174.5,45.49,33.9
2016,5,18,6,30,537.0,71.0,0.3,23.0,221.0,50.4,38.11
2016,5,18,6,45,582.0,78.0,0.25,24.5,270.5,53.34,40.36
2016,5,18,7,0,627.0,85.0,0.2,26.0,320.0,76.12,44.28
2016,5,18,7,15,661.0,90.5,0.15,26.5,370.0,122.45,67.29
2016,5,18,7,30,695.0,96.0,0.1,27.0,420.0,172.87,101.97
2016,5,18,7,45,717.5,101.5,0.1,27.5,468.5,224.84,142.58
2016,5,18,8,0,740.0,107.0,0.1,28.0,517.0,279.21,186.47
2016,5,18,8,15,760.0,111.0,0.1,28.0,563.5,337.38,233.49
2016,5,18,8,30,780.0,115.0,0.1,28.0,610.0,393.13,277.88
2016,5,18,8,45,794.0,118.5,0.1,28.5,653.0,447.25,319.36
2016,5,18,9,0,808.0,122.0,0.1,29.0,696.0,501.87,359.64
2016,5,18,9,15,820.0,124.5,0.1,29.0,734.0,554.77,398.03
2016,5,18,9,30,832.0,127.0,0.1,29.0,772.0,607.46,435.0
2016,5,18,9,45,845.5,126.0,0.15,29.5,806.0,657.84,468.94
2016,5,18,10,0,859.0,125.0,0.2,30.0,840.0,706.49,500.85
2016,5,18,10,15,865.5,126.5,0.2,30.0,867.0,751.38,529.23
2016,5,18,10,30,872.0,128.0,0.2,30.0,894.0,794.56,555.03
2016,5,18,10,45,879.5,127.5,0.2,30.0,915.0,834.81,578.7
2016,5,18,11,0,887.0,127.0,0.2,30.0,936.0,873.0,600.9
2016,5,18,11,15,889.5,128.0,0.2,30.0,949.0,906.01,619.78
2016,5,18,11,30,892.0,129.0,0.2,30.0,962.0,936.34,637.03
2016,5,18,11,45,891.0,130.5,0.2,30.0,967.5,961.1,650.94
2016,5,18,12,0,890.0,132.0,0.2,30.0,973.0,982.8,663.14
2016,5,18,12,15,890.0,132.0,0.2,29.5,971.5,1000.88,674.63
2016,5,18,12,30,890.0,132.0,0.2,29.0,970.0,1015.75,684.42
2016,5,18,12,45,886.0,132.5,0.2,29.0,960.5,1023.87,689.07
2016,5,18,13,0,882.0,133.0,0.2,29.0,951.0,1028.59,691.97
2016,5,18,13,15,879.0,132.0,0.2,28.5,935.0,1029.39,694.16
2016,5,18,13,30,876.0,131.0,0.2,28.0,919.0,1026.78,694.55
2016,5,18,13,45,876.5,126.5,0.25,28.0,898.0,1020.65,692.73
2016,5,18,14,0,877.0,122.0,0.3,28.0,877.0,1011.04,689.08
2016,5,18,14,15,870.5,120.5,0.3,27.5,848.0,994.28,681.6
2016,5,18,14,30,864.0,119.0,0.3,27.0,819.0,974.37,672.37
2016,5,18,14,45,860.5,114.0,0.35,27.0,785.5,950.5,660.53
2016,5,18,15,0,857.0,109.0,0.4,27.0,752.0,923.56,646.81
2016,5,18,15,15,845.5,106.5,0.4,26.5,712.0,889.21,628.64
2016,5,18,15,30,834.0,104.0,0.4,26.0,672.0,859.25,613.08
2016,5,18,15,45,816.5,102.0,0.45,26.0,627.5,815.69,588.29
2016,5,18,16,0,799.0,100.0,0.5,26.0,583.0,770.65,562.19
2016,5,18,16,15,778.5,96.5,0.5,25.5,535.0,720.41,532.3
2016,5,18,16,30,758.0,93.0,0.5,25.0,487.0,669.49,501.21
2016,5,18,16,45,730.0,89.5,0.55,24.5,437.5,613.07,465.18
2016,5,18,17,0,702.0,86.0,0.6,24.0,388.0,559.49,428.79
2016,5,18,17,15,664.5,80.5,0.6,23.0,337.5,496.83,384.53
2016,5,18,17,30,627.0,75.0,0.6,22.0,287.0,436.44,339.97
2016,5,18,17,45,568.5,69.5,0.6,21.0,237.0,368.46,287.57
2016,5,18,18,0,510.0,64.0,0.6,20.0,187.0,305.61,237.02
2016,5,18,18,15,430.5,55.0,0.6,19.0,142.0,236.59,180.15
2016,5,18,18,30,351.0,46.0,0.6,18.0,97.0,175.85,128.86
2016,5,18,18,45,227.5,33.0,0.65,17.5,61.0,107.29,71.31
2016,5,18,19,0,104.0,20.0,0.7,17.0,25.0,48.95,3.78
2016,5,18,19,15,52.0,10.0,0.7,16.5,12.5,17.47,0.0
2016,5,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,61.5,16.0,0.8,11.0,21.5,13.49,0.0
2016,5,19,5,30,123.0,32.0,0.8,11.0,43.0,26.32,16.06
2016,5,19,5,45,185.5,49.0,0.8,11.5,78.0,39.53,29.2
2016,5,19,6,0,248.0,66.0,0.8,12.0,113.0,49.7,38.79
2016,5,19,6,15,287.5,82.5,0.8,12.5,152.0,60.86,49.02
2016,5,19,6,30,327.0,99.0,0.8,13.0,191.0,71.48,58.51
2016,5,19,6,45,374.5,108.5,0.8,13.5,233.5,76.41,62.73
2016,5,19,7,0,422.0,118.0,0.8,14.0,276.0,96.34,67.48
2016,5,19,7,15,610.5,101.0,0.75,14.5,367.0,126.94,76.51
2016,5,19,7,30,799.0,84.0,0.7,15.0,458.0,183.45,111.66
2016,5,19,7,45,825.0,86.5,0.7,15.5,510.0,239.18,157.85
2016,5,19,8,0,851.0,89.0,0.7,16.0,562.0,297.63,208.1
2016,5,19,8,15,795.5,107.5,0.7,16.0,580.0,346.19,253.03
2016,5,19,8,30,740.0,126.0,0.7,16.0,598.0,384.51,288.44
2016,5,19,8,45,825.5,112.0,0.7,16.5,671.5,455.49,344.67
2016,5,19,9,0,911.0,98.0,0.7,17.0,745.0,533.87,404.69
2016,5,19,9,15,773.5,163.0,0.7,17.0,734.0,562.08,426.93
2016,5,19,9,30,636.0,228.0,0.7,17.0,723.0,580.85,440.75
2016,5,19,9,45,642.5,239.0,0.7,17.0,757.0,629.13,475.8
2016,5,19,10,0,649.0,250.0,0.7,17.0,791.0,676.8,509.18
2016,5,19,10,15,533.0,308.0,0.7,17.5,762.0,677.33,506.28
2016,5,19,10,30,417.0,366.0,0.7,18.0,733.0,667.22,496.01
2016,5,19,10,45,503.5,346.5,0.7,18.5,799.5,740.41,546.48
2016,5,19,11,0,590.0,327.0,0.7,19.0,866.0,817.87,597.44
2016,5,19,11,15,533.0,359.5,0.7,19.5,851.5,822.38,596.67
2016,5,19,11,30,476.0,392.0,0.7,20.0,837.0,822.08,593.65
2016,5,19,11,45,487.0,384.0,0.7,20.5,842.0,842.18,605.9
2016,5,19,12,0,498.0,376.0,0.7,21.0,847.0,860.76,616.8
2016,5,19,12,15,428.5,403.5,0.7,21.0,808.5,834.08,597.67
2016,5,19,12,30,359.0,431.0,0.7,21.0,770.0,796.98,572.4
2016,5,19,12,45,653.5,272.5,0.75,21.0,882.0,948.66,679.71
2016,5,19,13,0,948.0,114.0,0.8,21.0,994.0,1075.39,757.45
2016,5,19,13,15,943.5,113.5,0.8,20.5,976.5,1075.25,757.27
2016,5,19,13,30,939.0,113.0,0.8,20.0,959.0,1071.47,757.0
2016,5,19,13,45,727.5,220.5,0.85,20.0,866.0,985.2,705.74
2016,5,19,14,0,516.0,328.0,0.9,20.0,773.0,879.61,637.02
2016,5,19,14,15,510.5,313.5,0.9,19.0,741.0,854.92,625.81
2016,5,19,14,30,505.0,299.0,0.9,18.0,709.0,828.04,611.87
2016,5,19,14,45,532.0,273.0,0.9,17.5,688.0,817.8,608.59
2016,5,19,15,0,559.0,247.0,0.9,17.0,667.0,803.98,602.69
2016,5,19,15,15,543.5,234.5,0.9,16.5,624.5,762.71,577.04
2016,5,19,15,30,528.0,222.0,0.9,16.0,582.0,720.21,550.38
2016,5,19,15,45,461.5,227.0,0.95,15.5,526.5,652.81,504.75
2016,5,19,16,0,395.0,232.0,1.0,15.0,471.0,576.83,451.92
2016,5,19,16,15,407.0,208.0,0.95,14.5,436.5,556.18,439.16
2016,5,19,16,30,419.0,184.0,0.9,14.0,402.0,521.86,415.58
2016,5,19,16,45,443.5,158.0,0.9,13.5,368.5,491.51,395.01
2016,5,19,17,0,468.0,132.0,0.9,13.0,335.0,457.56,370.77
2016,5,19,17,15,422.0,126.0,0.9,12.5,291.5,400.94,326.8
2016,5,19,17,30,376.0,120.0,0.9,12.0,248.0,347.91,284.48
2016,5,19,17,45,340.5,104.0,0.9,12.0,205.5,292.95,239.01
2016,5,19,18,0,305.0,88.0,0.9,12.0,163.0,241.22,194.9
2016,5,19,18,15,255.0,71.5,0.9,11.5,124.0,186.94,148.13
2016,5,19,18,30,205.0,55.0,0.9,11.0,85.0,132.63,100.84
2016,5,19,18,45,128.5,38.0,0.9,11.0,54.5,82.22,56.79
2016,5,19,19,0,52.0,21.0,0.9,11.0,24.0,36.48,5.29
2016,5,19,19,15,26.0,10.5,0.9,11.0,12.0,14.01,0.0
2016,5,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,16.0,0.7,8.0,28.0,12.56,0.0
2016,5,20,5,30,248.0,32.0,0.7,8.0,56.0,24.97,15.34
2016,5,20,5,45,352.0,42.5,0.7,8.5,97.5,33.17,23.97
2016,5,20,6,0,456.0,53.0,0.7,9.0,139.0,40.15,30.72
2016,5,20,6,15,523.0,60.5,0.7,9.5,187.5,44.08,34.5
2016,5,20,6,30,590.0,68.0,0.7,10.0,236.0,47.83,37.94
2016,5,20,6,45,385.5,109.0,0.7,10.5,227.5,76.72,63.81
2016,5,20,7,0,181.0,150.0,0.7,11.0,219.0,123.45,96.07
2016,5,20,7,15,90.5,141.0,0.7,11.5,175.5,123.8,95.89
2016,5,20,7,30,0.0,132.0,0.7,12.0,132.0,119.43,95.48
2016,5,20,7,45,7.0,162.0,0.7,12.5,166.0,147.21,117.57
2016,5,20,8,0,14.0,192.0,0.7,13.0,200.0,176.05,140.08
2016,5,20,8,15,7.0,171.0,0.7,13.0,175.0,158.04,125.27
2016,5,20,8,30,0.0,150.0,0.7,13.0,150.0,138.05,108.95
2016,5,20,8,45,126.0,238.0,0.7,13.5,328.0,264.47,208.43
2016,5,20,9,0,252.0,326.0,0.7,14.0,506.0,406.22,315.41
2016,5,20,9,15,151.0,331.0,0.7,14.0,440.5,376.04,291.71
2016,5,20,9,30,50.0,336.0,0.7,14.0,375.0,333.53,258.78
2016,5,20,9,45,136.0,371.0,0.7,14.5,483.0,423.71,326.98
2016,5,20,10,0,222.0,406.0,0.7,15.0,591.0,523.69,399.29
2016,5,20,10,15,353.5,377.5,0.65,15.0,683.5,608.26,460.44
2016,5,20,10,30,485.0,349.0,0.6,15.0,776.0,704.0,527.74
2016,5,20,10,45,487.5,361.0,0.6,15.0,798.5,740.58,551.23
2016,5,20,11,0,490.0,373.0,0.6,15.0,821.0,776.13,574.44
2016,5,20,11,15,448.5,388.5,0.6,15.0,803.0,775.31,572.43
2016,5,20,11,30,407.0,404.0,0.6,15.0,785.0,770.72,568.32
2016,5,20,11,45,428.0,404.0,0.6,15.5,807.0,806.09,591.15
2016,5,20,12,0,449.0,404.0,0.6,16.0,829.0,840.81,612.68
2016,5,20,12,15,417.5,410.5,0.6,16.0,805.5,829.89,604.4
2016,5,20,12,30,386.0,417.0,0.6,16.0,782.0,809.15,590.53
2016,5,20,12,45,427.0,403.0,0.6,16.0,803.0,852.07,620.0
2016,5,20,13,0,468.0,389.0,0.6,16.0,824.0,886.46,642.98
2016,5,20,13,15,483.5,375.5,0.6,16.0,818.0,893.7,648.1
2016,5,20,13,30,499.0,362.0,0.6,16.0,812.0,898.56,652.2
2016,5,20,13,45,693.5,246.0,0.65,16.0,854.5,977.4,709.82
2016,5,20,14,0,888.0,130.0,0.7,16.0,897.0,1030.25,743.64
2016,5,20,14,15,880.0,128.5,0.7,15.5,866.5,1012.01,733.69
2016,5,20,14,30,872.0,127.0,0.7,15.0,836.0,990.64,722.91
2016,5,20,14,45,860.5,125.5,0.7,15.0,800.0,962.93,706.79
2016,5,20,15,0,849.0,124.0,0.7,15.0,764.0,940.36,694.02
2016,5,20,15,15,836.0,121.0,0.7,15.0,722.5,904.14,672.23
2016,5,20,15,30,823.0,118.0,0.7,15.0,681.0,865.67,648.94
2016,5,20,15,45,806.5,114.5,0.7,15.0,636.0,821.69,621.67
2016,5,20,16,0,790.0,111.0,0.7,15.0,591.0,776.16,592.99
2016,5,20,16,15,768.0,107.5,0.65,14.5,542.5,725.14,560.27
2016,5,20,16,30,746.0,104.0,0.6,14.0,494.0,676.29,528.46
2016,5,20,16,45,721.5,98.0,0.6,14.0,444.5,619.94,488.94
2016,5,20,17,0,697.0,92.0,0.6,14.0,395.0,563.95,448.17
2016,5,20,17,15,658.5,86.5,0.6,13.5,343.5,500.93,401.32
2016,5,20,17,30,620.0,81.0,0.6,13.0,292.0,440.26,354.42
2016,5,20,17,45,565.5,74.0,0.6,12.5,242.5,372.81,300.29
2016,5,20,18,0,511.0,67.0,0.6,12.0,193.0,310.09,247.94
2016,5,20,18,15,432.0,57.5,0.55,11.5,147.5,240.54,188.62
2016,5,20,18,30,353.0,48.0,0.5,11.0,102.0,179.2,135.26
2016,5,20,18,45,236.0,35.0,0.5,11.0,65.5,112.09,77.56
2016,5,20,19,0,119.0,22.0,0.5,11.0,29.0,55.16,14.25
2016,5,20,19,15,59.5,11.0,0.5,10.5,14.5,19.71,0.0
2016,5,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,0.3,9.0,15.5,14.39,0.0
2016,5,21,5,30,9.0,31.0,0.3,9.0,31.0,27.75,17.77
2016,5,21,5,45,29.0,50.0,0.3,9.0,54.5,43.52,33.17
2016,5,21,6,0,49.0,69.0,0.3,9.0,78.0,59.01,47.69
2016,5,21,6,15,62.0,90.0,0.3,9.0,105.0,75.6,62.96
2016,5,21,6,30,75.0,111.0,0.3,9.0,132.0,91.89,77.65
2016,5,21,6,45,85.5,131.5,0.3,9.0,160.0,107.54,91.47
2016,5,21,7,0,96.0,152.0,0.3,9.0,188.0,122.12,97.14
2016,5,21,7,15,83.0,172.0,0.3,9.0,206.5,150.43,119.09
2016,5,21,7,30,70.0,192.0,0.3,9.0,225.0,171.94,136.54
2016,5,21,7,45,69.5,213.5,0.3,9.5,249.5,195.83,155.47
2016,5,21,8,0,69.0,235.0,0.3,10.0,274.0,219.9,174.4
2016,5,21,8,15,61.0,251.5,0.3,10.0,288.0,237.78,188.68
2016,5,21,8,30,53.0,268.0,0.3,10.0,302.0,254.77,202.02
2016,5,21,8,45,50.5,284.5,0.35,10.0,319.0,273.28,216.41
2016,5,21,9,0,48.0,301.0,0.4,10.0,336.0,291.58,230.46
2016,5,21,9,15,129.0,336.5,0.4,10.0,436.0,368.78,289.77
2016,5,21,9,30,210.0,372.0,0.4,10.0,536.0,457.31,355.94
2016,5,21,9,45,138.0,377.0,0.4,10.5,486.5,430.12,333.38
2016,5,21,10,0,66.0,382.0,0.4,11.0,437.0,395.65,306.0
2016,5,21,10,15,39.0,316.0,0.4,11.0,349.0,321.7,250.38
2016,5,21,10,30,12.0,250.0,0.4,11.0,261.0,242.1,189.24
2016,5,21,10,45,21.5,310.0,0.4,11.5,329.5,306.7,238.99
2016,5,21,11,0,31.0,370.0,0.4,12.0,398.0,376.16,289.96
2016,5,21,11,15,21.0,298.0,0.4,12.0,317.5,301.93,233.6
2016,5,21,11,30,11.0,226.0,0.4,12.0,237.0,222.25,172.92
2016,5,21,11,45,5.5,180.0,0.4,12.0,186.0,174.23,135.68
2016,5,21,12,0,0.0,134.0,0.4,12.0,135.0,125.8,97.21
2016,5,21,12,15,7.0,205.0,0.4,12.0,212.5,200.11,156.59
2016,5,21,12,30,14.0,276.0,0.4,12.0,290.0,275.55,214.65
2016,5,21,12,45,14.5,279.5,0.45,12.5,293.5,280.05,217.35
2016,5,21,13,0,15.0,283.0,0.5,13.0,297.0,284.51,220.59
2016,5,21,13,15,108.5,367.0,0.5,13.0,465.5,485.48,372.88
2016,5,21,13,30,202.0,451.0,0.5,13.0,634.0,669.76,502.37
2016,5,21,13,45,129.0,419.5,0.5,13.0,535.0,565.01,425.78
2016,5,21,14,0,56.0,388.0,0.5,13.0,436.0,447.32,341.03
2016,5,21,14,15,101.5,392.0,0.5,13.0,476.5,497.63,380.77
2016,5,21,14,30,147.0,396.0,0.5,13.0,517.0,559.45,426.28
2016,5,21,14,45,112.5,369.5,0.5,13.5,460.0,497.08,380.03
2016,5,21,15,0,78.0,343.0,0.5,14.0,403.0,422.79,325.75
2016,5,21,15,15,73.5,322.0,0.5,14.0,376.0,395.66,307.02
2016,5,21,15,30,69.0,301.0,0.5,14.0,349.0,368.43,287.54
2016,5,21,15,45,38.0,245.0,0.5,14.0,271.5,280.52,220.7
2016,5,21,16,0,7.0,189.0,0.5,14.0,194.0,187.12,147.64
2016,5,21,16,15,78.5,208.0,0.5,13.5,250.0,271.41,217.97
2016,5,21,16,30,150.0,227.0,0.5,13.0,306.0,353.13,283.47
2016,5,21,16,45,241.0,193.5,0.5,13.0,305.5,382.37,307.85
2016,5,21,17,0,332.0,160.0,0.5,13.0,305.0,392.38,317.25
2016,5,21,17,15,305.0,145.0,0.45,12.5,265.5,344.32,279.53
2016,5,21,17,30,278.0,130.0,0.4,12.0,226.0,298.31,242.95
2016,5,21,17,45,254.0,111.0,0.4,12.0,188.0,251.43,204.42
2016,5,21,18,0,230.0,92.0,0.4,12.0,150.0,206.64,166.53
2016,5,21,18,15,192.5,73.5,0.35,11.5,114.5,159.58,126.15
2016,5,21,18,30,155.0,55.0,0.3,11.0,79.0,116.38,88.53
2016,5,21,18,45,97.0,38.0,0.3,11.0,51.0,73.5,51.25
2016,5,21,19,0,39.0,21.0,0.3,11.0,23.0,31.4,8.22
2016,5,21,19,15,19.5,10.5,0.3,10.5,11.5,13.05,0.0
2016,5,21,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,16.5,0.35,9.0,28.5,12.93,0.0
2016,5,22,5,30,250.0,33.0,0.3,9.0,57.0,25.71,16.18
2016,5,22,5,45,343.0,44.5,0.3,9.5,98.0,34.82,25.43
2016,5,22,6,0,436.0,56.0,0.3,10.0,139.0,42.62,32.88
2016,5,22,6,15,500.5,64.0,0.3,10.5,187.0,46.86,36.91
2016,5,22,6,30,565.0,72.0,0.3,11.0,235.0,50.88,40.57
2016,5,22,6,45,310.0,110.0,0.3,11.5,202.0,77.06,63.85
2016,5,22,7,0,55.0,148.0,0.3,12.0,169.0,123.75,98.41
2016,5,22,7,15,59.5,170.0,0.3,12.5,195.5,147.01,115.65
2016,5,22,7,30,64.0,192.0,0.3,13.0,222.0,171.14,134.14
2016,5,22,7,45,62.5,212.5,0.3,13.5,244.5,193.71,151.74
2016,5,22,8,0,61.0,233.0,0.3,14.0,267.0,216.31,169.24
2016,5,22,8,15,96.0,262.0,0.3,14.0,321.0,257.35,200.39
2016,5,22,8,30,131.0,291.0,0.3,14.0,375.0,298.88,231.8
2016,5,22,8,45,162.5,312.5,0.3,14.5,424.0,341.37,263.38
2016,5,22,9,0,194.0,334.0,0.3,15.0,473.0,387.37,297.15
2016,5,22,9,15,310.5,321.5,0.3,15.0,557.5,451.56,345.01
2016,5,22,9,30,427.0,309.0,0.3,15.0,642.0,528.17,401.28
2016,5,22,9,45,467.5,310.0,0.3,15.5,689.0,580.07,437.46
2016,5,22,10,0,508.0,311.0,0.3,16.0,736.0,634.76,474.99
2016,5,22,10,15,258.5,259.5,0.3,16.0,476.0,431.45,328.94
2016,5,22,10,30,9.0,208.0,0.3,16.0,216.0,200.83,153.25
2016,5,22,10,45,8.5,199.0,0.3,16.0,207.0,192.75,148.27
2016,5,22,11,0,8.0,190.0,0.3,16.0,198.0,184.52,141.86
2016,5,22,11,15,79.0,332.5,0.3,16.0,407.0,385.51,295.0
2016,5,22,11,30,150.0,475.0,0.3,16.0,616.0,597.11,443.13
2016,5,22,11,45,81.0,355.0,0.35,16.0,431.5,417.27,314.03
2016,5,22,12,0,12.0,235.0,0.4,16.0,247.0,233.01,177.77
2016,5,22,12,15,76.0,357.0,0.4,16.0,429.0,421.49,320.94
2016,5,22,12,30,140.0,479.0,0.4,16.0,611.0,619.94,459.16
2016,5,22,12,45,132.5,472.5,0.45,16.0,597.0,611.05,451.1
2016,5,22,13,0,125.0,466.0,0.5,16.0,583.0,601.17,445.05
2016,5,22,13,15,209.5,449.5,0.5,16.0,640.5,672.73,497.17
2016,5,22,13,30,294.0,433.0,0.5,16.0,698.0,755.1,554.15
2016,5,22,13,45,167.0,399.5,0.5,16.0,549.5,581.84,433.33
2016,5,22,14,0,40.0,366.0,0.5,16.0,401.0,407.97,308.26
2016,5,22,14,15,161.0,373.5,0.5,15.5,506.0,549.12,416.41
2016,5,22,14,30,282.0,381.0,0.5,15.0,611.0,686.82,514.84
2016,5,22,14,45,358.0,337.0,0.5,15.0,616.5,708.08,530.96
2016,5,22,15,0,434.0,293.0,0.5,15.0,622.0,736.54,553.19
2016,5,22,15,15,338.0,302.0,0.5,15.0,550.0,637.48,483.57
2016,5,22,15,30,242.0,311.0,0.5,15.0,478.0,554.8,424.8
2016,5,22,15,45,383.5,250.0,0.5,15.0,494.0,600.04,463.26
2016,5,22,16,0,525.0,189.0,0.5,15.0,510.0,646.47,500.01
2016,5,22,16,15,451.0,192.0,0.5,14.5,452.0,572.77,447.08
2016,5,22,16,30,377.0,195.0,0.5,14.0,394.0,492.72,389.6
2016,5,22,16,45,391.5,171.0,0.5,14.0,359.5,470.45,374.64
2016,5,22,17,0,406.0,147.0,0.5,14.0,325.0,435.08,348.75
2016,5,22,17,15,370.0,136.0,0.5,13.5,283.0,381.75,308.08
2016,5,22,17,30,334.0,125.0,0.5,13.0,241.0,322.89,262.03
2016,5,22,17,45,307.5,107.5,0.5,13.0,200.5,273.56,221.71
2016,5,22,18,0,281.0,90.0,0.5,13.0,160.0,226.54,181.96
2016,5,22,18,15,235.5,73.0,0.45,12.5,122.5,175.35,138.2
2016,5,22,18,30,190.0,56.0,0.4,12.0,85.0,128.94,97.89
2016,5,22,18,45,124.0,39.0,0.4,11.5,55.5,81.9,57.35
2016,5,22,19,0,58.0,22.0,0.4,11.0,26.0,39.34,13.52
2016,5,22,19,15,29.0,11.0,0.4,10.5,13.0,15.04,0.0
2016,5,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,15,32.0,17.0,0.35,10.5,20.0,15.1,0.0
2016,5,23,5,30,64.0,34.0,0.3,11.0,40.0,29.15,19.01
2016,5,23,5,45,104.5,52.5,0.3,11.5,69.5,43.96,33.27
2016,5,23,6,0,145.0,71.0,0.3,12.0,99.0,55.82,44.33
2016,5,23,6,15,170.0,91.0,0.25,12.5,133.0,70.14,57.29
2016,5,23,6,30,195.0,111.0,0.2,13.0,167.0,83.92,69.45
2016,5,23,6,45,218.5,129.0,0.2,14.0,203.0,95.81,79.49
2016,5,23,7,0,242.0,147.0,0.2,15.0,239.0,118.32,88.43
2016,5,23,7,15,432.0,127.5,0.15,15.5,321.0,133.69,88.25
2016,5,23,7,30,622.0,108.0,0.1,16.0,403.0,173.97,110.57
2016,5,23,7,45,496.0,161.0,0.1,16.5,412.5,229.68,161.28
2016,5,23,8,0,370.0,214.0,0.1,17.0,422.0,274.58,202.22
2016,5,23,8,15,371.5,235.0,0.1,17.0,459.0,316.53,236.13
2016,5,23,8,30,373.0,256.0,0.1,17.0,496.0,358.68,269.55
2016,5,23,8,45,584.5,192.5,0.15,17.5,598.0,418.62,314.14
2016,5,23,9,0,796.0,129.0,0.2,18.0,700.0,503.31,377.43
2016,5,23,9,15,481.5,252.5,0.2,18.0,603.5,483.15,363.15
2016,5,23,9,30,167.0,376.0,0.2,18.0,507.0,435.22,326.47
2016,5,23,9,45,197.0,391.0,0.2,18.5,551.5,479.71,358.36
2016,5,23,10,0,227.0,406.0,0.2,19.0,596.0,526.78,390.49
2016,5,23,10,15,282.0,408.0,0.2,19.0,652.0,583.19,429.75
2016,5,23,10,30,337.0,410.0,0.2,19.0,708.0,643.8,471.08
2016,5,23,10,45,318.0,424.5,0.2,19.0,711.0,659.64,480.32
2016,5,23,11,0,299.0,439.0,0.2,19.0,714.0,673.44,488.66
2016,5,23,11,15,246.5,457.0,0.2,18.5,686.0,659.35,478.55
2016,5,23,11,30,194.0,475.0,0.2,18.0,658.0,636.64,462.91
2016,5,23,11,45,117.5,443.0,0.25,18.0,554.5,543.74,399.01
2016,5,23,12,0,41.0,411.0,0.3,18.0,451.0,438.04,324.62
2016,5,23,12,15,27.0,332.0,0.3,17.5,358.5,349.08,262.38
2016,5,23,12,30,13.0,253.0,0.3,17.0,266.0,252.36,191.82
2016,5,23,12,45,11.5,233.5,0.3,17.0,244.5,232.58,177.62
2016,5,23,13,0,10.0,214.0,0.3,17.0,223.0,212.62,162.64
2016,5,23,13,15,11.0,227.5,0.3,17.0,237.5,226.92,173.78
2016,5,23,13,30,12.0,241.0,0.3,17.0,252.0,241.28,184.74
2016,5,23,13,45,11.5,238.0,0.3,17.0,248.5,238.07,182.37
2016,5,23,14,0,11.0,235.0,0.3,17.0,245.0,234.82,180.1
2016,5,23,14,15,8.5,209.0,0.3,16.5,217.0,207.02,159.34
2016,5,23,14,30,6.0,183.0,0.3,16.0,189.0,179.25,138.44
2016,5,23,14,45,3.0,108.5,0.3,16.0,111.5,104.48,79.64
2016,5,23,15,0,0.0,34.0,0.3,16.0,34.0,31.68,20.64
2016,5,23,15,15,0.0,49.0,0.3,16.0,49.0,45.66,32.36
2016,5,23,15,30,0.0,64.0,0.3,16.0,64.0,59.64,43.96
2016,5,23,15,45,0.0,55.5,0.3,16.0,55.5,51.68,37.49
2016,5,23,16,0,0.0,47.0,0.3,16.0,47.0,43.74,31.02
2016,5,23,16,15,0.0,65.0,0.3,16.0,65.0,60.51,45.1
2016,5,23,16,30,0.0,83.0,0.3,16.0,83.0,77.31,59.13
2016,5,23,16,45,0.0,75.0,0.35,16.0,75.0,69.82,53.08
2016,5,23,17,0,0.0,67.0,0.4,16.0,67.0,62.33,47.04
2016,5,23,17,15,0.0,58.5,0.4,15.5,58.5,54.39,40.63
2016,5,23,17,30,0.0,50.0,0.4,15.0,50.0,46.46,34.11
2016,5,23,17,45,0.0,41.5,0.4,14.5,41.5,38.54,27.47
2016,5,23,18,0,0.0,33.0,0.4,14.0,33.0,30.62,20.72
2016,5,23,18,15,0.0,25.5,0.4,13.5,25.5,23.65,14.65
2016,5,23,18,30,0.0,18.0,0.4,13.0,18.0,16.68,8.53
2016,5,23,18,45,0.0,11.5,0.4,13.0,11.5,10.65,3.11
2016,5,23,19,0,0.0,5.0,0.4,13.0,5.0,4.62,0.0
2016,5,23,19,15,0.0,2.5,0.4,12.5,2.5,2.38,0.0
2016,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
