Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,17.0,0.35,11.0,28.5,13.29,0.0
2016,5,24,5,30,227.0,34.0,0.3,11.0,57.0,26.43,16.81
2016,5,24,5,45,315.0,46.0,0.3,11.5,97.0,35.12,25.52
2016,5,24,6,0,403.0,58.0,0.3,12.0,137.0,44.19,34.03
2016,5,24,6,15,466.5,67.0,0.3,12.5,183.5,49.21,38.72
2016,5,24,6,30,530.0,76.0,0.3,13.0,230.0,53.96,42.97
2016,5,24,6,45,572.5,83.5,0.3,13.5,278.5,57.13,45.67
2016,5,24,7,0,615.0,91.0,0.3,14.0,327.0,83.61,51.4
2016,5,24,7,15,648.5,96.5,0.25,14.5,376.5,129.06,76.13
2016,5,24,7,30,682.0,102.0,0.2,15.0,426.0,178.54,112.24
2016,5,24,7,45,701.5,109.0,0.2,16.0,473.5,230.16,154.41
2016,5,24,8,0,721.0,116.0,0.2,17.0,521.0,283.86,199.37
2016,5,24,8,15,741.0,120.0,0.15,17.0,567.5,337.1,244.29
2016,5,24,8,30,761.0,124.0,0.1,17.0,614.0,395.54,292.13
2016,5,24,8,45,768.5,131.5,0.1,17.5,654.5,449.09,334.72
2016,5,24,9,0,776.0,139.0,0.1,18.0,695.0,502.52,375.63
2016,5,24,9,15,788.0,142.0,0.1,18.0,733.0,554.04,414.47
2016,5,24,9,30,800.0,145.0,0.1,18.0,771.0,605.43,451.98
2016,5,24,9,45,519.0,274.5,0.1,18.5,687.5,581.56,431.6
2016,5,24,10,0,238.0,404.0,0.1,19.0,604.0,532.42,392.47
2016,5,24,10,15,342.0,380.5,0.1,19.0,678.0,601.96,442.9
2016,5,24,10,30,446.0,357.0,0.1,19.0,752.0,680.44,496.88
2016,5,24,10,45,417.5,378.5,0.1,19.0,754.5,699.1,507.39
2016,5,24,11,0,389.0,400.0,0.1,19.0,757.0,712.45,515.1
2016,5,24,11,15,295.5,437.5,0.1,18.5,711.0,683.46,494.26
2016,5,24,11,30,202.0,475.0,0.1,18.0,665.0,643.65,466.38
2016,5,24,11,45,189.0,479.0,0.1,18.0,658.0,645.01,467.43
2016,5,24,12,0,176.0,483.0,0.1,18.0,651.0,645.04,467.02
2016,5,24,12,15,97.0,402.5,0.1,18.0,495.5,495.51,364.18
2016,5,24,12,30,18.0,322.0,0.1,18.0,340.0,323.87,241.74
2016,5,24,12,45,17.0,311.0,0.15,18.0,328.0,313.02,235.65
2016,5,24,13,0,16.0,300.0,0.2,18.0,316.0,301.98,227.96
2016,5,24,13,15,8.0,170.5,0.2,17.5,178.5,168.98,128.33
2016,5,24,13,30,0.0,41.0,0.2,17.0,41.0,38.31,25.6
2016,5,24,13,45,0.0,37.0,0.2,17.0,37.0,34.55,22.79
2016,5,24,14,0,0.0,33.0,0.2,17.0,33.0,30.8,19.76
2016,5,24,14,15,0.0,34.5,0.2,17.0,34.5,32.19,20.94
2016,5,24,14,30,0.0,36.0,0.2,17.0,36.0,33.57,22.11
2016,5,24,14,45,0.0,56.5,0.25,17.0,56.5,52.7,37.84
2016,5,24,15,0,0.0,77.0,0.3,17.0,77.0,71.84,53.47
2016,5,24,15,15,0.0,63.0,0.3,16.5,63.0,58.73,42.94
2016,5,24,15,30,0.0,49.0,0.3,16.0,49.0,45.64,32.38
2016,5,24,15,45,39.5,158.0,0.3,16.0,182.0,189.48,150.39
2016,5,24,16,0,79.0,267.0,0.3,16.0,315.0,337.74,265.0
2016,5,24,16,15,304.5,211.0,0.3,15.5,376.0,469.42,369.19
2016,5,24,16,30,530.0,155.0,0.3,15.0,437.0,571.28,447.63
2016,5,24,16,45,582.0,129.5,0.35,15.0,410.5,560.56,440.3
2016,5,24,17,0,634.0,104.0,0.4,15.0,384.0,538.62,425.67
2016,5,24,17,15,596.0,97.5,0.4,14.5,335.0,477.76,380.38
2016,5,24,17,30,558.0,91.0,0.4,14.0,286.0,419.28,335.61
2016,5,24,17,45,521.0,80.5,0.4,14.0,239.5,359.71,287.72
2016,5,24,18,0,484.0,70.0,0.4,14.0,193.0,303.16,240.5
2016,5,24,18,15,412.0,60.0,0.4,13.5,149.0,237.05,184.91
2016,5,24,18,30,340.0,50.0,0.4,13.0,105.0,176.75,133.17
2016,5,24,18,45,250.5,37.0,0.4,13.0,69.5,118.75,83.14
2016,5,24,19,0,161.0,24.0,0.4,13.0,34.0,68.0,30.62
2016,5,24,19,15,80.5,12.0,0.4,12.5,17.0,24.27,0.0
2016,5,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.5,0.35,11.0,30.0,12.88,0.0
2016,5,25,5,30,264.0,33.0,0.3,11.0,60.0,26.29,16.77
2016,5,25,5,45,359.0,42.5,0.3,11.5,100.5,32.69,23.4
2016,5,25,6,0,454.0,52.0,0.3,12.0,141.0,38.77,29.21
2016,5,25,6,15,227.0,71.5,0.3,12.5,116.0,56.31,45.07
2016,5,25,6,30,0.0,91.0,0.3,13.0,91.0,80.99,66.94
2016,5,25,6,45,2.5,109.5,0.3,13.5,110.5,96.67,80.44
2016,5,25,7,0,5.0,128.0,0.3,14.0,130.0,113.04,89.8
2016,5,25,7,15,7.0,144.0,0.25,15.0,147.5,128.31,101.43
2016,5,25,7,30,9.0,160.0,0.2,16.0,165.0,143.89,113.06
2016,5,25,7,45,15.0,182.0,0.2,17.0,190.0,165.5,129.21
2016,5,25,8,0,21.0,204.0,0.2,18.0,215.0,188.01,145.78
2016,5,25,8,15,30.5,231.5,0.2,18.5,250.0,212.13,163.57
2016,5,25,8,30,40.0,259.0,0.2,19.0,285.0,242.57,186.04
2016,5,25,8,45,51.5,286.5,0.2,19.5,322.5,275.32,209.88
2016,5,25,9,0,63.0,314.0,0.2,20.0,360.0,309.69,234.56
2016,5,25,9,15,175.0,336.5,0.2,20.5,472.0,393.38,295.42
2016,5,25,9,30,287.0,359.0,0.2,21.0,584.0,489.52,363.33
2016,5,25,9,45,313.0,368.5,0.2,21.5,623.5,532.82,392.19
2016,5,25,10,0,339.0,378.0,0.2,22.0,663.0,577.98,422.31
2016,5,25,10,15,631.0,238.0,0.2,22.0,789.0,684.24,499.55
2016,5,25,10,30,923.0,98.0,0.2,22.0,915.0,805.58,580.6
2016,5,25,10,45,927.0,99.0,0.25,22.5,935.5,845.86,603.42
2016,5,25,11,0,931.0,100.0,0.3,23.0,956.0,883.74,625.77
2016,5,25,11,15,933.5,100.5,0.3,23.0,969.5,917.28,645.52
2016,5,25,11,30,936.0,101.0,0.3,23.0,983.0,948.03,663.49
2016,5,25,11,45,936.5,102.0,0.3,23.0,989.0,974.48,678.81
2016,5,25,12,0,937.0,103.0,0.3,23.0,995.0,997.8,692.28
2016,5,25,12,15,937.0,103.0,0.3,23.0,994.0,1016.43,703.0
2016,5,25,12,30,937.0,103.0,0.3,23.0,993.0,1031.72,711.86
2016,5,25,12,45,923.5,111.0,0.35,23.0,981.5,1038.28,716.86
2016,5,25,13,0,910.0,119.0,0.4,23.0,970.0,1041.27,720.04
2016,5,25,13,15,907.0,118.5,0.4,23.0,954.5,1042.66,721.24
2016,5,25,13,30,904.0,118.0,0.4,23.0,939.0,1040.58,720.52
2016,5,25,13,45,899.0,117.0,0.45,23.0,916.5,1032.51,717.61
2016,5,25,14,0,894.0,116.0,0.5,23.0,894.0,1021.05,712.84
2016,5,25,14,15,887.0,114.5,0.5,22.5,865.0,1003.77,704.84
2016,5,25,14,30,880.0,113.0,0.5,22.0,836.0,983.32,695.0
2016,5,25,14,45,870.0,112.0,0.5,22.0,800.5,957.52,680.57
2016,5,25,15,0,860.0,111.0,0.5,22.0,765.0,928.98,664.46
2016,5,25,15,15,848.0,108.5,0.5,21.5,725.0,894.41,645.72
2016,5,25,15,30,836.0,106.0,0.5,21.0,685.0,864.23,629.62
2016,5,25,15,45,817.0,104.5,0.55,21.0,639.5,820.21,603.95
2016,5,25,16,0,798.0,103.0,0.6,21.0,594.0,774.81,577.0
2016,5,25,16,15,776.5,100.0,0.6,20.5,546.5,724.69,546.5
2016,5,25,16,30,755.0,97.0,0.6,20.0,499.0,673.97,514.85
2016,5,25,16,45,720.0,94.5,0.6,19.5,448.0,616.48,476.54
2016,5,25,17,0,685.0,92.0,0.6,19.0,397.0,558.07,435.53
2016,5,25,17,15,647.0,87.0,0.6,18.5,346.5,496.62,390.75
2016,5,25,17,30,609.0,82.0,0.6,18.0,296.0,437.46,345.94
2016,5,25,17,45,548.0,76.5,0.6,17.5,246.0,369.04,292.2
2016,5,25,18,0,487.0,71.0,0.6,17.0,196.0,305.94,240.8
2016,5,25,18,15,412.0,61.5,0.6,16.5,151.5,238.98,184.99
2016,5,25,18,30,337.0,52.0,0.6,16.0,107.0,178.33,133.42
2016,5,25,18,45,232.0,38.5,0.6,15.5,70.5,115.63,80.77
2016,5,25,19,0,127.0,25.0,0.6,15.0,34.0,62.26,29.65
2016,5,25,19,15,63.5,12.5,0.6,14.5,17.0,22.11,0.0
2016,5,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,5,15,115.5,17.5,0.45,13.0,29.5,13.66,0.1
2016,5,26,5,30,231.0,35.0,0.4,14.0,59.0,27.18,17.33
2016,5,26,5,45,325.0,46.5,0.35,15.0,100.0,35.46,25.45
2016,5,26,6,0,419.0,58.0,0.3,16.0,141.0,44.03,33.33
2016,5,26,6,15,483.5,66.0,0.3,16.5,188.0,48.2,37.18
2016,5,26,6,30,548.0,74.0,0.3,17.0,235.0,52.16,40.68
2016,5,26,6,45,591.5,81.0,0.3,18.0,284.5,55.02,42.97
2016,5,26,7,0,635.0,88.0,0.3,19.0,334.0,82.67,48.73
2016,5,26,7,15,669.0,93.0,0.25,19.5,384.0,128.85,73.51
2016,5,26,7,30,703.0,98.0,0.2,20.0,434.0,179.1,109.61
2016,5,26,7,45,727.0,103.0,0.2,20.5,483.0,231.12,151.57
2016,5,26,8,0,751.0,108.0,0.2,21.0,532.0,289.79,199.95
2016,5,26,8,15,771.0,111.5,0.2,21.5,579.0,343.71,244.59
2016,5,26,8,30,791.0,115.0,0.2,22.0,626.0,399.28,289.45
2016,5,26,8,45,806.0,118.5,0.2,22.5,669.0,454.05,332.37
2016,5,26,9,0,821.0,122.0,0.2,23.0,712.0,509.42,374.12
2016,5,26,9,15,833.0,124.5,0.2,23.0,751.0,562.62,413.61
2016,5,26,9,30,845.0,127.0,0.2,23.0,790.0,615.59,451.65
2016,5,26,9,45,850.5,131.5,0.2,23.5,823.0,665.78,485.61
2016,5,26,10,0,856.0,136.0,0.2,24.0,856.0,714.16,517.24
2016,5,26,10,15,863.0,138.0,0.2,24.0,883.5,759.52,546.8
2016,5,26,10,30,870.0,140.0,0.2,24.0,911.0,803.24,573.47
2016,5,26,10,45,876.5,140.5,0.25,24.5,932.0,843.38,597.23
2016,5,26,11,0,883.0,141.0,0.3,25.0,953.0,881.45,619.53
2016,5,26,11,15,886.5,141.5,0.3,25.0,967.0,914.66,638.94
2016,5,26,11,30,890.0,142.0,0.3,25.0,981.0,945.29,656.73
2016,5,26,11,45,893.5,141.5,0.3,25.0,988.0,972.28,672.26
2016,5,26,12,0,897.0,141.0,0.3,25.0,995.0,996.43,686.12
2016,5,26,12,15,897.0,140.5,0.3,25.0,994.0,1014.22,696.25
2016,5,26,12,30,897.0,140.0,0.3,25.0,993.0,1028.82,704.66
2016,5,26,12,45,901.5,135.5,0.35,25.0,986.0,1040.68,712.75
2016,5,26,13,0,906.0,131.0,0.4,25.0,979.0,1049.18,719.05
2016,5,26,13,15,903.0,130.5,0.4,24.5,963.5,1050.71,721.63
2016,5,26,13,30,900.0,130.0,0.4,24.0,948.0,1048.77,722.41
2016,5,26,13,45,895.0,128.5,0.45,24.0,925.0,1040.36,719.33
2016,5,26,14,0,890.0,127.0,0.5,24.0,902.0,1028.55,714.41
2016,5,26,14,15,883.0,125.5,0.5,23.5,872.5,1011.45,706.61
2016,5,26,14,30,876.0,124.0,0.5,23.0,843.0,991.2,696.98
2016,5,26,14,45,866.0,122.0,0.5,23.0,807.5,964.53,682.11
2016,5,26,15,0,856.0,120.0,0.5,23.0,772.0,935.1,665.57
2016,5,26,15,15,843.5,117.5,0.5,22.5,732.0,907.57,651.41
2016,5,26,15,30,831.0,115.0,0.5,22.0,692.0,870.16,630.77
2016,5,26,15,45,813.5,113.0,0.5,22.0,647.0,827.02,605.04
2016,5,26,16,0,796.0,111.0,0.5,22.0,602.0,782.39,578.01
2016,5,26,16,15,774.5,107.0,0.5,21.5,554.0,731.25,547.18
2016,5,26,16,30,753.0,103.0,0.5,21.0,506.0,679.49,515.19
2016,5,26,16,45,723.5,99.0,0.55,20.5,455.5,624.45,479.53
2016,5,26,17,0,694.0,95.0,0.6,20.0,405.0,567.67,440.64
2016,5,26,17,15,656.5,89.5,0.6,19.0,354.0,505.51,396.43
2016,5,26,17,30,619.0,84.0,0.6,18.0,303.0,445.56,351.94
2016,5,26,17,45,563.0,78.0,0.6,17.5,253.0,378.5,299.39
2016,5,26,18,0,507.0,72.0,0.6,17.0,203.0,316.21,248.7
2016,5,26,18,15,432.0,62.5,0.6,16.0,157.5,248.1,192.39
2016,5,26,18,30,357.0,53.0,0.6,15.0,112.0,186.33,140.05
2016,5,26,18,45,247.0,40.0,0.6,14.5,74.0,121.63,85.66
2016,5,26,19,0,137.0,27.0,0.6,14.0,36.0,67.24,34.19
2016,5,26,19,15,68.5,13.5,0.6,13.5,18.0,23.94,0.0
2016,5,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,123.5,18.0,0.6,13.0,31.0,14.06,0.85
2016,5,27,5,30,247.0,36.0,0.5,14.0,62.0,27.98,18.05
2016,5,27,5,45,352.0,45.5,0.45,15.0,104.5,35.31,25.32
2016,5,27,6,0,457.0,55.0,0.4,16.0,147.0,41.3,30.93
2016,5,27,6,15,520.5,63.0,0.35,16.5,194.5,45.62,34.91
2016,5,27,6,30,584.0,71.0,0.3,17.0,242.0,49.7,38.52
2016,5,27,6,45,632.5,75.5,0.3,18.0,293.5,50.75,39.24
2016,5,27,7,0,681.0,80.0,0.3,19.0,345.0,78.51,44.07
2016,5,27,7,15,713.5,85.0,0.25,19.5,396.0,127.11,70.26
2016,5,27,7,30,746.0,90.0,0.2,20.0,447.0,183.94,111.63
2016,5,27,7,45,770.0,93.5,0.2,21.0,496.5,236.71,153.97
2016,5,27,8,0,794.0,97.0,0.2,22.0,546.0,291.99,199.56
2016,5,27,8,15,812.5,100.5,0.15,22.5,593.5,347.76,245.54
2016,5,27,8,30,831.0,104.0,0.1,23.0,641.0,404.94,291.34
2016,5,27,8,45,844.0,107.0,0.1,23.5,684.0,460.47,334.69
2016,5,27,9,0,857.0,110.0,0.1,24.0,727.0,519.19,378.56
2016,5,27,9,15,868.0,112.5,0.1,24.5,766.0,572.94,417.35
2016,5,27,9,30,879.0,115.0,0.1,25.0,805.0,626.23,454.39
2016,5,27,9,45,891.5,114.0,0.1,25.5,839.5,676.68,488.27
2016,5,27,10,0,904.0,113.0,0.1,26.0,874.0,726.27,520.46
2016,5,27,10,15,910.0,114.5,0.1,26.0,901.5,772.32,549.2
2016,5,27,10,30,916.0,116.0,0.1,26.0,929.0,816.54,575.75
2016,5,27,10,45,919.5,117.5,0.1,26.5,949.0,856.71,598.28
2016,5,27,11,0,923.0,119.0,0.1,27.0,969.0,894.49,619.05
2016,5,27,11,15,925.5,119.5,0.1,27.0,982.5,927.91,638.19
2016,5,27,11,30,928.0,120.0,0.1,27.0,996.0,958.57,655.63
2016,5,27,11,45,927.5,121.5,0.15,27.0,1001.5,984.52,671.05
2016,5,27,12,0,927.0,123.0,0.2,27.0,1007.0,1007.36,684.86
2016,5,27,12,15,927.0,123.0,0.2,27.0,1006.0,1026.02,695.35
2016,5,27,12,30,927.0,123.0,0.2,27.0,1005.0,1041.39,704.05
2016,5,27,12,45,916.5,128.0,0.2,27.0,993.5,1047.93,707.78
2016,5,27,13,0,906.0,133.0,0.2,27.0,982.0,1050.96,709.72
2016,5,27,13,15,902.5,132.0,0.2,27.0,966.0,1051.53,710.41
2016,5,27,13,30,899.0,131.0,0.2,27.0,950.0,1048.63,709.25
2016,5,27,13,45,888.5,133.5,0.25,27.0,925.5,1038.87,705.36
2016,5,27,14,0,878.0,136.0,0.3,27.0,901.0,1025.86,699.8
2016,5,27,14,15,870.0,134.0,0.3,26.5,871.5,1007.51,691.46
2016,5,27,14,30,862.0,132.0,0.3,26.0,842.0,986.07,681.34
2016,5,27,14,45,846.5,133.0,0.35,26.0,805.0,966.0,671.84
2016,5,27,15,0,831.0,134.0,0.4,26.0,768.0,934.97,655.6
2016,5,27,15,15,817.5,131.0,0.4,25.5,727.5,899.08,636.53
2016,5,27,15,30,804.0,128.0,0.4,25.0,687.0,861.02,615.88
2016,5,27,15,45,785.5,125.0,0.4,25.0,642.0,816.8,589.79
2016,5,27,16,0,767.0,122.0,0.4,25.0,597.0,771.22,562.48
2016,5,27,16,15,745.0,118.0,0.4,24.5,549.0,723.95,534.59
2016,5,27,16,30,723.0,114.0,0.4,24.0,501.0,672.99,503.4
2016,5,27,16,45,694.5,108.5,0.45,23.5,451.0,615.69,466.28
2016,5,27,17,0,666.0,103.0,0.5,23.0,401.0,559.1,428.18
2016,5,27,17,15,627.5,97.0,0.5,22.0,350.5,497.06,384.68
2016,5,27,17,30,589.0,91.0,0.5,21.0,300.0,437.35,341.03
2016,5,27,17,45,538.0,83.0,0.5,20.5,251.0,371.99,290.6
2016,5,27,18,0,487.0,75.0,0.5,20.0,202.0,310.98,241.67
2016,5,27,18,15,414.0,65.0,0.5,19.0,157.0,241.96,185.51
2016,5,27,18,30,341.0,55.0,0.5,18.0,112.0,183.61,136.65
2016,5,27,18,45,241.0,41.0,0.55,17.0,74.5,121.29,84.93
2016,5,27,19,0,141.0,27.0,0.6,16.0,37.0,68.5,35.95
2016,5,27,19,15,70.5,13.5,0.65,15.5,18.5,24.35,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.45,13.5,31.0,14.84,1.73
2016,5,28,5,30,217.0,38.0,0.4,14.0,62.0,29.55,19.43
2016,5,28,5,45,307.0,51.0,0.35,15.0,102.5,38.94,28.51
2016,5,28,6,0,397.0,64.0,0.3,16.0,143.0,47.95,36.78
2016,5,28,6,15,461.0,73.5,0.3,16.5,190.5,54.65,42.86
2016,5,28,6,30,525.0,83.0,0.3,17.0,238.0,59.61,47.2
2016,5,28,6,45,571.5,90.0,0.3,17.5,288.0,62.13,49.26
2016,5,28,7,0,618.0,97.0,0.3,18.0,338.0,89.73,54.87
2016,5,28,7,15,652.5,103.0,0.25,19.0,388.0,135.73,79.78
2016,5,28,7,30,687.0,109.0,0.2,20.0,438.0,185.89,115.61
2016,5,28,7,45,695.5,111.5,0.2,21.0,475.0,231.69,152.86
2016,5,28,8,0,704.0,114.0,0.2,22.0,512.0,278.24,191.88
2016,5,28,8,15,677.0,138.0,0.15,22.5,547.5,331.83,236.65
2016,5,28,8,30,650.0,162.0,0.1,23.0,583.0,382.36,277.31
2016,5,28,8,45,606.0,194.5,0.1,24.0,608.0,429.61,313.43
2016,5,28,9,0,562.0,227.0,0.1,25.0,633.0,471.52,343.78
2016,5,28,9,15,573.5,240.5,0.1,25.0,673.5,522.05,380.18
2016,5,28,9,30,585.0,254.0,0.1,25.0,714.0,572.99,415.73
2016,5,28,9,45,576.0,274.0,0.1,25.5,742.5,616.82,444.42
2016,5,28,10,0,567.0,294.0,0.1,26.0,771.0,658.93,471.11
2016,5,28,10,15,530.5,322.0,0.1,26.0,779.5,686.45,488.08
2016,5,28,10,30,494.0,350.0,0.1,26.0,788.0,710.01,502.21
2016,5,28,10,45,683.0,250.5,0.1,26.5,871.5,794.28,559.06
2016,5,28,11,0,872.0,151.0,0.1,27.0,955.0,880.77,611.68
2016,5,28,11,15,875.0,152.0,0.1,27.0,968.5,913.7,629.86
2016,5,28,11,30,878.0,153.0,0.1,27.0,982.0,944.09,647.22
2016,5,28,11,45,878.5,153.5,0.1,27.5,987.5,969.02,660.01
2016,5,28,12,0,879.0,154.0,0.1,28.0,993.0,991.04,671.09
2016,5,28,12,15,878.5,154.0,0.1,28.0,991.5,1008.64,680.96
2016,5,28,12,30,878.0,154.0,0.1,28.0,990.0,1023.13,689.15
2016,5,28,12,45,878.0,152.0,0.1,28.0,981.5,1032.97,694.78
2016,5,28,13,0,878.0,150.0,0.1,28.0,973.0,1039.53,698.69
2016,5,28,13,15,874.0,149.0,0.1,28.0,957.0,1039.69,699.08
2016,5,28,13,30,870.0,148.0,0.1,28.0,941.0,1036.49,697.75
2016,5,28,13,45,866.0,145.5,0.15,28.0,918.0,1028.43,694.64
2016,5,28,14,0,862.0,143.0,0.2,28.0,895.0,1017.04,689.87
2016,5,28,14,15,854.0,141.0,0.2,28.0,865.5,1007.92,685.59
2016,5,28,14,30,846.0,139.0,0.2,28.0,836.0,986.59,674.18
2016,5,28,14,45,837.5,136.0,0.2,28.0,801.0,960.73,660.27
2016,5,28,15,0,829.0,133.0,0.2,28.0,766.0,932.08,644.71
2016,5,28,15,15,815.5,130.0,0.2,27.5,726.0,896.29,625.98
2016,5,28,15,30,802.0,127.0,0.2,27.0,686.0,858.34,605.72
2016,5,28,15,45,787.0,122.5,0.25,27.0,641.5,815.55,581.75
2016,5,28,16,0,772.0,118.0,0.3,27.0,597.0,771.18,556.38
2016,5,28,16,15,750.5,114.0,0.3,26.5,549.5,723.89,528.81
2016,5,28,16,30,729.0,110.0,0.3,26.0,502.0,673.15,498.26
2016,5,28,16,45,702.5,104.5,0.3,25.5,452.5,617.02,461.88
2016,5,28,17,0,676.0,99.0,0.3,25.0,403.0,561.43,424.48
2016,5,28,17,15,638.5,93.5,0.3,24.0,353.0,500.13,382.2
2016,5,28,17,30,601.0,88.0,0.3,23.0,303.0,441.05,339.69
2016,5,28,17,45,550.5,80.5,0.35,22.5,254.0,375.92,290.48
2016,5,28,18,0,500.0,73.0,0.4,22.0,205.0,315.07,242.51
2016,5,28,18,15,427.5,63.5,0.45,20.5,159.5,248.22,189.11
2016,5,28,18,30,355.0,54.0,0.5,19.0,114.0,187.36,138.93
2016,5,28,18,45,251.5,41.0,0.55,18.0,76.5,124.32,86.9
2016,5,28,19,0,148.0,28.0,0.6,17.0,39.0,71.65,38.87
2016,5,28,19,15,74.0,14.0,0.6,16.5,19.5,25.48,0.0
2016,5,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,18.5,0.5,15.0,31.5,14.43,1.91
2016,5,29,5,30,247.0,37.0,0.4,16.0,63.0,28.74,18.62
2016,5,29,5,45,336.5,48.0,0.35,17.0,104.5,36.57,26.23
2016,5,29,6,0,426.0,59.0,0.3,18.0,146.0,44.72,33.66
2016,5,29,6,15,489.5,67.5,0.25,18.5,193.0,49.3,37.84
2016,5,29,6,30,553.0,76.0,0.2,19.0,240.0,53.64,41.63
2016,5,29,6,45,594.0,83.5,0.2,20.0,289.5,56.83,44.18
2016,5,29,7,0,635.0,91.0,0.2,21.0,339.0,85.77,50.43
2016,5,29,7,15,668.5,96.5,0.15,21.5,389.0,132.22,75.43
2016,5,29,7,30,702.0,102.0,0.1,22.0,439.0,182.67,111.41
2016,5,29,7,45,724.0,107.5,0.1,23.0,487.5,234.53,152.57
2016,5,29,8,0,746.0,113.0,0.1,24.0,536.0,288.72,196.62
2016,5,29,8,15,765.5,117.0,0.1,24.5,582.5,346.86,243.68
2016,5,29,8,30,785.0,121.0,0.1,25.0,629.0,402.26,287.64
2016,5,29,8,45,800.5,124.0,0.1,25.5,672.0,456.4,329.39
2016,5,29,9,0,816.0,127.0,0.1,26.0,715.0,511.2,370.07
2016,5,29,9,15,827.5,129.0,0.1,26.0,753.0,563.34,408.23
2016,5,29,9,30,839.0,131.0,0.1,26.0,791.0,615.23,444.98
2016,5,29,9,45,856.5,128.0,0.1,26.5,826.5,666.4,479.29
2016,5,29,10,0,874.0,125.0,0.1,27.0,862.0,716.12,511.55
2016,5,29,10,15,880.5,126.5,0.1,27.0,889.0,761.28,540.16
2016,5,29,10,30,887.0,128.0,0.1,27.0,916.0,804.73,566.24
2016,5,29,10,45,893.5,128.0,0.15,27.5,937.0,844.89,589.5
2016,5,29,11,0,900.0,128.0,0.2,28.0,958.0,882.95,611.3
2016,5,29,11,15,902.5,128.5,0.2,28.0,971.5,915.69,630.11
2016,5,29,11,30,905.0,129.0,0.2,28.0,985.0,945.75,647.26
2016,5,29,11,45,906.5,129.0,0.2,28.5,991.0,971.61,660.58
2016,5,29,12,0,908.0,129.0,0.2,29.0,997.0,994.51,672.13
2016,5,29,12,15,908.0,129.5,0.2,29.0,996.0,1013.38,682.71
2016,5,29,12,30,908.0,130.0,0.2,29.0,995.0,1029.06,691.54
2016,5,29,12,45,901.5,132.5,0.25,29.0,985.0,1036.97,697.09
2016,5,29,13,0,895.0,135.0,0.3,29.0,975.0,1041.48,700.98
2016,5,29,13,15,891.5,134.0,0.3,28.5,959.0,1042.08,703.06
2016,5,29,13,30,888.0,133.0,0.3,28.0,943.0,1039.27,703.33
2016,5,29,13,45,882.0,132.5,0.3,28.0,920.0,1031.06,699.24
2016,5,29,14,0,876.0,132.0,0.3,28.0,897.0,1019.54,693.4
2016,5,29,14,15,868.5,130.0,0.3,28.0,868.0,1001.75,684.01
2016,5,29,14,30,861.0,128.0,0.3,28.0,839.0,980.87,672.92
2016,5,29,14,45,851.0,126.0,0.35,28.0,804.0,954.63,659.75
2016,5,29,15,0,841.0,124.0,0.4,28.0,769.0,933.42,649.6
2016,5,29,15,15,828.0,121.5,0.4,27.5,728.5,898.36,631.05
2016,5,29,15,30,815.0,119.0,0.4,27.0,688.0,861.1,611.04
2016,5,29,15,45,798.0,116.5,0.4,27.0,643.5,818.47,586.15
2016,5,29,16,0,781.0,114.0,0.4,27.0,599.0,774.36,560.0
2016,5,29,16,15,759.5,110.0,0.4,26.5,551.5,723.9,530.25
2016,5,29,16,30,738.0,106.0,0.4,26.0,504.0,675.48,501.18
2016,5,29,16,45,708.5,102.0,0.4,25.5,454.0,618.67,464.34
2016,5,29,17,0,679.0,98.0,0.4,25.0,404.0,562.63,426.44
2016,5,29,17,15,641.5,92.0,0.4,24.0,353.5,500.66,383.57
2016,5,29,17,30,604.0,86.0,0.4,23.0,303.0,440.93,340.46
2016,5,29,17,45,554.5,79.0,0.4,22.5,254.5,376.72,291.47
2016,5,29,18,0,505.0,72.0,0.4,22.0,206.0,316.67,243.8
2016,5,29,18,15,433.5,62.5,0.4,21.0,160.5,249.94,189.98
2016,5,29,18,30,362.0,53.0,0.4,20.0,115.0,188.8,139.37
2016,5,29,18,45,263.0,40.5,0.45,19.0,78.0,127.06,88.53
2016,5,29,19,0,164.0,28.0,0.5,18.0,41.0,75.59,41.95
2016,5,29,19,15,82.0,14.0,0.5,17.5,20.5,26.88,0.0
2016,5,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,30,5,15,145.5,17.5,0.5,17.0,33.0,13.48,1.69
2016,5,30,5,30,291.0,35.0,0.4,18.0,66.0,27.88,17.76
2016,5,30,5,45,380.5,44.5,0.35,19.0,108.0,34.22,23.98
2016,5,30,6,0,470.0,54.0,0.3,20.0,150.0,40.24,29.5
2016,5,30,6,15,531.5,61.0,0.25,21.0,197.5,43.77,32.64
2016,5,30,6,30,593.0,68.0,0.2,22.0,245.0,47.12,35.47
2016,5,30,6,45,635.0,74.0,0.15,23.0,294.5,49.44,37.28
2016,5,30,7,0,677.0,80.0,0.1,24.0,344.0,79.02,43.25
2016,5,30,7,15,708.0,84.5,0.05,24.5,394.5,126.75,68.53
2016,5,30,7,30,739.0,89.0,0.0,25.0,445.0,182.45,108.29
2016,5,30,7,45,761.0,93.0,0.0,26.0,493.5,234.69,149.38
2016,5,30,8,0,783.0,97.0,0.0,27.0,542.0,289.21,193.4
2016,5,30,8,15,801.5,100.5,0.0,27.5,588.5,344.23,237.95
2016,5,30,8,30,820.0,104.0,0.0,28.0,635.0,400.68,282.45
2016,5,30,8,45,831.5,107.5,0.05,28.5,677.5,455.27,324.4
2016,5,30,9,0,843.0,111.0,0.1,29.0,720.0,510.04,365.04
2016,5,30,9,15,854.0,113.5,0.1,29.0,758.5,565.86,405.32
2016,5,30,9,30,865.0,116.0,0.1,29.0,797.0,618.37,442.07
2016,5,30,9,45,881.5,113.0,0.1,29.5,832.0,668.83,475.56
2016,5,30,10,0,898.0,110.0,0.1,30.0,867.0,718.79,507.61
2016,5,30,10,15,904.0,111.5,0.1,30.0,894.0,764.49,535.71
2016,5,30,10,30,910.0,113.0,0.1,30.0,921.0,808.37,561.71
2016,5,30,10,45,912.5,115.0,0.15,30.5,941.0,847.9,584.25
2016,5,30,11,0,915.0,117.0,0.2,31.0,961.0,885.01,605.19
2016,5,30,11,15,918.0,117.5,0.2,31.0,974.5,918.57,624.26
2016,5,30,11,30,921.0,118.0,0.2,31.0,988.0,949.43,641.64
2016,5,30,11,45,921.0,119.0,0.2,31.0,994.0,975.17,655.99
2016,5,30,12,0,921.0,120.0,0.2,31.0,1000.0,997.85,668.61
2016,5,30,12,15,921.0,120.0,0.2,31.0,999.0,1016.4,678.91
2016,5,30,12,30,921.0,120.0,0.2,31.0,998.0,1031.71,687.45
2016,5,30,12,45,907.5,127.5,0.2,31.0,986.5,1037.73,690.83
2016,5,30,13,0,894.0,135.0,0.2,31.0,975.0,1040.25,692.46
2016,5,30,13,15,891.0,134.0,0.2,31.0,959.5,1041.38,693.47
2016,5,30,13,30,888.0,133.0,0.2,31.0,944.0,1039.11,692.66
2016,5,30,13,45,883.0,131.5,0.2,31.0,921.5,1030.91,688.63
2016,5,30,14,0,878.0,130.0,0.2,31.0,899.0,1019.37,682.87
2016,5,30,14,15,871.0,128.5,0.2,30.5,870.0,1002.6,675.58
2016,5,30,14,30,864.0,127.0,0.2,30.0,841.0,982.73,666.56
2016,5,30,14,45,855.5,125.0,0.25,30.0,807.0,957.91,654.31
2016,5,30,15,0,847.0,123.0,0.3,30.0,773.0,937.99,645.03
2016,5,30,15,15,835.5,120.5,0.3,29.5,733.5,904.19,627.51
2016,5,30,15,30,824.0,118.0,0.3,29.0,694.0,868.07,608.52
2016,5,30,15,45,787.5,117.0,0.35,28.5,639.0,810.37,576.53
2016,5,30,16,0,751.0,116.0,0.4,28.0,584.0,752.5,543.71
2016,5,30,16,15,753.0,110.0,0.4,27.5,548.0,719.19,525.31
2016,5,30,16,30,755.0,104.0,0.4,27.0,512.0,683.5,504.62
2016,5,30,16,45,730.5,99.0,0.4,26.5,463.0,630.78,470.93
2016,5,30,17,0,706.0,94.0,0.4,26.0,414.0,575.88,434.15
2016,5,30,17,15,670.5,89.0,0.4,25.0,363.5,515.02,392.4
2016,5,30,17,30,635.0,84.0,0.4,24.0,313.0,456.13,350.22
2016,5,30,17,45,587.5,77.0,0.4,23.5,263.5,391.36,301.15
2016,5,30,18,0,540.0,70.0,0.4,23.0,214.0,330.51,253.13
2016,5,30,18,15,469.0,61.5,0.4,22.0,167.5,263.15,199.04
2016,5,30,18,30,398.0,53.0,0.4,21.0,121.0,202.92,149.21
2016,5,30,18,45,293.0,41.0,0.4,20.0,82.5,136.17,94.58
2016,5,30,19,0,188.0,29.0,0.4,19.0,44.0,82.57,46.78
2016,5,30,19,15,94.0,14.5,0.4,18.5,22.0,29.45,0.0
2016,5,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,4,45,14.0,4.5,1.05,16.5,4.5,0.0,0.0
2016,5,31,5,0,28.0,9.0,1.0,17.0,9.0,8.58,0.0
2016,5,31,5,15,149.5,23.0,0.8,18.0,37.5,18.08,4.52
2016,5,31,5,30,271.0,37.0,0.6,19.0,66.0,28.72,18.39
2016,5,31,5,45,365.5,47.0,0.45,20.0,108.5,36.46,25.79
2016,5,31,6,0,460.0,57.0,0.3,21.0,151.0,42.85,31.61
2016,5,31,6,15,523.0,64.0,0.25,22.0,198.5,46.25,34.63
2016,5,31,6,30,586.0,71.0,0.2,23.0,246.0,49.49,37.34
2016,5,31,6,45,630.5,77.0,0.2,24.5,296.5,51.71,38.95
2016,5,31,7,0,675.0,83.0,0.2,26.0,347.0,81.37,44.74
2016,5,31,7,15,707.0,87.5,0.15,26.5,397.5,129.07,69.84
2016,5,31,7,30,739.0,92.0,0.1,27.0,448.0,185.05,109.48
2016,5,31,7,45,764.0,95.5,0.05,27.5,497.5,237.46,150.47
2016,5,31,8,0,789.0,99.0,0.0,28.0,547.0,292.5,194.81
2016,5,31,8,15,807.5,102.0,0.0,28.5,594.0,347.4,239.08
2016,5,31,8,30,826.0,105.0,0.0,29.0,641.0,403.72,283.31
2016,5,31,8,45,840.5,108.0,0.0,29.5,684.5,459.47,325.7
2016,5,31,9,0,855.0,111.0,0.0,30.0,728.0,518.62,368.72
2016,5,31,9,15,866.0,113.0,0.0,30.0,767.0,571.7,406.89
2016,5,31,9,30,877.0,115.0,0.0,30.0,806.0,624.33,443.53
2016,5,31,9,45,890.0,114.0,0.05,30.5,840.5,674.88,477.01
2016,5,31,10,0,903.0,113.0,0.1,31.0,875.0,724.64,509.1
2016,5,31,10,15,909.5,114.5,0.1,31.0,902.5,770.92,537.47
2016,5,31,10,30,916.0,116.0,0.1,31.0,930.0,815.42,563.68
2016,5,31,10,45,920.0,117.0,0.1,31.5,950.5,855.47,585.66
2016,5,31,11,0,924.0,118.0,0.1,32.0,971.0,893.17,605.95
2016,5,31,11,15,927.0,118.5,0.1,32.0,985.0,927.03,624.97
2016,5,31,11,30,930.0,119.0,0.1,32.0,999.0,958.17,642.33
2016,5,31,11,45,931.0,119.5,0.15,32.5,1005.5,984.6,656.39
2016,5,31,12,0,932.0,120.0,0.2,33.0,1012.0,1007.98,668.83
2016,5,31,12,15,932.0,120.0,0.2,33.0,1010.5,1026.76,679.12
2016,5,31,12,30,932.0,120.0,0.2,33.0,1009.0,1042.25,687.67
2016,5,31,12,45,933.0,117.5,0.2,33.0,1001.5,1052.86,693.59
2016,5,31,13,0,934.0,115.0,0.2,33.0,994.0,1060.0,697.72
2016,5,31,13,15,931.0,114.5,0.2,33.0,978.0,1061.62,698.91
2016,5,31,13,30,928.0,114.0,0.2,33.0,962.0,1059.7,698.32
2016,5,31,13,45,922.5,113.5,0.25,33.0,939.5,1051.75,695.57
2016,5,31,14,0,917.0,113.0,0.3,33.0,917.0,1040.35,691.09
2016,5,31,14,15,911.0,111.5,0.3,32.5,887.5,1024.02,684.2
2016,5,31,14,30,905.0,110.0,0.3,32.0,858.0,1004.43,675.51
2016,5,31,14,45,895.5,108.5,0.3,32.0,823.0,978.36,661.72
2016,5,31,15,0,886.0,107.0,0.3,32.0,788.0,949.43,646.29
2016,5,31,15,15,875.0,105.0,0.3,31.5,748.0,915.91,629.34
2016,5,31,15,30,864.0,103.0,0.3,31.0,708.0,879.99,610.74
2016,5,31,15,45,848.5,100.5,0.3,31.0,663.5,843.7,590.46
2016,5,31,16,0,833.0,98.0,0.3,31.0,619.0,799.2,564.77
2016,5,31,16,15,814.0,95.0,0.3,30.5,571.0,749.98,536.8
2016,5,31,16,30,795.0,92.0,0.3,30.0,523.0,699.88,507.58
2016,5,31,16,45,769.5,88.5,0.3,29.5,473.0,644.11,473.46
2016,5,31,17,0,744.0,85.0,0.3,29.0,423.0,588.59,436.97
2016,5,31,17,15,710.0,80.0,0.3,28.0,372.0,528.75,396.72
2016,5,31,17,30,676.0,75.0,0.3,27.0,321.0,468.86,354.62
2016,5,31,17,45,628.5,69.5,0.35,26.0,270.5,403.82,307.06
2016,5,31,18,0,581.0,64.0,0.4,25.0,220.0,342.63,260.08
2016,5,31,18,15,511.5,56.5,0.4,23.5,173.0,274.84,206.41
2016,5,31,18,30,442.0,49.0,0.4,22.0,126.0,214.01,156.49
2016,5,31,18,45,336.5,38.5,0.4,21.0,86.5,147.33,101.86
2016,5,31,19,0,231.0,28.0,0.4,20.0,47.0,92.36,52.98
2016,5,31,19,15,115.5,14.0,0.4,19.5,23.5,32.68,0.0
2016,5,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.0,18.5,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.0,19.0,11.0,9.53,0.0
2016,6,1,5,15,190.5,22.5,0.85,19.5,41.0,18.1,4.79
2016,6,1,5,30,326.0,35.0,0.7,20.0,71.0,27.81,17.56
2016,6,1,5,45,417.0,44.0,0.55,21.0,114.0,33.71,23.32
2016,6,1,6,0,508.0,53.0,0.4,22.0,157.0,39.34,28.45
2016,6,1,6,15,568.5,60.0,0.35,23.0,206.0,42.93,31.62
2016,6,1,6,30,629.0,67.0,0.3,24.0,255.0,46.34,34.47
2016,6,1,6,45,670.5,72.0,0.25,25.0,306.0,47.95,35.66
2016,6,1,7,0,712.0,77.0,0.2,26.0,357.0,78.35,41.39
2016,6,1,7,15,742.5,81.5,0.15,26.5,408.0,132.37,71.04
2016,6,1,7,30,773.0,86.0,0.1,27.0,459.0,185.22,108.19
2016,6,1,7,45,795.5,89.5,0.1,27.5,509.0,239.0,150.58
2016,6,1,8,0,818.0,93.0,0.1,28.0,559.0,295.1,196.09
2016,6,1,8,15,835.5,96.0,0.1,28.5,606.5,351.22,241.51
2016,6,1,8,30,853.0,99.0,0.1,29.0,654.0,408.63,286.71
2016,6,1,8,45,865.5,102.0,0.1,29.5,697.5,468.54,332.08
2016,6,1,9,0,878.0,105.0,0.1,30.0,741.0,524.46,373.01
2016,6,1,9,15,888.5,107.0,0.1,30.0,780.0,578.36,411.85
2016,6,1,9,30,899.0,109.0,0.1,30.0,819.0,631.74,449.03
2016,6,1,9,45,913.5,107.5,0.1,30.5,854.0,683.76,483.23
2016,6,1,10,0,928.0,106.0,0.1,31.0,889.0,735.07,515.81
2016,6,1,10,15,933.5,107.0,0.1,31.0,916.5,781.17,543.69
2016,6,1,10,30,939.0,108.0,0.1,31.0,944.0,825.35,569.59
2016,6,1,10,45,942.5,109.0,0.1,31.5,964.0,865.8,591.72
2016,6,1,11,0,946.0,110.0,0.1,32.0,984.0,903.81,612.08
2016,6,1,11,15,948.5,111.0,0.1,32.0,998.0,938.35,631.42
2016,6,1,11,30,951.0,112.0,0.1,32.0,1012.0,970.07,649.03
2016,6,1,11,45,951.0,112.5,0.15,32.0,1017.5,996.07,664.11
2016,6,1,12,0,951.0,113.0,0.2,32.0,1023.0,1018.89,677.59
2016,6,1,12,15,950.5,113.5,0.2,32.0,1022.0,1037.98,688.07
2016,6,1,12,30,950.0,114.0,0.2,32.0,1021.0,1053.71,696.75
2016,6,1,12,45,934.0,123.0,0.2,32.0,1008.5,1059.1,699.73
2016,6,1,13,0,918.0,132.0,0.2,32.0,996.0,1060.86,700.92
2016,6,1,13,15,914.5,131.0,0.2,32.0,980.0,1061.63,701.73
2016,6,1,13,30,911.0,130.0,0.2,32.0,964.0,1058.9,700.69
2016,6,1,13,45,906.5,128.5,0.25,32.0,941.5,1051.18,698.06
2016,6,1,14,0,902.0,127.0,0.3,32.0,919.0,1040.03,693.7
2016,6,1,14,15,895.0,125.5,0.3,31.5,889.5,1023.06,686.39
2016,6,1,14,30,888.0,124.0,0.3,31.0,860.0,1002.9,677.33
2016,6,1,14,45,881.0,121.0,0.3,31.0,825.0,978.08,664.21
2016,6,1,15,0,874.0,118.0,0.3,31.0,790.0,950.32,649.39
2016,6,1,15,15,862.0,115.5,0.3,30.5,750.0,915.78,631.73
2016,6,1,15,30,850.0,113.0,0.3,30.0,710.0,885.73,616.66
2016,6,1,15,45,837.5,109.0,0.35,30.0,666.0,844.28,593.97
2016,6,1,16,0,825.0,105.0,0.4,30.0,622.0,800.94,569.8
2016,6,1,16,15,805.5,101.5,0.4,29.5,574.0,751.1,541.18
2016,6,1,16,30,786.0,98.0,0.4,29.0,526.0,700.42,511.35
2016,6,1,16,45,763.0,93.5,0.4,28.5,476.0,645.64,477.46
2016,6,1,17,0,740.0,89.0,0.4,28.0,426.0,590.91,441.3
2016,6,1,17,15,706.0,84.0,0.35,27.0,375.0,531.48,400.56
2016,6,1,17,30,672.0,79.0,0.3,26.0,324.0,471.77,357.99
2016,6,1,17,45,628.0,72.5,0.3,25.0,274.5,407.49,310.58
2016,6,1,18,0,584.0,66.0,0.3,24.0,225.0,346.71,263.63
2016,6,1,18,15,515.5,58.5,0.3,23.0,177.5,279.07,209.69
2016,6,1,18,30,447.0,51.0,0.3,22.0,130.0,218.23,159.54
2016,6,1,18,45,343.5,40.0,0.35,21.0,89.5,151.18,104.78
2016,6,1,19,0,240.0,29.0,0.4,20.0,49.0,95.87,56.02
2016,6,1,19,15,120.0,14.5,0.4,19.5,24.5,38.67,0.0
2016,6,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,14.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,6,2,5,15,161.5,24.0,0.75,16.0,42.5,18.88,5.69
2016,6,2,5,30,323.0,37.0,0.6,17.0,74.0,29.69,19.44
2016,6,2,5,45,415.0,47.0,0.5,18.5,118.0,36.43,25.96
2016,6,2,6,0,507.0,57.0,0.4,20.0,162.0,42.84,31.75
2016,6,2,6,15,568.5,64.5,0.35,21.0,211.5,46.69,35.17
2016,6,2,6,30,630.0,72.0,0.3,22.0,261.0,50.35,38.25
2016,6,2,6,45,671.5,77.5,0.3,23.0,312.5,52.16,39.59
2016,6,2,7,0,713.0,83.0,0.3,24.0,364.0,83.02,45.48
2016,6,2,7,15,744.0,88.0,0.25,24.5,415.5,133.1,72.19
2016,6,2,7,30,775.0,93.0,0.2,25.0,467.0,191.42,113.93
2016,6,2,7,45,797.0,97.0,0.2,26.0,517.5,245.61,156.6
2016,6,2,8,0,819.0,101.0,0.2,27.0,568.0,302.08,202.22
2016,6,2,8,15,837.0,104.0,0.2,27.5,615.5,358.44,247.94
2016,6,2,8,30,855.0,107.0,0.2,28.0,663.0,416.14,293.51
2016,6,2,8,45,869.5,109.0,0.2,29.0,707.0,472.54,336.0
2016,6,2,9,0,884.0,111.0,0.2,30.0,751.0,532.31,378.91
2016,6,2,9,15,894.0,113.0,0.15,30.5,790.0,586.29,416.46
2016,6,2,9,30,904.0,115.0,0.1,31.0,829.0,639.67,452.12
2016,6,2,9,45,907.5,119.5,0.1,32.0,861.0,690.3,484.04
2016,6,2,10,0,911.0,124.0,0.1,33.0,893.0,739.32,513.65
2016,6,2,10,15,916.5,125.5,0.1,33.0,920.5,785.27,541.75
2016,6,2,10,30,922.0,127.0,0.1,33.0,948.0,829.35,567.34
2016,6,2,10,45,926.5,127.5,0.1,33.5,968.5,869.65,589.15
2016,6,2,11,0,931.0,128.0,0.1,34.0,989.0,907.62,609.27
2016,6,2,11,15,933.0,128.5,0.1,34.0,1002.0,940.91,627.71
2016,6,2,11,30,935.0,129.0,0.1,34.0,1015.0,971.42,644.47
2016,6,2,11,45,935.5,129.5,0.1,34.0,1021.0,997.63,658.75
2016,6,2,12,0,936.0,130.0,0.1,34.0,1027.0,1020.76,671.31
2016,6,2,12,15,935.5,130.0,0.1,34.0,1025.0,1039.26,681.32
2016,6,2,12,30,935.0,130.0,0.1,34.0,1023.0,1054.47,689.61
2016,6,2,12,45,941.0,124.0,0.15,34.0,1016.0,1066.8,697.3
2016,6,2,13,0,947.0,118.0,0.2,34.0,1009.0,1075.63,703.31
2016,6,2,13,15,943.5,117.0,0.2,33.5,993.0,1076.4,705.44
2016,6,2,13,30,940.0,116.0,0.2,33.0,977.0,1073.57,705.8
2016,6,2,13,45,934.0,115.5,0.2,33.0,953.5,1065.18,701.77
2016,6,2,14,0,928.0,115.0,0.2,33.0,930.0,1053.3,695.96
2016,6,2,14,15,921.5,113.5,0.2,32.5,900.0,1036.48,688.88
2016,6,2,14,30,915.0,112.0,0.2,32.0,870.0,1016.37,680.0
2016,6,2,14,45,905.5,110.0,0.25,32.0,834.5,989.69,667.01
2016,6,2,15,0,896.0,108.0,0.3,32.0,799.0,960.11,652.34
2016,6,2,15,15,884.5,106.0,0.3,31.5,758.5,926.0,635.13
2016,6,2,15,30,873.0,104.0,0.3,31.0,718.0,889.48,616.27
2016,6,2,15,45,858.5,101.5,0.3,31.0,673.0,847.67,592.68
2016,6,2,16,0,844.0,99.0,0.3,31.0,628.0,809.93,571.35
2016,6,2,16,15,825.0,95.5,0.3,30.5,579.5,759.83,542.86
2016,6,2,16,30,806.0,92.0,0.3,30.0,531.0,708.8,513.18
