Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,16,45,781.5,88.0,0.35,29.5,481.0,652.76,479.84
2016,6,2,17,0,757.0,84.0,0.4,29.0,431.0,596.88,443.78
2016,6,2,17,15,723.5,79.5,0.4,27.5,379.5,535.49,403.27
2016,6,2,17,30,690.0,75.0,0.4,26.0,328.0,477.6,363.15
2016,6,2,17,45,644.5,69.5,0.4,25.0,277.5,412.84,315.25
2016,6,2,18,0,599.0,64.0,0.4,24.0,227.0,351.71,267.9
2016,6,2,18,15,531.0,56.5,0.4,23.0,179.5,283.47,213.36
2016,6,2,18,30,463.0,49.0,0.4,22.0,132.0,222.01,162.55
2016,6,2,18,45,359.0,39.0,0.4,21.0,91.5,154.92,107.51
2016,6,2,19,0,255.0,29.0,0.4,20.0,51.0,99.54,58.92
2016,6,2,19,15,127.5,14.5,0.4,19.5,25.5,41.17,0.0
2016,6,2,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.0,0.95,16.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,10.0,0.9,17.0,12.0,9.53,0.0
2016,6,3,5,15,204.5,22.0,0.75,18.0,42.5,17.55,5.04
2016,6,3,5,30,343.0,34.0,0.6,19.0,73.0,26.79,16.85
2016,6,3,5,45,434.0,43.0,0.5,20.5,116.5,32.75,22.58
2016,6,3,6,0,525.0,52.0,0.4,22.0,160.0,38.43,27.68
2016,6,3,6,15,584.0,58.0,0.35,23.0,209.0,41.25,30.18
2016,6,3,6,30,643.0,64.0,0.3,24.0,258.0,43.94,32.41
2016,6,3,6,45,683.0,69.5,0.3,25.0,308.5,46.05,34.03
2016,6,3,7,0,723.0,75.0,0.3,26.0,359.0,81.99,44.03
2016,6,3,7,15,753.0,79.0,0.25,26.5,410.5,131.27,69.81
2016,6,3,7,30,783.0,83.0,0.2,27.0,462.0,184.15,107.09
2016,6,3,7,45,803.5,87.0,0.2,28.0,511.0,238.4,149.75
2016,6,3,8,0,824.0,91.0,0.2,29.0,560.0,294.74,195.16
2016,6,3,8,15,840.5,94.0,0.15,29.5,607.0,350.79,240.29
2016,6,3,8,30,857.0,97.0,0.1,30.0,654.0,412.22,287.92
2016,6,3,8,45,869.5,99.5,0.1,31.0,697.5,467.67,329.38
2016,6,3,9,0,882.0,102.0,0.1,32.0,741.0,523.29,369.19
2016,6,3,9,15,892.0,103.5,0.1,32.5,779.5,576.6,406.57
2016,6,3,9,30,902.0,105.0,0.1,33.0,818.0,629.33,442.11
2016,6,3,9,45,917.0,102.5,0.1,33.5,853.0,680.82,475.64
2016,6,3,10,0,932.0,100.0,0.1,34.0,888.0,731.63,507.58
2016,6,3,10,15,937.5,101.0,0.1,34.0,915.0,777.83,535.07
2016,6,3,10,30,943.0,102.0,0.1,34.0,942.0,822.11,560.75
2016,6,3,10,45,946.5,103.0,0.1,34.5,962.5,862.65,582.68
2016,6,3,11,0,950.0,104.0,0.1,35.0,983.0,900.76,602.85
2016,6,3,11,15,952.0,104.5,0.1,35.0,996.0,934.47,621.49
2016,6,3,11,30,954.0,105.0,0.1,35.0,1009.0,965.33,638.43
2016,6,3,11,45,953.0,106.5,0.1,35.0,1014.5,991.4,652.59
2016,6,3,12,0,952.0,108.0,0.1,35.0,1020.0,1014.28,664.99
2016,6,3,12,15,951.5,108.0,0.1,35.0,1019.0,1032.89,675.04
2016,6,3,12,30,951.0,108.0,0.1,35.0,1018.0,1048.13,683.33
2016,6,3,12,45,942.0,112.5,0.15,35.5,1007.0,1056.03,687.1
2016,6,3,13,0,933.0,117.0,0.2,36.0,996.0,1060.36,689.23
2016,6,3,13,15,929.5,116.0,0.2,35.5,980.5,1061.1,691.39
2016,6,3,13,30,926.0,115.0,0.2,35.0,965.0,1058.29,691.75
2016,6,3,13,45,920.5,114.5,0.2,35.0,942.0,1050.48,688.04
2016,6,3,14,0,915.0,114.0,0.2,35.0,919.0,1039.24,682.59
2016,6,3,14,15,908.5,112.5,0.2,34.5,889.5,1022.6,675.6
2016,6,3,14,30,902.0,111.0,0.2,34.0,860.0,1002.71,666.86
2016,6,3,14,45,893.0,109.5,0.2,34.0,825.0,977.33,653.63
2016,6,3,15,0,884.0,108.0,0.2,34.0,790.0,949.08,638.77
2016,6,3,15,15,873.0,106.0,0.2,33.5,750.0,915.77,622.15
2016,6,3,15,30,862.0,104.0,0.2,33.0,710.0,880.06,603.92
2016,6,3,15,45,847.5,101.0,0.2,33.0,666.0,844.27,584.18
2016,6,3,16,0,833.0,98.0,0.2,33.0,622.0,800.19,559.06
2016,6,3,16,15,814.5,95.0,0.2,32.5,574.5,751.5,531.78
2016,6,3,16,30,796.0,92.0,0.2,32.0,527.0,701.88,503.24
2016,6,3,16,45,771.0,88.5,0.2,32.0,477.0,646.52,468.99
2016,6,3,17,0,746.0,85.0,0.2,32.0,427.0,591.37,432.45
2016,6,3,17,15,713.0,80.5,0.2,31.0,376.0,532.62,393.67
2016,6,3,17,30,680.0,76.0,0.2,30.0,325.0,473.77,353.06
2016,6,3,17,45,631.5,70.5,0.25,29.0,275.0,408.01,305.87
2016,6,3,18,0,583.0,65.0,0.3,28.0,225.0,346.19,259.32
2016,6,3,18,15,516.0,57.5,0.35,26.5,178.0,279.16,207.34
2016,6,3,18,30,449.0,50.0,0.4,25.0,131.0,218.79,158.61
2016,6,3,18,45,346.0,40.0,0.5,24.0,91.0,152.65,105.13
2016,6,3,19,0,243.0,30.0,0.6,23.0,51.0,98.05,58.23
2016,6,3,19,15,121.5,15.0,0.65,22.5,25.5,39.98,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,20.0,7.0,6.67,0.0
2016,6,4,5,15,35.0,23.0,0.85,20.5,27.0,20.06,6.65
2016,6,4,5,30,70.0,39.0,0.7,21.0,47.0,33.2,22.02
2016,6,4,5,45,96.5,58.0,0.55,21.5,75.0,48.23,35.65
2016,6,4,6,0,123.0,77.0,0.4,22.0,103.0,62.91,48.65
2016,6,4,6,15,140.5,97.5,0.35,23.0,134.5,78.22,61.77
2016,6,4,6,30,158.0,118.0,0.3,24.0,166.0,93.12,74.16
2016,6,4,6,45,175.0,137.0,0.3,25.0,199.0,106.65,85.04
2016,6,4,7,0,192.0,156.0,0.3,26.0,232.0,129.71,94.24
2016,6,4,7,15,302.5,161.0,0.25,26.5,299.0,153.25,104.51
2016,6,4,7,30,413.0,166.0,0.2,27.0,366.0,189.38,126.19
2016,6,4,7,45,429.5,182.5,0.15,28.0,409.5,232.92,158.91
2016,6,4,8,0,446.0,199.0,0.1,29.0,453.0,278.45,193.49
2016,6,4,8,15,355.0,242.0,0.1,29.0,455.0,316.32,225.31
2016,6,4,8,30,264.0,285.0,0.1,29.0,457.0,339.82,244.95
2016,6,4,8,45,236.5,311.0,0.1,29.5,473.0,371.47,267.83
2016,6,4,9,0,209.0,337.0,0.1,30.0,489.0,396.05,284.79
2016,6,4,9,15,134.0,343.0,0.1,30.0,442.5,375.66,270.48
2016,6,4,9,30,59.0,349.0,0.1,30.0,396.0,349.12,251.37
2016,6,4,9,45,60.5,365.5,0.1,30.0,415.5,370.28,266.05
2016,6,4,10,0,62.0,382.0,0.1,30.0,435.0,391.65,280.33
2016,6,4,10,15,92.0,410.5,0.1,30.0,491.5,444.7,316.55
2016,6,4,10,30,122.0,439.0,0.1,30.0,548.0,501.57,354.38
2016,6,4,10,45,235.0,431.5,0.1,30.0,647.5,596.19,418.3
2016,6,4,11,0,348.0,424.0,0.1,30.0,747.0,697.37,484.08
2016,6,4,11,15,228.5,447.5,0.1,30.0,661.0,627.99,435.97
2016,6,4,11,30,109.0,471.0,0.1,30.0,575.0,548.64,382.24
2016,6,4,11,45,80.5,452.5,0.1,30.0,530.0,510.24,357.27
2016,6,4,12,0,52.0,434.0,0.1,30.0,485.0,469.69,330.03
2016,6,4,12,15,74.0,452.5,0.1,30.0,524.0,512.94,359.71
2016,6,4,12,30,96.0,471.0,0.1,30.0,563.0,556.95,388.64
2016,6,4,12,45,114.5,472.5,0.15,30.0,581.5,590.44,410.84
2016,6,4,13,0,133.0,474.0,0.2,30.0,600.0,614.73,427.3
2016,6,4,13,15,118.0,461.5,0.2,30.0,572.0,590.38,411.26
2016,6,4,13,30,103.0,449.0,0.2,30.0,544.0,553.47,387.61
2016,6,4,13,45,206.5,430.0,0.2,30.0,613.5,651.29,454.89
2016,6,4,14,0,310.0,411.0,0.2,30.0,683.0,747.3,517.44
2016,6,4,14,15,192.5,397.5,0.2,30.0,564.5,603.73,422.96
2016,6,4,14,30,75.0,384.0,0.2,30.0,446.0,461.7,327.87
2016,6,4,14,45,88.0,373.0,0.2,30.5,443.0,462.75,330.37
2016,6,4,15,0,101.0,362.0,0.2,31.0,440.0,462.95,330.89
2016,6,4,15,15,104.5,343.0,0.2,31.0,420.5,444.85,319.48
2016,6,4,15,30,108.0,324.0,0.2,31.0,401.0,426.13,307.75
2016,6,4,15,45,187.0,298.5,0.2,31.0,421.0,475.07,344.4
2016,6,4,16,0,266.0,273.0,0.2,31.0,441.0,517.45,375.33
2016,6,4,16,15,179.0,253.5,0.2,30.5,363.0,408.64,299.92
2016,6,4,16,30,92.0,234.0,0.2,30.0,285.0,307.36,228.17
2016,6,4,16,45,94.5,212.5,0.2,29.5,260.5,283.27,212.53
2016,6,4,17,0,97.0,191.0,0.2,29.0,236.0,258.69,195.53
2016,6,4,17,15,337.0,138.0,0.2,28.0,267.0,366.48,279.8
2016,6,4,17,30,577.0,85.0,0.2,27.0,298.0,427.66,325.6
2016,6,4,17,45,506.5,85.0,0.2,26.5,252.0,361.93,275.2
2016,6,4,18,0,436.0,85.0,0.2,26.0,206.0,299.58,227.09
2016,6,4,18,15,389.5,72.5,0.3,25.0,164.0,243.52,182.99
2016,6,4,18,30,343.0,60.0,0.4,24.0,122.0,192.17,140.95
2016,6,4,18,45,257.5,46.0,0.55,23.0,84.5,133.04,92.97
2016,6,4,19,0,172.0,32.0,0.7,22.0,47.0,83.57,50.78
2016,6,4,19,15,86.0,16.0,0.7,21.5,23.5,35.27,0.0
2016,6,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,0.65,17.0,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,0.6,17.0,11.0,9.53,0.0
2016,6,5,5,15,181.0,23.0,0.5,17.5,41.0,18.04,5.72
2016,6,5,5,30,302.0,36.0,0.4,18.0,71.0,28.58,18.5
2016,6,5,5,45,385.0,46.5,0.3,19.0,112.5,35.81,25.41
2016,6,5,6,0,468.0,57.0,0.2,20.0,154.0,42.66,31.64
2016,6,5,6,15,527.0,64.5,0.15,21.0,201.5,46.5,35.03
2016,6,5,6,30,586.0,72.0,0.1,22.0,249.0,50.14,38.09
2016,6,5,6,45,625.0,78.5,0.1,23.0,298.0,52.71,40.07
2016,6,5,7,0,664.0,85.0,0.1,24.0,347.0,82.49,46.2
2016,6,5,7,15,695.0,90.0,0.1,24.5,397.0,129.68,71.34
2016,6,5,7,30,726.0,95.0,0.1,25.0,447.0,180.54,107.4
2016,6,5,7,45,747.5,99.5,0.1,26.0,495.5,236.82,151.57
2016,6,5,8,0,769.0,104.0,0.1,27.0,544.0,290.67,194.93
2016,6,5,8,15,787.0,107.5,0.05,27.5,590.0,344.56,238.38
2016,6,5,8,30,805.0,111.0,0.0,28.0,636.0,399.84,281.83
2016,6,5,8,45,818.0,114.5,0.0,29.0,678.0,454.12,322.66
2016,6,5,9,0,831.0,118.0,0.0,30.0,720.0,508.78,362.02
2016,6,5,9,15,842.0,120.0,0.0,30.0,758.0,561.17,399.8
2016,6,5,9,30,853.0,122.0,0.0,30.0,796.0,614.73,437.06
2016,6,5,9,45,869.5,119.0,0.05,30.5,831.0,664.57,470.19
2016,6,5,10,0,886.0,116.0,0.1,31.0,866.0,713.96,502.21
2016,6,5,10,15,891.5,117.5,0.1,31.0,892.5,758.74,529.97
2016,6,5,10,30,897.0,119.0,0.1,31.0,919.0,801.72,555.38
2016,6,5,10,45,901.5,120.0,0.1,31.5,939.5,841.46,577.33
2016,6,5,11,0,906.0,121.0,0.1,32.0,960.0,878.95,597.63
2016,6,5,11,15,908.5,121.5,0.1,32.0,973.0,911.84,616.18
2016,6,5,11,30,911.0,122.0,0.1,32.0,986.0,942.06,633.11
2016,6,5,11,45,912.5,122.0,0.1,32.5,992.5,968.08,646.24
2016,6,5,12,0,914.0,122.0,0.1,33.0,999.0,991.15,657.64
2016,6,5,12,15,913.5,122.0,0.1,33.0,998.0,1009.23,667.56
2016,6,5,12,30,913.0,122.0,0.1,33.0,997.0,1024.11,675.78
2016,6,5,12,45,903.0,127.0,0.15,33.0,986.0,1031.22,680.58
2016,6,5,13,0,893.0,132.0,0.2,33.0,975.0,1034.9,683.8
2016,6,5,13,15,889.5,131.0,0.2,33.0,959.5,1035.72,684.59
2016,6,5,13,30,886.0,130.0,0.2,33.0,944.0,1033.15,683.61
2016,6,5,13,45,882.5,127.5,0.2,33.0,922.0,1025.65,680.0
2016,6,5,14,0,879.0,125.0,0.2,33.0,900.0,1014.8,674.64
2016,6,5,14,15,872.0,123.5,0.2,33.0,871.0,998.25,666.15
2016,6,5,14,30,865.0,122.0,0.2,33.0,842.0,978.6,655.99
2016,6,5,14,45,857.0,119.0,0.2,33.0,807.5,953.42,642.68
2016,6,5,15,0,849.0,116.0,0.2,33.0,773.0,925.42,627.74
2016,6,5,15,15,836.5,113.5,0.2,33.0,733.5,891.24,609.05
2016,6,5,15,30,824.0,111.0,0.2,33.0,694.0,861.57,593.02
2016,6,5,15,45,809.5,107.5,0.2,33.0,650.5,819.99,569.46
2016,6,5,16,0,795.0,104.0,0.2,33.0,607.0,776.75,544.68
2016,6,5,16,15,775.5,101.0,0.2,32.5,560.0,728.77,517.52
2016,6,5,16,30,756.0,98.0,0.2,32.0,513.0,680.02,489.23
2016,6,5,16,45,730.5,93.5,0.2,31.5,464.0,624.94,455.44
2016,6,5,17,0,705.0,89.0,0.2,31.0,415.0,572.17,421.05
2016,6,5,17,15,671.0,84.0,0.2,30.0,365.5,512.42,381.23
2016,6,5,17,30,637.0,79.0,0.2,29.0,316.0,454.5,340.94
2016,6,5,17,45,591.0,73.0,0.25,28.0,267.0,391.58,295.46
2016,6,5,18,0,545.0,67.0,0.3,27.0,218.0,332.39,250.61
2016,6,5,18,15,480.0,59.0,0.3,25.5,172.5,267.55,199.9
2016,6,5,18,30,415.0,51.0,0.3,24.0,127.0,209.18,152.6
2016,6,5,18,45,321.0,40.5,0.35,23.0,88.5,146.78,101.89
2016,6,5,19,0,227.0,30.0,0.4,22.0,50.0,93.81,56.91
2016,6,5,19,15,113.5,15.0,0.4,21.5,25.0,39.06,0.0
2016,6,5,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,6,4,45,24.5,4.5,0.65,20.5,5.5,0.0,0.0
2016,6,6,5,0,49.0,9.0,0.6,21.0,11.0,8.58,0.0
2016,6,6,5,15,152.5,22.5,0.5,22.0,38.5,17.61,5.38
2016,6,6,5,30,256.0,36.0,0.4,23.0,66.0,27.81,17.42
2016,6,6,5,45,335.0,47.0,0.3,24.0,105.0,36.18,25.13
2016,6,6,6,0,414.0,58.0,0.2,25.0,144.0,43.43,31.57
2016,6,6,6,15,471.5,66.0,0.15,25.5,189.0,47.63,35.28
2016,6,6,6,30,529.0,74.0,0.1,26.0,234.0,51.6,38.63
2016,6,6,6,45,571.0,80.0,0.1,26.5,281.5,53.69,40.26
2016,6,6,7,0,613.0,86.0,0.1,27.0,329.0,81.13,45.73
2016,6,6,7,15,645.0,91.5,0.05,27.5,377.0,125.86,69.4
2016,6,6,7,30,677.0,97.0,0.0,28.0,425.0,174.4,103.3
2016,6,6,7,45,702.0,100.5,0.0,29.0,472.5,223.5,141.29
2016,6,6,8,0,727.0,104.0,0.0,30.0,520.0,279.18,185.27
2016,6,6,8,15,746.0,107.5,0.0,30.5,565.0,331.0,226.68
2016,6,6,8,30,765.0,111.0,0.0,31.0,610.0,384.36,268.29
2016,6,6,8,45,781.0,113.5,0.05,31.5,652.0,436.87,308.19
2016,6,6,9,0,797.0,116.0,0.1,32.0,694.0,490.11,347.33
2016,6,6,9,15,809.0,118.0,0.1,32.0,731.5,541.24,384.16
2016,6,6,9,30,821.0,120.0,0.1,32.0,769.0,593.79,420.7
2016,6,6,9,45,831.0,121.5,0.1,32.5,802.0,641.91,452.35
2016,6,6,10,0,841.0,123.0,0.1,33.0,835.0,689.15,482.42
2016,6,6,10,15,848.0,124.5,0.1,33.0,861.5,733.12,510.08
2016,6,6,10,30,855.0,126.0,0.1,33.0,888.0,775.53,535.19
2016,6,6,10,45,861.0,126.5,0.15,33.5,909.0,814.47,557.39
2016,6,6,11,0,867.0,127.0,0.2,34.0,930.0,851.39,578.24
2016,6,6,11,15,870.5,127.5,0.2,33.5,944.0,883.96,597.93
2016,6,6,11,30,874.0,128.0,0.2,33.0,958.0,914.03,616.17
2016,6,6,11,45,875.5,128.5,0.2,33.0,964.5,939.65,630.52
2016,6,6,12,0,877.0,129.0,0.2,33.0,971.0,962.46,643.26
2016,6,6,12,15,877.0,129.0,0.2,33.0,970.5,980.42,653.26
2016,6,6,12,30,877.0,129.0,0.2,33.0,970.0,995.33,661.61
2016,6,6,12,45,870.0,132.0,0.2,33.0,960.0,1003.1,665.99
2016,6,6,13,0,863.0,135.0,0.2,33.0,950.0,1007.61,668.72
2016,6,6,13,15,859.5,134.5,0.2,32.5,935.0,1008.88,671.11
2016,6,6,13,30,856.0,134.0,0.2,32.0,920.0,1006.88,671.78
2016,6,6,13,45,848.0,134.0,0.25,32.0,897.5,997.62,668.09
2016,6,6,14,0,840.0,134.0,0.3,32.0,875.0,985.22,662.81
2016,6,6,14,15,832.5,132.5,0.3,31.5,847.0,968.72,655.5
2016,6,6,14,30,825.0,131.0,0.3,31.0,819.0,949.27,646.52
2016,6,6,14,45,812.0,130.5,0.35,30.5,784.0,930.94,639.24
2016,6,6,15,0,799.0,130.0,0.4,30.0,749.0,901.8,625.34
2016,6,6,15,15,786.0,127.5,0.4,29.5,710.5,868.19,607.64
2016,6,6,15,30,773.0,125.0,0.4,29.0,672.0,832.48,588.44
2016,6,6,15,45,754.5,123.0,0.45,29.0,629.0,790.8,564.87
2016,6,6,16,0,736.0,121.0,0.5,29.0,586.0,747.83,540.05
2016,6,6,16,15,715.5,117.0,0.45,28.0,540.5,703.04,514.07
2016,6,6,16,30,695.0,113.0,0.4,27.0,495.0,654.76,485.07
2016,6,6,16,45,669.5,107.5,0.4,26.5,448.0,601.06,450.06
2016,6,6,17,0,644.0,102.0,0.4,26.0,401.0,547.85,414.22
2016,6,6,17,15,609.5,96.0,0.4,25.5,353.0,489.44,373.26
2016,6,6,17,30,575.0,90.0,0.4,25.0,305.0,433.0,332.2
2016,6,6,17,45,531.5,82.5,0.4,24.5,258.0,372.67,286.63
2016,6,6,18,0,488.0,75.0,0.4,24.0,211.0,315.88,242.04
2016,6,6,18,15,423.5,65.5,0.4,23.0,167.0,252.51,191.45
2016,6,6,18,30,359.0,56.0,0.4,22.0,123.0,193.65,143.16
2016,6,6,18,45,271.5,44.0,0.4,21.5,86.0,135.11,94.95
2016,6,6,19,0,184.0,32.0,0.4,21.0,49.0,86.48,53.54
2016,6,6,19,15,92.0,16.0,0.35,20.5,24.5,36.71,0.0
2016,6,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,5.0,0.2,16.5,5.5,0.0,0.0
2016,6,7,5,0,35.0,10.0,0.2,17.0,11.0,9.53,0.0
2016,6,7,5,15,139.5,24.0,0.2,17.5,39.0,18.81,6.48
2016,6,7,5,30,244.0,38.0,0.2,18.0,67.0,29.4,19.24
2016,6,7,5,45,330.5,49.0,0.2,18.5,107.0,37.2,26.69
2016,6,7,6,0,417.0,60.0,0.2,19.0,147.0,45.22,34.01
2016,6,7,6,15,236.0,87.5,0.15,19.5,139.5,67.8,53.75
2016,6,7,6,30,55.0,115.0,0.1,20.0,132.0,95.21,77.15
2016,6,7,6,45,64.5,136.0,0.1,21.0,159.0,111.08,90.06
2016,6,7,7,0,74.0,157.0,0.1,22.0,186.0,131.39,99.73
2016,6,7,7,15,40.5,157.5,0.1,22.5,174.0,136.97,103.65
2016,6,7,7,30,7.0,158.0,0.1,23.0,162.0,142.11,108.42
2016,6,7,7,45,31.5,196.5,0.1,24.0,215.0,175.32,132.4
2016,6,7,8,0,56.0,235.0,0.1,25.0,268.0,216.46,161.95
2016,6,7,8,15,126.0,265.0,0.1,25.5,345.5,264.56,195.64
2016,6,7,8,30,196.0,295.0,0.1,26.0,423.0,325.75,238.98
2016,6,7,8,45,510.5,205.0,0.15,27.0,568.5,395.15,286.73
2016,6,7,9,0,825.0,115.0,0.2,28.0,714.0,502.44,362.5
2016,6,7,9,15,837.0,117.5,0.2,28.0,752.5,555.44,400.63
2016,6,7,9,30,849.0,120.0,0.2,28.0,791.0,609.82,438.96
2016,6,7,9,45,854.5,124.0,0.25,28.5,823.5,658.62,472.06
2016,6,7,10,0,860.0,128.0,0.3,29.0,856.0,706.1,503.39
2016,6,7,10,15,867.0,129.5,0.3,29.0,883.5,750.93,532.16
2016,6,7,10,30,874.0,131.0,0.3,29.0,911.0,794.15,558.19
2016,6,7,10,45,878.0,133.0,0.3,29.0,931.5,833.63,581.57
2016,6,7,11,0,882.0,135.0,0.3,29.0,952.0,870.91,603.4
2016,6,7,11,15,885.5,135.5,0.3,29.0,966.0,904.03,622.53
2016,6,7,11,30,889.0,136.0,0.3,29.0,980.0,934.63,640.07
2016,6,7,11,45,743.5,241.0,0.35,29.0,950.0,936.4,641.45
2016,6,7,12,0,598.0,346.0,0.4,29.0,920.0,920.64,629.25
2016,6,7,12,15,746.0,241.0,0.4,28.5,957.0,976.88,667.95
2016,6,7,12,30,894.0,136.0,0.4,28.0,994.0,1018.57,693.04
2016,6,7,12,45,677.5,267.5,0.4,28.0,914.0,962.22,659.12
2016,6,7,13,0,461.0,399.0,0.4,28.0,834.0,884.54,606.77
2016,6,7,13,15,679.0,262.5,0.4,28.0,892.5,973.31,668.6
2016,6,7,13,30,897.0,126.0,0.4,28.0,951.0,1039.89,706.9
2016,6,7,13,45,756.5,208.0,0.4,28.5,892.5,997.94,680.49
2016,6,7,14,0,616.0,290.0,0.4,29.0,834.0,938.39,643.29
2016,6,7,14,15,748.5,203.5,0.4,28.5,843.0,975.55,670.34
2016,6,7,14,30,881.0,117.0,0.4,28.0,852.0,988.98,680.03
2016,6,7,14,45,870.5,116.5,0.4,28.0,817.5,963.86,665.88
2016,6,7,15,0,860.0,116.0,0.4,28.0,783.0,936.02,650.66
2016,6,7,15,15,848.5,113.5,0.4,27.5,743.5,902.57,633.19
2016,6,7,15,30,837.0,111.0,0.4,27.0,704.0,873.53,618.32
2016,6,7,15,45,820.5,109.0,0.4,27.0,660.0,831.63,593.89
2016,6,7,16,0,804.0,107.0,0.4,27.0,616.0,788.15,568.26
2016,6,7,16,15,785.0,103.5,0.4,26.5,569.5,739.73,540.04
2016,6,7,16,30,766.0,100.0,0.4,26.0,523.0,690.47,510.6
2016,6,7,16,45,739.0,96.5,0.4,25.5,473.5,635.08,475.64
2016,6,7,17,0,712.0,93.0,0.4,25.0,424.0,582.29,440.24
2016,6,7,17,15,678.5,88.0,0.4,24.0,374.0,522.51,399.3
2016,6,7,17,30,645.0,83.0,0.4,23.0,324.0,464.48,357.85
2016,6,7,17,45,596.5,77.0,0.4,22.5,274.5,399.83,308.96
2016,6,7,18,0,548.0,71.0,0.4,22.0,225.0,339.12,261.19
2016,6,7,18,15,482.5,63.0,0.4,21.0,179.0,273.76,208.71
2016,6,7,18,30,417.0,55.0,0.4,20.0,133.0,214.87,159.86
2016,6,7,18,45,319.0,44.0,0.4,19.5,93.5,150.43,106.57
2016,6,7,19,0,221.0,33.0,0.4,19.0,54.0,96.34,60.54
2016,6,7,19,15,110.5,16.5,0.4,18.5,27.0,40.76,0.0
2016,6,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,45,35.0,5.5,0.4,15.0,6.5,0.0,0.0
2016,6,8,5,0,70.0,11.0,0.4,15.0,13.0,10.48,0.0
2016,6,8,5,15,195.5,23.5,0.4,15.0,43.0,18.86,6.7
2016,6,8,5,30,321.0,36.0,0.4,15.0,73.0,28.53,18.76
2016,6,8,5,45,403.5,45.5,0.4,15.5,115.0,34.86,24.99
2016,6,8,6,0,486.0,55.0,0.4,16.0,157.0,40.87,30.6
2016,6,8,6,15,360.5,84.0,0.4,16.0,171.0,61.37,48.9
2016,6,8,6,30,235.0,113.0,0.4,16.0,185.0,85.32,69.92
2016,6,8,6,45,255.0,130.5,0.45,16.5,221.0,96.8,79.6
2016,6,8,7,0,275.0,148.0,0.5,17.0,257.0,121.16,88.97
2016,6,8,7,15,345.5,157.0,0.5,17.5,312.0,154.15,107.66
2016,6,8,7,30,416.0,166.0,0.5,18.0,367.0,189.25,131.01
2016,6,8,7,45,296.5,208.5,0.5,18.5,359.5,229.32,167.97
2016,6,8,8,0,177.0,251.0,0.5,19.0,352.0,255.84,193.14
2016,6,8,8,15,216.5,269.0,0.45,19.0,403.0,296.74,224.01
2016,6,8,8,30,256.0,287.0,0.4,19.0,454.0,337.7,254.81
2016,6,8,8,45,183.0,311.5,0.4,19.5,435.0,348.12,263.28
2016,6,8,9,0,110.0,336.0,0.4,20.0,416.0,349.89,264.38
2016,6,8,9,15,283.5,317.5,0.4,20.0,538.0,431.05,324.64
2016,6,8,9,30,457.0,299.0,0.4,20.0,660.0,533.56,398.8
2016,6,8,9,45,510.0,297.5,0.4,20.5,716.0,592.11,438.86
2016,6,8,10,0,563.0,296.0,0.4,21.0,772.0,654.45,480.99
2016,6,8,10,15,723.5,211.0,0.4,21.0,843.5,722.19,529.51
2016,6,8,10,30,884.0,126.0,0.4,21.0,915.0,796.83,579.71
2016,6,8,10,45,727.5,233.5,0.4,21.0,892.5,810.17,585.41
2016,6,8,11,0,571.0,341.0,0.4,21.0,870.0,808.63,579.9
2016,6,8,11,15,573.0,347.0,0.4,20.5,884.5,839.14,600.53
2016,6,8,11,30,575.0,353.0,0.4,20.0,899.0,868.07,619.52
2016,6,8,11,45,512.5,382.0,0.4,20.0,871.5,857.48,610.77
2016,6,8,12,0,450.0,411.0,0.4,20.0,844.0,842.39,599.68
2016,6,8,12,15,383.5,436.5,0.4,20.0,805.0,811.01,578.28
2016,6,8,12,30,317.0,462.0,0.4,20.0,766.0,781.44,557.93
2016,6,8,12,45,330.5,449.5,0.4,20.0,764.5,790.25,564.76
2016,6,8,13,0,344.0,437.0,0.4,20.0,763.0,797.55,570.14
2016,6,8,13,15,325.5,436.5,0.4,20.0,741.0,783.37,560.81
2016,6,8,13,30,307.0,436.0,0.4,20.0,719.0,767.6,550.76
2016,6,8,13,45,324.5,420.0,0.45,20.0,712.5,770.37,554.77
2016,6,8,14,0,342.0,404.0,0.5,20.0,706.0,771.29,557.39
2016,6,8,14,15,454.5,345.5,0.5,19.5,733.5,830.05,600.66
2016,6,8,14,30,567.0,287.0,0.5,19.0,761.0,873.64,633.21
2016,6,8,14,45,553.5,275.5,0.5,19.0,722.5,839.7,611.61
2016,6,8,15,0,540.0,264.0,0.5,19.0,684.0,804.03,589.81
2016,6,8,15,15,506.5,258.0,0.5,19.0,636.0,754.53,558.1
2016,6,8,15,30,473.0,252.0,0.5,19.0,588.0,704.88,525.88
2016,6,8,15,45,452.5,243.0,0.5,19.0,548.0,663.3,498.88
2016,6,8,16,0,432.0,234.0,0.5,19.0,508.0,621.47,471.1
2016,6,8,16,15,599.0,166.5,0.5,19.0,515.0,667.25,508.19
2016,6,8,16,30,766.0,99.0,0.5,19.0,522.0,689.81,526.42
2016,6,8,16,45,742.0,94.5,0.5,19.0,473.5,635.43,489.26
2016,6,8,17,0,718.0,90.0,0.5,19.0,425.0,583.22,452.4
2016,6,8,17,15,609.5,96.0,0.5,18.5,357.0,490.33,384.58
2016,6,8,17,30,501.0,102.0,0.5,18.0,289.0,401.58,317.86
2016,6,8,17,45,529.5,85.5,0.55,17.5,257.5,375.81,298.0
2016,6,8,18,0,558.0,69.0,0.6,17.0,226.0,341.95,269.63
2016,6,8,18,15,494.5,61.0,0.55,16.5,180.5,276.88,215.27
2016,6,8,18,30,431.0,53.0,0.5,16.0,135.0,218.06,164.96
2016,6,8,18,45,333.5,43.0,0.5,15.5,95.0,153.98,110.94
2016,6,8,19,0,236.0,33.0,0.5,15.0,55.0,99.98,64.22
2016,6,8,19,15,118.0,16.5,0.5,14.5,27.5,42.31,0.0
2016,6,8,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,0.5,12.5,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,0.5,13.0,12.0,10.48,0.0
2016,6,9,5,15,171.5,24.5,0.5,13.5,41.5,19.23,7.08
2016,6,9,5,30,288.0,38.0,0.5,14.0,71.0,30.41,20.46
2016,6,9,5,45,380.0,47.5,0.5,14.5,113.5,36.66,26.67
2016,6,9,6,0,472.0,57.0,0.5,15.0,156.0,42.6,32.26
2016,6,9,6,15,244.0,82.0,0.45,16.0,134.0,63.9,51.11
2016,6,9,6,30,16.0,107.0,0.4,17.0,112.0,93.46,76.69
2016,6,9,6,45,22.0,126.0,0.4,18.0,134.0,109.36,89.87
2016,6,9,7,0,28.0,145.0,0.4,19.0,156.0,121.52,94.32
2016,6,9,7,15,130.0,172.0,0.4,19.5,233.5,150.15,112.21
2016,6,9,7,30,232.0,199.0,0.4,20.0,311.0,191.0,139.05
2016,6,9,7,45,506.5,150.0,0.4,21.0,429.5,222.66,153.16
2016,6,9,8,0,781.0,101.0,0.4,22.0,548.0,290.05,198.96
2016,6,9,8,15,799.0,104.5,0.35,22.5,594.5,344.47,243.97
2016,6,9,8,30,817.0,108.0,0.3,23.0,641.0,400.29,288.94
2016,6,9,8,45,830.5,111.0,0.3,23.5,684.0,454.88,331.85
2016,6,9,9,0,844.0,114.0,0.3,24.0,727.0,509.89,373.47
2016,6,9,9,15,855.0,116.5,0.3,24.5,765.0,565.63,413.94
2016,6,9,9,30,866.0,119.0,0.3,25.0,803.0,618.01,450.66
2016,6,9,9,45,877.0,119.0,0.3,25.5,837.0,667.56,484.26
2016,6,9,10,0,888.0,119.0,0.3,26.0,871.0,716.21,516.14
2016,6,9,10,15,893.5,120.5,0.3,26.0,898.0,761.1,544.88
2016,6,9,10,30,899.0,122.0,0.3,26.0,925.0,804.2,571.04
2016,6,9,10,45,903.0,123.5,0.3,26.5,945.5,844.12,593.73
2016,6,9,11,0,907.0,125.0,0.3,27.0,966.0,881.78,614.7
2016,6,9,11,15,909.0,126.0,0.3,27.0,979.0,914.83,633.85
2016,6,9,11,30,911.0,127.0,0.3,27.0,992.0,945.19,651.31
2016,6,9,11,45,910.0,128.0,0.35,27.0,997.5,969.98,666.48
2016,6,9,12,0,909.0,129.0,0.4,27.0,1003.0,991.74,679.99
2016,6,9,12,15,908.5,129.0,0.4,26.5,1002.0,1009.92,691.71
2016,6,9,12,30,908.0,129.0,0.4,26.0,1001.0,1024.93,701.71
2016,6,9,12,45,913.0,124.0,0.45,26.0,994.0,1037.19,710.04
2016,6,9,13,0,918.0,119.0,0.5,26.0,987.0,1046.09,716.56
2016,6,9,13,15,914.0,118.5,0.5,26.0,971.5,1047.05,717.38
2016,6,9,13,30,910.0,118.0,0.5,26.0,956.0,1044.55,716.4
2016,6,9,13,45,906.5,116.0,0.5,26.0,934.0,1037.55,712.93
2016,6,9,14,0,903.0,114.0,0.5,26.0,912.0,1027.12,707.61
2016,6,9,14,15,896.0,112.5,0.5,25.5,883.5,1010.41,700.04
2016,6,9,14,30,889.0,111.0,0.5,25.0,855.0,990.52,690.67
2016,6,9,14,45,880.0,109.5,0.55,25.0,820.5,965.67,678.08
2016,6,9,15,0,871.0,108.0,0.6,25.0,786.0,938.0,663.71
2016,6,9,15,15,859.5,106.0,0.6,24.5,746.5,904.86,646.04
2016,6,9,15,30,848.0,104.0,0.6,24.0,707.0,869.38,626.72
2016,6,9,15,45,831.5,102.5,0.6,23.5,663.0,834.28,607.37
2016,6,9,16,0,815.0,101.0,0.6,23.0,619.0,791.1,582.38
2016,6,9,16,15,796.5,98.0,0.6,22.5,572.5,743.33,553.89
2016,6,9,16,30,778.0,95.0,0.6,22.0,526.0,694.65,524.14
2016,6,9,16,45,752.0,91.5,0.65,21.5,476.5,639.54,489.49
2016,6,9,17,0,726.0,88.0,0.7,21.0,427.0,584.74,452.35
2016,6,9,17,15,694.0,83.5,0.7,20.0,377.5,527.72,412.28
2016,6,9,17,30,662.0,79.0,0.7,19.0,328.0,470.41,370.27
2016,6,9,17,45,614.5,73.5,0.7,18.5,278.5,406.01,320.37
2016,6,9,18,0,567.0,68.0,0.7,18.0,229.0,345.43,271.55
2016,6,9,18,15,505.0,60.5,0.7,17.0,183.0,281.0,218.53
2016,6,9,18,30,443.0,53.0,0.7,16.0,137.0,222.64,168.88
2016,6,9,18,45,352.0,42.5,0.7,15.5,97.0,159.18,114.93
2016,6,9,19,0,261.0,32.0,0.7,15.0,57.0,105.87,68.32
2016,6,9,19,15,130.5,16.0,0.65,14.5,28.5,44.16,0.31
2016,6,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,0.6,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,0.6,13.0,10.0,9.53,0.0
2016,6,10,5,15,60.5,25.5,0.6,13.0,32.5,21.1,8.38
2016,6,10,5,30,121.0,41.0,0.6,13.0,55.0,33.31,23.03
2016,6,10,5,45,166.0,58.5,0.6,13.5,87.5,46.65,35.54
2016,6,10,6,0,211.0,76.0,0.6,14.0,120.0,59.57,47.38
2016,6,10,6,15,240.0,94.0,0.6,14.5,156.5,72.39,58.87
2016,6,10,6,30,269.0,112.0,0.6,15.0,193.0,84.73,69.67
2016,6,10,6,45,305.0,125.0,0.6,15.5,233.0,93.26,76.88
2016,6,10,7,0,341.0,138.0,0.6,16.0,273.0,116.57,84.12
2016,6,10,7,15,409.0,144.5,0.6,16.5,328.0,144.51,97.78
2016,6,10,7,30,477.0,151.0,0.6,17.0,383.0,186.56,126.9
2016,6,10,7,45,636.0,121.5,0.6,17.5,464.5,225.51,152.94
2016,6,10,8,0,795.0,92.0,0.6,18.0,546.0,285.72,198.83
2016,6,10,8,15,814.0,95.0,0.6,18.5,593.5,340.73,245.69
2016,6,10,8,30,833.0,98.0,0.6,19.0,641.0,397.23,292.68
2016,6,10,8,45,849.5,100.0,0.6,19.5,685.5,456.8,340.42
2016,6,10,9,0,866.0,102.0,0.6,20.0,730.0,512.72,383.83
2016,6,10,9,15,878.0,104.0,0.6,20.5,770.0,566.6,424.24
2016,6,10,9,30,890.0,106.0,0.6,21.0,810.0,620.15,462.92
2016,6,10,9,45,901.5,107.0,0.6,21.5,846.0,671.92,499.0
2016,6,10,10,0,913.0,108.0,0.6,22.0,882.0,722.82,533.28
2016,6,10,10,15,920.5,109.5,0.6,22.0,910.5,770.15,564.0
2016,6,10,10,30,928.0,111.0,0.6,22.0,939.0,815.81,592.47
2016,6,10,10,45,932.5,112.5,0.6,22.5,961.0,857.17,616.63
2016,6,10,11,0,937.0,114.0,0.6,23.0,983.0,896.23,639.01
2016,6,10,11,15,940.0,114.5,0.6,23.0,997.5,930.57,659.43
2016,6,10,11,30,943.0,115.0,0.6,23.0,1012.0,962.19,678.1
2016,6,10,11,45,945.5,115.0,0.6,23.0,1019.5,990.02,694.38
2016,6,10,12,0,948.0,115.0,0.6,23.0,1027.0,1014.85,708.85
2016,6,10,12,15,948.0,115.0,0.6,23.0,1026.5,1034.14,720.03
2016,6,10,12,30,948.0,115.0,0.6,23.0,1026.0,1050.14,729.37
2016,6,10,12,45,932.0,124.5,0.65,23.5,1014.0,1056.32,732.77
2016,6,10,13,0,916.0,134.0,0.7,24.0,1002.0,1058.9,734.26
2016,6,10,13,15,913.0,133.0,0.7,24.0,986.5,1060.56,735.62
2016,6,10,13,30,910.0,132.0,0.7,24.0,971.0,1058.76,735.03
2016,6,10,13,45,908.0,129.5,0.7,24.0,949.5,1052.96,732.23
2016,6,10,14,0,906.0,127.0,0.7,24.0,928.0,1043.7,727.53
2016,6,10,14,15,899.5,125.5,0.7,24.0,899.0,1027.63,718.86
2016,6,10,14,30,893.0,124.0,0.7,24.0,870.0,1008.34,708.41
2016,6,10,14,45,885.5,121.0,0.7,24.0,836.0,983.41,694.57
2016,6,10,15,0,878.0,118.0,0.7,24.0,802.0,955.55,678.96
2016,6,10,15,15,866.5,115.5,0.7,23.5,762.0,921.81,660.9
2016,6,10,15,30,855.0,113.0,0.7,23.0,722.0,892.49,645.5
2016,6,10,15,45,839.5,110.5,0.7,23.0,677.5,850.45,620.43
2016,6,10,16,0,824.0,108.0,0.7,23.0,633.0,806.7,594.05
2016,6,10,16,15,804.5,104.5,0.7,22.5,585.0,757.27,564.53
2016,6,10,16,30,785.0,101.0,0.7,22.0,537.0,706.97,533.75
2016,6,10,16,45,758.0,97.5,0.75,21.5,487.0,650.85,498.28
2016,6,10,17,0,731.0,94.0,0.8,21.0,437.0,597.29,461.99
2016,6,10,17,15,697.5,89.0,0.75,20.5,386.0,536.66,418.18
2016,6,10,17,30,664.0,84.0,0.7,20.0,335.0,477.71,374.11
2016,6,10,17,45,617.0,78.0,0.7,19.5,285.0,412.83,324.21
2016,6,10,18,0,570.0,72.0,0.7,19.0,235.0,351.67,275.27
2016,6,10,18,15,504.5,64.0,0.7,18.0,187.5,285.02,220.89
2016,6,10,18,30,439.0,56.0,0.7,17.0,140.0,224.79,170.1
2016,6,10,18,45,344.0,45.0,0.7,16.5,99.5,159.74,115.26
2016,6,10,19,0,249.0,34.0,0.7,16.0,59.0,104.55,67.73
2016,6,10,19,15,124.5,17.0,0.7,15.5,29.5,44.51,2.69
2016,6,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,13.0,13.0,12.39,0.0
2016,6,11,5,15,165.5,25.0,0.4,13.5,44.0,19.64,7.41
2016,6,11,5,30,331.0,37.0,0.4,14.0,75.0,29.48,19.68
2016,6,11,5,45,430.5,45.0,0.4,15.0,119.5,34.43,24.67
2016,6,11,6,0,530.0,53.0,0.4,16.0,164.0,39.19,29.13
2016,6,11,6,15,588.5,59.5,0.35,16.5,213.0,42.4,32.1
2016,6,11,6,30,647.0,66.0,0.3,17.0,262.0,45.45,34.78
2016,6,11,6,45,694.5,70.0,0.3,18.0,314.5,46.39,35.41
2016,6,11,7,0,742.0,74.0,0.3,19.0,367.0,80.44,44.27
2016,6,11,7,15,772.0,78.0,0.3,20.0,419.0,130.49,70.58
2016,6,11,7,30,802.0,82.0,0.3,21.0,471.0,184.13,108.99
2016,6,11,7,45,827.0,84.5,0.3,22.0,522.5,238.86,152.86
2016,6,11,8,0,852.0,87.0,0.3,23.0,574.0,296.17,200.14
2016,6,11,8,15,869.5,89.5,0.25,23.5,622.0,358.23,250.97
2016,6,11,8,30,887.0,92.0,0.2,24.0,670.0,416.29,297.48
2016,6,11,8,45,901.5,94.0,0.2,25.0,715.0,473.56,341.51
2016,6,11,9,0,916.0,96.0,0.2,26.0,760.0,531.19,383.9
2016,6,11,9,15,926.0,98.0,0.2,26.0,800.0,586.51,424.52
2016,6,11,9,30,936.0,100.0,0.2,26.0,840.0,641.22,463.33
2016,6,11,9,45,932.0,108.5,0.2,26.5,871.0,692.04,497.13
2016,6,11,10,0,928.0,117.0,0.2,27.0,902.0,740.56,528.2
2016,6,11,10,15,934.0,118.0,0.2,27.5,930.0,787.1,556.28
2016,6,11,10,30,940.0,119.0,0.2,28.0,958.0,831.78,581.72
2016,6,11,10,45,943.5,120.5,0.2,28.5,979.0,872.87,604.52
2016,6,11,11,0,947.0,122.0,0.2,29.0,1000.0,911.56,625.55
2016,6,11,11,15,949.0,122.5,0.2,29.0,1013.5,945.45,644.74
2016,6,11,11,30,951.0,123.0,0.2,29.0,1027.0,976.53,662.2
2016,6,11,11,45,951.0,124.0,0.2,29.5,1033.0,1003.31,675.76
2016,6,11,12,0,951.0,125.0,0.2,30.0,1039.0,1026.97,687.48
2016,6,11,12,15,950.0,125.0,0.2,30.0,1037.5,1045.5,697.67
2016,6,11,12,30,949.0,125.0,0.2,30.0,1036.0,1060.69,706.08
2016,6,11,12,45,948.5,123.0,0.2,30.0,1027.5,1070.98,711.84
2016,6,11,13,0,948.0,121.0,0.2,30.0,1019.0,1077.76,715.79
2016,6,11,13,15,944.0,120.5,0.2,30.0,1002.5,1078.97,716.75
2016,6,11,13,30,940.0,120.0,0.2,30.0,986.0,1076.61,715.9
2016,6,11,13,45,932.5,120.0,0.2,30.0,962.5,1067.71,711.5
2016,6,11,14,0,925.0,120.0,0.2,30.0,939.0,1055.36,705.34
2016,6,11,14,15,918.0,118.5,0.2,29.5,909.5,1038.58,698.17
2016,6,11,14,30,911.0,117.0,0.2,29.0,880.0,1018.54,689.19
2016,6,11,14,45,900.0,116.0,0.25,29.0,844.0,992.08,676.15
2016,6,11,15,0,889.0,115.0,0.3,29.0,808.0,962.81,661.47
2016,6,11,15,15,877.0,112.5,0.3,28.5,767.5,928.37,643.83
2016,6,11,15,30,865.0,110.0,0.3,28.0,727.0,891.55,624.54
2016,6,11,15,45,849.0,108.0,0.35,28.0,682.0,856.07,605.55
2016,6,11,16,0,833.0,106.0,0.4,28.0,637.0,812.2,580.88
2016,6,11,16,15,814.0,102.5,0.4,27.5,589.0,762.87,552.51
2016,6,11,16,30,795.0,99.0,0.4,27.0,541.0,712.61,522.87
2016,6,11,16,45,768.5,95.5,0.45,26.5,490.5,656.46,488.87
2016,6,11,17,0,742.0,92.0,0.5,26.0,440.0,602.67,453.76
2016,6,11,17,15,709.0,87.0,0.5,25.0,389.0,541.86,412.45
2016,6,11,17,30,676.0,82.0,0.5,24.0,338.0,482.66,370.5
2016,6,11,17,45,630.5,76.0,0.5,23.5,287.5,417.96,321.87
2016,6,11,18,0,585.0,70.0,0.5,23.0,237.0,356.82,274.01
2016,6,11,18,15,521.5,62.0,0.55,21.5,189.5,290.18,221.34
2016,6,11,18,30,458.0,54.0,0.6,20.0,142.0,229.76,171.61
2016,6,11,18,45,365.0,43.5,0.7,19.0,101.0,164.72,117.65
2016,6,11,19,0,272.0,33.0,0.8,18.0,60.0,110.0,70.91
2016,6,11,19,15,136.0,16.5,0.8,17.5,30.0,46.19,4.87
2016,6,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,60.5,5.5,0.75,13.5,7.0,0.0,0.0
2016,6,12,5,0,121.0,11.0,0.7,14.0,14.0,10.48,0.0
2016,6,12,5,15,257.0,22.0,0.6,15.0,46.5,17.45,5.88
2016,6,12,5,30,393.0,33.0,0.5,16.0,79.0,25.77,16.33
2016,6,12,5,45,479.5,41.0,0.4,17.5,123.0,30.92,21.35
2016,6,12,6,0,566.0,49.0,0.3,19.0,167.0,35.83,25.83
2016,6,12,6,15,620.5,54.5,0.25,20.0,216.0,38.4,28.13
2016,6,12,6,30,675.0,60.0,0.2,21.0,265.0,44.85,33.67
2016,6,12,6,45,713.0,64.5,0.15,22.0,315.5,46.61,35.0
2016,6,12,7,0,751.0,69.0,0.1,23.0,366.0,76.3,40.09
2016,6,12,7,15,778.0,73.0,0.1,23.5,417.0,126.55,66.14
2016,6,12,7,30,805.0,77.0,0.1,24.0,468.0,180.02,104.1
2016,6,12,7,45,824.0,80.5,0.1,25.0,517.0,234.44,147.34
2016,6,12,8,0,843.0,84.0,0.1,26.0,566.0,296.0,197.2
2016,6,12,8,15,858.5,86.5,0.05,26.5,612.5,351.68,242.61
2016,6,12,8,30,874.0,89.0,0.0,27.0,659.0,408.33,287.65
2016,6,12,8,45,884.0,92.0,0.0,28.0,701.5,463.77,329.82
2016,6,12,9,0,894.0,95.0,0.0,29.0,744.0,519.13,370.1
2016,6,12,9,15,903.5,97.0,0.0,29.0,782.0,573.03,409.23
2016,6,12,9,30,913.0,99.0,0.0,29.0,820.0,626.32,446.6
2016,6,12,9,45,921.0,99.5,0.05,29.5,853.5,676.47,480.01
2016,6,12,10,0,929.0,100.0,0.1,30.0,887.0,725.36,511.72
2016,6,12,10,15,934.0,101.0,0.1,30.0,914.0,771.09,539.66
2016,6,12,10,30,939.0,102.0,0.1,30.0,941.0,814.89,565.54
2016,6,12,10,45,941.0,103.5,0.1,30.5,960.5,854.63,587.44
2016,6,12,11,0,943.0,105.0,0.1,31.0,980.0,891.88,607.54
2016,6,12,11,15,945.0,106.0,0.1,31.0,993.5,926.0,626.81
2016,6,12,11,30,947.0,107.0,0.1,31.0,1007.0,957.33,644.33
2016,6,12,11,45,946.0,108.0,0.15,31.0,1013.0,982.98,659.32
2016,6,12,12,0,945.0,109.0,0.2,31.0,1019.0,1005.48,672.71
2016,6,12,12,15,944.5,109.5,0.2,31.0,1018.0,1024.74,683.37
2016,6,12,12,30,944.0,110.0,0.2,31.0,1017.0,1040.71,692.24
2016,6,12,12,45,934.5,114.5,0.2,31.0,1006.5,1048.39,696.51
2016,6,12,13,0,925.0,119.0,0.2,31.0,996.0,1052.54,699.02
2016,6,12,13,15,921.5,118.5,0.2,30.5,980.5,1054.18,701.67
2016,6,12,13,30,918.0,118.0,0.2,30.0,965.0,1052.33,702.49
2016,6,12,13,45,910.0,118.5,0.25,30.0,941.5,1043.54,699.17
2016,6,12,14,0,902.0,119.0,0.3,30.0,918.0,1031.4,694.16
2016,6,12,14,15,895.5,117.5,0.3,29.5,889.5,1015.39,687.28
2016,6,12,14,30,889.0,116.0,0.3,29.0,861.0,996.19,678.6
2016,6,12,14,45,877.0,116.0,0.3,29.0,825.5,970.27,664.65
2016,6,12,15,0,865.0,116.0,0.3,29.0,790.0,941.67,649.14
