Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,15,853.0,113.5,0.3,28.5,750.5,907.88,631.68
2016,6,12,15,30,841.0,111.0,0.3,28.0,711.0,878.5,616.78
2016,6,12,15,45,825.0,109.0,0.35,28.0,667.0,837.11,593.83
2016,6,12,16,0,809.0,107.0,0.4,28.0,623.0,794.09,569.56
2016,6,12,16,15,789.5,103.5,0.4,27.5,576.0,745.29,541.27
2016,6,12,16,30,770.0,100.0,0.4,27.0,529.0,695.66,511.79
2016,6,12,16,45,745.0,96.0,0.4,26.5,480.0,641.08,477.8
2016,6,12,17,0,720.0,92.0,0.4,26.0,431.0,588.78,443.02
2016,6,12,17,15,687.5,87.0,0.4,25.0,381.0,529.31,402.63
2016,6,12,17,30,655.0,82.0,0.4,24.0,331.0,471.46,361.65
2016,6,12,17,45,610.5,76.0,0.4,23.5,282.0,408.31,314.23
2016,6,12,18,0,566.0,70.0,0.4,23.0,233.0,348.66,267.59
2016,6,12,18,15,504.0,62.0,0.4,22.0,186.5,283.61,215.67
2016,6,12,18,30,442.0,54.0,0.4,21.0,140.0,224.63,166.93
2016,6,12,18,45,351.5,43.5,0.4,20.0,100.0,161.14,114.54
2016,6,12,19,0,261.0,33.0,0.4,19.0,60.0,107.68,69.32
2016,6,12,19,15,130.5,16.5,0.4,18.5,30.0,45.41,6.4
2016,6,12,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,45,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,6,13,5,0,86.0,11.0,0.6,14.0,13.0,10.48,0.0
2016,6,13,5,15,211.0,23.0,0.55,14.5,43.5,18.37,6.49
2016,6,13,5,30,336.0,35.0,0.5,15.0,74.0,27.58,17.95
2016,6,13,5,45,429.0,43.0,0.5,16.0,117.0,32.63,22.98
2016,6,13,6,0,522.0,51.0,0.5,17.0,160.0,37.46,27.47
2016,6,13,6,15,578.5,57.0,0.45,17.5,208.0,40.33,30.13
2016,6,13,6,30,635.0,63.0,0.4,18.0,256.0,43.07,32.53
2016,6,13,6,45,678.0,67.5,0.4,19.0,306.5,49.0,37.54
2016,6,13,7,0,721.0,72.0,0.4,20.0,357.0,77.24,42.28
2016,6,13,7,15,750.5,76.0,0.4,20.5,407.5,125.99,67.83
2016,6,13,7,30,780.0,80.0,0.4,21.0,458.0,178.25,105.39
2016,6,13,7,45,803.5,82.5,0.45,22.0,508.0,231.35,148.2
2016,6,13,8,0,827.0,85.0,0.5,23.0,558.0,286.86,194.45
2016,6,13,8,15,844.0,88.0,0.45,23.5,605.0,347.76,244.73
2016,6,13,8,30,861.0,91.0,0.4,24.0,652.0,404.6,290.69
2016,6,13,8,45,875.5,93.0,0.4,24.5,696.0,460.42,334.71
2016,6,13,9,0,890.0,95.0,0.4,25.0,740.0,516.64,377.36
2016,6,13,9,15,900.0,96.5,0.4,25.0,779.0,570.16,417.34
2016,6,13,9,30,910.0,98.0,0.4,25.0,818.0,623.12,455.59
2016,6,13,9,45,916.5,100.5,0.45,25.5,851.5,673.97,490.86
2016,6,13,10,0,923.0,103.0,0.5,26.0,885.0,723.48,524.18
2016,6,13,10,15,928.5,104.5,0.5,26.0,912.0,769.8,553.55
2016,6,13,10,30,934.0,106.0,0.5,26.0,939.0,814.26,580.7
2016,6,13,10,45,931.5,111.0,0.55,26.5,958.5,853.51,603.97
2016,6,13,11,0,929.0,116.0,0.6,27.0,978.0,890.0,625.34
2016,6,13,11,15,931.5,116.5,0.6,27.0,992.0,923.75,645.16
2016,6,13,11,30,934.0,117.0,0.6,27.0,1006.0,954.77,663.22
2016,6,13,11,45,925.5,124.0,0.6,27.0,1010.0,978.99,677.13
2016,6,13,12,0,917.0,131.0,0.6,27.0,1014.0,999.85,689.11
2016,6,13,12,15,916.0,131.5,0.6,26.5,1012.5,1018.34,701.13
2016,6,13,12,30,915.0,132.0,0.6,26.0,1011.0,1033.64,711.38
2016,6,13,12,45,909.0,134.5,0.65,26.0,1001.5,1042.67,717.82
2016,6,13,13,0,903.0,137.0,0.7,26.0,992.0,1048.31,722.47
2016,6,13,13,15,899.0,136.0,0.7,25.5,976.5,1049.08,724.65
2016,6,13,13,30,895.0,135.0,0.7,25.0,961.0,1046.44,724.98
2016,6,13,13,45,894.5,130.5,0.75,24.5,939.5,1040.33,724.53
2016,6,13,14,0,894.0,126.0,0.8,24.0,918.0,1030.74,722.1
2016,6,13,14,15,781.0,182.0,0.8,23.5,858.0,978.9,692.79
2016,6,13,14,30,668.0,238.0,0.8,23.0,798.0,924.36,661.79
2016,6,13,14,45,773.5,173.0,0.8,23.0,796.5,940.27,673.61
2016,6,13,15,0,879.0,108.0,0.8,23.0,795.0,946.33,678.38
2016,6,13,15,15,868.5,106.0,0.8,22.5,755.5,914.09,660.52
2016,6,13,15,30,858.0,104.0,0.8,22.0,716.0,879.43,641.44
2016,6,13,15,45,847.5,100.0,0.8,22.0,673.5,840.34,618.02
2016,6,13,16,0,837.0,96.0,0.8,22.0,631.0,804.95,596.8
2016,6,13,16,15,819.5,93.0,0.8,21.0,584.5,757.31,569.18
2016,6,13,16,30,802.0,90.0,0.8,20.0,538.0,708.61,540.19
2016,6,13,16,45,766.5,90.5,0.8,19.5,487.0,650.49,502.65
2016,6,13,17,0,731.0,91.0,0.8,19.0,436.0,595.33,464.18
2016,6,13,17,15,577.5,104.5,0.8,18.0,357.5,482.48,381.45
2016,6,13,17,30,424.0,118.0,0.8,17.0,279.0,378.25,302.38
2016,6,13,17,45,374.5,109.5,0.8,16.5,237.0,321.82,258.15
2016,6,13,18,0,325.0,101.0,0.8,16.0,195.0,269.83,215.78
2016,6,13,18,15,288.0,85.0,0.8,15.5,156.5,219.47,173.62
2016,6,13,18,30,251.0,69.0,0.8,15.0,118.0,172.83,133.53
2016,6,13,18,45,193.5,52.5,0.8,14.5,84.0,118.59,87.34
2016,6,13,19,0,136.0,36.0,0.8,14.0,50.0,76.16,50.54
2016,6,13,19,15,68.0,18.0,0.75,13.5,25.0,33.36,5.06
2016,6,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,41.0,6.0,0.6,10.0,7.0,0.0,0.0
2016,6,14,5,0,82.0,12.0,0.6,10.0,14.0,11.44,0.0
2016,6,14,5,15,209.0,23.5,0.6,10.5,44.0,18.86,6.96
2016,6,14,5,30,336.0,35.0,0.6,11.0,74.0,27.59,18.3
2016,6,14,5,45,433.0,42.5,0.6,12.0,117.5,32.2,23.01
2016,6,14,6,0,530.0,50.0,0.6,13.0,161.0,36.63,27.22
2016,6,14,6,15,585.0,56.0,0.6,13.5,208.5,39.55,29.95
2016,6,14,6,30,640.0,62.0,0.6,14.0,256.0,42.32,32.41
2016,6,14,6,45,482.0,101.0,0.6,14.5,262.0,70.48,57.28
2016,6,14,7,0,324.0,140.0,0.6,15.0,268.0,116.52,85.2
2016,6,14,7,15,349.0,157.0,0.6,15.0,311.5,153.28,108.1
2016,6,14,7,30,374.0,174.0,0.6,15.0,355.0,187.6,133.11
2016,6,14,7,45,393.5,190.5,0.6,15.0,399.0,229.4,166.65
2016,6,14,8,0,413.0,207.0,0.6,15.0,443.0,273.55,202.88
2016,6,14,8,15,409.5,228.5,0.55,15.0,478.5,316.61,238.65
2016,6,14,8,30,406.0,250.0,0.5,15.0,514.0,359.32,273.29
2016,6,14,8,45,407.0,268.5,0.5,15.5,548.5,401.06,305.88
2016,6,14,9,0,408.0,287.0,0.5,16.0,583.0,442.72,337.39
2016,6,14,9,15,453.0,285.0,0.5,16.0,630.0,490.33,373.3
2016,6,14,9,30,498.0,283.0,0.5,16.0,677.0,541.64,411.22
2016,6,14,9,45,396.5,338.0,0.5,16.5,660.0,554.42,418.25
2016,6,14,10,0,295.0,393.0,0.5,17.0,643.0,556.33,417.11
2016,6,14,10,15,335.0,391.0,0.5,17.0,683.5,600.93,449.03
2016,6,14,10,30,375.0,389.0,0.5,17.0,724.0,647.9,481.65
2016,6,14,10,45,321.0,420.0,0.5,17.5,711.5,652.0,481.56
2016,6,14,11,0,267.0,451.0,0.5,18.0,699.0,651.86,478.91
2016,6,14,11,15,381.5,421.5,0.5,18.5,781.5,737.35,537.96
2016,6,14,11,30,496.0,392.0,0.5,19.0,864.0,831.61,599.75
2016,6,14,11,45,500.5,394.5,0.5,19.5,873.5,856.27,613.04
2016,6,14,12,0,505.0,397.0,0.5,20.0,883.0,879.38,626.21
2016,6,14,12,15,719.0,256.5,0.5,20.0,948.0,963.81,685.14
2016,6,14,12,30,933.0,116.0,0.5,20.0,1013.0,1035.35,727.56
2016,6,14,12,45,938.0,111.5,0.5,20.5,1007.0,1048.43,733.03
2016,6,14,13,0,943.0,107.0,0.5,21.0,1001.0,1058.08,737.48
2016,6,14,13,15,940.0,106.5,0.5,21.0,986.5,1060.27,739.02
2016,6,14,13,30,937.0,106.0,0.5,21.0,972.0,1058.91,738.68
2016,6,14,13,45,933.0,105.0,0.55,21.5,950.0,1052.5,735.32
2016,6,14,14,0,929.0,104.0,0.6,22.0,928.0,1042.59,730.03
2016,6,14,14,15,923.0,103.0,0.6,21.5,899.5,1027.29,723.19
2016,6,14,14,30,917.0,102.0,0.6,21.0,871.0,1008.7,714.45
2016,6,14,14,45,907.0,101.5,0.65,21.0,836.5,983.67,701.55
2016,6,14,15,0,897.0,101.0,0.7,21.0,802.0,955.77,686.83
2016,6,14,15,15,886.5,99.0,0.7,20.5,762.5,923.09,669.21
2016,6,14,15,30,876.0,97.0,0.7,20.0,723.0,887.93,649.83
2016,6,14,15,45,862.0,94.5,0.7,20.0,679.5,846.95,625.2
2016,6,14,16,0,848.0,92.0,0.7,20.0,636.0,804.16,599.09
2016,6,14,16,15,830.5,89.5,0.7,19.5,589.0,762.34,574.32
2016,6,14,16,30,813.0,87.0,0.7,19.0,542.0,713.83,544.39
2016,6,14,16,45,789.0,84.0,0.75,19.0,492.0,659.39,509.24
2016,6,14,17,0,765.0,81.0,0.8,19.0,442.0,605.01,471.62
2016,6,14,17,15,734.5,77.0,0.8,18.0,392.0,545.89,429.9
2016,6,14,17,30,704.0,73.0,0.8,17.0,342.0,488.07,387.3
2016,6,14,17,45,652.0,70.0,0.8,16.5,291.0,423.66,337.0
2016,6,14,18,0,600.0,67.0,0.8,16.0,240.0,361.88,286.91
2016,6,14,18,15,538.0,60.0,0.8,15.5,193.0,296.1,232.04
2016,6,14,18,30,476.0,53.0,0.8,15.0,146.0,236.32,180.55
2016,6,14,18,45,368.0,44.5,0.8,14.5,104.5,167.73,122.49
2016,6,14,19,0,260.0,36.0,0.8,14.0,63.0,110.3,73.38
2016,6,14,19,15,130.0,18.0,0.75,13.5,31.5,47.56,10.37
2016,6,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,10.0,14.0,13.34,0.0
2016,6,15,5,15,156.5,25.5,0.6,10.0,43.5,20.05,7.7
2016,6,15,5,30,313.0,37.0,0.6,10.0,73.0,29.5,20.02
2016,6,15,5,45,418.5,43.5,0.6,10.5,116.5,33.09,23.95
2016,6,15,6,0,524.0,50.0,0.6,11.0,160.0,36.64,27.46
2016,6,15,6,15,580.5,56.0,0.6,11.5,207.5,39.55,30.21
2016,6,15,6,30,637.0,62.0,0.6,12.0,255.0,42.33,32.7
2016,6,15,6,45,525.0,93.5,0.6,12.5,271.5,64.5,52.43
2016,6,15,7,0,413.0,125.0,0.6,13.0,288.0,102.14,71.93
2016,6,15,7,15,375.0,153.0,0.6,13.5,316.5,146.45,102.14
2016,6,15,7,30,337.0,181.0,0.6,14.0,345.0,192.51,139.23
2016,6,15,7,45,324.0,205.5,0.6,14.5,376.5,231.27,171.09
2016,6,15,8,0,311.0,230.0,0.6,15.0,408.0,268.93,202.35
2016,6,15,8,15,219.5,262.5,0.6,15.5,393.5,291.46,223.18
2016,6,15,8,30,128.0,295.0,0.6,16.0,379.0,298.94,230.74
2016,6,15,8,45,206.0,309.0,0.6,16.5,454.0,354.77,272.31
2016,6,15,9,0,284.0,323.0,0.6,17.0,529.0,415.23,316.84
2016,6,15,9,15,294.0,340.0,0.6,17.0,563.0,453.82,345.32
2016,6,15,9,30,304.0,357.0,0.6,17.0,597.0,493.21,374.0
2016,6,15,9,45,490.0,297.0,0.65,17.5,703.5,576.4,435.7
2016,6,15,10,0,676.0,237.0,0.7,18.0,810.0,675.26,506.81
2016,6,15,10,15,465.5,334.0,0.7,18.0,735.0,643.99,480.69
2016,6,15,10,30,255.0,431.0,0.7,18.0,660.0,594.19,441.92
2016,6,15,10,45,197.5,447.5,0.7,18.0,627.0,576.85,429.02
2016,6,15,11,0,140.0,464.0,0.7,18.0,594.0,555.48,412.64
2016,6,15,11,15,226.0,461.5,0.7,18.0,675.0,636.69,471.04
2016,6,15,11,30,312.0,459.0,0.7,18.0,756.0,726.42,532.58
2016,6,15,11,45,161.5,341.0,0.7,18.0,495.0,481.74,361.53
2016,6,15,12,0,11.0,223.0,0.7,18.0,234.0,220.33,167.19
2016,6,15,12,15,130.0,350.0,0.7,18.0,475.5,472.3,358.61
2016,6,15,12,30,249.0,477.0,0.7,18.0,717.0,728.31,534.32
2016,6,15,12,45,300.5,455.0,0.7,18.0,742.0,764.74,557.01
2016,6,15,13,0,352.0,433.0,0.7,18.0,767.0,800.34,581.81
2016,6,15,13,15,363.5,419.5,0.7,18.0,760.0,803.11,584.01
2016,6,15,13,30,375.0,406.0,0.7,18.0,753.0,804.09,585.55
2016,6,15,13,45,443.0,373.5,0.7,18.0,774.0,850.22,618.0
2016,6,15,14,0,511.0,341.0,0.7,18.0,795.0,884.35,642.02
2016,6,15,14,15,719.0,219.5,0.65,17.5,836.0,963.49,698.07
2016,6,15,14,30,927.0,98.0,0.6,17.0,877.0,1014.26,729.81
2016,6,15,14,45,923.0,94.5,0.6,17.0,843.5,991.53,715.9
2016,6,15,15,0,919.0,91.0,0.6,17.0,810.0,965.6,701.18
2016,6,15,15,15,909.0,89.0,0.6,16.5,770.5,932.8,683.33
2016,6,15,15,30,899.0,87.0,0.6,16.0,731.0,897.43,663.69
2016,6,15,15,45,666.5,161.5,0.6,16.0,622.5,764.41,577.21
2016,6,15,16,0,434.0,236.0,0.6,16.0,514.0,626.46,479.73
2016,6,15,16,15,636.0,157.0,0.55,15.5,531.0,688.33,530.83
2016,6,15,16,30,838.0,78.0,0.5,15.0,548.0,717.73,553.32
2016,6,15,16,45,815.5,75.0,0.5,15.0,498.0,668.08,519.67
2016,6,15,17,0,793.0,72.0,0.5,15.0,448.0,613.59,481.81
2016,6,15,17,15,763.5,68.5,0.5,14.5,397.0,554.44,439.17
2016,6,15,17,30,734.0,65.0,0.5,14.0,346.0,496.45,395.68
2016,6,15,17,45,692.0,61.0,0.5,14.0,296.0,433.0,345.49
2016,6,15,18,0,650.0,57.0,0.5,14.0,246.0,372.61,295.84
2016,6,15,18,15,592.0,51.0,0.45,13.5,198.0,308.29,241.71
2016,6,15,18,30,534.0,45.0,0.4,13.0,150.0,248.3,189.6
2016,6,15,18,45,446.5,37.0,0.4,12.5,108.5,183.26,133.5
2016,6,15,19,0,359.0,29.0,0.4,12.0,67.0,127.84,84.48
2016,6,15,19,15,179.5,14.5,0.4,11.5,33.5,54.23,13.47
2016,6,15,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,48.0,5.5,0.2,11.0,6.5,0.0,0.0
2016,6,16,5,0,96.0,11.0,0.2,11.0,13.0,10.48,0.0
2016,6,16,5,15,225.5,22.0,0.2,11.0,43.5,17.46,5.88
2016,6,16,5,30,355.0,33.0,0.2,11.0,74.0,25.77,16.75
2016,6,16,5,45,441.0,40.5,0.2,11.5,116.0,30.47,21.57
2016,6,16,6,0,527.0,48.0,0.2,12.0,158.0,34.96,25.89
2016,6,16,6,15,327.5,82.5,0.2,12.0,156.5,60.2,48.7
2016,6,16,6,30,128.0,117.0,0.2,12.0,155.0,92.38,77.25
2016,6,16,6,45,138.0,137.5,0.2,12.5,186.0,106.84,89.54
2016,6,16,7,0,148.0,158.0,0.2,13.0,217.0,128.23,99.37
2016,6,16,7,15,174.0,179.5,0.2,13.0,257.5,158.52,119.96
2016,6,16,7,30,200.0,201.0,0.2,13.0,298.0,192.14,144.75
2016,6,16,7,45,121.0,213.5,0.2,13.5,274.0,200.84,154.64
2016,6,16,8,0,42.0,226.0,0.2,14.0,250.0,205.28,160.7
2016,6,16,8,15,158.5,254.0,0.2,14.5,355.5,265.3,204.37
2016,6,16,8,30,275.0,282.0,0.2,15.0,461.0,339.04,258.63
2016,6,16,8,45,229.0,310.0,0.2,16.0,466.0,365.2,278.03
2016,6,16,9,0,183.0,338.0,0.2,17.0,471.0,382.17,289.93
2016,6,16,9,15,190.5,357.0,0.2,17.5,502.0,415.59,313.86
2016,6,16,9,30,198.0,376.0,0.2,18.0,533.0,449.71,337.63
2016,6,16,9,45,150.0,390.0,0.2,18.5,512.0,445.23,332.86
2016,6,16,10,0,102.0,404.0,0.2,19.0,491.0,436.96,325.43
2016,6,16,10,15,64.5,374.0,0.2,19.0,430.0,390.73,291.81
2016,6,16,10,30,27.0,344.0,0.2,19.0,369.0,340.07,254.68
2016,6,16,10,45,110.0,404.0,0.25,19.5,506.0,467.05,347.39
2016,6,16,11,0,193.0,464.0,0.3,20.0,643.0,599.53,438.21
2016,6,16,11,15,235.5,463.5,0.3,20.0,685.0,646.61,469.06
2016,6,16,11,30,278.0,463.0,0.3,20.0,727.0,699.52,504.33
2016,6,16,11,45,293.0,450.0,0.3,20.0,731.0,713.31,513.22
2016,6,16,12,0,308.0,437.0,0.3,20.0,735.0,726.38,522.19
2016,6,16,12,15,158.5,319.0,0.3,19.5,472.5,469.03,347.46
2016,6,16,12,30,9.0,201.0,0.3,19.0,210.0,198.37,148.96
2016,6,16,12,45,10.5,221.5,0.35,19.0,232.0,219.77,166.94
2016,6,16,13,0,12.0,242.0,0.4,19.0,254.0,241.31,183.27
2016,6,16,13,15,222.5,312.0,0.35,19.0,518.0,550.26,413.42
2016,6,16,13,30,433.0,382.0,0.3,19.0,782.0,847.16,609.68
2016,6,16,13,45,218.0,267.5,0.3,19.0,469.0,502.77,374.05
2016,6,16,14,0,3.0,153.0,0.3,19.0,156.0,147.2,110.15
2016,6,16,14,15,1.5,130.0,0.3,18.5,131.5,123.68,93.65
2016,6,16,14,30,0.0,107.0,0.3,18.0,107.0,100.26,75.47
2016,6,16,14,45,2.5,143.0,0.3,18.0,145.0,137.04,104.92
2016,6,16,15,0,5.0,179.0,0.3,18.0,183.0,174.26,134.15
2016,6,16,15,15,5.0,182.5,0.3,17.5,186.5,177.74,137.17
2016,6,16,15,30,5.0,186.0,0.3,17.0,190.0,181.29,140.48
2016,6,16,15,45,2.5,117.0,0.3,17.0,119.0,111.85,85.77
2016,6,16,16,0,0.0,48.0,0.3,17.0,48.0,44.68,31.48
2016,6,16,16,15,8.5,122.0,0.3,16.5,127.0,121.38,94.93
2016,6,16,16,30,17.0,196.0,0.3,16.0,206.0,201.85,159.57
2016,6,16,16,45,8.5,121.0,0.3,16.0,126.0,120.18,94.01
2016,6,16,17,0,0.0,46.0,0.3,16.0,46.0,42.76,30.45
2016,6,16,17,15,0.0,83.0,0.25,15.5,83.0,77.45,59.89
2016,6,16,17,30,0.0,120.0,0.2,15.0,120.0,115.09,91.32
2016,6,16,17,45,0.0,102.5,0.2,15.0,102.5,98.09,77.26
2016,6,16,18,0,0.0,85.0,0.2,15.0,85.0,81.08,63.18
2016,6,16,18,15,0.0,68.5,0.15,14.5,68.5,65.07,49.78
2016,6,16,18,30,0.0,52.0,0.1,14.0,52.0,49.04,36.09
2016,6,16,18,45,0.0,37.5,0.1,14.0,37.5,35.02,23.84
2016,6,16,19,0,0.0,23.0,0.1,14.0,23.0,21.35,11.66
2016,6,16,19,15,0.0,11.5,0.05,13.5,11.5,10.66,0.0
2016,6,16,19,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,0.2,12.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,0.2,13.0,4.0,3.81,0.0
2016,6,17,5,15,0.0,13.5,0.2,13.0,13.5,12.51,2.48
2016,6,17,5,30,0.0,23.0,0.2,13.0,23.0,21.34,12.77
2016,6,17,5,45,0.0,36.0,0.2,13.5,36.0,33.44,23.99
2016,6,17,6,0,0.0,49.0,0.2,14.0,49.0,45.28,34.82
2016,6,17,6,15,0.0,64.0,0.2,14.0,64.0,58.56,46.82
2016,6,17,6,30,0.0,79.0,0.2,14.0,79.0,71.73,58.5
2016,6,17,6,45,0.0,94.5,0.2,14.5,94.5,85.19,70.09
2016,6,17,7,0,0.0,110.0,0.2,15.0,110.0,98.88,77.83
2016,6,17,7,15,23.5,150.0,0.2,15.0,161.5,134.56,105.85
2016,6,17,7,30,47.0,190.0,0.2,15.0,213.0,166.92,130.29
2016,6,17,7,45,29.5,190.5,0.25,15.5,206.0,169.86,132.73
2016,6,17,8,0,12.0,191.0,0.3,16.0,199.0,174.61,136.67
2016,6,17,8,15,9.0,190.5,0.3,16.5,196.5,175.32,136.7
2016,6,17,8,30,6.0,190.0,0.3,17.0,194.0,175.34,136.17
2016,6,17,8,45,9.5,212.5,0.3,17.5,219.0,197.73,153.02
2016,6,17,9,0,13.0,235.0,0.3,18.0,244.0,220.65,169.92
2016,6,17,9,15,9.5,210.0,0.3,18.0,217.0,198.14,152.2
2016,6,17,9,30,6.0,185.0,0.3,18.0,190.0,174.58,133.85
2016,6,17,9,45,17.0,256.5,0.35,18.5,271.0,247.06,189.21
2016,6,17,10,0,28.0,328.0,0.4,19.0,352.0,319.48,242.35
2016,6,17,10,15,51.0,372.5,0.4,19.0,418.0,379.59,285.8
2016,6,17,10,30,74.0,417.0,0.4,19.0,484.0,442.33,330.32
2016,6,17,10,45,87.5,435.0,0.4,19.0,516.0,475.59,353.23
2016,6,17,11,0,101.0,453.0,0.4,19.0,548.0,509.91,376.93
2016,6,17,11,15,79.0,444.0,0.4,19.0,519.0,488.86,361.21
2016,6,17,11,30,57.0,435.0,0.4,19.0,490.0,465.88,344.61
2016,6,17,11,45,92.0,459.0,0.4,19.5,548.0,525.72,386.7
2016,6,17,12,0,127.0,483.0,0.4,20.0,606.0,594.04,432.63
2016,6,17,12,15,107.0,475.0,0.4,20.0,578.5,565.77,412.23
2016,6,17,12,30,87.0,467.0,0.4,20.0,551.0,542.72,396.33
2016,6,17,12,45,67.0,443.0,0.4,20.5,507.5,502.3,367.74
2016,6,17,13,0,47.0,419.0,0.4,21.0,464.0,460.71,338.23
2016,6,17,13,15,159.5,433.0,0.4,21.0,581.5,601.31,439.05
2016,6,17,13,30,272.0,447.0,0.4,21.0,699.0,742.76,533.97
2016,6,17,13,45,221.5,443.0,0.4,21.0,645.0,678.72,489.43
2016,6,17,14,0,171.0,439.0,0.4,21.0,591.0,625.1,453.63
2016,6,17,14,15,145.0,422.0,0.4,20.5,548.5,581.93,425.89
2016,6,17,14,30,119.0,405.0,0.4,20.0,506.0,538.54,397.33
2016,6,17,14,45,223.0,375.5,0.4,20.0,554.5,606.25,448.49
2016,6,17,15,0,327.0,346.0,0.4,20.0,603.0,681.15,501.91
2016,6,17,15,15,291.5,335.0,0.4,19.5,555.5,630.33,467.59
2016,6,17,15,30,256.0,324.0,0.4,19.0,508.0,580.2,434.66
2016,6,17,15,45,201.0,307.5,0.4,18.5,446.5,496.95,377.24
2016,6,17,16,0,146.0,291.0,0.4,18.0,385.0,428.4,328.76
2016,6,17,16,15,115.5,265.5,0.4,17.5,336.5,372.46,288.86
2016,6,17,16,30,85.0,240.0,0.4,17.0,288.0,308.52,241.73
2016,6,17,16,45,49.0,202.0,0.4,16.5,229.0,239.54,189.17
2016,6,17,17,0,13.0,164.0,0.4,16.0,170.0,166.89,132.01
2016,6,17,17,15,118.0,156.0,0.35,15.5,202.0,237.76,191.68
2016,6,17,17,30,223.0,148.0,0.3,15.0,234.0,291.18,234.67
2016,6,17,17,45,209.0,128.5,0.3,14.5,200.0,251.57,202.64
2016,6,17,18,0,195.0,109.0,0.3,14.0,166.0,213.03,171.26
2016,6,17,18,15,174.5,90.0,0.3,13.5,133.5,173.59,138.2
2016,6,17,18,30,154.0,71.0,0.3,13.0,101.0,136.11,105.99
2016,6,17,18,45,122.5,53.0,0.3,12.5,73.0,98.57,73.53
2016,6,17,19,0,91.0,35.0,0.3,12.0,45.0,64.27,43.39
2016,6,17,19,15,45.5,17.5,0.3,12.0,22.5,28.95,6.87
2016,6,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.4,10.0,14.0,10.48,0.0
2016,6,18,5,15,258.5,22.0,0.35,10.5,46.0,17.53,5.7
2016,6,18,5,30,398.0,33.0,0.3,11.0,78.0,25.87,16.79
2016,6,18,5,45,487.0,40.5,0.3,11.5,122.5,30.58,21.64
2016,6,18,6,0,576.0,48.0,0.3,12.0,167.0,35.1,25.99
2016,6,18,6,15,632.0,53.5,0.3,12.5,216.5,41.33,31.71
2016,6,18,6,30,688.0,59.0,0.3,13.0,266.0,44.13,34.21
2016,6,18,6,45,729.0,63.0,0.35,13.5,318.0,45.52,35.34
2016,6,18,7,0,770.0,67.0,0.4,14.0,370.0,72.38,39.44
2016,6,18,7,15,798.0,70.5,0.35,14.5,421.5,123.19,65.69
2016,6,18,7,30,826.0,74.0,0.3,15.0,473.0,177.34,105.04
2016,6,18,7,45,847.0,77.0,0.3,16.0,523.5,238.41,155.0
2016,6,18,8,0,868.0,80.0,0.3,17.0,574.0,295.7,203.45
2016,6,18,8,15,884.0,82.5,0.3,17.5,622.0,352.8,252.15
2016,6,18,8,30,900.0,85.0,0.3,18.0,670.0,410.93,300.5
2016,6,18,8,45,912.0,87.5,0.3,19.0,714.0,468.14,345.95
2016,6,18,9,0,924.0,90.0,0.3,20.0,758.0,525.46,389.53
2016,6,18,9,15,933.0,91.5,0.25,20.5,797.5,580.18,429.67
2016,6,18,9,30,942.0,93.0,0.2,21.0,837.0,634.19,467.6
2016,6,18,9,45,947.5,95.5,0.2,21.5,870.5,685.97,503.07
2016,6,18,10,0,953.0,98.0,0.2,22.0,904.0,736.27,536.29
2016,6,18,10,15,958.0,99.5,0.2,22.5,932.0,783.6,565.07
2016,6,18,10,30,963.0,101.0,0.2,23.0,960.0,828.98,591.51
2016,6,18,10,45,968.0,100.5,0.2,23.5,981.0,870.33,614.97
2016,6,18,11,0,973.0,100.0,0.2,24.0,1002.0,909.3,636.65
2016,6,18,11,15,975.0,100.5,0.2,24.0,1016.0,944.08,656.76
2016,6,18,11,30,977.0,101.0,0.2,24.0,1030.0,975.98,675.06
2016,6,18,11,45,979.5,100.0,0.2,24.5,1037.0,1003.89,689.57
2016,6,18,12,0,982.0,99.0,0.2,25.0,1044.0,1028.67,702.19
2016,6,18,12,15,981.5,99.0,0.2,25.0,1043.5,1048.31,713.2
2016,6,18,12,30,981.0,99.0,0.2,25.0,1043.0,1064.53,722.34
2016,6,18,12,45,979.5,98.5,0.2,25.5,1035.0,1075.74,727.29
2016,6,18,13,0,978.0,98.0,0.2,26.0,1027.0,1083.35,730.31
2016,6,18,13,15,975.0,97.5,0.2,26.0,1011.5,1085.81,731.98
2016,6,18,13,30,972.0,97.0,0.2,26.0,996.0,1084.6,731.74
2016,6,18,13,45,966.0,97.0,0.2,26.0,973.0,1077.25,728.15
2016,6,18,14,0,960.0,97.0,0.2,26.0,950.0,1066.33,722.7
2016,6,18,14,15,954.0,96.0,0.2,26.0,921.0,1050.86,714.76
2016,6,18,14,30,948.0,95.0,0.2,26.0,892.0,1031.98,704.96
2016,6,18,14,45,937.0,95.0,0.2,26.0,856.5,1006.14,691.13
2016,6,18,15,0,926.0,95.0,0.2,26.0,821.0,977.37,675.63
2016,6,18,15,15,915.5,93.0,0.2,25.5,781.0,944.12,658.66
2016,6,18,15,30,905.0,91.0,0.2,25.0,741.0,908.29,639.95
2016,6,18,15,45,890.0,90.0,0.2,25.0,696.5,867.37,616.58
2016,6,18,16,0,875.0,89.0,0.2,25.0,652.0,824.62,591.79
2016,6,18,16,15,857.5,86.0,0.2,24.5,604.0,776.07,563.97
2016,6,18,16,30,840.0,83.0,0.2,24.0,556.0,731.24,537.99
2016,6,18,16,45,816.5,80.5,0.2,24.0,505.5,676.7,503.77
2016,6,18,17,0,793.0,78.0,0.2,24.0,455.0,622.1,467.59
2016,6,18,17,15,763.0,74.0,0.2,23.0,404.0,562.05,427.26
2016,6,18,17,30,733.0,70.0,0.2,22.0,353.0,503.19,385.93
2016,6,18,17,45,691.5,65.5,0.2,21.5,302.0,439.37,338.28
2016,6,18,18,0,650.0,61.0,0.2,21.0,251.0,380.06,291.97
2016,6,18,18,15,591.0,54.5,0.25,20.5,203.0,313.37,238.55
2016,6,18,18,30,532.0,48.0,0.3,20.0,155.0,252.33,187.73
2016,6,18,18,45,442.0,40.0,0.4,19.5,112.5,186.39,132.82
2016,6,18,19,0,352.0,32.0,0.5,19.0,70.0,130.27,84.86
2016,6,18,19,15,176.0,16.0,0.6,18.5,35.0,56.09,16.7
2016,6,18,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.0,13.0,14.0,10.48,0.0
2016,6,19,5,15,261.0,21.5,0.8,14.0,46.0,17.08,5.08
2016,6,19,5,30,402.0,32.0,0.6,15.0,78.0,24.97,15.66
2016,6,19,5,45,489.0,40.0,0.4,16.5,122.5,30.18,20.77
2016,6,19,6,0,576.0,48.0,0.2,18.0,167.0,35.13,25.33
2016,6,19,6,15,631.5,53.5,0.15,18.5,216.0,41.36,30.93
2016,6,19,6,30,687.0,59.0,0.1,19.0,265.0,44.16,33.38
2016,6,19,6,45,726.5,63.0,0.1,20.0,316.5,45.54,34.4
2016,6,19,7,0,766.0,67.0,0.1,21.0,368.0,71.61,38.05
2016,6,19,7,15,793.5,70.5,0.05,21.5,419.0,122.12,63.13
2016,6,19,7,30,821.0,74.0,0.0,22.0,470.0,175.92,100.93
2016,6,19,7,45,840.5,77.0,0.0,23.0,520.0,236.39,148.87
2016,6,19,8,0,860.0,80.0,0.0,24.0,570.0,292.91,195.2
2016,6,19,8,15,875.5,82.5,0.0,24.5,617.0,349.4,241.87
2016,6,19,8,30,891.0,85.0,0.0,25.0,664.0,406.87,288.16
2016,6,19,8,45,904.0,87.0,0.05,25.5,708.0,463.59,332.55
2016,6,19,9,0,917.0,89.0,0.1,26.0,752.0,520.54,375.55
2016,6,19,9,15,926.0,90.5,0.1,26.0,791.0,574.89,415.67
2016,6,19,9,30,935.0,92.0,0.1,26.0,830.0,628.57,453.92
2016,6,19,9,45,943.5,92.0,0.1,26.5,864.0,679.65,488.27
2016,6,19,10,0,952.0,92.0,0.1,27.0,898.0,729.5,520.6
2016,6,19,10,15,957.5,93.5,0.1,27.0,925.5,777.13,549.94
2016,6,19,10,30,963.0,95.0,0.1,27.0,953.0,822.84,577.22
2016,6,19,10,45,964.0,97.5,0.15,27.5,973.5,863.8,600.73
2016,6,19,11,0,965.0,100.0,0.2,28.0,994.0,902.15,622.53
2016,6,19,11,15,967.0,100.5,0.2,28.0,1008.0,936.71,642.26
2016,6,19,11,30,969.0,101.0,0.2,28.0,1022.0,968.42,660.2
2016,6,19,11,45,967.5,103.0,0.2,28.5,1028.5,995.38,673.96
2016,6,19,12,0,966.0,105.0,0.2,29.0,1035.0,1019.12,685.81
2016,6,19,12,15,966.0,105.0,0.2,28.5,1034.5,1039.04,698.24
2016,6,19,12,30,966.0,105.0,0.2,28.0,1034.0,1055.61,708.89
2016,6,19,12,45,960.0,107.5,0.25,28.0,1025.0,1065.32,715.43
2016,6,19,13,0,954.0,110.0,0.3,28.0,1016.0,1071.46,720.22
2016,6,19,13,15,951.0,109.5,0.3,28.0,1001.0,1073.98,721.95
2016,6,19,13,30,948.0,109.0,0.3,28.0,986.0,1072.93,721.79
2016,6,19,13,45,944.5,107.5,0.3,28.0,964.0,1066.75,718.86
2016,6,19,14,0,941.0,106.0,0.3,28.0,942.0,1057.03,714.08
2016,6,19,14,15,935.0,105.0,0.3,27.5,914.0,1041.88,707.7
2016,6,19,14,30,929.0,104.0,0.3,27.0,886.0,1023.39,699.48
2016,6,19,14,45,920.5,102.5,0.35,27.0,851.5,998.75,687.43
2016,6,19,15,0,912.0,101.0,0.4,27.0,817.0,971.12,673.6
2016,6,19,15,15,902.0,99.0,0.4,26.5,777.5,938.75,657.01
2016,6,19,15,30,892.0,97.0,0.4,26.0,738.0,903.82,638.69
2016,6,19,15,45,879.5,94.5,0.4,26.0,694.5,863.83,615.74
2016,6,19,16,0,867.0,92.0,0.4,26.0,651.0,821.85,591.28
2016,6,19,16,15,850.5,89.5,0.4,25.5,603.5,774.99,564.38
2016,6,19,16,30,834.0,87.0,0.4,25.0,556.0,731.87,539.38
2016,6,19,16,45,815.0,75.5,0.4,24.5,500.0,670.36,501.24
2016,6,19,17,0,796.0,64.0,0.4,24.0,444.0,604.34,458.48
2016,6,19,17,15,767.0,60.5,0.4,23.0,393.0,549.34,421.12
2016,6,19,17,30,738.0,57.0,0.4,22.0,342.0,491.55,379.95
2016,6,19,17,45,700.0,59.0,0.4,21.5,299.0,436.96,338.39
2016,6,19,18,0,662.0,61.0,0.4,21.0,256.0,386.11,297.81
2016,6,19,18,15,604.5,55.0,0.4,20.0,207.5,319.93,244.62
2016,6,19,18,30,547.0,49.0,0.4,19.0,159.0,259.19,193.89
2016,6,19,18,45,461.0,41.0,0.4,18.0,116.0,193.53,138.77
2016,6,19,19,0,375.0,33.0,0.4,17.0,73.0,137.2,90.19
2016,6,19,19,15,229.0,21.5,0.4,16.5,42.5,72.26,24.17
2016,6,19,19,30,83.0,10.0,0.4,16.0,12.0,20.56,0.0
2016,6,19,19,45,41.5,5.0,0.45,15.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,20,5,0,135.0,11.0,0.6,13.0,14.0,10.48,0.0
2016,6,20,5,15,274.5,21.0,0.55,14.0,46.0,16.65,4.65
2016,6,20,5,30,414.0,31.0,0.5,15.0,78.0,24.1,14.9
2016,6,20,5,45,501.5,37.5,0.5,16.0,122.0,28.04,18.94
2016,6,20,6,0,589.0,44.0,0.5,17.0,166.0,34.78,25.1
2016,6,20,6,15,642.0,49.0,0.45,17.5,214.5,37.41,27.54
2016,6,20,6,30,695.0,54.0,0.4,18.0,263.0,39.95,29.78
2016,6,20,6,45,735.0,57.5,0.4,19.0,314.0,41.13,30.66
2016,6,20,7,0,775.0,61.0,0.4,20.0,365.0,66.47,34.13
2016,6,20,7,15,801.0,64.0,0.35,21.0,415.5,116.9,59.01
2016,6,20,7,30,827.0,67.0,0.3,22.0,466.0,176.35,101.37
2016,6,20,7,45,849.0,68.5,0.3,23.0,515.5,230.48,144.56
2016,6,20,8,0,871.0,70.0,0.3,24.0,565.0,286.73,191.12
2016,6,20,8,15,885.5,72.0,0.3,24.5,612.0,342.95,238.14
2016,6,20,8,30,900.0,74.0,0.3,25.0,659.0,400.04,284.72
2016,6,20,8,45,912.0,75.5,0.3,26.0,702.0,456.26,328.51
2016,6,20,9,0,924.0,77.0,0.3,27.0,745.0,512.59,370.49
2016,6,20,9,15,932.5,78.5,0.3,27.0,784.0,566.94,410.87
2016,6,20,9,30,941.0,80.0,0.3,27.0,823.0,620.55,449.34
2016,6,20,9,45,944.0,84.0,0.3,27.5,855.5,672.03,484.07
2016,6,20,10,0,947.0,88.0,0.3,28.0,888.0,721.84,516.45
2016,6,20,10,15,952.0,89.0,0.3,28.0,915.5,768.42,545.24
2016,6,20,10,30,957.0,90.0,0.3,28.0,943.0,813.07,572.05
2016,6,20,10,45,960.5,90.5,0.3,28.5,964.0,853.91,594.98
2016,6,20,11,0,964.0,91.0,0.3,29.0,985.0,892.3,616.1
2016,6,20,11,15,966.0,91.5,0.3,29.0,999.0,926.8,635.87
2016,6,20,11,30,968.0,92.0,0.3,29.0,1013.0,958.45,653.85
2016,6,20,11,45,969.0,92.5,0.3,29.5,1019.5,986.2,668.13
2016,6,20,12,0,970.0,93.0,0.3,30.0,1026.0,1010.82,680.54
2016,6,20,12,15,969.5,93.0,0.3,30.0,1025.5,1030.26,691.33
2016,6,20,12,30,969.0,93.0,0.3,30.0,1025.0,1046.32,700.3
2016,6,20,12,45,962.0,96.5,0.35,30.0,1016.0,1056.03,706.92
2016,6,20,13,0,955.0,100.0,0.4,30.0,1007.0,1062.17,711.74
2016,6,20,13,15,952.5,99.5,0.4,29.5,992.0,1065.14,715.15
2016,6,20,13,30,950.0,99.0,0.4,29.0,977.0,1064.53,716.66
2016,6,20,13,45,946.5,97.0,0.4,29.0,955.5,1057.76,713.37
2016,6,20,14,0,943.0,95.0,0.4,29.0,934.0,1047.42,708.22
2016,6,20,14,15,937.5,94.0,0.4,28.5,906.0,1032.68,702.04
2016,6,20,14,30,932.0,93.0,0.4,28.0,878.0,1014.6,694.0
2016,6,20,14,45,923.0,92.0,0.45,28.0,843.5,989.92,681.87
2016,6,20,15,0,914.0,91.0,0.5,28.0,809.0,962.28,667.95
2016,6,20,15,15,904.0,89.5,0.5,27.5,770.0,930.38,651.56
2016,6,20,15,30,894.0,88.0,0.5,27.0,731.0,895.92,633.42
2016,6,20,15,45,879.0,87.0,0.55,26.5,687.0,855.39,612.16
2016,6,20,16,0,864.0,86.0,0.6,26.0,643.0,813.06,589.27
2016,6,20,16,15,847.5,83.5,0.6,25.0,596.0,766.3,563.16
2016,6,20,16,30,831.0,81.0,0.6,24.0,549.0,718.37,535.56
2016,6,20,16,45,808.5,78.0,0.6,23.5,500.0,669.19,505.28
2016,6,20,17,0,786.0,75.0,0.6,23.0,451.0,615.07,469.65
2016,6,20,17,15,758.0,71.5,0.6,22.0,400.5,557.18,429.96
2016,6,20,17,30,730.0,68.0,0.6,21.0,350.0,500.3,389.19
2016,6,20,17,45,690.5,63.5,0.6,20.5,300.5,437.68,341.54
2016,6,20,18,0,651.0,59.0,0.6,20.0,251.0,377.85,294.04
2016,6,20,18,15,594.5,53.5,0.6,19.5,203.5,314.59,242.11
2016,6,20,18,30,538.0,48.0,0.6,19.0,156.0,255.32,191.74
2016,6,20,18,45,452.0,40.0,0.6,18.5,114.0,190.12,136.51
2016,6,20,19,0,366.0,32.0,0.6,18.0,72.0,134.29,88.18
2016,6,20,19,15,228.0,21.0,0.6,17.5,42.0,71.84,24.67
2016,6,20,19,30,90.0,10.0,0.6,17.0,12.0,21.56,0.0
2016,6,20,19,45,45.0,5.0,0.6,17.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,73.0,5.5,0.8,15.5,7.0,0.0,0.0
2016,6,21,5,0,146.0,11.0,0.8,16.0,14.0,10.48,0.0
2016,6,21,5,15,285.5,20.5,0.7,17.0,46.0,16.22,4.05
2016,6,21,5,30,425.0,30.0,0.6,18.0,78.0,23.23,13.92
2016,6,21,5,45,508.0,36.5,0.5,19.5,121.5,29.69,20.04
2016,6,21,6,0,591.0,43.0,0.4,21.0,165.0,33.9,23.88
2016,6,21,6,15,644.0,48.0,0.35,22.0,213.5,36.57,26.26
2016,6,21,6,30,697.0,53.0,0.3,23.0,262.0,39.15,28.43
2016,6,21,6,45,732.5,57.0,0.25,24.0,312.0,40.75,29.66
2016,6,21,7,0,768.0,61.0,0.2,25.0,362.0,65.55,33.12
2016,6,21,7,15,794.5,64.5,0.2,25.5,412.5,116.0,57.5
2016,6,21,7,30,821.0,68.0,0.2,26.0,463.0,175.53,99.23
2016,6,21,7,45,839.5,71.0,0.2,27.0,512.0,229.86,141.85
2016,6,21,8,0,858.0,74.0,0.2,28.0,561.0,285.95,187.47
2016,6,21,8,15,873.5,76.0,0.2,28.5,608.0,341.82,233.27
2016,6,21,8,30,889.0,78.0,0.2,29.0,655.0,398.67,278.73
2016,6,21,8,45,901.0,80.0,0.2,29.5,698.0,454.79,322.21
2016,6,21,9,0,913.0,82.0,0.2,30.0,741.0,511.04,364.1
2016,6,21,9,15,922.5,83.5,0.2,30.5,780.0,565.41,403.06
2016,6,21,9,30,932.0,85.0,0.2,31.0,819.0,619.18,440.07
2016,6,21,9,45,934.0,89.0,0.2,31.5,851.5,669.66,473.46
2016,6,21,10,0,936.0,93.0,0.2,32.0,884.0,718.39,504.53
2016,6,21,10,15,941.5,94.0,0.2,32.0,912.0,764.93,532.96
2016,6,21,10,30,947.0,95.0,0.2,32.0,940.0,809.6,559.29
2016,6,21,10,45,948.5,98.0,0.2,32.5,960.5,850.88,582.04
2016,6,21,11,0,950.0,101.0,0.2,33.0,981.0,889.65,602.94
2016,6,21,11,15,952.5,101.5,0.2,33.0,995.0,924.24,622.37
2016,6,21,11,30,955.0,102.0,0.2,33.0,1009.0,956.07,640.1
2016,6,21,11,45,953.5,104.0,0.25,33.0,1015.5,982.76,655.78
2016,6,21,12,0,952.0,106.0,0.3,33.0,1022.0,1006.28,669.79
2016,6,21,12,15,952.0,106.0,0.3,32.5,1022.0,1026.03,682.05
2016,6,21,12,30,952.0,106.0,0.3,32.0,1022.0,1042.49,692.56
2016,6,21,12,45,949.0,106.5,0.3,32.0,1014.0,1053.1,698.48
2016,6,21,13,0,946.0,107.0,0.3,32.0,1006.0,1060.2,702.59
2016,6,21,13,15,943.5,106.5,0.3,32.0,991.0,1063.26,704.58
2016,6,21,13,30,941.0,106.0,0.3,32.0,976.0,1062.77,704.72
2016,6,21,13,45,938.5,104.0,0.3,32.0,955.0,1057.16,702.14
2016,6,21,14,0,936.0,102.0,0.3,32.0,934.0,1048.0,697.73
2016,6,21,14,15,930.0,100.5,0.3,31.5,906.5,1032.42,691.18
2016,6,21,14,30,924.0,99.0,0.3,31.0,879.0,1013.51,682.83
2016,6,21,14,45,918.0,97.0,0.35,31.0,845.0,990.85,672.08
2016,6,21,15,0,912.0,95.0,0.4,31.0,811.0,965.11,659.5
2016,6,21,15,15,902.5,93.5,0.4,30.5,772.5,933.78,643.75
2016,6,21,15,30,893.0,92.0,0.4,30.0,734.0,899.87,626.31
2016,6,21,15,45,881.0,89.0,0.4,30.0,690.5,859.75,603.59
2016,6,21,16,0,869.0,86.0,0.4,30.0,647.0,817.59,579.36
2016,6,21,16,15,853.0,83.5,0.4,29.0,600.5,771.07,554.17
2016,6,21,16,30,837.0,81.0,0.4,28.0,554.0,723.32,527.48
2016,6,21,16,45,817.5,78.0,0.45,27.5,505.0,676.02,499.99
2016,6,21,17,0,798.0,75.0,0.5,27.0,456.0,623.5,467.02
2016,6,21,17,15,770.5,71.5,0.5,26.0,406.0,565.36,428.07
2016,6,21,17,30,743.0,68.0,0.5,25.0,356.0,508.15,387.99
2016,6,21,17,45,706.5,63.0,0.5,24.5,306.0,445.85,341.58
2016,6,21,18,0,670.0,58.0,0.5,24.0,256.0,386.04,295.02
2016,6,21,18,15,614.5,52.5,0.5,23.0,208.0,322.08,243.97
2016,6,21,18,30,559.0,47.0,0.5,22.0,160.0,262.07,194.16
2016,6,21,18,45,473.0,39.5,0.5,21.0,117.0,196.23,139.32
2016,6,21,19,0,387.0,32.0,0.5,20.0,74.0,139.72,91.0
2016,6,21,19,15,243.0,21.0,0.5,19.0,43.0,74.94,26.29
2016,6,21,19,30,99.0,10.0,0.5,18.0,12.0,22.83,0.0
2016,6,21,19,45,49.5,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,0.7,14.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,0.7,15.0,14.0,10.48,0.0
2016,6,22,5,15,250.5,22.0,0.65,15.5,45.5,17.65,4.72
2016,6,22,5,30,393.0,33.0,0.6,16.0,77.0,26.01,16.38
2016,6,22,5,45,478.5,40.5,0.6,16.5,120.5,30.71,21.19
2016,6,22,6,0,564.0,48.0,0.6,17.0,164.0,35.21,25.46
2016,6,22,6,15,620.0,53.5,0.6,17.5,212.5,37.81,27.89
2016,6,22,6,30,676.0,59.0,0.6,18.0,261.0,44.23,33.54
2016,6,22,6,45,713.0,64.0,0.6,19.0,311.5,46.43,35.28
2016,6,22,7,0,750.0,69.0,0.6,20.0,362.0,70.69,38.85
2016,6,22,7,15,778.0,72.5,0.6,20.5,413.0,120.27,63.08
2016,6,22,7,30,806.0,76.0,0.6,21.0,464.0,173.2,100.41
2016,6,22,7,45,826.0,79.5,0.6,22.0,513.5,227.69,144.24
2016,6,22,8,0,846.0,83.0,0.6,23.0,563.0,289.53,195.41
2016,6,22,8,15,862.0,85.5,0.55,23.5,610.0,345.44,242.22
2016,6,22,8,30,878.0,88.0,0.5,24.0,657.0,402.4,288.71
2016,6,22,8,45,891.5,89.5,0.5,25.0,701.0,458.26,332.5
2016,6,22,9,0,905.0,91.0,0.5,26.0,745.0,514.4,374.67
2016,6,22,9,15,915.0,93.0,0.45,26.5,784.0,569.18,414.38
2016,6,22,9,30,925.0,95.0,0.4,27.0,823.0,623.42,451.98
2016,6,22,9,45,932.5,96.5,0.4,27.5,857.0,674.85,486.81
2016,6,22,10,0,940.0,98.0,0.4,28.0,891.0,725.02,519.59
2016,6,22,10,15,945.5,99.0,0.4,28.0,919.0,771.8,548.96
2016,6,22,10,30,951.0,100.0,0.4,28.0,947.0,816.71,576.01
2016,6,22,10,45,954.5,101.0,0.4,28.5,968.5,857.95,599.26
2016,6,22,11,0,958.0,102.0,0.4,29.0,990.0,896.77,620.69
2016,6,22,11,15,961.0,102.5,0.4,29.0,1004.5,932.11,641.02
