Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,30,964.0,103.0,0.4,29.0,1019.0,964.68,659.58
2016,6,22,11,45,965.0,103.5,0.4,29.0,1026.5,992.52,675.28
2016,6,22,12,0,966.0,104.0,0.4,29.0,1034.0,1017.24,689.17
2016,6,22,12,15,966.5,104.0,0.4,29.0,1034.0,1037.78,700.67
2016,6,22,12,30,967.0,104.0,0.4,29.0,1034.0,1054.99,710.33
2016,6,22,12,45,964.0,104.5,0.45,29.0,1026.5,1065.82,717.66
2016,6,22,13,0,961.0,105.0,0.5,29.0,1019.0,1073.08,723.17
2016,6,22,13,15,959.0,104.5,0.5,29.0,1004.5,1076.75,725.54
2016,6,22,13,30,957.0,104.0,0.5,29.0,990.0,1076.81,726.0
2016,6,22,13,45,954.0,102.5,0.5,29.0,968.5,1071.21,723.38
2016,6,22,14,0,951.0,101.0,0.5,29.0,947.0,1062.02,718.88
2016,6,22,14,15,945.0,100.0,0.5,28.5,919.0,1046.87,712.47
2016,6,22,14,30,939.0,99.0,0.5,28.0,891.0,1028.35,704.2
2016,6,22,14,45,931.5,97.5,0.55,28.0,857.0,1004.59,692.64
2016,6,22,15,0,924.0,96.0,0.6,28.0,823.0,977.76,679.21
2016,6,22,15,15,914.0,94.5,0.6,27.5,783.5,945.73,662.78
2016,6,22,15,30,904.0,93.0,0.6,27.0,744.0,911.11,644.59
2016,6,22,15,45,891.0,91.0,0.65,26.5,700.0,870.95,623.62
2016,6,22,16,0,878.0,89.0,0.7,26.0,656.0,828.81,600.9
2016,6,22,16,15,861.5,86.5,0.7,25.5,608.5,781.61,573.48
2016,6,22,16,30,845.0,84.0,0.7,25.0,561.0,738.07,547.93
2016,6,22,16,45,822.0,81.0,0.7,24.5,511.0,683.16,513.93
2016,6,22,17,0,799.0,78.0,0.7,24.0,461.0,628.12,477.93
2016,6,22,17,15,770.0,74.5,0.7,23.0,409.5,568.99,437.58
2016,6,22,17,30,741.0,71.0,0.7,22.0,358.0,510.91,396.16
2016,6,22,17,45,698.5,66.5,0.7,21.5,307.0,446.11,347.1
2016,6,22,18,0,656.0,62.0,0.7,21.0,256.0,385.95,299.51
2016,6,22,18,15,598.0,56.0,0.7,20.0,207.5,319.76,246.02
2016,6,22,18,30,540.0,50.0,0.7,19.0,159.0,259.07,195.0
2016,6,22,18,45,444.0,42.0,0.7,18.0,115.5,190.58,137.6
2016,6,22,19,0,348.0,34.0,0.7,17.0,72.0,132.5,87.99
2016,6,22,19,15,209.0,22.5,0.7,16.5,42.0,70.25,25.64
2016,6,22,19,30,70.0,11.0,0.7,16.0,12.0,19.93,0.0
2016,6,22,19,45,35.0,5.5,0.7,15.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,0.6,13.0,14.0,10.48,0.0
2016,6,23,5,15,294.5,20.5,0.55,13.5,46.0,16.29,3.73
2016,6,23,5,30,437.0,30.0,0.5,14.0,78.0,23.32,14.24
2016,6,23,5,45,521.5,36.5,0.5,15.0,122.0,29.79,20.54
2016,6,23,6,0,606.0,43.0,0.5,16.0,166.0,34.0,24.51
2016,6,23,6,15,656.0,47.5,0.5,17.0,214.0,36.22,26.55
2016,6,23,6,30,706.0,52.0,0.5,18.0,262.0,38.4,28.41
2016,6,23,6,45,740.5,55.5,0.5,19.0,311.5,39.65,29.35
2016,6,23,7,0,775.0,59.0,0.5,20.0,361.0,62.73,32.2
2016,6,23,7,15,799.5,62.0,0.5,20.5,411.0,119.06,61.42
2016,6,23,7,30,824.0,65.0,0.5,21.0,461.0,172.04,98.67
2016,6,23,7,45,841.5,67.5,0.5,22.0,509.0,225.86,142.02
2016,6,23,8,0,859.0,70.0,0.5,23.0,557.0,281.33,188.5
2016,6,23,8,15,873.0,72.0,0.5,23.5,603.0,336.73,235.36
2016,6,23,8,30,887.0,74.0,0.5,24.0,649.0,392.95,281.83
2016,6,23,8,45,896.5,76.5,0.5,24.5,691.0,448.32,326.21
2016,6,23,9,0,906.0,79.0,0.5,25.0,733.0,503.58,368.82
2016,6,23,9,15,914.0,80.5,0.5,25.5,770.5,556.82,408.34
2016,6,23,9,30,922.0,82.0,0.5,26.0,808.0,609.31,445.82
2016,6,23,9,45,925.0,85.5,0.5,26.5,840.0,659.52,480.29
2016,6,23,10,0,928.0,89.0,0.5,27.0,872.0,708.1,512.46
2016,6,23,10,15,932.5,90.0,0.5,27.0,898.5,753.61,541.26
2016,6,23,10,30,937.0,91.0,0.5,27.0,925.0,797.19,567.91
2016,6,23,10,45,941.0,90.5,0.5,27.0,945.5,836.84,591.76
2016,6,23,11,0,945.0,90.0,0.5,27.0,966.0,874.14,613.93
2016,6,23,11,15,947.0,90.5,0.5,27.0,979.5,908.13,633.9
2016,6,23,11,30,949.0,91.0,0.5,27.0,993.0,939.35,652.07
2016,6,23,11,45,950.0,90.5,0.55,27.0,999.5,965.75,668.35
2016,6,23,12,0,951.0,90.0,0.6,27.0,1006.0,989.07,682.88
2016,6,23,12,15,950.5,90.0,0.6,27.0,1005.5,1008.26,693.93
2016,6,23,12,30,950.0,90.0,0.6,27.0,1005.0,1024.14,703.1
2016,6,23,12,45,946.0,91.5,0.65,27.0,996.5,1034.68,710.39
2016,6,23,13,0,942.0,93.0,0.7,27.0,988.0,1041.73,715.81
2016,6,23,13,15,939.0,92.5,0.7,26.5,973.5,1044.2,718.95
2016,6,23,13,30,936.0,92.0,0.7,26.0,959.0,1043.14,720.18
2016,6,23,13,45,935.0,89.5,0.7,26.0,938.0,1038.44,718.0
2016,6,23,14,0,934.0,87.0,0.7,26.0,917.0,1030.19,713.86
2016,6,23,14,15,928.5,86.0,0.7,25.5,890.0,1015.6,707.44
2016,6,23,14,30,923.0,85.0,0.7,25.0,863.0,997.7,699.15
2016,6,23,14,45,916.0,83.0,0.7,24.5,829.5,974.04,687.37
2016,6,23,15,0,909.0,81.0,0.7,24.0,796.0,947.35,673.72
2016,6,23,15,15,900.0,79.5,0.7,23.5,758.0,916.52,657.38
2016,6,23,15,30,891.0,78.0,0.7,23.0,720.0,883.08,639.24
2016,6,23,15,45,878.5,77.0,0.7,23.0,677.5,844.82,616.57
2016,6,23,16,0,866.0,76.0,0.7,23.0,635.0,804.59,592.38
2016,6,23,16,15,851.0,73.5,0.7,22.5,589.5,758.95,565.31
2016,6,23,16,30,836.0,71.0,0.7,22.0,544.0,712.01,536.81
2016,6,23,16,45,814.0,69.0,0.7,21.5,495.5,659.68,503.84
2016,6,23,17,0,792.0,67.0,0.7,21.0,447.0,611.18,472.1
2016,6,23,17,15,765.5,64.0,0.7,20.5,398.0,554.58,431.9
2016,6,23,17,30,739.0,61.0,0.7,20.0,349.0,498.84,390.77
2016,6,23,17,45,698.0,58.0,0.7,19.5,299.0,436.77,343.09
2016,6,23,18,0,657.0,55.0,0.7,19.0,249.0,377.62,295.73
2016,6,23,18,15,603.5,49.5,0.65,18.0,202.5,313.79,243.25
2016,6,23,18,30,550.0,44.0,0.6,17.0,156.0,256.26,194.03
2016,6,23,18,45,460.0,37.5,0.6,16.5,113.5,190.79,138.15
2016,6,23,19,0,370.0,31.0,0.6,16.0,71.0,135.08,89.68
2016,6,23,19,15,232.0,20.5,0.6,15.5,41.5,72.83,26.94
2016,6,23,19,30,94.0,10.0,0.6,15.0,12.0,22.28,0.0
2016,6,23,19,45,47.0,5.0,0.6,15.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,24,5,0,106.0,11.0,0.6,12.0,13.0,10.48,0.0
2016,6,24,5,15,253.5,21.5,0.55,12.5,44.5,17.25,4.0
2016,6,24,5,30,401.0,32.0,0.5,13.0,76.0,25.17,15.86
2016,6,24,5,45,488.5,39.5,0.5,14.0,120.0,29.92,20.74
2016,6,24,6,0,576.0,47.0,0.5,15.0,164.0,34.47,25.03
2016,6,24,6,15,632.5,53.0,0.45,15.5,213.5,41.11,31.07
2016,6,24,6,30,689.0,59.0,0.4,16.0,263.0,44.35,33.95
2016,6,24,6,45,728.0,63.0,0.4,17.0,314.5,45.73,34.99
2016,6,24,7,0,767.0,67.0,0.4,18.0,366.0,68.07,37.52
2016,6,24,7,15,795.0,71.0,0.4,19.0,417.5,118.97,62.0
2016,6,24,7,30,823.0,75.0,0.4,20.0,469.0,173.24,99.96
2016,6,24,7,45,844.5,77.5,0.4,21.5,519.5,228.14,143.69
2016,6,24,8,0,866.0,80.0,0.4,23.0,570.0,290.59,194.83
2016,6,24,8,15,882.0,82.5,0.35,23.5,618.0,347.59,242.29
2016,6,24,8,30,898.0,85.0,0.3,24.0,666.0,405.63,289.37
2016,6,24,8,45,910.0,87.5,0.3,25.0,710.0,462.8,333.89
2016,6,24,9,0,922.0,90.0,0.3,26.0,754.0,520.1,376.59
2016,6,24,9,15,931.5,91.5,0.3,26.5,794.0,575.09,416.65
2016,6,24,9,30,941.0,93.0,0.3,27.0,834.0,629.45,454.71
2016,6,24,9,45,951.5,93.0,0.3,27.5,869.0,682.21,490.29
2016,6,24,10,0,962.0,93.0,0.3,28.0,904.0,733.93,523.92
2016,6,24,10,15,967.5,94.0,0.3,28.5,932.5,781.72,552.45
2016,6,24,10,30,973.0,95.0,0.3,29.0,961.0,827.57,578.65
2016,6,24,10,45,977.0,95.5,0.3,29.5,982.5,869.63,602.06
2016,6,24,11,0,981.0,96.0,0.3,30.0,1004.0,909.25,623.64
2016,6,24,11,15,983.5,96.5,0.3,30.0,1018.5,944.96,643.9
2016,6,24,11,30,986.0,97.0,0.3,30.0,1033.0,977.8,662.36
2016,6,24,11,45,986.5,97.5,0.3,30.0,1040.0,1005.81,677.94
2016,6,24,12,0,987.0,98.0,0.3,30.0,1047.0,1030.61,691.67
2016,6,24,12,15,986.5,98.0,0.3,30.0,1047.0,1050.64,702.72
2016,6,24,12,30,986.0,98.0,0.3,30.0,1047.0,1067.23,711.91
2016,6,24,12,45,972.0,106.0,0.35,30.5,1035.5,1075.0,715.97
2016,6,24,13,0,958.0,114.0,0.4,31.0,1024.0,1079.06,718.19
2016,6,24,13,15,955.0,113.5,0.4,31.0,1009.0,1081.91,720.11
2016,6,24,13,30,952.0,113.0,0.4,31.0,994.0,1081.16,720.12
2016,6,24,13,45,947.0,112.0,0.4,31.0,972.0,1074.28,716.83
2016,6,24,14,0,942.0,111.0,0.4,31.0,950.0,1063.87,711.71
2016,6,24,14,15,936.0,109.5,0.4,30.5,921.5,1048.47,705.28
2016,6,24,14,30,930.0,108.0,0.4,30.0,893.0,1029.7,697.01
2016,6,24,14,45,921.5,106.5,0.4,30.0,858.0,1005.3,684.11
2016,6,24,15,0,913.0,105.0,0.4,30.0,823.0,977.89,669.49
2016,6,24,15,15,902.0,103.0,0.4,29.5,783.5,944.8,652.74
2016,6,24,15,30,891.0,101.0,0.4,29.0,744.0,909.18,634.3
2016,6,24,15,45,877.5,98.5,0.4,29.0,699.5,868.55,611.28
2016,6,24,16,0,864.0,96.0,0.4,29.0,655.0,825.98,586.79
2016,6,24,16,15,846.5,93.5,0.4,28.5,607.5,783.99,563.42
2016,6,24,16,30,829.0,91.0,0.4,28.0,560.0,735.07,534.98
2016,6,24,16,45,806.0,87.5,0.45,27.5,509.5,680.25,502.63
2016,6,24,17,0,783.0,84.0,0.5,27.0,459.0,625.31,467.88
2016,6,24,17,15,753.0,80.0,0.5,26.0,408.0,565.68,428.01
2016,6,24,17,30,723.0,76.0,0.5,25.0,357.0,507.21,387.15
2016,6,24,17,45,682.0,70.5,0.5,24.5,306.0,444.57,340.59
2016,6,24,18,0,641.0,65.0,0.5,24.0,255.0,383.3,293.14
2016,6,24,18,15,581.0,58.5,0.5,22.5,206.5,316.41,240.6
2016,6,24,18,30,521.0,52.0,0.5,21.0,158.0,255.24,190.46
2016,6,24,18,45,431.5,43.5,0.5,20.0,115.0,189.03,135.48
2016,6,24,19,0,342.0,35.0,0.5,19.0,72.0,132.53,87.53
2016,6,24,19,15,203.5,23.0,0.5,18.0,42.0,70.1,26.2
2016,6,24,19,30,65.0,11.0,0.5,17.0,12.0,19.34,0.0
2016,6,24,19,45,32.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.15,15.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.1,16.0,12.0,9.53,0.0
2016,6,25,5,15,247.0,21.0,0.9,17.0,43.5,16.82,3.2
2016,6,25,5,30,393.0,32.0,0.7,18.0,75.0,25.21,15.46
2016,6,25,5,45,482.0,39.5,0.5,19.5,119.0,29.96,20.22
2016,6,25,6,0,571.0,47.0,0.3,21.0,163.0,34.51,24.39
2016,6,25,6,15,627.5,53.0,0.25,21.5,212.0,37.55,27.18
2016,6,25,6,30,684.0,59.0,0.2,22.0,261.0,44.39,33.11
2016,6,25,6,45,723.0,63.0,0.2,23.0,312.0,45.76,34.11
2016,6,25,7,0,762.0,67.0,0.2,24.0,363.0,67.12,36.3
2016,6,25,7,15,790.0,70.5,0.2,25.0,414.5,117.31,59.42
2016,6,25,7,30,818.0,74.0,0.2,26.0,466.0,170.87,95.73
2016,6,25,7,45,839.0,77.0,0.2,27.0,516.0,225.79,138.53
2016,6,25,8,0,860.0,80.0,0.2,28.0,566.0,288.22,188.7
2016,6,25,8,15,875.5,82.5,0.2,28.5,613.0,344.74,234.85
2016,6,25,8,30,891.0,85.0,0.2,29.0,660.0,402.25,280.75
2016,6,25,8,45,903.0,87.0,0.2,29.5,704.0,458.62,324.39
2016,6,25,9,0,915.0,89.0,0.2,30.0,748.0,515.13,366.44
2016,6,25,9,15,924.5,91.0,0.2,30.5,787.0,570.21,405.85
2016,6,25,9,30,934.0,93.0,0.2,31.0,826.0,624.7,443.28
2016,6,25,9,45,935.0,97.5,0.2,31.5,858.5,675.29,476.69
2016,6,25,10,0,936.0,102.0,0.2,32.0,891.0,724.06,507.72
2016,6,25,10,15,941.5,103.5,0.2,32.0,919.0,771.27,536.89
2016,6,25,10,30,947.0,105.0,0.2,32.0,947.0,816.63,563.56
2016,6,25,10,45,950.0,106.0,0.2,32.5,968.0,857.49,585.96
2016,6,25,11,0,953.0,107.0,0.2,33.0,989.0,895.91,606.6
2016,6,25,11,15,955.5,107.5,0.2,33.0,1003.5,930.83,626.18
2016,6,25,11,30,958.0,108.0,0.2,33.0,1018.0,962.98,644.04
2016,6,25,11,45,958.0,109.0,0.25,33.0,1024.5,990.42,660.11
2016,6,25,12,0,958.0,110.0,0.3,33.0,1031.0,1014.72,674.53
2016,6,25,12,15,957.5,110.0,0.3,33.0,1031.0,1034.36,685.28
2016,6,25,12,30,957.0,110.0,0.3,33.0,1031.0,1050.66,694.25
2016,6,25,12,45,957.0,108.5,0.3,33.0,1023.5,1062.54,700.84
2016,6,25,13,0,957.0,107.0,0.3,33.0,1016.0,1070.91,705.62
2016,6,25,13,15,954.0,106.5,0.3,33.0,1001.0,1073.73,707.42
2016,6,25,13,30,951.0,106.0,0.3,33.0,986.0,1072.95,707.41
2016,6,25,13,45,946.0,105.0,0.3,33.0,964.0,1066.05,704.13
2016,6,25,14,0,941.0,104.0,0.3,33.0,942.0,1055.62,699.05
2016,6,25,14,15,935.0,103.0,0.3,32.5,914.0,1040.73,692.98
2016,6,25,14,30,929.0,102.0,0.3,32.0,886.0,1022.5,685.1
2016,6,25,14,45,921.0,100.5,0.35,32.0,851.5,998.58,673.7
2016,6,25,15,0,913.0,99.0,0.4,32.0,817.0,971.64,660.54
2016,6,25,15,15,902.5,97.0,0.4,31.5,777.5,938.99,644.15
2016,6,25,15,30,892.0,95.0,0.4,31.0,738.0,903.79,626.06
2016,6,25,15,45,879.0,92.5,0.45,30.5,694.5,863.54,605.57
2016,6,25,16,0,866.0,90.0,0.5,30.0,651.0,821.33,583.37
2016,6,25,16,15,849.5,87.5,0.5,29.5,603.5,774.63,556.9
2016,6,25,16,30,833.0,85.0,0.5,29.0,556.0,731.65,532.28
2016,6,25,16,45,811.5,81.5,0.5,28.5,506.5,677.75,499.71
2016,6,25,17,0,790.0,78.0,0.5,28.0,457.0,623.61,465.16
2016,6,25,17,15,761.0,74.5,0.5,27.0,406.5,564.89,426.03
2016,6,25,17,30,732.0,71.0,0.5,26.0,356.0,507.24,385.86
2016,6,25,17,45,692.5,66.0,0.5,25.5,305.5,443.85,338.91
2016,6,25,18,0,653.0,61.0,0.5,25.0,255.0,384.72,293.13
2016,6,25,18,15,596.0,55.0,0.5,24.0,207.0,319.03,241.13
2016,6,25,18,30,539.0,49.0,0.5,23.0,159.0,258.74,191.45
2016,6,25,18,45,451.0,41.0,0.5,22.0,116.0,192.56,136.74
2016,6,25,19,0,363.0,33.0,0.5,21.0,73.0,135.95,88.85
2016,6,25,19,15,224.5,21.5,0.5,20.0,42.5,72.8,27.02
2016,6,25,19,30,86.0,10.0,0.5,19.0,12.0,21.29,0.0
2016,6,25,19,45,43.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,0.95,16.5,5.5,0.0,0.0
2016,6,26,5,0,102.0,10.0,0.9,17.0,11.0,9.53,0.0
2016,6,26,5,15,240.0,20.5,0.8,18.0,41.5,16.38,2.52
2016,6,26,5,30,378.0,31.0,0.7,19.0,72.0,24.32,14.59
2016,6,26,5,45,464.0,38.5,0.6,20.0,114.5,29.1,19.41
2016,6,26,6,0,550.0,46.0,0.5,21.0,157.0,33.67,23.64
2016,6,26,6,15,605.5,52.0,0.45,22.0,204.5,36.74,26.39
2016,6,26,6,30,661.0,58.0,0.4,23.0,252.0,43.5,32.18
2016,6,26,6,45,700.0,62.0,0.4,24.0,302.0,44.9,33.21
2016,6,26,7,0,739.0,66.0,0.4,25.0,352.0,64.88,35.16
2016,6,26,7,15,766.5,70.0,0.35,26.0,402.5,114.11,57.73
2016,6,26,7,30,794.0,74.0,0.3,27.0,453.0,166.65,93.19
2016,6,26,7,45,814.5,77.0,0.3,28.0,501.5,220.11,134.76
2016,6,26,8,0,835.0,80.0,0.3,29.0,550.0,281.03,183.68
2016,6,26,8,15,850.5,82.5,0.3,29.5,596.5,336.15,228.72
2016,6,26,8,30,866.0,85.0,0.3,30.0,643.0,392.29,273.59
2016,6,26,8,45,877.5,87.5,0.3,30.5,686.0,447.54,316.44
2016,6,26,9,0,889.0,90.0,0.3,31.0,729.0,502.92,357.75
2016,6,26,9,15,898.0,91.5,0.3,31.5,767.5,556.0,395.9
2016,6,26,9,30,907.0,93.0,0.3,32.0,806.0,608.46,432.15
2016,6,26,9,45,915.0,94.0,0.3,32.5,839.5,659.0,465.78
2016,6,26,10,0,923.0,95.0,0.3,33.0,873.0,708.35,497.46
2016,6,26,10,15,928.0,96.0,0.3,33.0,900.0,754.17,525.79
2016,6,26,10,30,933.0,97.0,0.3,33.0,927.0,798.12,551.78
2016,6,26,10,45,725.0,230.5,0.35,33.5,885.0,797.54,548.65
2016,6,26,11,0,517.0,364.0,0.4,34.0,843.0,778.54,531.46
2016,6,26,11,15,729.0,233.0,0.4,34.0,919.5,860.55,587.37
2016,6,26,11,30,941.0,102.0,0.4,34.0,996.0,941.73,634.1
2016,6,26,11,45,941.0,102.5,0.4,34.0,1002.5,968.23,648.12
2016,6,26,12,0,941.0,103.0,0.4,34.0,1009.0,991.64,661.11
2016,6,26,12,15,941.0,103.0,0.4,34.0,1008.5,1011.4,672.04
2016,6,26,12,30,941.0,103.0,0.4,34.0,1008.0,1027.9,681.2
2016,6,26,12,45,924.5,113.0,0.4,34.0,996.5,1034.75,684.99
2016,6,26,13,0,908.0,123.0,0.4,34.0,985.0,1038.01,686.98
2016,6,26,13,15,905.0,122.0,0.4,33.5,971.0,1040.29,689.98
2016,6,26,13,30,902.0,121.0,0.4,33.0,957.0,1039.13,691.16
2016,6,26,13,45,899.0,119.0,0.45,33.0,936.5,1033.52,689.71
2016,6,26,14,0,896.0,117.0,0.5,33.0,916.0,1024.5,686.46
2016,6,26,14,15,890.5,116.0,0.5,32.5,888.5,1010.71,680.79
2016,6,26,14,30,885.0,115.0,0.5,32.0,861.0,993.71,673.36
2016,6,26,14,45,878.5,112.0,0.5,32.0,828.5,970.51,660.98
2016,6,26,15,0,872.0,109.0,0.5,32.0,796.0,944.34,646.9
2016,6,26,15,15,862.0,107.0,0.5,31.5,758.0,913.24,631.1
2016,6,26,15,30,852.0,105.0,0.5,31.0,720.0,879.68,613.67
2016,6,26,15,45,840.5,102.0,0.55,30.5,677.5,841.46,594.0
2016,6,26,16,0,829.0,99.0,0.6,30.0,635.0,807.16,576.39
2016,6,26,16,15,812.0,96.0,0.6,29.5,589.0,760.52,549.54
2016,6,26,16,30,795.0,93.0,0.6,29.0,543.0,712.77,521.47
2016,6,26,16,45,775.0,88.5,0.6,28.5,495.0,660.36,489.53
2016,6,26,17,0,755.0,84.0,0.6,28.0,447.0,607.66,455.23
2016,6,26,17,15,725.5,80.0,0.55,27.0,397.0,549.63,415.74
2016,6,26,17,30,696.0,76.0,0.5,26.0,347.0,494.4,376.62
2016,6,26,17,45,658.0,70.5,0.5,25.5,298.0,433.0,331.04
2016,6,26,18,0,620.0,65.0,0.5,25.0,249.0,374.34,285.62
2016,6,26,18,15,562.5,58.5,0.5,24.0,202.0,309.53,234.33
2016,6,26,18,30,505.0,52.0,0.5,23.0,155.0,250.18,185.51
2016,6,26,18,45,421.5,43.0,0.5,22.5,113.0,186.05,132.21
2016,6,26,19,0,338.0,34.0,0.5,22.0,71.0,131.01,85.56
2016,6,26,19,15,208.0,22.0,0.5,21.0,41.5,70.3,26.11
2016,6,26,19,30,78.0,10.0,0.5,20.0,12.0,20.23,0.0
2016,6,26,19,45,39.0,5.0,0.5,19.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,5,15,183.0,15.5,0.55,19.0,35.0,11.81,0.0
2016,6,27,5,30,366.0,31.0,0.5,20.0,70.0,24.36,14.53
2016,6,27,5,45,453.5,38.5,0.5,21.5,112.0,29.13,19.3
2016,6,27,6,0,541.0,46.0,0.5,23.0,154.0,33.7,23.44
2016,6,27,6,15,597.0,51.5,0.45,23.5,201.5,36.36,25.88
2016,6,27,6,30,653.0,57.0,0.4,24.0,249.0,42.67,31.32
2016,6,27,6,45,693.0,61.5,0.4,25.0,299.0,44.51,32.73
2016,6,27,7,0,733.0,66.0,0.4,26.0,349.0,63.9,34.78
2016,6,27,7,15,761.0,69.5,0.35,27.0,399.0,112.42,56.51
2016,6,27,7,30,789.0,73.0,0.3,28.0,449.0,164.29,91.2
2016,6,27,7,45,810.5,76.0,0.3,29.0,498.0,217.65,132.45
2016,6,27,8,0,832.0,79.0,0.3,30.0,547.0,278.6,181.16
2016,6,27,8,15,848.5,81.5,0.3,30.5,594.0,333.86,226.11
2016,6,27,8,30,865.0,84.0,0.3,31.0,641.0,390.26,271.0
2016,6,27,8,45,877.5,86.0,0.3,31.5,684.0,445.45,313.68
2016,6,27,9,0,890.0,88.0,0.3,32.0,727.0,500.88,354.9
2016,6,27,9,15,899.5,89.5,0.3,32.0,766.0,554.28,393.96
2016,6,27,9,30,909.0,91.0,0.3,32.0,805.0,607.11,431.29
2016,6,27,9,45,907.5,97.5,0.35,32.5,836.0,656.82,464.89
2016,6,27,10,0,906.0,104.0,0.4,33.0,867.0,704.54,496.15
2016,6,27,10,15,912.5,105.5,0.4,33.0,895.0,751.25,525.54
2016,6,27,10,30,919.0,107.0,0.4,33.0,923.0,796.27,552.34
2016,6,27,10,45,923.5,108.0,0.4,33.5,944.5,837.33,575.19
2016,6,27,11,0,928.0,109.0,0.4,34.0,966.0,876.16,596.35
2016,6,27,11,15,930.5,109.5,0.4,34.0,981.0,910.37,615.75
2016,6,27,11,30,933.0,110.0,0.4,34.0,996.0,941.9,633.48
2016,6,27,11,45,935.0,110.0,0.4,34.0,1003.5,969.66,648.95
2016,6,27,12,0,937.0,110.0,0.4,34.0,1011.0,994.45,662.71
2016,6,27,12,15,937.0,110.0,0.4,34.0,1011.5,1014.25,673.64
2016,6,27,12,30,937.0,110.0,0.4,34.0,1012.0,1030.81,682.82
2016,6,27,12,45,941.0,106.5,0.4,34.0,1006.0,1044.49,690.47
2016,6,27,13,0,945.0,103.0,0.4,34.0,1000.0,1054.76,696.31
2016,6,27,13,15,943.0,102.0,0.4,33.5,986.0,1058.06,699.8
2016,6,27,13,30,941.0,101.0,0.4,33.0,972.0,1057.79,701.49
2016,6,27,13,45,938.5,99.5,0.45,33.0,951.5,1052.94,700.51
2016,6,27,14,0,936.0,98.0,0.5,33.0,931.0,1044.54,697.67
2016,6,27,14,15,930.5,97.0,0.5,32.5,904.0,1030.22,691.79
2016,6,27,14,30,925.0,96.0,0.5,32.0,877.0,1012.57,684.08
2016,6,27,14,45,919.5,94.0,0.5,32.0,844.0,990.59,672.53
2016,6,27,15,0,914.0,92.0,0.5,32.0,811.0,965.48,659.19
2016,6,27,15,15,905.0,90.0,0.5,31.5,772.5,934.19,643.44
2016,6,27,15,30,896.0,88.0,0.5,31.0,734.0,900.26,625.97
2016,6,27,15,45,885.0,85.5,0.55,31.0,691.5,861.61,605.06
2016,6,27,16,0,874.0,83.0,0.6,31.0,649.0,820.83,582.48
2016,6,27,16,15,858.5,80.5,0.6,30.5,602.5,774.62,556.28
2016,6,27,16,30,843.0,78.0,0.6,30.0,556.0,727.11,528.66
2016,6,27,16,45,824.0,75.0,0.6,29.5,507.0,675.51,497.61
2016,6,27,17,0,805.0,72.0,0.6,29.0,458.0,627.54,467.54
2016,6,27,17,15,778.0,68.5,0.55,28.0,408.0,569.4,428.27
2016,6,27,17,30,751.0,65.0,0.5,27.0,358.0,512.12,388.04
2016,6,27,17,45,713.5,60.5,0.5,26.5,308.0,449.42,341.77
2016,6,27,18,0,676.0,56.0,0.5,26.0,258.0,389.28,295.41
2016,6,27,18,15,622.0,51.0,0.5,25.0,209.5,324.63,244.29
2016,6,27,18,30,568.0,46.0,0.5,24.0,161.0,266.45,196.21
2016,6,27,18,45,483.5,38.5,0.5,23.0,118.0,200.26,141.43
2016,6,27,19,0,399.0,31.0,0.5,22.0,75.0,143.26,93.0
2016,6,27,19,15,259.0,20.5,0.5,21.0,44.0,78.72,29.21
2016,6,27,19,30,119.0,10.0,0.5,20.0,13.0,25.92,0.0
2016,6,27,19,45,59.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,5,15,199.0,15.0,0.55,18.0,36.5,11.41,0.0
2016,6,28,5,30,398.0,30.0,0.5,19.0,73.0,23.52,13.86
2016,6,28,5,45,492.0,37.0,0.5,20.5,117.0,27.92,18.34
2016,6,28,6,0,586.0,44.0,0.5,22.0,161.0,35.14,24.78
2016,6,28,6,15,641.5,49.5,0.45,22.5,210.0,38.18,27.56
2016,6,28,6,30,697.0,55.0,0.4,23.0,259.0,41.12,30.12
2016,6,28,6,45,736.5,58.5,0.4,24.0,310.0,42.24,30.93
2016,6,28,7,0,776.0,62.0,0.4,25.0,361.0,60.92,32.34
2016,6,28,7,15,803.5,65.5,0.35,26.0,412.5,111.8,54.87
2016,6,28,7,30,831.0,69.0,0.3,27.0,464.0,171.88,95.74
2016,6,28,7,45,851.5,71.5,0.3,28.5,514.0,226.78,137.94
2016,6,28,8,0,872.0,74.0,0.3,30.0,564.0,283.67,183.49
2016,6,28,8,15,887.0,76.5,0.3,30.5,611.5,340.65,229.97
2016,6,28,8,30,902.0,79.0,0.3,31.0,659.0,398.59,276.14
2016,6,28,8,45,913.5,81.0,0.3,31.5,703.0,455.35,320.01
2016,6,28,9,0,925.0,83.0,0.3,32.0,747.0,512.19,362.25
2016,6,28,9,15,934.0,84.5,0.3,32.0,786.0,567.12,402.34
2016,6,28,9,30,943.0,86.0,0.3,32.0,825.0,621.39,440.56
2016,6,28,9,45,948.5,88.0,0.3,32.5,859.0,673.03,474.81
2016,6,28,10,0,954.0,90.0,0.3,33.0,893.0,723.22,506.88
2016,6,28,10,15,959.5,91.0,0.3,33.0,921.0,770.8,535.99
2016,6,28,10,30,965.0,92.0,0.3,33.0,949.0,816.48,562.85
2016,6,28,10,45,967.5,93.5,0.3,33.5,970.5,858.15,585.74
2016,6,28,11,0,970.0,95.0,0.3,34.0,992.0,897.32,606.8
2016,6,28,11,15,972.0,95.5,0.3,34.0,1006.5,932.43,626.47
2016,6,28,11,30,974.0,96.0,0.3,34.0,1021.0,964.69,644.38
2016,6,28,11,45,974.0,97.0,0.3,34.0,1028.0,992.61,659.72
2016,6,28,12,0,974.0,98.0,0.3,34.0,1035.0,1017.34,673.26
2016,6,28,12,15,974.0,98.0,0.3,34.0,1035.0,1037.81,684.42
2016,6,28,12,30,974.0,98.0,0.3,34.0,1035.0,1054.9,693.77
2016,6,28,12,45,965.5,103.0,0.35,34.0,1026.0,1065.16,700.57
2016,6,28,13,0,957.0,108.0,0.4,34.0,1017.0,1071.81,705.6
2016,6,28,13,15,954.5,107.5,0.4,34.0,1002.5,1075.29,707.81
2016,6,28,13,30,952.0,107.0,0.4,34.0,988.0,1075.17,708.15
2016,6,28,13,45,949.0,105.5,0.4,34.0,967.0,1069.91,705.78
2016,6,28,14,0,946.0,104.0,0.4,34.0,946.0,1061.07,701.57
2016,6,28,14,15,940.5,102.5,0.4,33.5,918.0,1046.22,695.53
2016,6,28,14,30,935.0,101.0,0.4,33.0,890.0,1027.99,687.66
2016,6,28,14,45,928.5,99.0,0.4,33.0,856.5,1004.96,675.7
2016,6,28,15,0,922.0,97.0,0.4,33.0,823.0,978.82,661.97
2016,6,28,15,15,912.5,95.0,0.4,32.5,784.0,946.96,646.16
2016,6,28,15,30,903.0,93.0,0.4,32.0,745.0,912.44,628.64
2016,6,28,15,45,891.5,90.5,0.45,31.5,701.5,873.2,608.95
2016,6,28,16,0,880.0,88.0,0.5,31.0,658.0,831.85,587.51
2016,6,28,16,15,864.0,85.5,0.5,30.5,611.0,785.07,561.21
2016,6,28,16,30,848.0,83.0,0.5,30.0,564.0,737.01,533.52
2016,6,28,16,45,828.5,79.5,0.5,29.5,514.5,688.83,505.04
2016,6,28,17,0,809.0,76.0,0.5,29.0,465.0,635.28,471.34
2016,6,28,17,15,781.5,72.5,0.5,28.0,414.0,576.61,432.58
2016,6,28,17,30,754.0,69.0,0.5,27.0,363.0,518.82,392.64
2016,6,28,17,45,716.5,64.5,0.55,26.5,312.5,455.89,346.71
2016,6,28,18,0,679.0,60.0,0.6,26.0,262.0,395.48,300.46
2016,6,28,18,15,623.0,54.0,0.55,25.0,213.0,330.16,248.6
2016,6,28,18,30,567.0,48.0,0.5,24.0,164.0,268.68,197.92
2016,6,28,18,45,481.0,40.0,0.5,23.0,120.0,201.44,142.42
2016,6,28,19,0,395.0,32.0,0.5,22.0,76.0,143.56,93.36
2016,6,28,19,15,250.0,21.5,0.5,21.0,44.5,78.16,29.05
2016,6,28,19,30,105.0,11.0,0.5,20.0,13.0,24.99,0.0
2016,6,28,19,45,52.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.5,0.55,18.0,34.5,12.77,0.0
2016,6,29,5,30,344.0,33.0,0.5,19.0,69.0,26.37,16.16
2016,6,29,5,45,438.5,41.5,0.45,20.0,112.0,31.93,21.81
2016,6,29,6,0,533.0,50.0,0.4,21.0,155.0,37.25,26.72
2016,6,29,6,15,592.5,56.0,0.4,22.0,203.5,40.14,29.32
2016,6,29,6,30,652.0,62.0,0.4,23.0,252.0,42.91,31.66
2016,6,29,6,45,692.0,67.0,0.4,24.0,302.5,49.24,36.94
2016,6,29,7,0,732.0,72.0,0.4,25.0,353.0,67.09,38.53
2016,6,29,7,15,761.5,76.0,0.35,25.5,404.5,116.04,60.1
2016,6,29,7,30,791.0,80.0,0.3,26.0,456.0,168.57,95.22
2016,6,29,7,45,812.0,84.0,0.3,27.0,505.5,222.83,137.24
2016,6,29,8,0,833.0,88.0,0.3,28.0,555.0,279.3,182.87
2016,6,29,8,15,850.0,90.5,0.3,28.5,602.5,335.24,228.67
2016,6,29,8,30,867.0,93.0,0.3,29.0,650.0,396.94,277.61
2016,6,29,8,45,879.0,96.0,0.3,30.0,693.5,453.06,320.49
2016,6,29,9,0,891.0,99.0,0.3,31.0,737.0,509.36,361.71
2016,6,29,9,15,901.0,101.0,0.3,31.5,776.5,563.69,400.62
2016,6,29,9,30,911.0,103.0,0.3,32.0,816.0,617.51,437.66
2016,6,29,9,45,918.0,105.0,0.3,32.5,850.0,668.73,471.6
2016,6,29,10,0,925.0,107.0,0.3,33.0,884.0,718.68,503.51
2016,6,29,10,15,930.5,108.0,0.3,33.0,912.0,765.18,532.57
2016,6,29,10,30,936.0,109.0,0.3,33.0,940.0,809.84,558.88
2016,6,29,10,45,939.0,110.5,0.3,33.5,961.5,850.96,581.52
2016,6,29,11,0,942.0,112.0,0.3,34.0,983.0,889.69,602.39
2016,6,29,11,15,944.5,113.0,0.3,34.0,997.5,924.96,622.22
2016,6,29,11,30,947.0,114.0,0.3,34.0,1012.0,957.51,640.35
2016,6,29,11,45,947.0,114.5,0.3,34.0,1019.0,984.44,655.15
2016,6,29,12,0,947.0,115.0,0.3,34.0,1026.0,1008.26,668.23
2016,6,29,12,15,947.0,115.0,0.3,34.0,1025.5,1028.41,679.26
2016,6,29,12,30,947.0,115.0,0.3,34.0,1025.0,1045.29,688.52
2016,6,29,12,45,944.5,115.0,0.35,34.0,1017.5,1056.33,695.77
2016,6,29,13,0,942.0,115.0,0.4,34.0,1010.0,1063.88,701.28
2016,6,29,13,15,939.0,114.5,0.4,33.5,995.5,1066.91,704.66
2016,6,29,13,30,936.0,114.0,0.4,33.0,981.0,1066.38,706.22
2016,6,29,13,45,932.5,112.5,0.4,33.0,959.5,1060.77,703.64
2016,6,29,14,0,929.0,111.0,0.4,33.0,938.0,1051.64,699.23
2016,6,29,14,15,922.5,110.0,0.4,33.0,910.0,1036.61,691.61
2016,6,29,14,30,916.0,109.0,0.4,33.0,882.0,1018.28,682.23
2016,6,29,14,45,909.5,106.5,0.4,33.0,848.5,995.14,670.15
2016,6,29,15,0,903.0,104.0,0.4,33.0,815.0,968.93,656.32
2016,6,29,15,15,892.5,102.0,0.4,32.5,776.0,936.69,640.2
2016,6,29,15,30,882.0,100.0,0.4,32.0,737.0,901.9,622.42
2016,6,29,15,45,870.5,97.0,0.45,32.0,693.5,862.81,601.48
2016,6,29,16,0,859.0,94.0,0.5,32.0,650.0,821.65,578.91
2016,6,29,16,15,842.0,91.5,0.5,31.5,603.0,780.3,556.06
2016,6,29,16,30,825.0,89.0,0.5,31.0,556.0,731.99,528.19
2016,6,29,16,45,804.5,85.0,0.5,30.5,507.0,678.56,496.27
2016,6,29,17,0,784.0,81.0,0.5,30.0,458.0,624.8,462.24
2016,6,29,17,15,754.5,77.0,0.5,29.0,407.0,565.44,423.04
2016,6,29,17,30,725.0,73.0,0.5,28.0,356.0,507.18,382.84
2016,6,29,17,45,684.0,68.5,0.5,27.5,305.5,445.36,337.42
2016,6,29,18,0,643.0,64.0,0.5,27.0,255.0,385.05,291.22
2016,6,29,18,15,584.5,57.5,0.5,25.5,206.5,318.52,239.58
2016,6,29,18,30,526.0,51.0,0.5,24.0,158.0,257.55,190.16
2016,6,29,18,45,435.0,42.5,0.5,23.0,115.0,190.38,135.04
2016,6,29,19,0,344.0,34.0,0.5,22.0,72.0,133.11,87.01
2016,6,29,19,15,207.0,22.0,0.5,21.5,42.0,70.45,25.89
2016,6,29,19,30,70.0,10.0,0.5,21.0,12.0,19.23,0.0
2016,6,29,19,45,35.0,5.0,0.55,20.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,5,15,147.0,16.5,0.45,20.0,32.0,12.79,0.0
2016,6,30,5,30,294.0,33.0,0.4,21.0,64.0,26.4,15.96
2016,6,30,5,45,385.5,42.5,0.35,22.0,105.0,32.85,22.37
2016,6,30,6,0,477.0,52.0,0.3,23.0,146.0,38.98,27.95
2016,6,30,6,15,537.5,59.5,0.3,23.5,193.0,43.02,31.59
2016,6,30,6,30,598.0,67.0,0.3,24.0,240.0,46.84,34.9
2016,6,30,6,45,641.5,72.0,0.3,25.0,290.0,48.44,36.08
2016,6,30,7,0,685.0,77.0,0.3,26.0,340.0,64.29,37.27
2016,6,30,7,15,716.5,81.5,0.25,27.0,390.0,116.19,61.63
2016,6,30,7,30,748.0,86.0,0.2,28.0,440.0,166.83,94.79
2016,6,30,7,45,772.5,89.5,0.2,29.0,489.5,218.93,134.43
2016,6,30,8,0,797.0,93.0,0.2,30.0,539.0,273.65,177.97
2016,6,30,8,15,814.5,96.0,0.2,30.5,586.0,328.2,222.09
2016,6,30,8,30,832.0,99.0,0.2,31.0,633.0,384.13,266.35
2016,6,30,8,45,846.0,101.5,0.2,31.5,676.5,443.19,311.38
2016,6,30,9,0,860.0,104.0,0.2,32.0,720.0,498.33,352.11
2016,6,30,9,15,871.0,106.0,0.2,32.5,759.0,551.66,390.1
2016,6,30,9,30,882.0,108.0,0.2,33.0,798.0,604.64,426.39
2016,6,30,9,45,891.0,109.5,0.2,33.5,832.5,655.33,459.84
2016,6,30,10,0,900.0,111.0,0.2,34.0,867.0,704.99,491.47
2016,6,30,10,15,906.0,112.5,0.2,34.0,895.0,751.28,520.51
2016,6,30,10,30,912.0,114.0,0.2,34.0,923.0,795.84,546.69
2016,6,30,10,45,915.5,116.0,0.25,34.0,944.5,836.97,571.26
2016,6,30,11,0,919.0,118.0,0.3,34.0,966.0,875.82,594.35
2016,6,30,11,15,921.5,118.5,0.3,34.0,980.5,909.97,613.62
2016,6,30,11,30,924.0,119.0,0.3,34.0,995.0,941.45,631.24
2016,6,30,11,45,925.0,119.5,0.3,34.0,1002.5,968.77,646.38
2016,6,30,12,0,926.0,120.0,0.3,34.0,1010.0,993.12,659.82
2016,6,30,12,15,926.0,120.0,0.3,34.0,1010.5,1012.95,670.72
2016,6,30,12,30,926.0,120.0,0.3,34.0,1011.0,1029.58,679.9
2016,6,30,12,45,926.0,119.0,0.3,34.0,1004.0,1041.94,686.76
2016,6,30,13,0,926.0,118.0,0.3,34.0,997.0,1050.91,691.87
2016,6,30,13,15,923.0,117.0,0.3,34.0,982.5,1053.41,693.49
2016,6,30,13,30,920.0,116.0,0.3,34.0,968.0,1052.41,693.34
2016,6,30,13,45,915.5,115.0,0.35,34.0,947.0,1046.42,691.7
2016,6,30,14,0,911.0,114.0,0.4,34.0,926.0,1036.98,688.28
2016,6,30,14,15,905.0,113.0,0.4,33.5,898.0,1022.68,682.45
2016,6,30,14,30,899.0,112.0,0.4,33.0,870.0,1005.12,674.85
2016,6,30,14,45,890.5,110.5,0.4,33.0,836.5,981.49,662.39
2016,6,30,15,0,882.0,109.0,0.4,33.0,803.0,954.93,648.29
2016,6,30,15,15,871.0,106.5,0.4,32.5,764.0,922.24,631.78
2016,6,30,15,30,860.0,104.0,0.4,32.0,725.0,887.09,613.65
2016,6,30,15,45,846.0,102.0,0.45,31.5,682.0,847.66,593.55
2016,6,30,16,0,832.0,100.0,0.5,31.0,639.0,812.34,575.59
2016,6,30,16,15,814.0,97.0,0.5,30.5,592.0,764.85,548.5
2016,6,30,16,30,796.0,94.0,0.5,30.0,545.0,716.3,520.22
2016,6,30,16,45,772.0,90.5,0.5,30.0,496.0,662.14,486.48
2016,6,30,17,0,748.0,87.0,0.5,30.0,447.0,608.01,450.66
2016,6,30,17,15,716.5,82.5,0.5,29.0,396.5,548.44,411.12
2016,6,30,17,30,685.0,78.0,0.5,28.0,346.0,492.03,372.03
2016,6,30,17,45,641.0,73.0,0.55,27.5,296.0,428.54,325.65
2016,6,30,18,0,597.0,68.0,0.6,27.0,246.0,368.37,279.72
2016,6,30,18,15,536.5,61.0,0.6,26.0,199.0,302.8,228.2
2016,6,30,18,30,476.0,54.0,0.6,25.0,152.0,243.03,179.46
2016,6,30,18,45,384.5,45.0,0.6,24.0,110.0,177.8,126.18
2016,6,30,19,0,293.0,36.0,0.6,23.0,68.0,122.52,80.24
2016,6,30,19,15,170.0,23.0,0.6,22.0,39.5,63.52,22.92
2016,6,30,19,30,47.0,10.0,0.6,21.0,11.0,16.06,0.0
2016,6,30,19,45,23.5,5.0,0.6,20.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,16.0,0.5,21.0,31.0,12.39,0.0
2016,7,1,5,30,290.0,32.0,0.4,22.0,62.0,25.51,15.09
2016,7,1,5,45,379.5,41.5,0.35,23.0,102.5,32.0,21.53
2016,7,1,6,0,469.0,51.0,0.3,24.0,143.0,38.16,27.11
2016,7,1,6,15,529.0,58.0,0.25,24.5,189.0,41.8,30.41
2016,7,1,6,30,589.0,65.0,0.2,25.0,235.0,45.27,33.4
2016,7,1,6,45,631.0,70.5,0.2,26.0,284.0,47.31,34.97
2016,7,1,7,0,673.0,76.0,0.2,27.0,333.0,62.44,36.29
2016,7,1,7,15,704.0,80.5,0.15,27.5,382.5,108.93,56.36
2016,7,1,7,30,735.0,85.0,0.1,28.0,432.0,163.38,92.6
2016,7,1,7,45,758.0,89.0,0.1,29.0,480.5,214.86,131.69
2016,7,1,8,0,781.0,93.0,0.1,30.0,529.0,268.81,174.57
2016,7,1,8,15,799.0,96.0,0.1,30.5,575.5,322.63,218.0
2016,7,1,8,30,817.0,99.0,0.1,31.0,622.0,377.9,261.67
2016,7,1,8,45,830.0,102.0,0.1,31.5,665.0,432.3,303.46
2016,7,1,9,0,843.0,105.0,0.1,32.0,708.0,490.46,346.19
2016,7,1,9,15,854.0,107.5,0.1,32.5,747.0,543.39,383.82
2016,7,1,9,30,865.0,110.0,0.1,33.0,786.0,596.0,419.82
2016,7,1,9,45,872.0,112.5,0.1,33.5,819.5,645.57,452.51
2016,7,1,10,0,879.0,115.0,0.1,34.0,853.0,693.99,483.32
2016,7,1,10,15,885.5,116.5,0.1,34.0,881.0,739.79,512.28
2016,7,1,10,30,892.0,118.0,0.1,34.0,909.0,783.95,538.26
2016,7,1,10,45,895.5,120.0,0.1,34.0,930.0,824.38,561.62
2016,7,1,11,0,899.0,122.0,0.1,34.0,951.0,862.58,583.43
2016,7,1,11,15,901.5,122.5,0.1,34.0,965.5,896.15,602.32
2016,7,1,11,30,904.0,123.0,0.1,34.0,980.0,927.12,619.6
2016,7,1,11,45,904.5,124.5,0.15,34.5,987.5,954.48,634.2
2016,7,1,12,0,905.0,126.0,0.2,35.0,995.0,978.93,647.23
2016,7,1,12,15,905.0,126.0,0.2,34.5,995.0,998.45,659.26
2016,7,1,12,30,905.0,126.0,0.2,34.0,995.0,1014.85,669.67
2016,7,1,12,45,893.0,132.5,0.2,34.0,985.0,1022.55,673.92
2016,7,1,13,0,881.0,139.0,0.2,34.0,975.0,1026.85,676.46
2016,7,1,13,15,878.0,138.0,0.2,34.0,961.0,1029.38,678.17
2016,7,1,13,30,875.0,137.0,0.2,34.0,947.0,1028.58,678.12
2016,7,1,13,45,869.5,136.5,0.25,34.0,925.5,1022.43,676.25
2016,7,1,14,0,864.0,136.0,0.3,34.0,904.0,1013.02,672.73
2016,7,1,14,15,857.0,134.0,0.3,33.5,877.0,997.36,666.04
2016,7,1,14,30,850.0,132.0,0.3,33.0,850.0,978.62,657.67
2016,7,1,14,45,840.5,130.5,0.3,33.0,816.5,963.21,649.97
2016,7,1,15,0,831.0,129.0,0.3,33.0,783.0,936.64,635.69
2016,7,1,15,15,819.0,126.5,0.3,32.5,744.5,904.07,619.17
2016,7,1,15,30,807.0,124.0,0.3,32.0,706.0,869.2,601.13
2016,7,1,15,45,792.0,120.5,0.35,32.0,663.5,828.56,578.97
2016,7,1,16,0,777.0,117.0,0.4,32.0,621.0,786.25,555.42
2016,7,1,16,15,757.5,113.5,0.4,31.5,575.0,738.96,528.45
2016,7,1,16,30,738.0,110.0,0.4,31.0,529.0,693.46,502.07
2016,7,1,16,45,714.0,105.5,0.4,30.5,480.5,640.47,469.44
2016,7,1,17,0,690.0,101.0,0.4,30.0,432.0,587.65,435.07
2016,7,1,17,15,657.5,95.5,0.4,29.5,383.0,528.9,395.26
2016,7,1,17,30,625.0,90.0,0.4,29.0,334.0,471.74,355.06
2016,7,1,17,45,582.0,83.0,0.45,28.5,285.5,409.35,309.78
2016,7,1,18,0,539.0,76.0,0.5,28.0,237.0,350.29,265.01
2016,7,1,18,15,478.0,68.0,0.5,27.0,191.0,286.31,215.09
2016,7,1,18,30,417.0,60.0,0.5,26.0,145.0,228.19,168.15
2016,7,1,18,45,331.5,48.5,0.5,25.0,105.0,163.77,116.02
2016,7,1,19,0,246.0,37.0,0.5,24.0,65.0,111.08,72.61
2016,7,1,19,15,138.0,23.0,0.5,23.0,37.5,57.36,20.11
2016,7,1,19,30,30.0,9.0,0.5,22.0,10.0,12.75,0.0
2016,7,1,19,45,15.0,4.5,0.5,21.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,0.65,21.0,29.5,13.32,0.0
2016,7,2,5,30,246.0,34.0,0.5,22.0,59.0,26.51,15.8
2016,7,2,5,45,336.0,45.0,0.35,23.0,99.0,35.3,24.29
2016,7,2,6,0,426.0,56.0,0.2,24.0,139.0,42.68,30.95
2016,7,2,6,15,489.0,64.0,0.15,24.5,185.0,46.95,34.81
2016,7,2,6,30,552.0,72.0,0.1,25.0,231.0,51.01,38.3
2016,7,2,6,45,596.0,78.5,0.1,26.0,280.0,53.56,40.28
2016,7,2,7,0,640.0,85.0,0.1,27.0,329.0,67.8,41.58
2016,7,2,7,15,673.0,90.5,0.1,27.5,378.5,113.4,61.15
