Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,30,706.0,96.0,0.1,28.0,428.0,162.97,93.47
2016,7,2,7,45,731.0,100.0,0.1,29.0,477.0,213.63,131.72
2016,7,2,8,0,756.0,104.0,0.1,30.0,526.0,271.15,176.94
2016,7,2,8,15,775.0,107.5,0.1,30.0,572.5,324.37,220.08
2016,7,2,8,30,794.0,111.0,0.1,30.0,619.0,379.19,263.81
2016,7,2,8,45,808.5,114.0,0.1,30.5,662.0,433.08,305.22
2016,7,2,9,0,823.0,117.0,0.1,31.0,705.0,487.59,345.57
2016,7,2,9,15,834.5,119.5,0.1,31.0,744.0,540.49,384.09
2016,7,2,9,30,846.0,122.0,0.1,31.0,783.0,594.96,422.31
2016,7,2,9,45,849.0,127.5,0.15,31.5,815.0,643.91,455.22
2016,7,2,10,0,852.0,133.0,0.2,32.0,847.0,691.4,486.25
2016,7,2,10,15,858.5,134.5,0.2,32.0,874.5,736.2,515.17
2016,7,2,10,30,865.0,136.0,0.2,32.0,902.0,779.43,541.27
2016,7,2,10,45,869.5,137.5,0.2,32.5,923.5,819.32,563.49
2016,7,2,11,0,874.0,139.0,0.2,33.0,945.0,857.13,584.13
2016,7,2,11,15,876.5,140.0,0.2,33.0,959.0,890.52,603.09
2016,7,2,11,30,879.0,141.0,0.2,33.0,973.0,921.39,620.49
2016,7,2,11,45,879.5,141.5,0.25,33.0,980.0,947.34,635.89
2016,7,2,12,0,880.0,142.0,0.3,33.0,987.0,970.44,649.78
2016,7,2,12,15,880.0,142.0,0.3,33.0,987.0,989.67,660.48
2016,7,2,12,30,880.0,142.0,0.3,33.0,987.0,1005.86,669.53
2016,7,2,12,45,880.0,140.5,0.3,33.0,980.5,1017.48,676.06
2016,7,2,13,0,880.0,139.0,0.3,33.0,974.0,1025.86,680.9
2016,7,2,13,15,876.5,138.0,0.3,33.0,959.5,1027.94,682.29
2016,7,2,13,30,873.0,137.0,0.3,33.0,945.0,1026.66,681.98
2016,7,2,13,45,867.0,136.5,0.3,33.0,923.5,1020.06,678.79
2016,7,2,14,0,861.0,136.0,0.3,33.0,902.0,1010.19,673.91
2016,7,2,14,15,853.5,134.5,0.3,32.5,874.5,994.62,667.22
2016,7,2,14,30,846.0,133.0,0.3,32.0,847.0,975.99,658.86
2016,7,2,14,45,835.0,132.0,0.3,32.0,813.5,959.84,650.68
2016,7,2,15,0,824.0,131.0,0.3,32.0,780.0,932.54,635.89
2016,7,2,15,15,812.0,128.5,0.3,31.5,741.5,900.16,619.39
2016,7,2,15,30,800.0,126.0,0.3,31.0,703.0,865.5,601.35
2016,7,2,15,45,783.0,123.5,0.35,31.0,660.0,824.46,578.81
2016,7,2,16,0,766.0,121.0,0.4,31.0,617.0,781.89,554.95
2016,7,2,16,15,746.5,117.0,0.4,30.5,571.0,734.43,527.71
2016,7,2,16,30,727.0,113.0,0.4,30.0,525.0,688.98,501.19
2016,7,2,16,45,703.0,108.0,0.4,29.5,477.0,635.87,468.13
2016,7,2,17,0,679.0,103.0,0.4,29.0,429.0,582.94,433.52
2016,7,2,17,15,645.5,97.5,0.4,28.5,380.0,524.04,393.4
2016,7,2,17,30,612.0,92.0,0.4,28.0,331.0,466.84,352.97
2016,7,2,17,45,571.5,84.5,0.4,27.5,283.0,405.82,308.13
2016,7,2,18,0,531.0,77.0,0.4,27.0,235.0,347.88,263.82
2016,7,2,18,15,470.0,68.5,0.4,26.0,189.5,283.73,213.74
2016,7,2,18,30,409.0,60.0,0.4,25.0,144.0,225.5,166.66
2016,7,2,18,45,327.0,48.5,0.4,24.0,104.0,162.56,115.54
2016,7,2,19,0,245.0,37.0,0.4,23.0,64.0,110.97,72.77
2016,7,2,19,15,138.0,23.0,0.4,22.5,36.5,57.39,19.75
2016,7,2,19,30,31.0,9.0,0.4,22.0,9.0,12.9,0.0
2016,7,2,19,45,15.5,4.5,0.4,21.5,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.0,0.35,18.5,29.5,12.48,0.0
2016,7,3,5,30,273.0,32.0,0.3,19.0,59.0,25.67,15.3
2016,7,3,5,45,371.5,41.0,0.25,20.0,99.5,31.69,21.55
2016,7,3,6,0,470.0,50.0,0.2,21.0,140.0,37.43,26.86
2016,7,3,6,15,531.0,57.0,0.15,22.0,186.5,41.11,30.17
2016,7,3,6,30,592.0,64.0,0.1,23.0,233.0,44.62,33.16
2016,7,3,6,45,638.0,68.5,0.1,24.0,282.5,45.94,34.13
2016,7,3,7,0,684.0,73.0,0.1,25.0,332.0,58.68,34.65
2016,7,3,7,15,714.5,77.0,0.1,25.5,381.5,109.68,57.49
2016,7,3,7,30,745.0,81.0,0.1,26.0,431.0,159.63,90.09
2016,7,3,7,45,769.0,84.0,0.1,27.0,480.0,211.02,129.34
2016,7,3,8,0,793.0,87.0,0.1,28.0,529.0,264.98,172.64
2016,7,3,8,15,810.5,90.0,0.1,28.5,575.0,319.32,216.97
2016,7,3,8,30,828.0,93.0,0.1,29.0,621.0,379.51,264.61
2016,7,3,8,45,842.5,95.0,0.15,29.5,664.0,433.8,306.99
2016,7,3,9,0,857.0,97.0,0.2,30.0,707.0,488.57,348.35
2016,7,3,9,15,867.0,99.0,0.2,30.0,746.0,541.27,387.2
2016,7,3,9,30,877.0,101.0,0.2,30.0,785.0,593.53,424.43
2016,7,3,9,45,889.5,100.0,0.2,30.5,819.5,643.96,458.39
2016,7,3,10,0,902.0,99.0,0.2,31.0,854.0,693.67,490.7
2016,7,3,10,15,907.5,100.0,0.2,31.0,881.5,739.28,519.55
2016,7,3,10,30,913.0,101.0,0.2,31.0,909.0,783.12,545.73
2016,7,3,10,45,917.0,102.0,0.25,31.0,930.5,823.82,570.44
2016,7,3,11,0,921.0,103.0,0.3,31.0,952.0,862.26,593.67
2016,7,3,11,15,923.5,103.5,0.3,31.0,966.5,896.51,613.34
2016,7,3,11,30,926.0,104.0,0.3,31.0,981.0,928.09,631.32
2016,7,3,11,45,927.5,104.0,0.3,31.0,988.5,955.47,646.76
2016,7,3,12,0,929.0,104.0,0.3,31.0,996.0,979.87,660.46
2016,7,3,12,15,928.5,104.0,0.3,31.0,996.0,999.28,671.3
2016,7,3,12,30,928.0,104.0,0.3,31.0,996.0,1015.44,680.37
2016,7,3,12,45,915.5,111.5,0.35,31.0,985.5,1023.95,686.27
2016,7,3,13,0,903.0,119.0,0.4,31.0,975.0,1028.96,690.41
2016,7,3,13,15,899.5,118.5,0.4,30.5,961.0,1031.48,693.53
2016,7,3,13,30,896.0,118.0,0.4,30.0,947.0,1030.59,694.82
2016,7,3,13,45,892.5,116.0,0.4,30.0,926.0,1024.75,692.02
2016,7,3,14,0,889.0,114.0,0.4,30.0,905.0,1015.51,687.41
2016,7,3,14,15,882.5,112.5,0.4,29.5,878.0,1000.49,680.93
2016,7,3,14,30,876.0,111.0,0.4,29.0,851.0,982.29,672.67
2016,7,3,14,45,869.5,108.5,0.4,29.0,818.0,959.96,660.67
2016,7,3,15,0,863.0,106.0,0.4,29.0,785.0,934.68,646.95
2016,7,3,15,15,852.5,104.0,0.4,28.5,747.0,903.47,630.85
2016,7,3,15,30,842.0,102.0,0.4,28.0,709.0,869.85,613.14
2016,7,3,15,45,830.0,98.5,0.4,28.0,667.0,831.05,590.77
2016,7,3,16,0,818.0,95.0,0.4,28.0,625.0,796.15,570.66
2016,7,3,16,15,800.5,92.5,0.4,27.5,579.0,750.15,544.11
2016,7,3,16,30,783.0,90.0,0.4,27.0,533.0,703.09,516.37
2016,7,3,16,45,761.5,86.0,0.4,26.5,485.0,650.68,484.3
2016,7,3,17,0,740.0,82.0,0.4,26.0,437.0,598.12,450.13
2016,7,3,17,15,710.5,78.0,0.4,25.5,388.0,540.73,410.64
2016,7,3,17,30,681.0,74.0,0.4,25.0,339.0,486.09,371.55
2016,7,3,17,45,641.5,68.5,0.4,24.5,290.5,424.54,325.76
2016,7,3,18,0,602.0,63.0,0.4,24.0,242.0,365.9,280.29
2016,7,3,18,15,544.5,56.5,0.4,23.0,195.5,301.86,229.47
2016,7,3,18,30,487.0,50.0,0.4,22.0,149.0,243.32,181.2
2016,7,3,18,45,401.5,41.5,0.4,21.5,108.5,179.84,128.37
2016,7,3,19,0,316.0,33.0,0.4,21.0,68.0,125.72,82.39
2016,7,3,19,15,190.5,21.0,0.35,20.5,39.5,66.39,22.56
2016,7,3,19,30,65.0,9.0,0.3,20.0,11.0,17.66,0.0
2016,7,3,19,45,32.5,4.5,0.3,19.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,5,15,134.5,16.0,0.25,16.5,29.5,12.53,0.0
2016,7,4,5,30,269.0,32.0,0.2,17.0,59.0,25.76,15.44
2016,7,4,5,45,367.5,41.0,0.2,18.0,99.5,31.77,21.81
2016,7,4,6,0,466.0,50.0,0.2,19.0,140.0,37.51,27.16
2016,7,4,6,15,527.0,57.0,0.2,19.5,186.0,41.18,30.57
2016,7,4,6,30,588.0,64.0,0.2,20.0,232.0,44.68,33.65
2016,7,4,6,45,358.0,107.0,0.2,21.0,215.5,75.31,59.94
2016,7,4,7,0,128.0,150.0,0.2,22.0,199.0,118.25,89.97
2016,7,4,7,15,437.0,115.5,0.2,22.5,314.5,115.07,72.55
2016,7,4,7,30,746.0,81.0,0.2,23.0,430.0,158.86,90.68
2016,7,4,7,45,772.0,83.0,0.2,24.0,479.0,209.86,130.04
2016,7,4,8,0,798.0,85.0,0.2,25.0,528.0,263.65,173.77
2016,7,4,8,15,815.0,87.5,0.2,25.5,574.5,317.69,218.59
2016,7,4,8,30,832.0,90.0,0.2,26.0,621.0,377.57,266.79
2016,7,4,8,45,846.5,92.0,0.25,26.5,664.0,432.07,310.06
2016,7,4,9,0,861.0,94.0,0.3,27.0,707.0,487.06,352.29
2016,7,4,9,15,871.5,96.0,0.3,27.0,745.5,540.24,392.12
2016,7,4,9,30,882.0,98.0,0.3,27.0,784.0,593.02,430.31
2016,7,4,9,45,881.5,104.0,0.3,27.5,815.5,641.97,463.67
2016,7,4,10,0,881.0,110.0,0.3,28.0,847.0,689.09,494.62
2016,7,4,10,15,887.0,111.5,0.3,28.0,875.0,734.72,524.42
2016,7,4,10,30,893.0,113.0,0.3,28.0,903.0,778.69,551.15
2016,7,4,10,45,897.5,114.0,0.3,28.5,924.5,819.14,574.2
2016,7,4,11,0,902.0,115.0,0.3,29.0,946.0,857.43,595.58
2016,7,4,11,15,905.0,115.5,0.3,29.0,960.5,891.63,615.41
2016,7,4,11,30,908.0,116.0,0.3,29.0,975.0,923.25,633.6
2016,7,4,11,45,909.0,117.0,0.3,29.5,982.5,950.81,648.0
2016,7,4,12,0,910.0,118.0,0.3,30.0,990.0,975.44,660.62
2016,7,4,12,15,910.0,118.0,0.3,30.0,990.5,995.14,671.67
2016,7,4,12,30,910.0,118.0,0.3,30.0,991.0,1011.68,681.0
2016,7,4,12,45,914.0,114.0,0.35,30.0,986.0,1024.95,689.68
2016,7,4,13,0,918.0,110.0,0.4,30.0,981.0,1034.89,696.62
2016,7,4,13,15,915.0,109.5,0.4,30.0,967.0,1037.95,698.58
2016,7,4,13,30,912.0,109.0,0.4,30.0,953.0,1037.53,698.75
2016,7,4,13,45,907.5,108.5,0.4,30.0,932.0,1032.15,696.21
2016,7,4,14,0,903.0,108.0,0.4,30.0,911.0,1023.37,691.88
2016,7,4,14,15,897.0,106.5,0.4,29.5,884.0,1008.69,685.62
2016,7,4,14,30,891.0,105.0,0.4,29.0,857.0,990.76,677.57
2016,7,4,14,45,882.0,104.0,0.4,29.0,823.5,967.37,664.98
2016,7,4,15,0,873.0,103.0,0.4,29.0,790.0,941.1,650.72
2016,7,4,15,15,862.5,101.0,0.4,28.5,752.0,909.66,634.55
2016,7,4,15,30,852.0,99.0,0.4,28.0,714.0,875.76,616.73
2016,7,4,15,45,838.5,96.5,0.4,28.0,671.0,836.47,594.1
2016,7,4,16,0,825.0,94.0,0.4,28.0,628.0,795.33,570.07
2016,7,4,16,15,807.5,91.5,0.4,27.5,582.0,754.88,547.21
2016,7,4,16,30,790.0,89.0,0.4,27.0,536.0,707.55,519.28
2016,7,4,16,45,767.5,85.5,0.4,26.5,488.0,654.71,486.99
2016,7,4,17,0,745.0,82.0,0.4,26.0,440.0,601.78,452.66
2016,7,4,17,15,715.5,78.0,0.4,25.5,390.5,544.14,413.05
2016,7,4,17,30,686.0,74.0,0.4,25.0,341.0,489.24,373.82
2016,7,4,17,45,644.0,69.0,0.45,24.5,292.0,426.69,327.68
2016,7,4,18,0,602.0,64.0,0.5,24.0,243.0,367.29,281.87
2016,7,4,18,15,544.0,57.5,0.45,23.0,196.5,302.99,230.54
2016,7,4,18,30,486.0,51.0,0.4,22.0,150.0,244.24,181.91
2016,7,4,18,45,394.5,42.5,0.4,21.5,108.5,178.91,127.79
2016,7,4,19,0,303.0,34.0,0.4,21.0,67.0,123.57,81.08
2016,7,4,19,15,177.5,21.5,0.4,20.0,38.5,64.35,21.2
2016,7,4,19,30,52.0,9.0,0.4,19.0,10.0,15.85,0.0
2016,7,4,19,45,26.0,4.5,0.45,18.5,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.5,0.45,17.0,29.5,12.13,0.0
2016,7,5,5,30,293.0,31.0,0.4,18.0,59.0,24.9,14.53
2016,7,5,5,45,391.0,40.0,0.35,19.0,100.5,30.97,20.98
2016,7,5,6,0,489.0,49.0,0.3,20.0,142.0,36.75,26.35
2016,7,5,6,15,379.0,75.5,0.3,21.0,160.0,55.71,42.91
2016,7,5,6,30,269.0,102.0,0.3,22.0,178.0,77.95,61.92
2016,7,5,6,45,298.5,116.5,0.3,23.0,216.0,87.69,69.86
2016,7,5,7,0,328.0,131.0,0.3,24.0,254.0,102.21,74.62
2016,7,5,7,15,300.5,157.0,0.25,24.5,282.5,141.2,97.65
2016,7,5,7,30,273.0,183.0,0.2,25.0,311.0,177.76,124.3
2016,7,5,7,45,545.5,136.0,0.2,26.0,427.0,205.85,134.58
2016,7,5,8,0,818.0,89.0,0.2,27.0,543.0,271.0,177.1
2016,7,5,8,15,836.0,92.0,0.2,27.5,591.0,326.96,222.88
2016,7,5,8,30,854.0,95.0,0.2,28.0,639.0,388.78,272.04
2016,7,5,8,45,868.0,97.5,0.2,28.5,683.0,444.8,315.65
2016,7,5,9,0,882.0,100.0,0.2,29.0,727.0,501.25,357.98
2016,7,5,9,15,892.5,102.0,0.2,29.0,766.5,555.63,398.06
2016,7,5,9,30,903.0,104.0,0.2,29.0,806.0,609.57,436.46
2016,7,5,9,45,913.0,104.5,0.2,29.5,841.0,661.2,471.16
2016,7,5,10,0,923.0,105.0,0.2,30.0,876.0,711.84,503.98
2016,7,5,10,15,928.5,106.0,0.2,30.0,904.0,758.55,533.61
2016,7,5,10,30,934.0,107.0,0.2,30.0,932.0,803.42,560.33
2016,7,5,10,45,937.5,108.0,0.2,30.5,953.5,844.71,583.32
2016,7,5,11,0,941.0,109.0,0.2,31.0,975.0,883.64,604.55
2016,7,5,11,15,943.0,109.5,0.2,31.0,989.5,918.29,624.21
2016,7,5,11,30,945.0,110.0,0.2,31.0,1004.0,950.18,642.14
2016,7,5,11,45,945.5,110.5,0.25,31.0,1011.0,977.8,658.5
2016,7,5,12,0,946.0,111.0,0.3,31.0,1018.0,1002.35,673.2
2016,7,5,12,15,945.5,111.0,0.3,31.0,1017.5,1022.27,684.24
2016,7,5,12,30,945.0,111.0,0.3,31.0,1017.0,1038.9,693.49
2016,7,5,12,45,939.5,112.5,0.3,31.0,1008.5,1048.69,698.96
2016,7,5,13,0,934.0,114.0,0.3,31.0,1000.0,1054.97,702.62
2016,7,5,13,15,930.5,113.5,0.3,30.5,985.0,1057.7,705.84
2016,7,5,13,30,927.0,113.0,0.3,30.0,970.0,1056.9,707.22
2016,7,5,13,45,922.5,111.5,0.35,30.0,948.5,1050.53,705.34
2016,7,5,14,0,918.0,110.0,0.4,30.0,927.0,1040.67,701.63
2016,7,5,14,15,911.0,109.0,0.4,29.5,898.5,1025.44,695.15
2016,7,5,14,30,904.0,108.0,0.4,29.0,870.0,1006.95,686.86
2016,7,5,14,45,895.5,106.0,0.4,29.0,836.0,982.79,673.91
2016,7,5,15,0,887.0,104.0,0.4,29.0,802.0,955.67,659.25
2016,7,5,15,15,876.0,102.0,0.4,28.5,762.5,923.46,642.75
2016,7,5,15,30,865.0,100.0,0.4,28.0,723.0,888.77,624.58
2016,7,5,15,45,851.0,97.5,0.45,28.0,679.5,848.66,602.53
2016,7,5,16,0,837.0,95.0,0.5,28.0,636.0,806.71,578.92
2016,7,5,16,15,818.5,92.0,0.5,27.5,589.0,764.5,554.95
2016,7,5,16,30,800.0,89.0,0.5,27.0,542.0,715.4,525.88
2016,7,5,16,45,776.5,86.0,0.5,26.5,493.0,662.0,493.2
2016,7,5,17,0,753.0,83.0,0.5,26.0,444.0,608.55,458.49
2016,7,5,17,15,722.0,79.0,0.5,25.0,394.0,549.58,418.69
2016,7,5,17,30,691.0,75.0,0.5,24.0,344.0,493.55,379.22
2016,7,5,17,45,647.0,70.0,0.55,23.5,294.0,429.67,331.81
2016,7,5,18,0,603.0,65.0,0.6,23.0,244.0,369.12,284.84
2016,7,5,18,15,543.5,58.5,0.6,22.0,197.0,304.1,232.84
2016,7,5,18,30,484.0,52.0,0.6,21.0,150.0,244.77,183.56
2016,7,5,18,45,393.0,43.0,0.6,20.5,108.5,179.11,128.74
2016,7,5,19,0,302.0,34.0,0.6,20.0,67.0,123.42,81.35
2016,7,5,19,15,176.5,21.5,0.6,19.0,38.5,64.11,20.34
2016,7,5,19,30,51.0,9.0,0.6,18.0,10.0,15.72,0.0
2016,7,5,19,45,25.5,4.5,0.6,17.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,14.0,0.45,16.5,29.0,10.82,0.0
2016,7,6,5,30,311.0,28.0,0.4,17.0,58.0,22.14,12.25
2016,7,6,5,45,402.5,37.0,0.4,17.5,98.0,28.33,18.83
2016,7,6,6,0,494.0,46.0,0.4,18.0,138.0,34.21,24.36
2016,7,6,6,15,554.0,52.0,0.35,19.0,184.5,37.22,27.15
2016,7,6,6,30,614.0,58.0,0.3,20.0,231.0,40.11,29.65
2016,7,6,6,45,655.0,63.0,0.3,21.0,280.0,46.21,34.82
2016,7,6,7,0,696.0,68.0,0.3,22.0,329.0,56.79,35.4
2016,7,6,7,15,726.0,72.0,0.25,22.5,378.5,103.67,53.73
2016,7,6,7,30,756.0,76.0,0.2,23.0,428.0,154.18,86.68
2016,7,6,7,45,777.5,79.5,0.2,24.0,476.5,206.15,126.87
2016,7,6,8,0,799.0,83.0,0.2,25.0,525.0,260.41,171.13
2016,7,6,8,15,816.0,85.5,0.2,25.5,571.0,314.55,216.08
2016,7,6,8,30,833.0,88.0,0.2,26.0,617.0,374.54,264.45
2016,7,6,8,45,845.5,91.0,0.2,27.0,660.0,429.18,306.97
2016,7,6,9,0,858.0,94.0,0.2,28.0,703.0,484.12,347.99
2016,7,6,9,15,868.5,95.5,0.2,28.0,741.5,536.79,387.25
2016,7,6,9,30,879.0,97.0,0.2,28.0,780.0,589.06,424.9
2016,7,6,9,45,887.5,98.5,0.2,28.5,814.0,639.47,459.16
2016,7,6,10,0,896.0,100.0,0.2,29.0,848.0,688.84,491.51
2016,7,6,10,15,902.0,101.5,0.2,29.0,876.0,735.16,521.24
2016,7,6,10,30,908.0,103.0,0.2,29.0,904.0,779.78,548.16
2016,7,6,10,45,913.0,103.5,0.25,29.5,925.5,820.79,572.13
2016,7,6,11,0,918.0,104.0,0.3,30.0,947.0,859.61,594.56
2016,7,6,11,15,920.5,104.5,0.3,30.0,962.0,893.94,614.36
2016,7,6,11,30,923.0,105.0,0.3,30.0,977.0,925.6,632.48
2016,7,6,11,45,925.5,104.5,0.35,30.0,985.0,953.5,649.32
2016,7,6,12,0,928.0,104.0,0.4,30.0,993.0,978.47,664.53
2016,7,6,12,15,928.5,104.0,0.4,30.0,993.5,998.97,676.1
2016,7,6,12,30,929.0,104.0,0.4,30.0,994.0,1016.25,685.88
2016,7,6,12,45,925.5,105.5,0.45,30.0,987.0,1027.8,693.61
2016,7,6,13,0,922.0,107.0,0.5,30.0,980.0,1035.92,699.55
2016,7,6,13,15,919.5,106.5,0.5,29.5,966.5,1039.55,703.28
2016,7,6,13,30,917.0,106.0,0.5,29.0,953.0,1039.69,705.17
2016,7,6,13,45,915.5,103.5,0.5,29.0,933.5,1035.26,703.16
2016,7,6,14,0,914.0,101.0,0.5,29.0,914.0,1027.32,699.28
2016,7,6,14,15,908.5,100.0,0.5,28.5,887.0,1013.55,693.49
2016,7,6,14,30,903.0,99.0,0.5,28.0,860.0,996.5,685.89
2016,7,6,14,45,897.5,96.5,0.55,28.0,828.0,974.62,675.21
2016,7,6,15,0,892.0,94.0,0.6,28.0,796.0,949.67,662.65
2016,7,6,15,15,882.5,92.5,0.6,27.5,758.0,919.21,646.9
2016,7,6,15,30,873.0,91.0,0.6,27.0,720.0,886.18,629.44
2016,7,6,15,45,861.5,88.0,0.6,27.0,677.5,847.37,606.9
2016,7,6,16,0,850.0,85.0,0.6,27.0,635.0,806.5,582.82
2016,7,6,16,15,834.0,82.5,0.6,26.5,589.0,760.83,556.34
2016,7,6,16,30,818.0,80.0,0.6,26.0,543.0,713.92,528.47
2016,7,6,16,45,797.5,77.0,0.6,25.5,494.5,666.85,499.8
2016,7,6,17,0,777.0,74.0,0.6,25.0,446.0,614.54,466.01
2016,7,6,17,15,748.5,70.5,0.6,24.0,396.5,556.64,426.69
2016,7,6,17,30,720.0,67.0,0.6,23.0,347.0,499.77,386.34
2016,7,6,17,45,681.0,62.5,0.6,22.5,297.5,437.61,339.48
2016,7,6,18,0,642.0,58.0,0.6,22.0,248.0,378.19,292.74
2016,7,6,18,15,585.5,52.5,0.6,21.0,200.5,314.94,241.72
2016,7,6,18,30,529.0,47.0,0.6,20.0,153.0,255.67,192.03
2016,7,6,18,45,441.5,39.0,0.6,19.5,111.0,189.78,136.41
2016,7,6,19,0,354.0,31.0,0.6,19.0,69.0,133.49,87.68
2016,7,6,19,15,177.0,15.5,0.6,18.5,34.5,57.58,16.41
2016,7,6,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,0.45,16.5,28.0,10.87,0.0
2016,7,7,5,30,300.0,28.0,0.4,17.0,56.0,22.21,12.19
2016,7,7,5,45,394.5,36.5,0.35,18.0,96.0,27.95,18.44
2016,7,7,6,0,489.0,45.0,0.3,19.0,136.0,33.41,23.55
2016,7,7,6,15,549.5,51.0,0.25,20.0,182.0,36.46,26.37
2016,7,7,6,30,610.0,57.0,0.2,21.0,228.0,39.38,28.9
2016,7,7,6,45,652.5,61.5,0.2,22.0,277.0,45.0,33.64
2016,7,7,7,0,695.0,66.0,0.2,23.0,326.0,54.21,33.81
2016,7,7,7,15,725.0,70.0,0.15,23.5,375.0,101.02,51.64
2016,7,7,7,30,755.0,74.0,0.1,24.0,424.0,151.47,84.19
2016,7,7,7,45,778.0,77.0,0.1,25.0,473.0,203.25,123.89
2016,7,7,8,0,801.0,80.0,0.1,26.0,522.0,257.48,167.84
2016,7,7,8,15,818.0,82.5,0.1,26.0,568.0,316.71,216.7
2016,7,7,8,30,835.0,85.0,0.1,26.0,614.0,371.85,261.89
2016,7,7,8,45,848.5,87.0,0.15,26.5,657.0,426.15,305.09
2016,7,7,9,0,862.0,89.0,0.2,27.0,700.0,480.85,347.13
2016,7,7,9,15,872.0,91.0,0.2,27.0,739.0,533.9,386.88
2016,7,7,9,30,882.0,93.0,0.2,27.0,778.0,586.52,424.96
2016,7,7,9,45,889.5,95.0,0.2,27.5,811.5,636.93,459.4
2016,7,7,10,0,897.0,97.0,0.2,28.0,845.0,686.2,491.87
2016,7,7,10,15,903.0,98.0,0.2,28.0,873.0,732.14,521.44
2016,7,7,10,30,909.0,99.0,0.2,28.0,901.0,776.37,548.25
2016,7,7,10,45,913.5,100.0,0.25,28.5,922.5,817.5,572.45
2016,7,7,11,0,918.0,101.0,0.3,29.0,944.0,856.43,595.06
2016,7,7,11,15,920.5,101.5,0.3,29.0,959.0,890.79,614.98
2016,7,7,11,30,923.0,102.0,0.3,29.0,974.0,922.48,633.21
2016,7,7,11,45,925.0,102.5,0.35,29.0,982.0,950.92,650.46
2016,7,7,12,0,927.0,103.0,0.4,29.0,990.0,976.42,666.04
2016,7,7,12,15,927.0,103.0,0.4,29.0,990.0,996.45,677.38
2016,7,7,12,30,927.0,103.0,0.4,29.0,990.0,1013.26,686.94
2016,7,7,12,45,920.0,106.5,0.4,29.0,982.0,1023.37,692.7
2016,7,7,13,0,913.0,110.0,0.4,29.0,974.0,1030.02,696.65
2016,7,7,13,15,910.0,109.0,0.4,29.0,960.0,1032.65,698.43
2016,7,7,13,30,907.0,108.0,0.4,29.0,946.0,1031.82,698.35
2016,7,7,13,45,905.0,106.0,0.4,29.0,926.0,1027.48,696.41
2016,7,7,14,0,903.0,104.0,0.4,29.0,906.0,1019.69,692.62
2016,7,7,14,15,897.0,102.5,0.4,28.5,879.0,1005.05,686.31
2016,7,7,14,30,891.0,101.0,0.4,28.0,852.0,987.16,678.22
2016,7,7,14,45,886.0,98.0,0.4,28.0,820.0,965.45,666.57
2016,7,7,15,0,881.0,95.0,0.4,28.0,788.0,940.68,653.12
2016,7,7,15,15,871.5,93.0,0.4,27.5,750.0,909.94,637.28
2016,7,7,15,30,862.0,91.0,0.4,27.0,712.0,876.65,619.76
2016,7,7,15,45,852.0,87.5,0.45,27.0,670.0,838.9,598.94
2016,7,7,16,0,842.0,84.0,0.5,27.0,628.0,799.03,576.43
2016,7,7,16,15,826.0,81.5,0.5,26.5,582.5,753.63,550.15
2016,7,7,16,30,810.0,79.0,0.5,26.0,537.0,707.02,522.52
2016,7,7,16,45,792.0,75.0,0.5,26.0,489.5,660.87,493.54
2016,7,7,17,0,774.0,71.0,0.5,26.0,442.0,609.29,459.59
2016,7,7,17,15,746.0,67.5,0.5,25.0,392.5,551.84,420.8
2016,7,7,17,30,718.0,64.0,0.5,24.0,343.0,495.39,380.98
2016,7,7,17,45,682.5,59.5,0.5,23.5,294.5,435.18,335.82
2016,7,7,18,0,647.0,55.0,0.5,23.0,246.0,377.36,290.51
2016,7,7,18,15,591.5,49.5,0.5,22.0,199.0,312.79,238.75
2016,7,7,18,30,536.0,44.0,0.5,21.0,152.0,254.9,190.33
2016,7,7,18,45,452.0,36.5,0.55,20.5,110.5,190.29,135.93
2016,7,7,19,0,368.0,29.0,0.6,20.0,69.0,134.92,87.86
2016,7,7,19,15,184.0,14.5,0.6,19.0,34.5,57.68,15.13
2016,7,7,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,5,15,158.5,13.0,0.45,16.5,27.5,10.02,0.0
2016,7,8,5,30,317.0,26.0,0.4,17.0,55.0,20.43,10.62
2016,7,8,5,45,406.5,34.0,0.4,18.0,94.5,25.81,16.57
2016,7,8,6,0,496.0,42.0,0.4,19.0,134.0,30.93,21.37
2016,7,8,6,15,554.5,48.0,0.4,19.5,179.5,34.1,24.34
2016,7,8,6,30,613.0,54.0,0.4,20.0,225.0,40.66,30.13
2016,7,8,6,45,540.5,80.0,0.4,21.0,252.5,55.18,42.6
2016,7,8,7,0,468.0,106.0,0.4,22.0,280.0,77.84,61.73
2016,7,8,7,15,508.0,114.5,0.4,22.5,328.0,116.83,72.36
2016,7,8,7,30,548.0,123.0,0.4,23.0,376.0,159.75,100.05
2016,7,8,7,45,461.5,164.0,0.4,23.5,394.0,210.92,143.53
2016,7,8,8,0,375.0,205.0,0.4,24.0,412.0,257.03,183.36
2016,7,8,8,15,598.5,145.0,0.4,24.5,508.5,294.36,207.76
2016,7,8,8,30,822.0,85.0,0.4,25.0,605.0,366.41,260.84
2016,7,8,8,45,834.0,88.0,0.4,25.5,647.0,420.29,303.88
2016,7,8,9,0,846.0,91.0,0.4,26.0,689.0,474.44,345.69
2016,7,8,9,15,856.5,92.5,0.4,26.0,727.5,526.54,385.25
2016,7,8,9,30,867.0,94.0,0.4,26.0,766.0,578.26,423.23
2016,7,8,9,45,875.5,95.5,0.4,26.5,799.5,628.16,457.84
2016,7,8,10,0,884.0,97.0,0.4,27.0,833.0,677.04,490.55
2016,7,8,10,15,890.5,98.0,0.4,27.0,861.0,722.81,520.53
2016,7,8,10,30,897.0,99.0,0.4,27.0,889.0,766.94,547.71
2016,7,8,10,45,904.0,98.0,0.4,27.5,911.0,807.76,571.31
2016,7,8,11,0,911.0,97.0,0.4,28.0,933.0,846.54,593.3
2016,7,8,11,15,914.0,97.5,0.4,28.0,948.0,881.11,613.6
2016,7,8,11,30,917.0,98.0,0.4,28.0,963.0,913.07,632.21
2016,7,8,11,45,919.5,97.5,0.45,28.5,971.5,940.84,647.98
2016,7,8,12,0,922.0,97.0,0.5,29.0,980.0,965.7,662.02
2016,7,8,12,15,922.0,97.0,0.5,29.0,980.5,985.62,673.4
2016,7,8,12,30,922.0,97.0,0.5,29.0,981.0,1002.33,682.99
2016,7,8,12,45,915.0,101.0,0.55,29.0,972.5,1012.88,690.21
2016,7,8,13,0,908.0,105.0,0.6,29.0,964.0,1019.99,695.6
2016,7,8,13,15,905.0,104.5,0.6,28.5,950.5,1023.09,699.05
2016,7,8,13,30,902.0,104.0,0.6,28.0,937.0,1022.74,700.64
2016,7,8,13,45,898.0,103.0,0.6,28.0,916.5,1017.44,698.08
2016,7,8,14,0,894.0,102.0,0.6,28.0,896.0,1008.74,693.69
2016,7,8,14,15,888.0,100.5,0.6,27.5,869.0,994.18,687.29
2016,7,8,14,30,882.0,99.0,0.6,27.0,842.0,976.41,679.08
2016,7,8,14,45,875.5,97.0,0.6,27.0,809.5,954.5,667.08
2016,7,8,15,0,869.0,95.0,0.6,27.0,777.0,929.63,653.31
2016,7,8,15,15,859.0,93.0,0.6,26.5,739.5,898.71,637.04
2016,7,8,15,30,849.0,91.0,0.6,26.0,702.0,865.33,619.09
2016,7,8,15,45,837.5,88.0,0.6,25.5,660.5,827.24,597.9
2016,7,8,16,0,826.0,85.0,0.6,25.0,619.0,787.17,575.09
2016,7,8,16,15,809.5,82.5,0.55,24.5,573.5,741.95,547.67
2016,7,8,16,30,793.0,80.0,0.5,24.0,528.0,700.56,522.4
2016,7,8,16,45,774.0,76.0,0.5,24.0,480.5,649.48,489.65
2016,7,8,17,0,755.0,72.0,0.5,24.0,433.0,598.01,455.32
2016,7,8,17,15,726.5,68.5,0.5,23.5,384.5,541.1,415.63
2016,7,8,17,30,698.0,65.0,0.5,23.0,336.0,485.28,375.17
2016,7,8,17,45,661.5,60.0,0.5,22.5,287.5,424.94,329.64
2016,7,8,18,0,625.0,55.0,0.5,22.0,239.0,367.15,284.12
2016,7,8,18,15,569.0,49.5,0.45,21.0,193.0,304.82,233.62
2016,7,8,18,30,513.0,44.0,0.4,20.0,147.0,246.66,184.77
2016,7,8,18,45,430.5,36.5,0.4,19.5,106.5,183.77,131.62
2016,7,8,19,0,348.0,29.0,0.4,19.0,66.0,129.97,84.76
2016,7,8,19,15,174.0,14.5,0.4,18.5,33.0,55.66,13.24
2016,7,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.5,12.5,0.3,15.5,26.0,9.62,0.0
2016,7,9,5,30,309.0,25.0,0.3,16.0,52.0,19.58,9.86
2016,7,9,5,45,397.5,33.0,0.35,16.5,91.0,24.99,15.97
2016,7,9,6,0,486.0,41.0,0.4,17.0,130.0,30.13,20.87
2016,7,9,6,15,299.0,72.5,0.4,17.5,132.5,53.47,41.57
2016,7,9,6,30,112.0,104.0,0.4,18.0,135.0,83.07,67.38
2016,7,9,6,45,118.5,125.5,0.4,18.5,164.0,98.42,80.42
2016,7,9,7,0,125.0,147.0,0.4,19.0,193.0,114.77,94.03
2016,7,9,7,15,124.5,169.5,0.4,19.5,221.0,141.99,106.85
2016,7,9,7,30,124.0,192.0,0.4,20.0,249.0,169.58,127.07
2016,7,9,7,45,83.0,204.0,0.4,20.5,244.5,187.67,142.33
2016,7,9,8,0,42.0,216.0,0.4,21.0,240.0,195.36,149.39
2016,7,9,8,15,108.0,249.5,0.4,21.5,316.5,242.07,183.07
2016,7,9,8,30,174.0,283.0,0.4,22.0,393.0,301.61,226.36
2016,7,9,8,45,182.0,304.5,0.4,22.5,427.0,335.85,251.36
2016,7,9,9,0,190.0,326.0,0.4,23.0,461.0,371.05,276.74
2016,7,9,9,15,536.0,205.5,0.4,23.0,614.5,455.28,339.3
2016,7,9,9,30,882.0,85.0,0.4,23.0,768.0,577.99,429.04
2016,7,9,9,45,483.5,236.5,0.45,23.5,614.0,510.69,378.42
2016,7,9,10,0,85.0,388.0,0.5,24.0,460.0,409.56,301.47
2016,7,9,10,15,191.5,400.0,0.5,24.0,567.0,502.35,369.09
2016,7,9,10,30,298.0,412.0,0.5,24.0,674.0,605.34,440.14
2016,7,9,10,45,617.0,251.5,0.5,24.0,812.0,727.52,528.02
2016,7,9,11,0,936.0,91.0,0.5,24.0,950.0,861.09,614.87
2016,7,9,11,15,941.5,92.0,0.5,24.0,967.5,899.13,636.26
2016,7,9,11,30,947.0,93.0,0.5,24.0,985.0,934.64,657.26
2016,7,9,11,45,952.5,92.5,0.55,24.0,996.0,965.99,676.68
2016,7,9,12,0,958.0,92.0,0.6,24.0,1007.0,994.45,694.4
2016,7,9,12,15,959.5,92.0,0.6,23.5,1009.5,1016.55,708.58
2016,7,9,12,30,961.0,92.0,0.6,23.0,1012.0,1035.35,720.94
2016,7,9,12,45,958.5,94.0,0.6,23.0,1006.5,1048.84,728.86
2016,7,9,13,0,956.0,96.0,0.6,23.0,1001.0,1058.81,734.84
2016,7,9,13,15,955.0,95.5,0.6,23.0,988.0,1064.13,738.21
2016,7,9,13,30,954.0,95.0,0.6,23.0,975.0,1065.84,739.63
2016,7,9,13,45,951.0,94.5,0.65,23.0,955.0,1061.93,739.09
2016,7,9,14,0,948.0,94.0,0.7,23.0,935.0,1054.42,736.57
2016,7,9,14,15,943.0,93.0,0.7,22.5,908.0,1040.84,730.76
2016,7,9,14,30,938.0,92.0,0.7,22.0,881.0,1023.84,723.01
2016,7,9,14,45,931.0,91.0,0.7,22.0,848.0,1001.58,710.73
2016,7,9,15,0,924.0,90.0,0.7,22.0,815.0,976.19,696.59
2016,7,9,15,15,915.5,88.0,0.7,21.5,777.0,945.34,680.32
2016,7,9,15,30,907.0,86.0,0.7,21.0,739.0,911.74,662.19
2016,7,9,15,45,895.5,84.0,0.7,21.0,696.0,873.0,639.3
2016,7,9,16,0,884.0,82.0,0.7,21.0,653.0,832.11,614.79
2016,7,9,16,15,869.0,80.0,0.7,20.5,606.0,786.53,587.91
2016,7,9,16,30,854.0,78.0,0.7,20.0,559.0,739.55,559.53
2016,7,9,16,45,836.5,74.5,0.7,19.5,510.5,687.92,527.21
2016,7,9,17,0,819.0,71.0,0.7,19.0,462.0,639.82,496.15
2016,7,9,17,15,792.0,67.5,0.7,18.5,411.0,580.86,454.39
2016,7,9,17,30,765.0,64.0,0.7,18.0,360.0,522.7,411.58
2016,7,9,17,45,727.5,59.5,0.7,17.5,309.0,459.02,362.71
2016,7,9,18,0,690.0,55.0,0.7,17.0,258.0,397.86,313.67
2016,7,9,18,15,633.5,49.5,0.7,16.0,209.0,330.51,258.33
2016,7,9,18,30,577.0,44.0,0.7,15.0,160.0,268.38,205.11
2016,7,9,18,45,488.0,37.0,0.7,14.5,116.0,202.06,147.65
2016,7,9,19,0,399.0,30.0,0.7,14.0,72.0,143.91,95.63
2016,7,9,19,15,199.5,15.0,0.7,13.5,36.0,61.17,13.74
2016,7,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,12.5,0.6,13.5,28.0,9.68,0.0
2016,7,10,5,30,354.0,25.0,0.6,14.0,56.0,19.7,9.88
2016,7,10,5,45,452.0,32.5,0.6,14.5,98.0,24.69,15.82
2016,7,10,6,0,550.0,40.0,0.6,15.0,140.0,32.17,22.83
2016,7,10,6,15,609.5,45.5,0.55,15.5,188.0,35.31,25.84
2016,7,10,6,30,669.0,51.0,0.5,16.0,236.0,38.36,28.61
2016,7,10,6,45,711.5,55.0,0.5,17.0,286.5,39.99,29.95
2016,7,10,7,0,754.0,59.0,0.5,18.0,337.0,46.29,35.29
2016,7,10,7,15,782.5,62.5,0.5,18.5,388.0,95.94,47.49
2016,7,10,7,30,811.0,66.0,0.5,19.0,439.0,149.04,82.03
2016,7,10,7,45,833.5,68.0,0.5,19.5,489.0,208.78,129.2
2016,7,10,8,0,856.0,70.0,0.5,20.0,539.0,264.9,176.41
2016,7,10,8,15,872.0,72.5,0.5,20.5,586.5,321.57,224.9
2016,7,10,8,30,888.0,75.0,0.5,21.0,634.0,379.36,273.43
2016,7,10,8,45,901.0,76.5,0.5,22.0,678.5,435.94,319.06
2016,7,10,9,0,914.0,78.0,0.5,23.0,723.0,492.8,363.02
2016,7,10,9,15,923.5,79.5,0.5,23.0,762.5,547.92,405.39
2016,7,10,9,30,933.0,81.0,0.5,23.0,802.0,602.46,445.88
2016,7,10,9,45,936.5,85.0,0.5,23.5,836.0,654.8,482.49
2016,7,10,10,0,940.0,89.0,0.5,24.0,870.0,705.57,516.7
2016,7,10,10,15,946.0,90.0,0.5,24.0,898.5,753.53,547.99
2016,7,10,10,30,952.0,91.0,0.5,24.0,927.0,799.67,576.56
2016,7,10,10,45,955.5,92.0,0.5,24.5,949.5,841.83,601.04
2016,7,10,11,0,959.0,93.0,0.5,25.0,972.0,881.59,623.66
2016,7,10,11,15,961.5,93.5,0.5,25.0,987.5,917.43,644.81
2016,7,10,11,30,964.0,94.0,0.5,25.0,1003.0,950.48,664.13
2016,7,10,11,45,964.5,95.5,0.55,25.0,1010.5,979.73,682.17
2016,7,10,12,0,965.0,97.0,0.6,25.0,1018.0,1005.85,698.38
2016,7,10,12,15,965.0,97.0,0.6,25.0,1019.0,1026.75,710.42
2016,7,10,12,30,965.0,97.0,0.6,25.0,1020.0,1044.28,720.55
2016,7,10,12,45,953.0,104.0,0.65,25.0,1010.0,1053.58,727.11
2016,7,10,13,0,941.0,111.0,0.7,25.0,1000.0,1059.22,731.74
2016,7,10,13,15,938.0,110.5,0.7,25.0,986.0,1062.65,734.05
2016,7,10,13,30,935.0,110.0,0.7,25.0,972.0,1062.51,734.4
2016,7,10,13,45,931.0,109.0,0.7,25.0,951.0,1057.28,731.89
2016,7,10,14,0,927.0,108.0,0.7,25.0,930.0,1048.51,727.46
2016,7,10,14,15,921.0,106.5,0.7,25.0,902.5,1033.76,719.6
2016,7,10,14,30,915.0,105.0,0.7,25.0,875.0,1015.66,709.88
2016,7,10,14,45,908.0,103.0,0.7,25.0,841.5,992.82,697.36
2016,7,10,15,0,901.0,101.0,0.7,25.0,808.0,966.9,683.02
2016,7,10,15,15,890.5,99.0,0.7,24.5,769.0,934.84,666.14
2016,7,10,15,30,880.0,97.0,0.7,24.0,730.0,900.22,647.51
2016,7,10,15,45,868.0,94.5,0.7,24.0,686.5,861.37,624.73
2016,7,10,16,0,856.0,92.0,0.7,24.0,643.0,820.47,600.37
2016,7,10,16,15,839.0,89.0,0.65,23.5,596.0,778.7,575.42
2016,7,10,16,30,822.0,86.0,0.6,23.0,549.0,729.89,545.31
2016,7,10,16,45,801.0,82.0,0.6,23.0,500.0,676.13,510.95
2016,7,10,17,0,780.0,78.0,0.6,23.0,451.0,622.07,474.8
2016,7,10,17,15,750.5,74.5,0.6,22.5,400.0,563.28,433.83
2016,7,10,17,30,721.0,71.0,0.6,22.0,349.0,505.58,391.99
2016,7,10,17,45,682.5,65.5,0.6,21.5,299.0,442.35,344.25
2016,7,10,18,0,644.0,60.0,0.6,21.0,249.0,383.41,297.72
2016,7,10,18,15,585.0,54.0,0.6,20.0,200.5,316.92,244.06
2016,7,10,18,30,526.0,48.0,0.6,19.0,152.0,256.06,192.95
2016,7,10,18,45,439.0,39.5,0.6,18.5,110.0,189.83,136.79
2016,7,10,19,0,352.0,31.0,0.6,18.0,68.0,133.18,87.12
2016,7,10,19,15,176.0,15.5,0.6,17.5,34.0,57.06,10.43
2016,7,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,11,5,15,178.0,12.0,0.35,15.0,27.5,11.44,0.0
2016,7,11,5,30,356.0,24.0,0.3,16.0,55.0,18.85,8.93
2016,7,11,5,45,450.5,32.0,0.3,17.0,96.0,24.32,15.31
2016,7,11,6,0,545.0,40.0,0.3,18.0,137.0,32.24,22.59
2016,7,11,6,15,605.0,45.5,0.3,19.0,184.5,35.38,25.5
2016,7,11,6,30,665.0,51.0,0.3,20.0,232.0,38.42,28.17
2016,7,11,6,45,704.5,55.0,0.3,21.0,282.5,40.04,29.47
2016,7,11,7,0,744.0,59.0,0.3,22.0,333.0,45.15,33.7
2016,7,11,7,15,773.5,62.5,0.25,22.5,383.5,94.3,45.94
2016,7,11,7,30,803.0,66.0,0.2,23.0,434.0,147.02,79.31
2016,7,11,7,45,824.0,69.0,0.2,24.0,484.0,206.86,125.29
2016,7,11,8,0,845.0,72.0,0.2,25.0,534.0,262.96,171.0
2016,7,11,8,15,861.5,74.5,0.2,25.5,581.5,319.23,217.81
2016,7,11,8,30,878.0,77.0,0.2,26.0,629.0,376.67,264.72
2016,7,11,8,45,890.5,79.0,0.2,26.5,673.0,433.01,309.47
2016,7,11,9,0,903.0,81.0,0.2,27.0,717.0,489.6,352.72
2016,7,11,9,15,913.0,83.0,0.2,27.5,757.0,544.93,393.37
2016,7,11,9,30,923.0,85.0,0.2,28.0,797.0,599.76,432.05
2016,7,11,9,45,924.5,90.0,0.25,28.5,830.0,651.39,467.63
2016,7,11,10,0,926.0,95.0,0.3,29.0,863.0,701.28,500.93
2016,7,11,10,15,932.0,96.0,0.3,29.0,892.0,748.73,531.3
2016,7,11,10,30,938.0,97.0,0.3,29.0,921.0,794.39,558.82
2016,7,11,10,45,942.5,98.0,0.3,29.5,943.5,836.89,582.84
2016,7,11,11,0,947.0,99.0,0.3,30.0,966.0,877.1,605.08
2016,7,11,11,15,950.0,99.5,0.3,30.0,981.0,913.07,625.72
2016,7,11,11,30,953.0,100.0,0.3,30.0,996.0,946.32,644.61
2016,7,11,11,45,953.5,100.5,0.3,30.5,1004.0,974.4,659.07
2016,7,11,12,0,954.0,101.0,0.3,31.0,1012.0,999.36,671.66
2016,7,11,12,15,953.5,101.0,0.3,31.0,1012.0,1019.65,682.91
2016,7,11,12,30,953.0,101.0,0.3,31.0,1012.0,1036.58,692.33
2016,7,11,12,45,951.0,101.0,0.35,31.0,1004.5,1048.6,700.22
2016,7,11,13,0,949.0,101.0,0.4,31.0,997.0,1057.08,706.31
2016,7,11,13,15,945.5,100.5,0.4,30.5,982.5,1059.98,709.6
2016,7,11,13,30,942.0,100.0,0.4,30.0,968.0,1059.27,711.04
2016,7,11,13,45,937.0,99.5,0.45,30.0,946.5,1053.46,709.5
2016,7,11,14,0,932.0,99.0,0.5,30.0,925.0,1044.13,706.09
2016,7,11,14,15,926.0,97.5,0.5,29.5,897.5,1029.26,699.79
2016,7,11,14,30,920.0,96.0,0.5,29.0,870.0,1011.02,691.62
2016,7,11,14,45,912.0,94.5,0.5,29.0,836.0,987.6,679.07
2016,7,11,15,0,904.0,93.0,0.5,29.0,802.0,961.14,664.75
2016,7,11,15,15,894.0,91.5,0.5,28.5,763.5,929.96,648.84
2016,7,11,15,30,884.0,90.0,0.5,28.0,725.0,896.19,631.2
2016,7,11,15,45,872.0,87.5,0.55,27.5,681.5,857.17,610.96
2016,7,11,16,0,860.0,85.0,0.6,27.0,638.0,816.08,588.97
2016,7,11,16,15,843.5,82.5,0.6,26.5,591.5,769.6,562.09
2016,7,11,16,30,827.0,80.0,0.6,26.0,545.0,721.89,533.82
2016,7,11,16,45,807.0,76.5,0.6,25.5,496.0,674.2,504.85
2016,7,11,17,0,787.0,73.0,0.6,25.0,447.0,621.12,470.75
2016,7,11,17,15,758.5,69.0,0.6,24.0,397.0,562.07,430.71
2016,7,11,17,30,730.0,65.0,0.6,23.0,347.0,504.03,389.58
2016,7,11,17,45,692.5,60.5,0.6,22.5,297.0,442.04,342.85
2016,7,11,18,0,655.0,56.0,0.6,22.0,247.0,382.63,296.04
2016,7,11,18,15,598.5,50.5,0.6,21.0,199.5,318.53,244.26
2016,7,11,18,30,542.0,45.0,0.6,20.0,152.0,258.49,193.8
2016,7,11,18,45,454.5,37.0,0.6,19.5,109.5,191.82,137.37
2016,7,11,19,0,367.0,29.0,0.6,19.0,67.0,134.83,87.3
2016,7,11,19,15,183.5,14.5,0.6,18.5,33.5,57.2,8.1
2016,7,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,0.55,14.5,26.5,11.91,0.0
2016,7,12,5,30,337.0,25.0,0.5,15.0,53.0,19.86,9.51
2016,7,12,5,45,437.0,33.5,0.5,15.5,95.0,25.73,16.58
2016,7,12,6,0,537.0,42.0,0.5,16.0,137.0,31.31,21.95
2016,7,12,6,15,599.0,48.0,0.5,17.0,185.0,37.73,27.78
2016,7,12,6,30,661.0,54.0,0.5,18.0,233.0,41.1,30.76
