Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,45,702.5,58.5,0.5,19.0,284.0,43.01,32.32
2016,7,12,7,0,744.0,63.0,0.5,20.0,335.0,47.29,35.86
2016,7,12,7,15,774.0,66.5,0.5,21.0,386.5,96.5,48.37
2016,7,12,7,30,804.0,70.0,0.5,22.0,438.0,149.36,81.7
2016,7,12,7,45,826.5,73.0,0.5,23.0,488.5,203.93,123.79
2016,7,12,8,0,849.0,76.0,0.5,24.0,539.0,266.24,174.71
2016,7,12,8,15,866.0,78.5,0.45,24.5,587.0,322.99,222.17
2016,7,12,8,30,883.0,81.0,0.4,25.0,635.0,380.96,269.69
2016,7,12,8,45,896.0,83.0,0.4,26.0,679.5,437.88,314.65
2016,7,12,9,0,909.0,85.0,0.4,27.0,724.0,495.09,357.96
2016,7,12,9,15,919.0,87.0,0.35,27.5,764.0,550.83,398.64
2016,7,12,9,30,929.0,89.0,0.3,28.0,804.0,606.07,437.17
2016,7,12,9,45,939.5,88.5,0.3,28.5,839.5,658.58,472.95
2016,7,12,10,0,950.0,88.0,0.3,29.0,875.0,710.11,506.79
2016,7,12,10,15,955.5,89.0,0.3,29.5,904.0,758.28,536.22
2016,7,12,10,30,961.0,90.0,0.3,30.0,933.0,804.56,562.83
2016,7,12,10,45,964.5,91.5,0.3,30.5,955.5,847.67,586.99
2016,7,12,11,0,968.0,93.0,0.3,31.0,978.0,888.35,609.31
2016,7,12,11,15,970.5,93.5,0.3,31.0,993.0,924.61,629.94
2016,7,12,11,30,973.0,94.0,0.3,31.0,1008.0,958.05,648.79
2016,7,12,11,45,973.0,95.0,0.3,31.0,1016.0,986.72,664.77
2016,7,12,12,0,973.0,96.0,0.3,31.0,1024.0,1012.17,678.9
2016,7,12,12,15,972.5,96.0,0.3,31.0,1024.0,1032.85,690.31
2016,7,12,12,30,972.0,96.0,0.3,31.0,1024.0,1050.1,699.87
2016,7,12,12,45,958.0,104.0,0.35,31.0,1013.5,1058.61,705.74
2016,7,12,13,0,944.0,112.0,0.4,31.0,1003.0,1063.39,709.78
2016,7,12,13,15,941.0,111.5,0.4,31.0,988.5,1066.92,712.06
2016,7,12,13,30,938.0,111.0,0.4,31.0,974.0,1066.85,712.43
2016,7,12,13,45,933.5,110.0,0.4,31.0,952.5,1061.17,709.77
2016,7,12,14,0,929.0,109.0,0.4,31.0,931.0,1051.95,705.28
2016,7,12,14,15,922.5,107.5,0.4,30.5,903.0,1036.73,698.88
2016,7,12,14,30,916.0,106.0,0.4,30.0,875.0,1018.16,690.65
2016,7,12,14,45,908.5,104.0,0.45,30.0,841.5,994.84,679.45
2016,7,12,15,0,901.0,102.0,0.5,30.0,808.0,968.46,666.41
2016,7,12,15,15,890.5,100.0,0.5,29.5,769.0,936.41,650.1
2016,7,12,15,30,880.0,98.0,0.5,29.0,730.0,901.79,632.09
2016,7,12,15,45,868.5,95.0,0.5,28.5,686.5,862.81,611.11
2016,7,12,16,0,857.0,92.0,0.5,28.0,643.0,821.73,588.48
2016,7,12,16,15,839.5,89.5,0.5,27.5,596.0,780.1,565.06
2016,7,12,16,30,822.0,87.0,0.5,27.0,549.0,731.43,536.48
2016,7,12,16,45,801.5,83.0,0.5,27.0,499.5,677.99,503.03
2016,7,12,17,0,781.0,79.0,0.5,27.0,450.0,624.18,467.76
2016,7,12,17,15,751.0,75.0,0.5,26.0,399.0,564.4,427.76
2016,7,12,17,30,721.0,71.0,0.5,25.0,348.0,505.76,386.76
2016,7,12,17,45,681.0,66.0,0.5,24.5,297.5,442.24,339.51
2016,7,12,18,0,641.0,61.0,0.5,24.0,247.0,383.28,293.61
2016,7,12,18,15,581.0,54.5,0.5,23.0,198.5,315.89,240.03
2016,7,12,18,30,521.0,48.0,0.5,22.0,150.0,254.26,189.03
2016,7,12,18,45,428.5,39.5,0.5,21.0,107.5,186.6,132.87
2016,7,12,19,0,336.0,31.0,0.5,20.0,65.0,129.15,83.24
2016,7,12,19,15,168.0,15.5,0.5,19.5,32.5,55.21,5.16
2016,7,12,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,5,15,155.5,12.5,0.65,18.0,25.0,11.91,0.0
2016,7,13,5,30,311.0,25.0,0.5,19.0,50.0,19.93,9.06
2016,7,13,5,45,412.0,33.5,0.4,20.5,91.0,25.79,16.19
2016,7,13,6,0,513.0,42.0,0.3,22.0,132.0,31.36,21.37
2016,7,13,6,15,577.0,48.5,0.25,23.0,180.0,34.93,24.63
2016,7,13,6,30,641.0,55.0,0.2,24.0,228.0,42.02,30.76
2016,7,13,6,45,684.5,59.5,0.2,25.0,278.5,43.88,32.22
2016,7,13,7,0,728.0,64.0,0.2,26.0,329.0,46.96,34.64
2016,7,13,7,15,759.0,68.0,0.2,26.5,380.5,95.73,47.38
2016,7,13,7,30,790.0,72.0,0.2,27.0,432.0,148.28,79.63
2016,7,13,7,45,813.5,75.0,0.2,27.5,482.5,202.27,120.3
2016,7,13,8,0,837.0,78.0,0.2,28.0,533.0,264.08,169.85
2016,7,13,8,15,854.5,80.5,0.2,28.5,581.0,320.37,215.96
2016,7,13,8,30,872.0,83.0,0.2,29.0,629.0,377.95,262.33
2016,7,13,8,45,886.0,85.0,0.2,29.5,674.0,434.74,306.8
2016,7,13,9,0,900.0,87.0,0.2,30.0,719.0,491.95,349.91
2016,7,13,9,15,910.0,89.0,0.2,30.5,759.0,547.29,390.06
2016,7,13,9,30,920.0,91.0,0.2,31.0,799.0,602.14,428.26
2016,7,13,9,45,919.0,98.0,0.2,31.5,832.0,654.07,462.93
2016,7,13,10,0,918.0,105.0,0.2,32.0,865.0,704.05,495.03
2016,7,13,10,15,924.5,106.0,0.2,32.0,894.0,751.69,525.37
2016,7,13,10,30,931.0,107.0,0.2,32.0,923.0,797.62,552.57
2016,7,13,10,45,935.5,108.0,0.2,32.5,945.5,840.04,576.1
2016,7,13,11,0,940.0,109.0,0.2,33.0,968.0,880.18,597.89
2016,7,13,11,15,943.0,109.5,0.2,33.0,983.5,916.12,618.14
2016,7,13,11,30,946.0,110.0,0.2,33.0,999.0,949.35,636.69
2016,7,13,11,45,947.5,110.5,0.25,33.5,1007.5,978.35,652.37
2016,7,13,12,0,949.0,111.0,0.3,34.0,1016.0,1004.29,666.33
2016,7,13,12,15,949.0,111.0,0.3,34.0,1016.5,1025.15,677.73
2016,7,13,12,30,949.0,111.0,0.3,34.0,1017.0,1042.69,687.35
2016,7,13,12,45,951.0,108.5,0.3,34.0,1011.0,1056.27,694.86
2016,7,13,13,0,953.0,106.0,0.3,34.0,1005.0,1066.36,700.54
2016,7,13,13,15,950.5,105.5,0.3,33.5,991.0,1070.4,704.43
2016,7,13,13,30,948.0,105.0,0.3,33.0,977.0,1070.82,706.51
2016,7,13,13,45,943.5,104.5,0.3,33.0,956.0,1065.61,704.14
2016,7,13,14,0,939.0,104.0,0.3,33.0,935.0,1056.83,699.96
2016,7,13,14,15,933.0,102.5,0.3,32.5,907.0,1041.98,693.89
2016,7,13,14,30,927.0,101.0,0.3,32.0,879.0,1023.73,685.99
2016,7,13,14,45,919.0,100.0,0.35,32.0,845.5,1000.8,675.18
2016,7,13,15,0,911.0,99.0,0.4,32.0,812.0,974.81,662.59
2016,7,13,15,15,901.5,97.0,0.4,31.5,773.0,943.42,646.96
2016,7,13,15,30,892.0,95.0,0.4,31.0,734.0,909.36,629.59
2016,7,13,15,45,879.5,92.5,0.45,31.0,690.5,869.69,608.29
2016,7,13,16,0,867.0,90.0,0.5,31.0,647.0,827.95,585.35
2016,7,13,16,15,850.5,87.0,0.5,30.5,599.5,780.64,558.68
2016,7,13,16,30,834.0,84.0,0.5,30.0,552.0,737.17,533.94
2016,7,13,16,45,814.0,80.5,0.5,29.5,502.5,684.14,502.17
2016,7,13,17,0,794.0,77.0,0.5,29.0,453.0,630.68,468.6
2016,7,13,17,15,765.0,73.0,0.5,28.0,402.0,570.9,429.02
2016,7,13,17,30,736.0,69.0,0.5,27.0,351.0,512.15,388.34
2016,7,13,17,45,697.5,64.0,0.5,26.5,300.5,448.66,341.51
2016,7,13,18,0,659.0,59.0,0.5,26.0,250.0,387.81,294.59
2016,7,13,18,15,600.0,53.0,0.5,25.0,201.0,322.07,242.58
2016,7,13,18,30,541.0,47.0,0.5,24.0,152.0,260.35,191.78
2016,7,13,18,45,450.0,38.5,0.5,23.0,109.0,192.05,135.38
2016,7,13,19,0,359.0,30.0,0.5,22.0,66.0,133.83,85.01
2016,7,13,19,15,179.5,15.0,0.5,21.0,33.0,56.69,2.22
2016,7,13,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.0,0.35,19.5,25.0,11.44,0.0
2016,7,14,5,30,324.0,24.0,0.3,21.0,50.0,19.09,8.04
2016,7,14,5,45,427.0,32.5,0.3,22.5,91.5,24.99,15.33
2016,7,14,6,0,530.0,41.0,0.3,24.0,133.0,30.61,20.51
2016,7,14,6,15,593.0,47.0,0.25,24.5,181.0,36.97,26.19
2016,7,14,6,30,656.0,53.0,0.2,25.0,229.0,40.38,29.19
2016,7,14,6,45,699.0,58.0,0.2,26.0,280.0,42.74,31.1
2016,7,14,7,0,742.0,63.0,0.2,27.0,331.0,45.17,32.97
2016,7,14,7,15,772.0,66.5,0.15,27.5,382.5,94.28,45.92
2016,7,14,7,30,802.0,70.0,0.1,28.0,434.0,147.06,77.84
2016,7,14,7,45,825.0,73.0,0.1,29.0,484.5,201.66,118.43
2016,7,14,8,0,848.0,76.0,0.1,30.0,535.0,264.05,167.7
2016,7,14,8,15,864.5,78.5,0.1,30.5,583.0,320.68,213.7
2016,7,14,8,30,881.0,81.0,0.1,31.0,631.0,378.49,259.85
2016,7,14,8,45,894.0,83.0,0.1,31.5,675.5,435.41,304.02
2016,7,14,9,0,907.0,85.0,0.1,32.0,720.0,492.62,346.73
2016,7,14,9,15,917.0,86.5,0.1,32.5,760.0,547.92,386.46
2016,7,14,9,30,927.0,88.0,0.1,33.0,800.0,602.72,424.25
2016,7,14,9,45,932.5,90.5,0.1,33.5,834.0,654.93,458.85
2016,7,14,10,0,938.0,93.0,0.1,34.0,868.0,705.73,491.26
2016,7,14,10,15,944.0,94.0,0.1,34.5,897.0,753.88,520.14
2016,7,14,10,30,950.0,95.0,0.1,35.0,926.0,800.21,546.07
2016,7,14,10,45,953.5,96.0,0.1,35.5,948.0,842.57,569.13
2016,7,14,11,0,957.0,97.0,0.1,36.0,970.0,882.52,590.42
2016,7,14,11,15,959.5,97.5,0.1,36.0,985.5,918.57,610.39
2016,7,14,11,30,962.0,98.0,0.1,36.0,1001.0,951.81,628.64
2016,7,14,11,45,962.5,99.0,0.15,36.0,1009.0,980.77,645.17
2016,7,14,12,0,963.0,100.0,0.2,36.0,1017.0,1006.58,660.08
2016,7,14,12,15,963.0,100.0,0.2,36.0,1018.0,1027.66,671.45
2016,7,14,12,30,963.0,100.0,0.2,36.0,1019.0,1045.36,681.03
2016,7,14,12,45,953.5,105.5,0.2,36.0,1009.5,1055.77,686.67
2016,7,14,13,0,944.0,111.0,0.2,36.0,1000.0,1062.55,690.5
2016,7,14,13,15,941.0,110.5,0.2,35.5,986.0,1066.12,694.15
2016,7,14,13,30,938.0,110.0,0.2,35.0,972.0,1066.09,695.97
2016,7,14,13,45,934.5,108.5,0.25,35.0,951.0,1060.93,694.74
2016,7,14,14,0,931.0,107.0,0.3,35.0,930.0,1052.19,691.74
2016,7,14,14,15,924.5,106.0,0.3,34.5,902.0,1037.49,685.81
2016,7,14,14,30,918.0,105.0,0.3,34.0,874.0,1019.44,678.08
2016,7,14,14,45,911.0,102.5,0.3,34.0,840.5,996.03,665.96
2016,7,14,15,0,904.0,100.0,0.3,34.0,807.0,969.51,652.09
2016,7,14,15,15,894.0,98.0,0.3,33.5,768.0,937.82,636.47
2016,7,14,15,30,884.0,96.0,0.3,33.0,729.0,903.52,619.16
2016,7,14,15,45,872.5,93.0,0.35,33.0,685.5,864.38,598.39
2016,7,14,16,0,861.0,90.0,0.4,33.0,642.0,823.12,575.99
2016,7,14,16,15,844.0,87.5,0.4,32.0,595.0,776.19,550.95
2016,7,14,16,30,827.0,85.0,0.4,31.0,548.0,733.18,527.78
2016,7,14,16,45,807.5,81.0,0.4,30.5,498.5,680.19,496.24
2016,7,14,17,0,788.0,77.0,0.4,30.0,449.0,626.74,462.88
2016,7,14,17,15,758.5,73.0,0.4,29.5,398.5,566.9,422.68
2016,7,14,17,30,729.0,69.0,0.4,29.0,348.0,508.15,381.58
2016,7,14,17,45,691.0,64.0,0.4,28.5,297.5,445.24,335.65
2016,7,14,18,0,653.0,59.0,0.4,28.0,247.0,386.58,290.78
2016,7,14,18,15,593.5,53.0,0.4,26.5,198.5,319.32,238.67
2016,7,14,18,30,534.0,47.0,0.4,25.0,150.0,257.75,188.8
2016,7,14,18,45,442.5,38.5,0.4,24.0,107.5,189.69,132.93
2016,7,14,19,0,351.0,30.0,0.4,23.0,65.0,131.77,82.9
2016,7,14,19,15,175.5,15.0,0.4,22.5,32.5,55.72,0.0
2016,7,14,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,15,5,15,141.0,12.5,0.65,20.0,23.5,11.91,0.0
2016,7,15,5,30,282.0,25.0,0.5,21.0,47.0,20.12,8.39
2016,7,15,5,45,386.0,34.5,0.35,22.0,87.5,26.87,16.89
2016,7,15,6,0,490.0,44.0,0.2,23.0,128.0,33.27,22.87
2016,7,15,6,15,557.0,51.0,0.15,24.0,176.0,37.16,26.42
2016,7,15,6,30,624.0,58.0,0.1,25.0,224.0,40.87,29.62
2016,7,15,6,45,668.5,63.5,0.1,26.0,274.5,43.14,31.46
2016,7,15,7,0,713.0,69.0,0.1,27.0,325.0,49.91,36.99
2016,7,15,7,15,745.0,73.0,0.05,27.5,376.5,96.95,49.19
2016,7,15,7,30,777.0,77.0,0.0,28.0,428.0,148.86,80.26
2016,7,15,7,45,800.5,80.5,0.0,29.0,478.5,202.6,119.93
2016,7,15,8,0,824.0,84.0,0.0,30.0,529.0,258.89,164.42
2016,7,15,8,15,842.0,87.0,0.0,30.5,577.0,315.49,210.21
2016,7,15,8,30,860.0,90.0,0.0,31.0,625.0,378.0,259.45
2016,7,15,8,45,873.5,92.5,0.05,32.0,670.0,434.55,302.64
2016,7,15,9,0,887.0,95.0,0.1,33.0,715.0,491.49,344.5
2016,7,15,9,15,897.5,97.0,0.1,33.0,755.0,546.6,384.65
2016,7,15,9,30,908.0,99.0,0.1,33.0,795.0,601.29,423.09
2016,7,15,9,45,914.5,101.5,0.1,33.5,830.0,653.33,457.55
2016,7,15,10,0,921.0,104.0,0.1,34.0,865.0,704.09,489.92
2016,7,15,10,15,927.0,105.5,0.1,34.0,894.0,752.09,520.16
2016,7,15,10,30,933.0,107.0,0.1,34.0,923.0,798.33,547.22
2016,7,15,10,45,936.0,108.5,0.1,34.0,945.0,840.24,571.31
2016,7,15,11,0,939.0,110.0,0.1,34.0,967.0,879.76,593.74
2016,7,15,11,15,942.0,111.0,0.1,34.0,982.5,916.26,614.18
2016,7,15,11,30,945.0,112.0,0.1,34.0,998.0,950.05,632.91
2016,7,15,11,45,945.5,113.0,0.15,34.5,1005.5,978.72,648.07
2016,7,15,12,0,946.0,114.0,0.2,35.0,1013.0,1004.28,661.58
2016,7,15,12,15,946.0,114.0,0.2,35.0,1014.0,1025.2,672.92
2016,7,15,12,30,946.0,114.0,0.2,35.0,1015.0,1042.79,682.49
2016,7,15,12,45,938.5,117.5,0.2,35.0,1006.5,1053.07,688.08
2016,7,15,13,0,931.0,121.0,0.2,35.0,998.0,1059.78,691.9
2016,7,15,13,15,928.0,120.5,0.2,35.0,983.5,1063.41,694.15
2016,7,15,13,30,925.0,120.0,0.2,35.0,969.0,1063.48,694.59
2016,7,15,13,45,922.0,118.0,0.2,35.0,948.0,1058.45,692.35
2016,7,15,14,0,919.0,116.0,0.2,35.0,927.0,1049.86,688.32
2016,7,15,14,15,912.5,114.5,0.2,35.0,899.5,1034.84,680.81
2016,7,15,14,30,906.0,113.0,0.2,35.0,872.0,1016.48,671.58
2016,7,15,14,45,899.0,110.5,0.25,35.0,838.5,993.35,660.71
2016,7,15,15,0,892.0,108.0,0.3,35.0,805.0,967.14,648.12
2016,7,15,15,15,881.0,106.0,0.3,34.5,765.5,934.87,632.21
2016,7,15,15,30,870.0,104.0,0.3,34.0,726.0,900.07,614.66
2016,7,15,15,45,857.5,100.5,0.3,33.5,682.5,859.98,593.66
2016,7,15,16,0,845.0,97.0,0.3,33.0,639.0,823.9,574.81
2016,7,15,16,15,827.0,94.0,0.3,32.5,591.0,775.82,547.99
2016,7,15,16,30,809.0,91.0,0.3,32.0,543.0,726.6,519.94
2016,7,15,16,45,787.5,87.0,0.35,32.0,493.5,672.89,487.89
2016,7,15,17,0,766.0,83.0,0.4,32.0,444.0,618.93,453.76
2016,7,15,17,15,735.0,78.5,0.4,31.0,393.0,558.53,414.26
2016,7,15,17,30,704.0,74.0,0.4,30.0,342.0,499.39,373.83
2016,7,15,17,45,665.0,68.0,0.4,29.5,292.0,437.83,328.98
2016,7,15,18,0,626.0,62.0,0.4,29.0,242.0,377.32,282.96
2016,7,15,18,15,564.0,55.5,0.4,27.5,194.0,309.82,230.9
2016,7,15,18,30,502.0,49.0,0.4,26.0,146.0,248.32,181.36
2016,7,15,18,45,412.0,40.0,0.4,25.0,104.0,181.89,127.06
2016,7,15,19,0,322.0,31.0,0.4,24.0,62.0,125.46,78.36
2016,7,15,19,15,161.0,15.5,0.4,23.5,31.0,53.27,0.0
2016,7,15,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.0,0.65,18.5,23.0,11.44,0.0
2016,7,16,5,30,293.0,24.0,0.5,19.0,46.0,19.26,7.48
2016,7,16,5,45,402.0,33.0,0.4,20.0,87.0,25.61,15.96
2016,7,16,6,0,511.0,42.0,0.3,21.0,128.0,31.64,21.66
2016,7,16,6,15,576.5,48.0,0.25,22.0,176.0,34.77,24.58
2016,7,16,6,30,642.0,54.0,0.2,23.0,224.0,41.41,30.36
2016,7,16,6,45,688.0,58.5,0.2,24.0,275.0,43.29,31.87
2016,7,16,7,0,734.0,63.0,0.2,25.0,326.0,45.12,33.24
2016,7,16,7,15,765.0,67.0,0.2,25.5,377.5,92.2,45.59
2016,7,16,7,30,796.0,71.0,0.2,26.0,429.0,145.13,77.48
2016,7,16,7,45,819.5,74.0,0.2,26.5,480.0,199.55,118.33
2016,7,16,8,0,843.0,77.0,0.2,27.0,531.0,261.78,168.33
2016,7,16,8,15,860.5,79.5,0.15,27.5,579.5,318.53,214.83
2016,7,16,8,30,878.0,82.0,0.1,28.0,628.0,376.57,261.53
2016,7,16,8,45,891.5,84.0,0.1,29.0,672.5,433.64,305.77
2016,7,16,9,0,905.0,86.0,0.1,30.0,717.0,491.07,348.41
2016,7,16,9,15,915.5,88.0,0.1,30.0,757.5,547.1,389.76
2016,7,16,9,30,926.0,90.0,0.1,30.0,798.0,602.68,429.33
2016,7,16,9,45,932.0,92.5,0.15,30.5,833.0,655.29,465.14
2016,7,16,10,0,938.0,95.0,0.2,31.0,868.0,706.54,498.94
2016,7,16,10,15,944.0,96.0,0.2,31.0,897.0,754.83,529.53
2016,7,16,10,30,950.0,97.0,0.2,31.0,926.0,801.3,557.14
2016,7,16,10,45,953.5,98.5,0.2,31.5,948.5,844.27,581.05
2016,7,16,11,0,957.0,100.0,0.2,32.0,971.0,884.83,603.13
2016,7,16,11,15,959.5,100.5,0.2,32.0,986.5,921.01,623.57
2016,7,16,11,30,962.0,101.0,0.2,32.0,1002.0,954.39,642.25
2016,7,16,11,45,962.5,102.0,0.2,32.0,1010.0,983.48,658.36
2016,7,16,12,0,963.0,103.0,0.2,32.0,1018.0,1009.41,672.65
2016,7,16,12,15,963.0,103.0,0.2,32.0,1018.5,1030.61,684.26
2016,7,16,12,30,963.0,103.0,0.2,32.0,1019.0,1048.41,694.05
2016,7,16,12,45,960.0,104.0,0.25,32.0,1012.0,1060.8,701.97
2016,7,16,13,0,957.0,105.0,0.3,32.0,1005.0,1069.59,708.12
2016,7,16,13,15,954.0,104.5,0.3,32.0,990.5,1073.23,710.38
2016,7,16,13,30,951.0,104.0,0.3,32.0,976.0,1073.21,710.78
2016,7,16,13,45,946.5,103.0,0.3,32.0,954.5,1067.51,708.14
2016,7,16,14,0,942.0,102.0,0.3,32.0,933.0,1058.21,703.66
2016,7,16,14,15,936.0,100.5,0.3,31.5,905.5,1043.34,697.56
2016,7,16,14,30,930.0,99.0,0.3,31.0,878.0,1025.04,689.61
2016,7,16,14,45,921.5,98.0,0.35,31.0,843.5,1001.58,678.45
2016,7,16,15,0,913.0,97.0,0.4,31.0,809.0,975.04,665.49
2016,7,16,15,15,903.0,95.0,0.4,30.5,770.0,943.1,649.48
2016,7,16,15,30,893.0,93.0,0.4,30.0,731.0,908.51,631.72
2016,7,16,15,45,879.0,91.0,0.4,30.0,687.0,868.02,608.87
2016,7,16,16,0,865.0,89.0,0.4,30.0,643.0,825.55,584.54
2016,7,16,16,15,848.0,86.5,0.4,29.5,595.5,778.42,557.98
2016,7,16,16,30,831.0,84.0,0.4,29.0,548.0,735.21,533.39
2016,7,16,16,45,808.5,81.0,0.4,28.5,498.0,681.02,500.82
2016,7,16,17,0,786.0,78.0,0.4,28.0,448.0,626.61,466.5
2016,7,16,17,15,756.0,74.0,0.4,27.5,397.0,566.49,425.77
2016,7,16,17,30,726.0,70.0,0.4,27.0,346.0,507.49,384.14
2016,7,16,17,45,684.5,65.0,0.45,26.5,295.0,442.82,336.92
2016,7,16,18,0,643.0,60.0,0.5,26.0,244.0,382.91,290.96
2016,7,16,18,15,582.0,54.0,0.5,25.0,195.5,315.51,237.66
2016,7,16,18,30,521.0,48.0,0.5,24.0,147.0,253.97,186.97
2016,7,16,18,45,425.5,39.0,0.5,23.0,104.5,184.84,130.03
2016,7,16,19,0,330.0,30.0,0.5,22.0,62.0,126.37,78.99
2016,7,16,19,15,165.0,15.0,0.5,21.0,31.0,53.25,0.0
2016,7,16,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,5,15,146.5,12.0,0.55,16.5,22.5,11.44,0.0
2016,7,17,5,30,293.0,24.0,0.5,17.0,45.0,19.37,7.15
2016,7,17,5,45,405.0,32.0,0.5,17.5,86.0,24.79,15.41
2016,7,17,6,0,517.0,40.0,0.5,18.0,127.0,29.99,20.5
2016,7,17,6,15,581.5,46.0,0.45,19.0,174.5,36.31,26.24
2016,7,17,6,30,646.0,52.0,0.4,20.0,222.0,39.73,29.28
2016,7,17,6,45,689.5,56.5,0.4,21.0,272.5,41.69,30.9
2016,7,17,7,0,733.0,61.0,0.4,22.0,323.0,43.58,32.35
2016,7,17,7,15,763.5,64.5,0.4,22.5,373.5,89.06,44.07
2016,7,17,7,30,794.0,68.0,0.4,23.0,424.0,141.44,75.83
2016,7,17,7,45,816.5,71.0,0.4,24.0,474.0,195.58,116.85
2016,7,17,8,0,839.0,74.0,0.4,25.0,524.0,257.43,167.0
2016,7,17,8,15,856.0,76.5,0.4,25.5,572.0,313.8,214.1
2016,7,17,8,30,873.0,79.0,0.4,26.0,620.0,371.43,261.52
2016,7,17,8,45,885.0,81.5,0.4,26.5,664.0,428.07,306.93
2016,7,17,9,0,897.0,84.0,0.4,27.0,708.0,484.93,350.81
2016,7,17,9,15,907.0,85.5,0.4,27.0,748.0,539.87,392.41
2016,7,17,9,30,917.0,87.0,0.4,27.0,788.0,594.33,432.21
2016,7,17,9,45,922.0,90.0,0.4,27.5,822.0,646.37,468.07
2016,7,17,10,0,927.0,93.0,0.4,28.0,856.0,697.0,501.67
2016,7,17,10,15,932.5,94.0,0.4,28.0,884.5,744.48,532.48
2016,7,17,10,30,938.0,95.0,0.4,28.0,913.0,790.14,560.26
2016,7,17,10,45,942.0,96.0,0.4,28.5,935.0,832.59,584.51
2016,7,17,11,0,946.0,97.0,0.4,29.0,957.0,872.7,606.94
2016,7,17,11,15,948.5,97.5,0.4,29.0,972.5,908.53,627.7
2016,7,17,11,30,951.0,98.0,0.4,29.0,988.0,941.59,646.69
2016,7,17,11,45,951.0,99.5,0.4,29.0,996.0,970.44,663.08
2016,7,17,12,0,951.0,101.0,0.4,29.0,1004.0,996.13,677.62
2016,7,17,12,15,951.0,101.0,0.4,28.5,1004.5,1017.1,690.79
2016,7,17,12,30,951.0,101.0,0.4,28.0,1005.0,1034.72,702.14
2016,7,17,12,45,942.0,106.0,0.45,28.0,996.5,1045.07,709.21
2016,7,17,13,0,933.0,111.0,0.5,28.0,988.0,1051.83,714.43
2016,7,17,13,15,930.5,110.0,0.5,28.0,974.0,1055.39,716.75
2016,7,17,13,30,928.0,109.0,0.5,28.0,960.0,1055.37,717.16
2016,7,17,13,45,923.0,108.5,0.55,28.0,939.0,1049.8,715.7
2016,7,17,14,0,918.0,108.0,0.6,28.0,918.0,1040.72,712.35
2016,7,17,14,15,912.5,106.5,0.6,27.5,890.5,1026.63,706.39
2016,7,17,14,30,907.0,105.0,0.6,27.0,863.0,1009.18,698.55
2016,7,17,14,45,755.5,172.0,0.6,26.5,786.5,935.11,656.3
2016,7,17,15,0,604.0,239.0,0.6,26.0,710.0,849.06,604.89
2016,7,17,15,15,611.5,219.0,0.6,25.5,675.5,821.62,591.35
2016,7,17,15,30,619.0,199.0,0.6,25.0,641.0,791.2,574.84
2016,7,17,15,45,674.0,163.0,0.65,25.0,617.0,781.57,571.53
2016,7,17,16,0,729.0,127.0,0.7,25.0,593.0,764.75,562.83
2016,7,17,16,15,768.0,107.5,0.7,24.0,565.5,744.42,553.25
2016,7,17,16,30,807.0,88.0,0.7,23.0,538.0,721.78,541.99
2016,7,17,16,45,784.5,84.5,0.7,22.5,488.5,667.97,507.96
2016,7,17,17,0,762.0,81.0,0.7,22.0,439.0,613.99,472.23
2016,7,17,17,15,731.5,77.0,0.7,21.0,388.5,554.61,431.19
2016,7,17,17,30,701.0,73.0,0.7,20.0,338.0,496.44,389.2
2016,7,17,17,45,657.0,68.0,0.7,19.5,288.0,433.54,340.95
2016,7,17,18,0,613.0,63.0,0.7,19.0,238.0,372.19,291.93
2016,7,17,18,15,550.0,56.5,0.65,18.5,190.0,304.93,236.35
2016,7,17,18,30,487.0,50.0,0.6,18.0,142.0,243.75,184.12
2016,7,17,18,45,386.0,40.5,0.6,17.5,100.0,174.27,125.51
2016,7,17,19,0,285.0,31.0,0.6,17.0,58.0,116.06,73.75
2016,7,17,19,15,142.5,15.5,0.6,16.5,29.0,49.25,0.0
2016,7,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.0,0.5,13.5,20.5,11.44,0.0
2016,7,18,5,30,245.0,24.0,0.5,14.0,41.0,19.45,6.74
2016,7,18,5,45,356.0,33.0,0.5,14.5,80.0,25.76,16.42
2016,7,18,6,0,467.0,42.0,0.5,15.0,119.0,31.77,22.34
2016,7,18,6,15,534.0,48.5,0.5,15.5,165.5,35.29,25.75
2016,7,18,6,30,601.0,55.0,0.5,16.0,212.0,38.66,28.85
2016,7,18,6,45,649.5,59.5,0.5,17.0,262.0,44.22,33.68
2016,7,18,7,0,698.0,64.0,0.5,18.0,312.0,45.99,35.04
2016,7,18,7,15,730.0,68.0,0.45,18.5,362.5,89.01,46.21
2016,7,18,7,30,762.0,72.0,0.4,19.0,413.0,140.07,77.42
2016,7,18,7,45,787.0,75.0,0.4,20.0,462.5,192.85,117.77
2016,7,18,8,0,812.0,78.0,0.4,21.0,512.0,248.34,163.55
2016,7,18,8,15,830.0,80.5,0.4,21.5,559.5,308.82,214.4
2016,7,18,8,30,848.0,83.0,0.4,22.0,607.0,365.43,261.64
2016,7,18,8,45,863.0,84.5,0.4,22.5,651.5,421.12,306.98
2016,7,18,9,0,878.0,86.0,0.4,23.0,696.0,477.36,351.1
2016,7,18,9,15,888.5,88.0,0.4,23.5,735.5,532.07,392.45
2016,7,18,9,30,899.0,90.0,0.4,24.0,775.0,586.39,431.9
2016,7,18,9,45,906.5,91.5,0.4,24.5,809.5,637.78,467.86
2016,7,18,10,0,914.0,93.0,0.4,25.0,844.0,688.01,501.75
2016,7,18,10,15,920.0,94.0,0.4,25.0,873.0,735.32,532.97
2016,7,18,10,30,926.0,95.0,0.4,25.0,902.0,780.87,561.12
2016,7,18,10,45,933.0,94.5,0.4,25.5,925.0,823.82,586.09
2016,7,18,11,0,940.0,94.0,0.4,26.0,948.0,864.67,609.34
2016,7,18,11,15,942.5,94.5,0.4,26.0,963.0,900.33,630.3
2016,7,18,11,30,945.0,95.0,0.4,26.0,978.0,933.23,649.48
2016,7,18,11,45,948.0,94.0,0.45,26.0,986.5,962.21,667.29
2016,7,18,12,0,951.0,93.0,0.5,26.0,995.0,988.16,683.35
2016,7,18,12,15,951.0,93.0,0.5,26.0,996.0,1009.09,695.35
2016,7,18,12,30,951.0,93.0,0.5,26.0,997.0,1026.65,705.47
2016,7,18,12,45,949.0,93.5,0.5,26.0,990.5,1039.31,712.8
2016,7,18,13,0,947.0,94.0,0.5,26.0,984.0,1048.43,718.21
2016,7,18,13,15,944.5,93.5,0.5,26.0,970.0,1052.42,720.77
2016,7,18,13,30,942.0,93.0,0.5,26.0,956.0,1052.79,721.4
2016,7,18,13,45,941.0,90.5,0.5,26.0,936.0,1048.92,719.71
2016,7,18,14,0,940.0,88.0,0.5,26.0,916.0,1041.41,716.05
2016,7,18,14,15,934.5,87.0,0.5,25.5,888.5,1027.46,710.13
2016,7,18,14,30,929.0,86.0,0.5,25.0,861.0,1010.08,702.3
2016,7,18,14,45,924.0,83.5,0.5,25.0,828.5,988.21,690.46
2016,7,18,15,0,919.0,81.0,0.5,25.0,796.0,963.1,676.73
2016,7,18,15,15,909.5,79.5,0.5,24.5,757.5,931.88,660.51
2016,7,18,15,30,900.0,78.0,0.5,24.0,719.0,897.97,642.5
2016,7,18,15,45,889.5,75.5,0.5,24.0,676.0,859.56,620.2
2016,7,18,16,0,879.0,73.0,0.5,24.0,633.0,818.92,596.23
2016,7,18,16,15,863.5,71.0,0.5,23.5,586.5,772.89,569.48
2016,7,18,16,30,848.0,69.0,0.5,23.0,540.0,725.51,541.25
2016,7,18,16,45,828.0,66.0,0.5,22.5,491.0,672.64,508.54
2016,7,18,17,0,808.0,63.0,0.5,22.0,442.0,619.36,474.64
2016,7,18,17,15,780.5,60.0,0.5,21.5,391.5,565.18,436.65
2016,7,18,17,30,753.0,57.0,0.5,21.0,341.0,507.68,394.72
2016,7,18,17,45,714.0,53.5,0.5,20.5,290.5,444.81,346.93
2016,7,18,18,0,675.0,50.0,0.5,20.0,240.0,384.65,299.08
2016,7,18,18,15,617.5,45.0,0.5,19.0,192.5,318.13,244.88
2016,7,18,18,30,560.0,40.0,0.5,18.0,145.0,257.01,192.94
2016,7,18,18,45,465.0,33.0,0.5,17.5,102.5,189.89,135.53
2016,7,18,19,0,370.0,26.0,0.5,17.0,60.0,131.88,82.15
2016,7,18,19,15,185.0,13.0,0.5,16.5,30.0,54.31,0.0
2016,7,18,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,0.4,13.5,21.0,10.01,0.0
2016,7,19,5,30,314.0,21.0,0.4,14.0,42.0,16.72,4.38
2016,7,19,5,45,425.5,28.5,0.4,14.5,82.5,23.8,14.7
2016,7,19,6,0,537.0,36.0,0.4,15.0,123.0,29.16,20.04
2016,7,19,6,15,269.5,61.0,0.4,16.0,105.0,45.19,34.42
2016,7,19,6,30,2.0,86.0,0.4,17.0,87.0,75.93,61.4
2016,7,19,6,45,7.5,104.0,0.4,18.0,107.0,91.24,74.42
2016,7,19,7,0,13.0,122.0,0.4,19.0,127.0,106.44,87.03
2016,7,19,7,15,95.5,152.0,0.35,20.0,194.0,125.82,95.17
2016,7,19,7,30,178.0,182.0,0.3,21.0,261.0,166.09,121.78
2016,7,19,7,45,516.5,123.0,0.3,22.0,391.0,181.11,118.48
2016,7,19,8,0,855.0,64.0,0.3,23.0,521.0,250.87,162.45
2016,7,19,8,15,871.0,66.5,0.3,23.5,568.5,307.81,210.44
2016,7,19,8,30,887.0,69.0,0.3,24.0,616.0,365.9,258.72
2016,7,19,8,45,896.5,72.5,0.3,24.5,660.0,423.2,305.07
2016,7,19,9,0,906.0,76.0,0.3,25.0,704.0,480.47,349.64
2016,7,19,9,15,916.0,77.5,0.3,25.0,744.0,535.92,391.92
2016,7,19,9,30,926.0,79.0,0.3,25.0,784.0,590.87,432.34
2016,7,19,9,45,930.0,82.0,0.3,25.5,818.0,642.82,468.38
2016,7,19,10,0,934.0,85.0,0.3,26.0,852.0,693.24,502.07
2016,7,19,10,15,940.0,86.0,0.3,26.0,880.5,741.44,533.31
2016,7,19,10,30,946.0,87.0,0.3,26.0,909.0,787.84,561.69
2016,7,19,10,45,949.0,88.5,0.35,26.0,931.5,830.36,588.1
2016,7,19,11,0,952.0,90.0,0.4,26.0,954.0,870.44,612.86
2016,7,19,11,15,955.0,90.5,0.4,26.0,969.5,906.95,634.32
2016,7,19,11,30,958.0,91.0,0.4,26.0,985.0,940.7,653.95
2016,7,19,11,45,959.5,91.0,0.4,26.0,993.0,969.67,670.6
2016,7,19,12,0,961.0,91.0,0.4,26.0,1001.0,995.5,685.4
2016,7,19,12,15,961.0,91.0,0.4,26.0,1002.0,1016.65,697.45
2016,7,19,12,30,961.0,91.0,0.4,26.0,1003.0,1034.4,707.59
2016,7,19,12,45,947.0,99.5,0.4,26.5,993.0,1043.53,711.4
2016,7,19,13,0,933.0,108.0,0.4,27.0,983.0,1048.94,713.25
2016,7,19,13,15,930.0,107.0,0.4,27.0,969.0,1052.0,715.3
2016,7,19,13,30,927.0,106.0,0.4,27.0,955.0,1051.48,715.42
2016,7,19,13,45,928.0,102.0,0.45,27.0,935.0,1048.23,715.33
2016,7,19,14,0,929.0,98.0,0.5,27.0,915.0,1041.32,713.24
2016,7,19,14,15,923.0,97.0,0.5,26.5,887.5,1027.07,707.17
2016,7,19,14,30,917.0,96.0,0.5,26.0,860.0,1009.45,699.23
2016,7,19,14,45,913.0,92.0,0.5,26.0,827.5,987.17,687.21
2016,7,19,15,0,909.0,88.0,0.5,26.0,795.0,961.62,673.26
2016,7,19,15,15,899.5,86.5,0.5,25.5,756.0,930.69,657.29
2016,7,19,15,30,890.0,85.0,0.5,25.0,717.0,897.08,639.53
2016,7,19,15,45,881.5,81.0,0.5,25.0,674.5,859.02,617.52
2016,7,19,16,0,873.0,77.0,0.5,25.0,632.0,818.59,593.78
2016,7,19,16,15,857.0,74.5,0.5,24.5,585.0,771.8,566.63
2016,7,19,16,30,841.0,72.0,0.5,24.0,538.0,723.7,538.03
2016,7,19,16,45,823.5,68.0,0.5,23.5,489.5,671.72,506.04
2016,7,19,17,0,806.0,64.0,0.5,23.0,441.0,619.1,472.65
2016,7,19,17,15,778.5,61.0,0.5,22.5,390.5,565.01,434.85
2016,7,19,17,30,751.0,58.0,0.5,22.0,340.0,507.56,393.11
2016,7,19,17,45,715.0,53.5,0.5,21.5,290.0,445.13,345.83
2016,7,19,18,0,679.0,49.0,0.5,21.0,240.0,385.14,298.26
2016,7,19,18,15,621.5,44.0,0.5,20.0,192.0,318.41,244.05
2016,7,19,18,30,564.0,39.0,0.5,19.0,144.0,257.1,192.07
2016,7,19,18,45,473.0,31.5,0.5,18.5,101.5,188.72,133.71
2016,7,19,19,0,382.0,24.0,0.5,18.0,59.0,130.42,79.54
2016,7,19,19,15,191.0,12.0,0.5,17.5,29.5,54.0,0.0
2016,7,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,0.45,14.5,20.0,10.01,0.0
2016,7,20,5,30,295.0,21.0,0.4,15.0,40.0,16.8,3.63
2016,7,20,5,45,411.0,29.0,0.4,16.0,81.0,22.37,13.31
2016,7,20,6,0,527.0,37.0,0.4,17.0,122.0,30.2,20.73
2016,7,20,6,15,592.5,42.5,0.35,18.0,169.5,33.39,23.79
2016,7,20,6,30,658.0,48.0,0.3,19.0,217.0,36.51,26.59
2016,7,20,6,45,705.0,52.0,0.3,20.0,268.0,38.22,28.02
2016,7,20,7,0,752.0,56.0,0.3,21.0,319.0,39.88,29.31
2016,7,20,7,15,782.5,59.0,0.25,22.0,371.0,82.58,39.46
2016,7,20,7,30,813.0,62.0,0.2,23.0,423.0,141.47,75.25
2016,7,20,7,45,836.5,64.5,0.2,24.0,473.5,196.3,116.18
2016,7,20,8,0,860.0,67.0,0.2,25.0,524.0,253.55,162.56
2016,7,20,8,15,877.0,69.0,0.15,25.5,572.5,310.75,210.08
2016,7,20,8,30,894.0,71.0,0.1,26.0,621.0,369.18,257.78
2016,7,20,8,45,907.5,73.0,0.1,26.5,666.0,427.22,304.01
2016,7,20,9,0,921.0,75.0,0.1,27.0,711.0,485.63,348.76
2016,7,20,9,15,931.0,76.5,0.1,27.5,752.0,541.93,390.27
2016,7,20,9,30,941.0,78.0,0.1,28.0,793.0,597.7,429.72
2016,7,20,9,45,939.5,85.0,0.1,28.5,826.5,650.8,465.69
2016,7,20,10,0,938.0,92.0,0.1,29.0,860.0,701.86,498.93
2016,7,20,10,15,944.0,93.0,0.1,29.0,889.0,750.37,529.9
2016,7,20,10,30,950.0,94.0,0.1,29.0,918.0,797.06,557.82
2016,7,20,10,45,955.5,94.0,0.15,29.5,941.5,840.38,582.79
2016,7,20,11,0,961.0,94.0,0.2,30.0,965.0,881.42,606.16
2016,7,20,11,15,964.0,94.5,0.2,30.0,981.0,918.33,627.21
2016,7,20,11,30,967.0,95.0,0.2,30.0,997.0,952.44,646.48
2016,7,20,11,45,969.5,94.5,0.25,30.0,1005.5,982.16,664.08
2016,7,20,12,0,972.0,94.0,0.3,30.0,1014.0,1008.76,679.98
2016,7,20,12,15,972.0,94.0,0.3,30.0,1015.0,1030.21,691.88
2016,7,20,12,30,972.0,94.0,0.3,30.0,1016.0,1048.21,701.91
2016,7,20,12,45,971.5,93.5,0.3,30.0,1009.5,1061.68,709.45
2016,7,20,13,0,971.0,93.0,0.3,30.0,1003.0,1071.53,715.09
2016,7,20,13,15,968.5,92.5,0.3,30.0,989.0,1075.7,717.65
2016,7,20,13,30,966.0,92.0,0.3,30.0,975.0,1076.15,718.31
2016,7,20,13,45,963.0,90.5,0.35,30.0,954.0,1071.31,717.34
2016,7,20,14,0,960.0,89.0,0.4,30.0,933.0,1062.77,714.46
2016,7,20,14,15,955.0,88.0,0.4,29.5,905.5,1049.15,709.0
2016,7,20,14,30,950.0,87.0,0.4,29.0,878.0,1032.01,701.62
2016,7,20,14,45,944.0,85.0,0.45,28.5,844.5,1009.37,692.22
2016,7,20,15,0,938.0,83.0,0.5,28.0,811.0,983.47,680.85
2016,7,20,15,15,929.0,81.5,0.5,27.5,772.0,952.25,665.04
2016,7,20,15,30,920.0,80.0,0.5,27.0,733.0,918.24,647.39
2016,7,20,15,45,910.0,77.5,0.5,27.0,689.5,879.62,625.42
2016,7,20,16,0,900.0,75.0,0.5,27.0,646.0,838.67,601.74
2016,7,20,16,15,884.5,72.5,0.5,26.5,598.5,791.25,574.68
2016,7,20,16,30,869.0,70.0,0.5,26.0,551.0,742.39,546.1
2016,7,20,16,45,850.5,67.0,0.5,25.5,501.0,689.66,514.14
2016,7,20,17,0,832.0,64.0,0.5,25.0,451.0,636.31,480.85
2016,7,20,17,15,804.5,61.0,0.5,24.0,399.5,580.98,443.55
2016,7,20,17,30,777.0,58.0,0.5,23.0,348.0,522.23,402.07
2016,7,20,17,45,739.5,53.5,0.5,22.5,296.5,457.66,353.55
2016,7,20,18,0,702.0,49.0,0.5,22.0,245.0,395.64,304.71
2016,7,20,18,15,644.0,44.0,0.5,21.0,196.0,327.45,249.59
2016,7,20,18,30,586.0,39.0,0.5,20.0,147.0,264.69,196.61
2016,7,20,18,45,492.5,32.0,0.5,19.0,103.5,194.85,137.46
2016,7,20,19,0,399.0,25.0,0.5,18.0,60.0,135.23,81.46
2016,7,20,19,15,199.5,12.5,0.5,17.5,30.0,55.91,0.0
2016,7,20,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,0.45,15.5,20.0,9.53,0.0
2016,7,21,5,30,307.0,20.0,0.4,16.0,40.0,15.96,2.27
2016,7,21,5,45,421.0,28.0,0.4,16.5,80.5,23.51,14.17
2016,7,21,6,0,535.0,36.0,0.4,17.0,121.0,29.35,19.97
2016,7,21,6,15,600.0,41.5,0.4,18.0,168.5,32.59,23.06
2016,7,21,6,30,665.0,47.0,0.4,19.0,216.0,35.74,25.9
2016,7,21,6,45,711.0,50.5,0.4,20.0,267.0,37.07,27.0
2016,7,21,7,0,757.0,54.0,0.4,21.0,318.0,38.39,28.0
2016,7,21,7,15,787.0,57.5,0.4,21.5,369.5,80.57,38.18
2016,7,21,7,30,817.0,61.0,0.4,22.0,421.0,140.07,74.51
2016,7,21,7,45,840.0,63.0,0.4,22.5,472.0,194.66,115.71
2016,7,21,8,0,863.0,65.0,0.4,23.0,523.0,251.6,162.68
2016,7,21,8,15,880.5,67.0,0.35,23.5,571.5,309.13,211.13
2016,7,21,8,30,898.0,69.0,0.3,24.0,620.0,367.96,259.8
2016,7,21,8,45,911.0,71.0,0.3,24.5,665.0,426.06,306.78
2016,7,21,9,0,924.0,73.0,0.3,25.0,710.0,484.47,352.21
2016,7,21,9,15,934.0,74.5,0.3,25.5,751.0,540.97,394.51
2016,7,21,9,30,944.0,76.0,0.3,26.0,792.0,596.95,434.72
2016,7,21,9,45,949.0,79.5,0.3,26.5,827.5,650.97,471.96
2016,7,21,10,0,954.0,83.0,0.3,27.0,863.0,703.52,506.82
2016,7,21,10,15,960.0,84.0,0.3,27.0,892.5,752.74,538.42
2016,7,21,10,30,966.0,85.0,0.3,27.0,922.0,800.09,567.15
2016,7,21,10,45,970.0,86.0,0.35,27.5,945.5,843.82,592.93
2016,7,21,11,0,974.0,87.0,0.4,28.0,969.0,885.11,616.95
2016,7,21,11,15,977.0,87.5,0.4,28.0,985.0,922.47,638.6
2016,7,21,11,30,980.0,88.0,0.4,28.0,1001.0,956.97,658.41
2016,7,21,11,45,981.0,89.0,0.45,28.0,1009.5,987.15,676.65
2016,7,21,12,0,982.0,90.0,0.5,28.0,1018.0,1014.1,693.06
2016,7,21,12,15,982.5,90.0,0.5,27.5,1019.0,1036.24,706.95
2016,7,21,12,30,983.0,90.0,0.5,27.0,1020.0,1054.9,718.96
2016,7,21,12,45,975.0,94.5,0.5,27.0,1012.0,1066.23,725.4
2016,7,21,13,0,967.0,99.0,0.5,27.0,1004.0,1073.83,729.89
2016,7,21,13,15,964.5,98.5,0.5,27.0,990.0,1078.06,732.59
2016,7,21,13,30,962.0,98.0,0.5,27.0,976.0,1078.57,733.3
2016,7,21,13,45,961.5,95.5,0.5,27.0,956.0,1075.26,731.98
2016,7,21,14,0,961.0,93.0,0.5,27.0,936.0,1068.21,728.65
2016,7,21,14,15,955.5,92.0,0.5,26.5,908.0,1054.12,722.8
2016,7,21,14,30,950.0,91.0,0.5,26.0,880.0,1036.52,715.01
2016,7,21,14,45,945.5,88.0,0.5,26.0,847.0,1014.24,703.14
2016,7,21,15,0,941.0,85.0,0.5,26.0,814.0,988.61,689.31
2016,7,21,15,15,931.5,83.0,0.5,25.5,774.0,956.29,672.72
2016,7,21,15,30,922.0,81.0,0.5,25.0,734.0,921.18,654.3
2016,7,21,15,45,912.0,78.0,0.5,25.0,690.5,881.91,631.78
2016,7,21,16,0,902.0,75.0,0.5,25.0,647.0,840.28,607.52
2016,7,21,16,15,886.5,73.0,0.5,24.5,599.0,793.34,580.58
2016,7,21,16,30,871.0,71.0,0.5,24.0,551.0,744.96,552.1
2016,7,21,16,45,851.0,68.0,0.5,23.5,500.5,691.04,519.11
2016,7,21,17,0,831.0,65.0,0.5,23.0,450.0,636.65,484.81
2016,7,21,17,15,803.0,61.5,0.5,22.5,398.0,580.44,445.74
2016,7,21,17,30,775.0,58.0,0.5,22.0,346.0,520.84,402.62
2016,7,21,17,45,735.5,54.0,0.5,21.5,294.5,455.89,353.57
2016,7,21,18,0,696.0,50.0,0.5,21.0,243.0,393.68,304.36
2016,7,21,18,15,637.0,44.5,0.5,20.0,194.0,324.79,248.48
2016,7,21,18,30,578.0,39.0,0.5,19.0,145.0,261.49,194.86
2016,7,21,18,45,480.5,32.0,0.5,18.5,101.5,190.89,134.7
2016,7,21,19,0,383.0,25.0,0.5,18.0,58.0,133.52,79.49
2016,7,21,19,15,191.5,12.5,0.5,17.5,29.0,47.99,0.0
2016,7,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
