Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,22,5,15,156.0,9.5,0.45,15.0,19.5,9.05,0.0
2016,7,22,5,30,312.0,19.0,0.4,16.0,39.0,16.47,1.45
2016,7,22,5,45,427.0,27.5,0.4,17.0,80.0,23.12,13.72
2016,7,22,6,0,542.0,36.0,0.4,18.0,121.0,29.47,19.95
2016,7,22,6,15,609.0,42.0,0.35,19.0,169.5,33.15,23.44
2016,7,22,6,30,676.0,48.0,0.3,20.0,218.0,36.72,26.64
2016,7,22,6,45,720.5,52.0,0.3,21.0,269.5,38.42,28.06
2016,7,22,7,0,765.0,56.0,0.3,22.0,321.0,40.07,29.34
2016,7,22,7,15,795.5,59.5,0.25,23.0,373.5,81.52,38.87
2016,7,22,7,30,826.0,63.0,0.2,24.0,426.0,141.58,74.71
2016,7,22,7,45,848.5,66.0,0.2,25.0,477.5,197.52,116.08
2016,7,22,8,0,871.0,69.0,0.2,26.0,529.0,255.78,162.99
2016,7,22,8,15,887.5,71.0,0.2,26.5,577.5,313.61,211.01
2016,7,22,8,30,904.0,73.0,0.2,27.0,626.0,372.62,259.28
2016,7,22,8,45,917.0,75.0,0.2,28.0,671.5,431.17,305.26
2016,7,22,9,0,930.0,77.0,0.2,29.0,717.0,490.02,349.49
2016,7,22,9,15,939.5,78.5,0.2,29.5,758.0,546.69,391.04
2016,7,22,9,30,949.0,80.0,0.2,30.0,799.0,602.78,430.49
2016,7,22,9,45,956.0,81.5,0.2,30.5,834.5,656.52,466.8
2016,7,22,10,0,963.0,83.0,0.2,31.0,870.0,708.93,500.88
2016,7,22,10,15,968.5,84.5,0.2,31.0,899.5,758.74,532.19
2016,7,22,10,30,974.0,86.0,0.2,31.0,929.0,806.63,560.6
2016,7,22,10,45,977.5,87.0,0.2,31.5,952.0,850.35,584.89
2016,7,22,11,0,981.0,88.0,0.2,32.0,975.0,891.59,607.3
2016,7,22,11,15,983.5,88.5,0.2,32.0,990.5,928.81,628.29
2016,7,22,11,30,986.0,89.0,0.2,32.0,1006.0,963.13,647.44
2016,7,22,11,45,986.5,89.5,0.25,32.5,1014.0,992.58,663.34
2016,7,22,12,0,987.0,90.0,0.3,33.0,1022.0,1018.75,677.42
2016,7,22,12,15,987.0,90.5,0.3,33.0,1023.0,1041.05,689.62
2016,7,22,12,30,987.0,91.0,0.3,33.0,1024.0,1059.85,699.92
2016,7,22,12,45,979.0,95.0,0.3,33.0,1015.5,1070.75,705.89
2016,7,22,13,0,971.0,99.0,0.3,33.0,1007.0,1077.9,709.97
2016,7,22,13,15,968.5,98.5,0.3,33.0,992.5,1082.17,712.6
2016,7,22,13,30,966.0,98.0,0.3,33.0,978.0,1082.7,713.31
2016,7,22,13,45,961.0,97.5,0.3,33.0,956.5,1076.99,710.69
2016,7,22,14,0,956.0,97.0,0.3,33.0,935.0,1067.62,706.21
2016,7,22,14,15,950.0,96.0,0.3,32.5,907.0,1053.11,700.41
2016,7,22,14,30,944.0,95.0,0.3,32.0,879.0,1035.11,692.72
2016,7,22,14,45,935.5,94.0,0.35,32.0,844.5,1011.33,681.5
2016,7,22,15,0,927.0,93.0,0.4,32.0,810.0,984.4,668.46
2016,7,22,15,15,917.0,91.0,0.4,31.5,770.0,952.0,652.34
2016,7,22,15,30,907.0,89.0,0.4,31.0,730.0,916.87,634.44
2016,7,22,15,45,892.5,87.5,0.4,31.0,685.5,875.92,611.5
2016,7,22,16,0,878.0,86.0,0.4,31.0,641.0,832.98,587.07
2016,7,22,16,15,861.0,83.0,0.4,30.5,592.5,784.6,559.94
2016,7,22,16,30,844.0,80.0,0.4,30.0,544.0,734.95,531.37
2016,7,22,16,45,820.5,77.0,0.45,29.5,493.5,684.47,502.18
2016,7,22,17,0,797.0,74.0,0.5,29.0,443.0,628.68,467.7
2016,7,22,17,15,766.0,70.5,0.5,28.0,391.0,567.83,427.23
2016,7,22,17,30,735.0,67.0,0.5,27.0,339.0,508.17,385.7
2016,7,22,17,45,690.5,62.0,0.5,26.5,287.0,441.35,336.18
2016,7,22,18,0,646.0,57.0,0.5,26.0,235.0,379.62,288.26
2016,7,22,18,15,581.5,51.0,0.5,25.0,186.5,310.61,233.45
2016,7,22,18,30,517.0,45.0,0.5,24.0,138.0,247.9,181.59
2016,7,22,18,45,413.0,36.0,0.5,23.0,95.5,176.69,122.86
2016,7,22,19,0,309.0,27.0,0.5,22.0,53.0,116.78,67.35
2016,7,22,19,15,154.5,13.5,0.5,21.0,26.5,41.84,0.0
2016,7,22,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,9.5,0.45,19.0,18.0,9.05,0.0
2016,7,23,5,30,285.0,19.0,0.4,20.0,36.0,15.2,0.0
2016,7,23,5,45,402.0,28.0,0.4,21.5,76.5,21.74,12.18
2016,7,23,6,0,519.0,37.0,0.4,23.0,117.0,30.52,20.33
2016,7,23,6,15,588.5,43.0,0.35,23.5,165.5,34.13,23.76
2016,7,23,6,30,658.0,49.0,0.3,24.0,214.0,37.65,26.94
2016,7,23,6,45,704.0,53.5,0.3,25.0,265.5,39.71,28.64
2016,7,23,7,0,750.0,58.0,0.3,26.0,317.0,41.7,30.19
2016,7,23,7,15,782.0,61.5,0.25,27.0,369.0,81.38,38.86
2016,7,23,7,30,814.0,65.0,0.2,28.0,421.0,135.12,68.99
2016,7,23,7,45,837.5,68.0,0.2,29.0,472.5,196.31,113.69
2016,7,23,8,0,861.0,71.0,0.2,30.0,524.0,254.24,159.47
2016,7,23,8,15,878.0,73.5,0.2,30.5,573.0,312.16,206.72
2016,7,23,8,30,895.0,76.0,0.2,31.0,622.0,371.32,254.29
2016,7,23,8,45,908.0,78.0,0.2,31.5,667.0,429.47,299.83
2016,7,23,9,0,921.0,80.0,0.2,32.0,712.0,487.93,343.86
2016,7,23,9,15,931.0,81.5,0.2,32.5,753.0,544.48,384.83
2016,7,23,9,30,941.0,83.0,0.2,33.0,794.0,600.5,423.76
2016,7,23,9,45,945.0,86.5,0.2,33.5,828.5,653.96,459.41
2016,7,23,10,0,949.0,90.0,0.2,34.0,863.0,705.85,492.7
2016,7,23,10,15,954.5,91.0,0.2,34.5,892.5,754.67,522.23
2016,7,23,10,30,960.0,92.0,0.2,35.0,922.0,801.6,548.59
2016,7,23,10,45,963.5,93.5,0.25,35.5,944.5,845.35,573.35
2016,7,23,11,0,967.0,95.0,0.3,36.0,967.0,886.64,596.41
2016,7,23,11,15,970.0,95.5,0.3,36.0,983.0,923.93,617.21
2016,7,23,11,30,973.0,96.0,0.3,36.0,999.0,958.38,636.24
2016,7,23,11,45,973.0,97.0,0.3,36.0,1007.0,987.61,652.19
2016,7,23,12,0,973.0,98.0,0.3,36.0,1015.0,1013.58,666.31
2016,7,23,12,15,973.0,98.0,0.3,36.0,1016.0,1035.19,678.0
2016,7,23,12,30,973.0,98.0,0.3,36.0,1017.0,1053.34,687.85
2016,7,23,12,45,966.5,101.0,0.35,36.0,1008.5,1064.59,695.12
2016,7,23,13,0,960.0,104.0,0.4,36.0,1000.0,1072.15,700.59
2016,7,23,13,15,957.5,103.5,0.4,35.5,986.0,1076.4,704.66
2016,7,23,13,30,955.0,103.0,0.4,35.0,972.0,1076.97,706.83
2016,7,23,13,45,950.5,102.0,0.4,35.0,950.5,1071.31,704.24
2016,7,23,14,0,946.0,101.0,0.4,35.0,929.0,1061.99,699.8
2016,7,23,14,15,940.0,100.0,0.4,34.5,901.0,1047.6,694.08
2016,7,23,14,30,934.0,99.0,0.4,34.0,873.0,1029.75,686.49
2016,7,23,14,45,925.5,97.5,0.4,34.0,838.5,1005.6,673.94
2016,7,23,15,0,917.0,96.0,0.4,34.0,804.0,978.32,659.65
2016,7,23,15,15,906.5,94.0,0.4,33.5,764.0,945.7,643.5
2016,7,23,15,30,896.0,92.0,0.4,33.0,724.0,910.4,625.61
2016,7,23,15,45,882.0,90.0,0.4,33.0,679.5,869.63,602.91
2016,7,23,16,0,868.0,88.0,0.4,33.0,635.0,826.87,578.72
2016,7,23,16,15,850.5,85.5,0.4,32.5,587.0,779.02,552.07
2016,7,23,16,30,833.0,83.0,0.4,32.0,539.0,735.18,527.41
2016,7,23,16,45,808.5,79.5,0.4,31.5,488.5,678.66,493.71
2016,7,23,17,0,784.0,76.0,0.4,31.0,438.0,622.1,458.29
2016,7,23,17,15,752.5,72.0,0.4,30.0,386.0,560.92,418.01
2016,7,23,17,30,721.0,68.0,0.4,29.0,334.0,501.01,376.71
2016,7,23,17,45,675.0,63.5,0.45,28.5,282.5,434.63,328.33
2016,7,23,18,0,629.0,59.0,0.5,28.0,231.0,373.72,281.66
2016,7,23,18,15,563.0,52.0,0.5,26.5,182.5,303.82,227.05
2016,7,23,18,30,497.0,45.0,0.5,25.0,134.0,240.45,175.39
2016,7,23,18,45,390.0,36.0,0.5,24.0,92.0,169.51,117.21
2016,7,23,19,0,283.0,27.0,0.5,23.0,50.0,109.7,61.51
2016,7,23,19,15,141.5,13.5,0.5,22.5,25.0,39.27,0.0
2016,7,23,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,24,5,15,123.5,9.5,0.75,20.0,16.5,9.05,0.0
2016,7,24,5,30,247.0,19.0,0.6,21.0,33.0,15.28,0.0
2016,7,24,5,45,364.0,28.5,0.5,22.0,72.0,22.26,12.47
2016,7,24,6,0,481.0,38.0,0.4,23.0,111.0,28.88,18.91
2016,7,24,6,15,552.5,44.5,0.35,24.0,158.5,32.54,22.33
2016,7,24,6,30,624.0,51.0,0.3,25.0,206.0,39.46,28.36
2016,7,24,6,45,671.0,56.0,0.3,26.0,256.5,41.83,30.32
2016,7,24,7,0,718.0,61.0,0.3,27.0,307.0,44.12,32.1
2016,7,24,7,15,751.0,65.0,0.25,27.5,359.0,81.69,40.27
2016,7,24,7,30,784.0,69.0,0.2,28.0,411.0,134.19,69.58
2016,7,24,7,45,809.0,72.5,0.2,29.0,462.0,188.85,109.13
2016,7,24,8,0,834.0,76.0,0.2,30.0,513.0,251.43,158.27
2016,7,24,8,15,852.0,78.5,0.2,30.5,561.5,308.21,204.47
2016,7,24,8,30,870.0,81.0,0.2,31.0,610.0,366.36,251.18
2016,7,24,8,45,884.5,83.0,0.2,31.5,655.5,423.83,296.15
2016,7,24,9,0,899.0,85.0,0.2,32.0,701.0,481.79,339.8
2016,7,24,9,15,909.5,87.0,0.2,32.5,742.0,537.99,380.53
2016,7,24,9,30,920.0,89.0,0.2,33.0,783.0,593.75,419.3
2016,7,24,9,45,928.5,90.5,0.2,33.5,818.5,647.16,455.02
2016,7,24,10,0,937.0,92.0,0.2,34.0,854.0,699.44,488.68
2016,7,24,10,15,943.0,93.0,0.2,34.0,883.5,748.15,519.37
2016,7,24,10,30,949.0,94.0,0.2,34.0,913.0,795.03,546.96
2016,7,24,10,45,953.5,95.0,0.25,34.0,936.0,838.71,573.03
2016,7,24,11,0,958.0,96.0,0.3,34.0,959.0,880.04,597.54
2016,7,24,11,15,960.5,96.5,0.3,34.0,974.5,916.64,618.17
2016,7,24,11,30,963.0,97.0,0.3,34.0,990.0,950.41,637.02
2016,7,24,11,45,964.0,97.5,0.3,34.5,998.5,979.82,651.94
2016,7,24,12,0,965.0,98.0,0.3,35.0,1007.0,1006.05,664.96
2016,7,24,12,15,965.5,98.0,0.3,35.0,1008.0,1028.01,676.92
2016,7,24,12,30,966.0,98.0,0.3,35.0,1009.0,1046.54,687.04
2016,7,24,12,45,958.0,102.0,0.3,35.0,1000.5,1057.25,692.88
2016,7,24,13,0,950.0,106.0,0.3,35.0,992.0,1064.28,696.88
2016,7,24,13,15,947.5,105.5,0.3,34.5,978.0,1068.51,700.93
2016,7,24,13,30,945.0,105.0,0.3,34.0,964.0,1069.07,703.09
2016,7,24,13,45,940.0,104.5,0.35,34.0,942.5,1063.47,701.69
2016,7,24,14,0,935.0,104.0,0.4,34.0,921.0,1054.26,698.48
2016,7,24,14,15,929.0,102.5,0.4,33.5,893.0,1039.45,692.45
2016,7,24,14,30,923.0,101.0,0.4,33.0,865.0,1021.2,684.56
2016,7,24,14,45,915.0,99.5,0.4,33.0,831.0,997.71,672.3
2016,7,24,15,0,907.0,98.0,0.4,33.0,797.0,971.11,658.29
2016,7,24,15,15,897.0,96.0,0.4,32.5,757.5,939.17,642.4
2016,7,24,15,30,887.0,94.0,0.4,32.0,718.0,904.56,624.78
2016,7,24,15,45,874.0,91.5,0.4,31.5,674.0,864.34,603.47
2016,7,24,16,0,861.0,89.0,0.4,31.0,630.0,822.08,580.55
2016,7,24,16,15,844.0,86.0,0.4,30.5,582.5,774.28,553.63
2016,7,24,16,30,827.0,83.0,0.4,30.0,535.0,730.48,528.73
2016,7,24,16,45,805.5,79.5,0.45,29.5,485.0,676.31,496.92
2016,7,24,17,0,784.0,76.0,0.5,29.0,435.0,621.84,463.09
2016,7,24,17,15,753.0,72.0,0.5,28.0,383.5,560.92,422.45
2016,7,24,17,30,722.0,68.0,0.5,27.0,332.0,501.24,380.77
2016,7,24,17,45,680.5,62.5,0.5,26.5,281.0,436.01,332.28
2016,7,24,18,0,639.0,57.0,0.5,26.0,230.0,375.69,285.26
2016,7,24,18,15,574.0,50.5,0.5,25.0,181.5,306.28,230.02
2016,7,24,18,30,509.0,44.0,0.5,24.0,133.0,243.27,177.84
2016,7,24,18,45,405.5,34.5,0.5,23.0,91.5,172.26,119.1
2016,7,24,19,0,302.0,25.0,0.5,22.0,50.0,111.6,60.74
2016,7,24,19,15,151.0,12.5,0.5,21.5,25.0,39.94,0.0
2016,7,24,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,15,112.5,9.5,0.85,19.0,16.0,9.05,0.0
2016,7,25,5,30,225.0,19.0,0.7,20.0,32.0,15.37,0.0
2016,7,25,5,45,355.5,28.5,0.55,21.0,71.5,22.36,12.5
2016,7,25,6,0,486.0,38.0,0.4,22.0,111.0,28.99,19.07
2016,7,25,6,15,558.5,45.0,0.35,23.0,158.5,33.07,22.88
2016,7,25,6,30,631.0,52.0,0.3,24.0,206.0,40.49,29.37
2016,7,25,6,45,680.5,56.5,0.25,25.5,258.0,42.39,30.87
2016,7,25,7,0,730.0,61.0,0.2,27.0,310.0,44.25,32.22
2016,7,25,7,15,763.0,65.0,0.15,28.0,362.0,81.25,39.92
2016,7,25,7,30,796.0,69.0,0.1,29.0,414.0,134.47,69.07
2016,7,25,7,45,821.0,71.5,0.1,30.0,465.5,189.05,108.16
2016,7,25,8,0,846.0,74.0,0.1,31.0,517.0,251.53,156.95
2016,7,25,8,15,864.0,76.5,0.1,31.5,565.5,309.03,203.46
2016,7,25,8,30,882.0,79.0,0.1,32.0,614.0,367.89,250.45
2016,7,25,8,45,896.0,81.0,0.1,32.5,659.5,425.88,295.56
2016,7,25,9,0,910.0,83.0,0.1,33.0,705.0,484.28,339.27
2016,7,25,9,15,920.0,85.0,0.05,33.5,746.0,540.86,379.67
2016,7,25,9,30,930.0,87.0,0.0,34.0,787.0,596.93,418.13
2016,7,25,9,45,935.5,90.0,0.0,34.5,822.0,650.45,453.55
2016,7,25,10,0,941.0,93.0,0.0,35.0,857.0,702.56,486.72
2016,7,25,10,15,946.5,94.0,0.0,35.0,886.5,751.17,517.09
2016,7,25,10,30,952.0,95.0,0.0,35.0,916.0,797.9,544.3
2016,7,25,10,45,956.0,96.0,0.05,35.5,938.5,841.37,568.3
2016,7,25,11,0,960.0,97.0,0.1,36.0,961.0,882.44,590.78
2016,7,25,11,15,962.5,98.0,0.1,36.0,976.5,919.65,611.42
2016,7,25,11,30,965.0,99.0,0.1,36.0,992.0,954.03,630.29
2016,7,25,11,45,965.5,99.5,0.1,36.5,1000.0,983.1,644.71
2016,7,25,12,0,966.0,100.0,0.1,37.0,1008.0,1008.96,657.27
2016,7,25,12,15,966.0,100.0,0.1,37.0,1009.0,1030.5,668.8
2016,7,25,12,30,966.0,100.0,0.1,37.0,1010.0,1048.6,678.51
2016,7,25,12,45,962.0,101.5,0.15,37.0,1002.5,1060.75,685.92
2016,7,25,13,0,958.0,103.0,0.2,37.0,995.0,1069.24,691.64
2016,7,25,13,15,955.0,102.5,0.2,37.0,980.5,1072.98,693.92
2016,7,25,13,30,952.0,102.0,0.2,37.0,966.0,1073.03,694.36
2016,7,25,13,45,947.0,101.5,0.2,37.0,944.5,1067.38,691.82
2016,7,25,14,0,942.0,101.0,0.2,37.0,923.0,1058.1,687.48
2016,7,25,14,15,936.0,100.0,0.2,36.5,895.0,1043.73,681.87
2016,7,25,14,30,930.0,99.0,0.2,36.0,867.0,1025.9,674.44
2016,7,25,14,45,920.5,98.0,0.2,36.0,832.0,1001.35,661.87
2016,7,25,15,0,911.0,97.0,0.2,36.0,797.0,973.75,647.63
2016,7,25,15,15,900.0,95.0,0.2,35.5,757.5,940.75,631.54
2016,7,25,15,30,889.0,93.0,0.2,35.0,718.0,905.13,613.75
2016,7,25,15,45,874.0,91.0,0.2,35.0,673.0,863.65,590.96
2016,7,25,16,0,859.0,89.0,0.2,35.0,628.0,820.26,566.75
2016,7,25,16,15,841.0,86.5,0.2,34.5,580.0,777.91,543.92
2016,7,25,16,30,823.0,84.0,0.2,34.0,532.0,728.41,515.99
2016,7,25,16,45,798.5,80.5,0.25,33.5,481.5,672.23,483.68
2016,7,25,17,0,774.0,77.0,0.3,33.0,431.0,616.03,449.39
2016,7,25,17,15,741.5,73.0,0.3,32.0,379.0,554.61,409.32
2016,7,25,17,30,709.0,69.0,0.3,31.0,327.0,494.59,368.3
2016,7,25,17,45,663.0,64.0,0.3,30.5,276.0,430.1,321.31
2016,7,25,18,0,617.0,59.0,0.3,30.0,225.0,367.42,273.6
2016,7,25,18,15,549.5,52.0,0.3,28.5,176.5,297.56,219.67
2016,7,25,18,30,482.0,45.0,0.3,27.0,128.0,234.42,168.8
2016,7,25,18,45,375.0,35.0,0.35,25.5,87.0,163.4,111.44
2016,7,25,19,0,268.0,25.0,0.4,24.0,46.0,102.61,53.23
2016,7,25,19,15,134.0,12.5,0.4,23.5,23.0,36.64,0.0
2016,7,25,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,15,104.5,9.0,0.5,21.0,14.5,8.58,0.0
2016,7,26,5,30,209.0,18.0,0.4,22.0,29.0,14.51,0.0
2016,7,26,5,45,328.0,28.5,0.35,23.5,67.0,22.45,12.28
2016,7,26,6,0,447.0,39.0,0.3,25.0,105.0,29.95,19.57
2016,7,26,6,15,521.5,46.5,0.25,26.0,152.0,34.39,23.66
2016,7,26,6,30,596.0,54.0,0.2,27.0,199.0,38.62,27.37
2016,7,26,6,45,645.0,59.5,0.2,28.5,249.5,40.99,29.26
2016,7,26,7,0,694.0,65.0,0.2,30.0,300.0,47.58,34.55
2016,7,26,7,15,728.5,69.5,0.15,30.5,351.5,82.4,41.67
2016,7,26,7,30,763.0,74.0,0.1,31.0,403.0,134.22,69.69
2016,7,26,7,45,788.0,77.5,0.1,32.0,454.0,187.76,107.58
2016,7,26,8,0,813.0,81.0,0.1,33.0,505.0,244.07,151.23
2016,7,26,8,15,832.5,84.0,0.05,33.5,553.5,300.96,196.67
2016,7,26,8,30,852.0,87.0,0.0,34.0,602.0,363.88,245.8
2016,7,26,8,45,866.0,90.0,0.0,35.0,647.5,421.21,289.24
2016,7,26,9,0,880.0,93.0,0.0,36.0,693.0,479.02,331.23
2016,7,26,9,15,891.5,95.0,0.0,36.5,734.0,534.91,370.88
2016,7,26,9,30,903.0,97.0,0.0,37.0,775.0,590.5,408.72
2016,7,26,9,45,913.5,97.5,0.0,37.5,811.0,643.56,443.48
2016,7,26,10,0,924.0,98.0,0.0,38.0,847.0,695.69,476.37
2016,7,26,10,15,930.5,99.0,0.0,38.0,876.5,744.33,506.64
2016,7,26,10,30,937.0,100.0,0.0,38.0,906.0,791.21,533.67
2016,7,26,10,45,941.5,101.0,0.05,38.5,929.0,834.56,557.35
2016,7,26,11,0,946.0,102.0,0.1,39.0,952.0,875.59,579.58
2016,7,26,11,15,948.5,103.0,0.1,39.0,968.0,912.41,599.78
2016,7,26,11,30,951.0,104.0,0.1,39.0,984.0,946.43,618.27
2016,7,26,11,45,952.5,104.5,0.1,39.5,992.0,976.11,632.88
2016,7,26,12,0,954.0,105.0,0.1,40.0,1000.0,1002.66,645.68
2016,7,26,12,15,953.5,105.0,0.1,40.0,1001.0,1023.55,656.72
2016,7,26,12,30,953.0,105.0,0.1,40.0,1002.0,1041.01,665.99
2016,7,26,12,45,942.0,111.0,0.15,40.0,992.5,1050.7,671.99
2016,7,26,13,0,931.0,117.0,0.2,40.0,983.0,1056.7,676.33
2016,7,26,13,15,928.0,116.5,0.2,39.5,968.5,1060.44,680.06
2016,7,26,13,30,925.0,116.0,0.2,39.0,954.0,1060.57,681.98
2016,7,26,13,45,919.5,115.0,0.2,39.0,932.5,1054.06,678.98
2016,7,26,14,0,914.0,114.0,0.2,39.0,911.0,1044.01,674.23
2016,7,26,14,15,907.0,113.0,0.2,38.5,882.5,1029.0,668.29
2016,7,26,14,30,900.0,112.0,0.2,38.0,854.0,1010.66,660.59
2016,7,26,14,45,890.5,110.5,0.25,38.0,819.5,986.16,649.07
2016,7,26,15,0,881.0,109.0,0.3,38.0,785.0,958.67,635.9
2016,7,26,15,15,869.5,106.5,0.3,37.5,745.0,925.44,619.62
2016,7,26,15,30,858.0,104.0,0.3,37.0,705.0,889.69,601.7
2016,7,26,15,45,843.0,101.5,0.3,37.0,661.0,855.23,583.09
2016,7,26,16,0,828.0,99.0,0.3,37.0,617.0,811.97,558.88
2016,7,26,16,15,808.5,96.0,0.3,36.5,569.0,762.96,531.9
2016,7,26,16,30,789.0,93.0,0.3,36.0,521.0,712.95,503.66
2016,7,26,16,45,765.0,88.5,0.3,35.5,471.0,657.34,470.97
2016,7,26,17,0,741.0,84.0,0.3,35.0,421.0,601.72,436.06
2016,7,26,17,15,707.5,79.5,0.3,34.0,369.5,542.68,397.7
2016,7,26,17,30,674.0,75.0,0.3,33.0,318.0,483.19,357.26
2016,7,26,17,45,630.0,68.5,0.3,32.5,268.0,417.92,310.06
2016,7,26,18,0,586.0,62.0,0.3,32.0,218.0,356.08,263.3
2016,7,26,18,15,517.5,54.0,0.3,30.5,170.5,286.33,209.84
2016,7,26,18,30,449.0,46.0,0.3,29.0,123.0,223.45,159.64
2016,7,26,18,45,348.5,35.5,0.35,28.0,83.0,155.74,104.91
2016,7,26,19,0,248.0,25.0,0.4,27.0,43.0,97.0,47.23
2016,7,26,19,15,124.0,12.5,0.4,26.5,21.5,34.66,0.0
2016,7,26,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,121.0,8.5,0.9,23.0,14.5,8.1,0.0
2016,7,27,5,30,242.0,17.0,0.7,24.0,29.0,13.67,0.0
2016,7,27,5,45,360.0,26.5,0.5,25.0,67.0,20.73,10.67
2016,7,27,6,0,478.0,36.0,0.3,26.0,105.0,27.41,17.32
2016,7,27,6,15,550.0,42.5,0.25,27.0,152.0,31.14,20.79
2016,7,27,6,30,622.0,49.0,0.2,28.0,199.0,37.96,26.68
2016,7,27,6,45,666.5,54.5,0.15,29.5,249.0,40.82,28.98
2016,7,27,7,0,711.0,60.0,0.1,31.0,299.0,43.55,31.04
2016,7,27,7,15,744.0,64.0,0.05,31.5,350.5,77.6,37.71
2016,7,27,7,30,777.0,68.0,0.0,32.0,402.0,129.76,65.49
2016,7,27,7,45,798.0,72.5,0.0,33.0,452.0,184.31,104.03
2016,7,27,8,0,819.0,77.0,0.0,34.0,502.0,241.17,148.06
2016,7,27,8,15,837.5,79.5,0.0,34.5,550.0,302.52,196.67
2016,7,27,8,30,856.0,82.0,0.0,35.0,598.0,360.19,242.09
2016,7,27,8,45,867.0,85.5,0.0,35.5,642.0,417.01,285.79
2016,7,27,9,0,878.0,89.0,0.0,36.0,686.0,473.98,327.96
2016,7,27,9,15,888.5,91.0,0.0,36.5,726.5,529.29,367.32
2016,7,27,9,30,899.0,93.0,0.0,37.0,767.0,584.19,404.81
2016,7,27,9,45,887.0,105.5,0.05,37.5,796.5,634.4,437.79
2016,7,27,10,0,875.0,118.0,0.1,38.0,826.0,681.65,467.83
2016,7,27,10,15,881.5,119.5,0.1,38.0,855.0,728.75,497.67
2016,7,27,10,30,888.0,121.0,0.1,38.0,884.0,774.21,524.48
2016,7,27,10,45,890.5,123.5,0.1,38.5,906.0,815.65,546.97
2016,7,27,11,0,893.0,126.0,0.1,39.0,928.0,854.76,567.75
2016,7,27,11,15,896.0,127.0,0.1,39.0,943.0,890.42,587.48
2016,7,27,11,30,899.0,128.0,0.1,39.0,958.0,923.48,605.59
2016,7,27,11,45,899.0,129.0,0.15,39.5,965.5,951.07,619.96
2016,7,27,12,0,899.0,130.0,0.2,40.0,973.0,975.63,632.76
2016,7,27,12,15,898.5,130.0,0.2,40.0,973.5,995.64,643.49
2016,7,27,12,30,898.0,130.0,0.2,40.0,974.0,1012.41,652.52
2016,7,27,12,45,899.0,128.0,0.2,40.0,967.5,1025.37,659.55
2016,7,27,13,0,900.0,126.0,0.2,40.0,961.0,1034.94,664.86
2016,7,27,13,15,896.5,125.5,0.2,39.5,947.0,1038.07,668.19
2016,7,27,13,30,893.0,125.0,0.2,39.0,933.0,1037.71,669.81
2016,7,27,13,45,889.5,122.5,0.2,39.0,912.0,1031.78,667.1
2016,7,27,14,0,886.0,120.0,0.2,39.0,891.0,1022.37,662.65
2016,7,27,14,15,879.0,118.5,0.2,38.5,863.0,1007.12,656.46
2016,7,27,14,30,872.0,117.0,0.2,38.0,835.0,988.62,648.56
2016,7,27,14,45,866.0,113.5,0.25,38.0,802.0,965.79,637.86
2016,7,27,15,0,860.0,110.0,0.3,38.0,769.0,939.9,625.43
2016,7,27,15,15,848.5,107.5,0.3,37.5,729.5,907.14,609.25
2016,7,27,15,30,837.0,105.0,0.3,37.0,690.0,878.91,595.62
2016,7,27,15,45,826.5,100.5,0.3,37.0,647.0,839.71,573.96
2016,7,27,16,0,816.0,96.0,0.3,37.0,604.0,798.39,550.84
2016,7,27,16,15,796.5,93.0,0.3,36.5,557.0,749.79,523.91
2016,7,27,16,30,777.0,90.0,0.3,36.0,510.0,700.23,495.77
2016,7,27,16,45,757.5,84.5,0.3,35.5,461.5,647.14,464.53
2016,7,27,17,0,738.0,79.0,0.3,35.0,413.0,593.7,431.02
2016,7,27,17,15,705.0,74.5,0.3,34.0,362.5,533.01,391.41
2016,7,27,17,30,672.0,70.0,0.3,33.0,312.0,475.78,352.3
2016,7,27,17,45,632.5,63.5,0.35,32.0,263.0,412.95,307.63
2016,7,27,18,0,593.0,57.0,0.4,31.0,214.0,353.14,262.78
2016,7,27,18,15,526.5,50.0,0.4,30.0,167.0,285.07,209.55
2016,7,27,18,30,460.0,43.0,0.4,29.0,120.0,223.67,159.69
2016,7,27,18,45,362.5,33.0,0.4,28.0,81.0,156.93,105.16
2016,7,27,19,0,265.0,23.0,0.4,27.0,42.0,98.31,44.71
2016,7,27,19,15,132.5,11.5,0.4,26.0,21.0,35.12,0.0
2016,7,27,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,5,15,104.0,8.0,0.65,23.0,13.0,7.63,0.0
2016,7,28,5,30,208.0,16.0,0.5,24.0,26.0,12.8,0.0
2016,7,28,5,45,325.0,25.5,0.35,25.0,62.0,19.89,9.86
2016,7,28,6,0,442.0,35.0,0.2,26.0,98.0,26.58,16.61
2016,7,28,6,15,514.5,42.0,0.15,27.0,143.5,30.75,20.46
2016,7,28,6,30,587.0,49.0,0.1,28.0,189.0,34.73,23.94
2016,7,28,6,45,635.0,54.5,0.1,29.0,238.5,40.83,29.07
2016,7,28,7,0,683.0,60.0,0.1,30.0,288.0,43.56,31.2
2016,7,28,7,15,717.5,64.0,0.05,30.5,338.5,75.51,37.32
2016,7,28,7,30,752.0,68.0,0.0,31.0,389.0,126.3,64.21
2016,7,28,7,45,776.5,71.0,0.0,32.0,439.0,178.74,101.15
2016,7,28,8,0,801.0,74.0,0.0,33.0,489.0,233.88,143.94
2016,7,28,8,15,820.0,77.0,0.0,33.5,536.5,294.78,192.42
2016,7,28,8,30,839.0,80.0,0.0,34.0,584.0,352.06,237.76
2016,7,28,8,45,853.5,82.5,0.05,35.0,629.0,408.45,280.9
2016,7,28,9,0,868.0,85.0,0.1,36.0,674.0,465.39,322.81
2016,7,28,9,15,879.5,86.5,0.1,36.0,714.5,520.22,362.8
2016,7,28,9,30,891.0,88.0,0.1,36.0,755.0,574.76,401.17
2016,7,28,9,45,900.5,89.5,0.1,36.5,790.5,627.56,436.18
2016,7,28,10,0,910.0,91.0,0.1,37.0,826.0,679.37,469.25
2016,7,28,10,15,916.5,92.0,0.1,37.5,855.0,727.42,498.36
2016,7,28,10,30,923.0,93.0,0.1,38.0,884.0,773.74,524.25
2016,7,28,10,45,927.5,94.5,0.1,38.5,907.0,817.04,547.84
2016,7,28,11,0,932.0,96.0,0.1,39.0,930.0,858.06,569.7
2016,7,28,11,15,935.0,96.5,0.1,39.0,946.0,894.37,589.75
2016,7,28,11,30,938.0,97.0,0.1,39.0,962.0,927.94,608.12
2016,7,28,11,45,939.5,97.5,0.15,39.5,970.0,957.26,623.44
2016,7,28,12,0,941.0,98.0,0.2,40.0,978.0,983.48,637.1
2016,7,28,12,15,941.0,98.0,0.2,40.0,979.0,1004.54,648.37
2016,7,28,12,30,941.0,98.0,0.2,40.0,980.0,1022.23,657.86
2016,7,28,12,45,926.0,106.0,0.2,40.0,969.0,1029.85,661.92
2016,7,28,13,0,911.0,114.0,0.2,40.0,958.0,1033.75,664.18
2016,7,28,13,15,907.5,113.5,0.2,39.5,944.0,1036.82,667.56
2016,7,28,13,30,904.0,113.0,0.2,39.0,930.0,1036.35,669.13
2016,7,28,13,45,900.5,111.5,0.2,39.0,909.0,1031.3,666.91
2016,7,28,14,0,897.0,110.0,0.2,39.0,888.0,1022.76,662.93
2016,7,28,14,15,890.0,108.5,0.2,38.5,860.0,1007.29,656.61
2016,7,28,14,30,883.0,107.0,0.2,38.0,832.0,988.53,648.57
2016,7,28,14,45,875.5,104.5,0.25,38.0,798.5,965.04,637.49
2016,7,28,15,0,868.0,102.0,0.3,38.0,765.0,938.52,624.72
2016,7,28,15,15,856.5,100.0,0.3,37.5,726.0,906.03,608.69
2016,7,28,15,30,845.0,98.0,0.3,37.0,687.0,871.08,591.05
2016,7,28,15,45,832.0,94.5,0.3,36.5,643.5,830.89,569.98
2016,7,28,16,0,819.0,91.0,0.3,36.0,600.0,794.84,551.13
2016,7,28,16,15,800.0,88.0,0.3,35.5,553.0,746.49,524.13
2016,7,28,16,30,781.0,85.0,0.3,35.0,506.0,697.15,495.95
2016,7,28,16,45,759.0,81.0,0.3,35.0,457.0,643.82,463.42
2016,7,28,17,0,737.0,77.0,0.3,35.0,408.0,590.35,428.92
2016,7,28,17,15,704.0,72.5,0.3,34.0,358.0,529.69,389.25
2016,7,28,17,30,671.0,68.0,0.3,33.0,308.0,472.4,350.02
2016,7,28,17,45,628.0,62.0,0.3,32.5,258.5,408.42,303.44
2016,7,28,18,0,585.0,56.0,0.3,32.0,209.0,347.82,257.3
2016,7,28,18,15,518.5,49.0,0.3,30.5,163.0,280.23,205.12
2016,7,28,18,30,452.0,42.0,0.3,29.0,117.0,219.34,156.13
2016,7,28,18,45,352.0,32.0,0.3,28.0,78.0,152.43,101.54
2016,7,28,19,0,252.0,22.0,0.3,27.0,39.0,93.41,38.77
2016,7,28,19,15,126.0,11.0,0.3,26.5,19.5,33.31,0.0
2016,7,28,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,29,5,15,86.0,7.5,0.7,24.5,11.5,7.15,0.0
2016,7,29,5,30,172.0,15.0,0.5,25.0,23.0,11.93,0.0
2016,7,29,5,45,285.0,26.0,0.35,26.0,58.0,20.42,10.03
2016,7,29,6,0,398.0,37.0,0.2,27.0,93.0,28.43,18.02
2016,7,29,6,15,472.5,45.0,0.15,27.5,137.5,33.34,22.56
2016,7,29,6,30,547.0,53.0,0.1,28.0,182.0,38.01,26.71
2016,7,29,6,45,595.5,59.0,0.05,29.0,230.5,40.77,29.01
2016,7,29,7,0,644.0,65.0,0.0,30.0,279.0,43.38,31.06
2016,7,29,7,15,680.0,69.5,0.0,31.0,329.0,77.59,40.18
2016,7,29,7,30,716.0,74.0,0.0,32.0,379.0,126.79,65.82
2016,7,29,7,45,742.0,78.0,0.05,33.0,428.5,178.26,101.75
2016,7,29,8,0,768.0,82.0,0.1,34.0,478.0,232.66,143.65
2016,7,29,8,15,788.5,85.0,0.1,34.0,525.5,287.38,187.7
2016,7,29,8,30,809.0,88.0,0.1,34.0,573.0,343.9,232.87
2016,7,29,8,45,824.5,91.0,0.1,34.5,617.5,403.88,278.88
2016,7,29,9,0,840.0,94.0,0.1,35.0,662.0,460.26,320.81
2016,7,29,9,15,852.5,96.0,0.1,35.5,702.5,514.7,359.87
2016,7,29,9,30,865.0,98.0,0.1,36.0,743.0,568.99,397.3
2016,7,29,9,45,871.0,101.5,0.1,36.5,777.5,620.35,431.34
2016,7,29,10,0,877.0,105.0,0.1,37.0,812.0,670.48,463.34
2016,7,29,10,15,884.5,106.5,0.1,37.0,841.5,718.35,493.89
2016,7,29,10,30,892.0,108.0,0.1,37.0,871.0,764.67,521.11
2016,7,29,10,45,899.0,108.0,0.1,37.5,894.5,807.43,544.57
2016,7,29,11,0,906.0,108.0,0.1,38.0,918.0,848.14,566.46
2016,7,29,11,15,909.5,109.0,0.1,38.0,934.0,884.61,586.76
2016,7,29,11,30,913.0,110.0,0.1,38.0,950.0,918.45,605.43
2016,7,29,11,45,916.5,109.5,0.15,38.0,959.5,948.06,622.35
2016,7,29,12,0,920.0,109.0,0.2,38.0,969.0,974.73,637.75
2016,7,29,12,15,920.5,109.0,0.2,38.0,970.0,995.97,649.24
2016,7,29,12,30,921.0,109.0,0.2,38.0,971.0,1013.91,658.99
2016,7,29,12,45,922.5,107.0,0.2,38.0,965.5,1027.44,666.37
2016,7,29,13,0,924.0,105.0,0.2,38.0,960.0,1037.48,671.97
2016,7,29,13,15,921.5,104.5,0.2,37.5,946.0,1041.54,675.83
2016,7,29,13,30,919.0,104.0,0.2,37.0,932.0,1042.01,677.9
2016,7,29,13,45,915.5,102.5,0.2,37.0,911.5,1036.83,675.58
2016,7,29,14,0,912.0,101.0,0.2,37.0,891.0,1028.09,671.47
2016,7,29,14,15,906.0,99.5,0.2,36.5,863.5,1013.36,665.53
2016,7,29,14,30,900.0,98.0,0.2,36.0,836.0,995.26,657.81
2016,7,29,14,45,893.5,96.0,0.25,36.0,803.0,972.88,647.31
2016,7,29,15,0,887.0,94.0,0.3,36.0,770.0,947.39,635.06
2016,7,29,15,15,876.5,92.0,0.3,35.5,731.0,915.26,619.16
2016,7,29,15,30,866.0,90.0,0.3,35.0,692.0,880.55,601.59
2016,7,29,15,45,854.5,86.5,0.3,35.0,649.0,840.9,579.58
2016,7,29,16,0,843.0,83.0,0.3,35.0,606.0,799.14,556.02
2016,7,29,16,15,825.5,80.5,0.3,34.5,558.5,751.95,529.76
2016,7,29,16,30,808.0,78.0,0.3,34.0,511.0,708.84,505.54
2016,7,29,16,45,787.0,74.0,0.3,33.5,462.0,655.04,473.61
2016,7,29,17,0,766.0,70.0,0.3,33.0,413.0,600.97,439.86
2016,7,29,17,15,734.5,66.0,0.3,32.5,362.5,540.48,399.25
2016,7,29,17,30,703.0,62.0,0.3,32.0,312.0,481.34,357.84
2016,7,29,17,45,661.0,57.0,0.3,31.5,262.5,417.36,311.04
2016,7,29,18,0,619.0,52.0,0.3,31.0,213.0,356.52,264.41
2016,7,29,18,15,553.0,45.5,0.3,30.0,165.5,289.68,211.98
2016,7,29,18,30,487.0,39.0,0.3,29.0,118.0,227.77,161.55
2016,7,29,18,45,383.0,29.5,0.3,28.0,78.5,158.41,104.71
2016,7,29,19,0,279.0,20.0,0.3,27.0,39.0,96.9,35.56
2016,7,29,19,15,139.5,10.0,0.3,26.0,19.5,34.63,0.0
2016,7,29,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,30,5,15,102.5,7.5,0.5,21.5,11.5,7.15,0.0
2016,7,30,5,30,205.0,15.0,0.4,22.0,23.0,12.03,0.0
2016,7,30,5,45,331.0,25.0,0.3,23.0,60.0,19.64,9.41
2016,7,30,6,0,457.0,35.0,0.2,24.0,97.0,26.82,16.92
2016,7,30,6,15,532.0,41.5,0.15,25.0,143.5,30.55,20.46
2016,7,30,6,30,607.0,48.0,0.1,26.0,190.0,37.34,26.4
2016,7,30,6,45,658.0,53.0,0.1,27.0,241.0,39.8,28.46
2016,7,30,7,0,709.0,58.0,0.1,28.0,292.0,42.17,30.33
2016,7,30,7,15,743.0,62.0,0.1,28.5,343.5,73.05,35.98
2016,7,30,7,30,777.0,66.0,0.1,29.0,395.0,125.33,63.35
2016,7,30,7,45,803.5,68.5,0.1,30.0,446.0,179.21,101.34
2016,7,30,8,0,830.0,71.0,0.1,31.0,497.0,241.14,149.51
2016,7,30,8,15,848.5,73.5,0.1,31.5,546.0,298.09,195.64
2016,7,30,8,30,867.0,76.0,0.1,32.0,595.0,356.48,242.43
2016,7,30,8,45,882.0,78.0,0.15,32.5,640.5,414.27,287.86
2016,7,30,9,0,897.0,80.0,0.2,33.0,686.0,472.62,332.15
2016,7,30,9,15,908.0,81.5,0.2,33.5,726.5,528.83,372.97
2016,7,30,9,30,919.0,83.0,0.2,34.0,767.0,584.65,411.86
2016,7,30,9,45,928.0,84.0,0.2,34.5,803.0,638.16,447.71
2016,7,30,10,0,937.0,85.0,0.2,35.0,839.0,690.57,481.49
2016,7,30,10,15,943.0,86.0,0.2,35.0,868.5,739.56,512.29
2016,7,30,10,30,949.0,87.0,0.2,35.0,898.0,786.71,540.02
2016,7,30,10,45,952.5,88.5,0.25,35.0,920.5,830.34,566.02
2016,7,30,11,0,956.0,90.0,0.3,35.0,943.0,871.53,590.42
2016,7,30,11,15,958.5,90.5,0.3,35.0,959.0,908.28,611.12
2016,7,30,11,30,961.0,91.0,0.3,35.0,975.0,942.17,630.03
2016,7,30,11,45,961.5,92.0,0.35,35.0,982.5,971.73,647.39
2016,7,30,12,0,962.0,93.0,0.4,35.0,990.0,998.05,662.98
2016,7,30,12,15,961.5,93.0,0.4,35.0,990.5,1019.08,674.51
2016,7,30,12,30,961.0,93.0,0.4,35.0,991.0,1036.61,684.17
2016,7,30,12,45,953.0,97.0,0.4,35.0,982.5,1047.32,690.08
2016,7,30,13,0,945.0,101.0,0.4,35.0,974.0,1054.32,694.11
2016,7,30,13,15,941.5,100.5,0.4,34.5,959.5,1057.45,697.56
2016,7,30,13,30,938.0,100.0,0.4,34.0,945.0,1056.91,699.11
2016,7,30,13,45,934.0,99.0,0.4,34.0,923.5,1051.68,696.75
2016,7,30,14,0,930.0,98.0,0.4,34.0,902.0,1042.82,692.52
2016,7,30,14,15,923.5,96.5,0.4,33.5,874.0,1027.37,686.08
2016,7,30,14,30,917.0,95.0,0.4,33.0,846.0,1008.5,677.79
2016,7,30,14,45,910.0,93.0,0.4,33.0,812.0,985.29,665.66
2016,7,30,15,0,903.0,91.0,0.4,33.0,778.0,958.93,651.73
2016,7,30,15,15,892.5,89.0,0.4,32.5,738.0,926.36,635.37
2016,7,30,15,30,882.0,87.0,0.4,32.0,698.0,891.15,617.29
2016,7,30,15,45,869.5,84.5,0.4,31.5,654.5,851.23,596.04
2016,7,30,16,0,857.0,82.0,0.4,31.0,611.0,809.23,573.14
2016,7,30,16,15,839.5,79.0,0.4,30.5,563.0,760.88,545.7
2016,7,30,16,30,822.0,76.0,0.4,30.0,515.0,711.36,516.87
2016,7,30,16,45,800.0,72.5,0.4,29.5,465.5,662.01,487.36
2016,7,30,17,0,778.0,69.0,0.4,29.0,416.0,607.24,452.52
2016,7,30,17,15,746.5,65.0,0.35,28.5,365.0,546.15,410.2
2016,7,30,17,30,715.0,61.0,0.3,28.0,314.0,486.4,367.18
2016,7,30,17,45,671.5,56.0,0.3,27.5,263.5,421.03,318.61
2016,7,30,18,0,628.0,51.0,0.3,27.0,213.0,358.95,270.28
2016,7,30,18,15,561.0,45.0,0.3,26.0,165.5,291.82,216.71
2016,7,30,18,30,494.0,39.0,0.3,25.0,118.0,229.74,165.25
2016,7,30,18,45,386.0,29.5,0.3,24.0,78.0,158.95,106.17
2016,7,30,19,0,278.0,20.0,0.3,23.0,38.0,95.86,30.13
2016,7,30,19,15,139.0,10.0,0.3,22.5,19.0,34.38,0.0
2016,7,30,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,15,95.0,7.5,0.2,17.0,11.0,7.15,0.0
2016,7,31,5,30,190.0,15.0,0.2,18.0,22.0,14.3,0.0
2016,7,31,5,45,315.0,25.5,0.2,19.0,58.5,20.21,9.83
2016,7,31,6,0,440.0,36.0,0.2,20.0,95.0,27.82,18.08
2016,7,31,6,15,516.5,43.0,0.2,20.5,141.5,31.91,22.07
2016,7,31,6,30,593.0,50.0,0.2,21.0,188.0,35.85,25.7
2016,7,31,6,45,641.0,56.0,0.2,22.0,238.0,42.47,31.44
2016,7,31,7,0,689.0,62.0,0.2,23.0,288.0,45.55,33.95
2016,7,31,7,15,723.5,66.5,0.2,23.5,339.0,75.06,39.37
2016,7,31,7,30,758.0,71.0,0.2,24.0,390.0,126.7,66.77
2016,7,31,7,45,782.0,74.5,0.2,24.5,440.0,179.98,105.29
2016,7,31,8,0,806.0,78.0,0.2,25.0,490.0,235.93,150.28
2016,7,31,8,15,824.5,81.0,0.2,25.5,538.0,292.38,197.19
2016,7,31,8,30,843.0,84.0,0.2,26.0,586.0,354.69,247.96
2016,7,31,8,45,856.5,87.0,0.25,26.5,631.0,411.59,293.83
2016,7,31,9,0,870.0,90.0,0.3,27.0,676.0,468.92,338.54
2016,7,31,9,15,881.0,92.0,0.3,27.5,716.0,524.3,379.85
2016,7,31,9,30,892.0,94.0,0.3,28.0,756.0,579.33,419.28
2016,7,31,9,45,899.5,96.0,0.3,28.5,791.0,631.67,455.35
2016,7,31,10,0,907.0,98.0,0.3,29.0,826.0,682.83,489.31
2016,7,31,10,15,913.0,99.5,0.3,29.5,855.0,731.09,520.03
2016,7,31,10,30,919.0,101.0,0.3,30.0,884.0,777.58,547.09
2016,7,31,10,45,923.5,101.5,0.3,30.5,906.5,819.98,571.11
2016,7,31,11,0,928.0,102.0,0.3,31.0,929.0,860.08,593.36
2016,7,31,11,15,931.0,103.0,0.3,31.0,945.0,896.91,614.56
2016,7,31,11,30,934.0,104.0,0.3,31.0,961.0,931.01,633.99
2016,7,31,11,45,936.0,104.0,0.35,31.0,969.0,960.33,651.54
2016,7,31,12,0,938.0,104.0,0.4,31.0,977.0,986.57,667.39
2016,7,31,12,15,938.0,104.0,0.4,31.0,978.0,1007.69,679.21
2016,7,31,12,30,938.0,104.0,0.4,31.0,979.0,1025.43,689.19
2016,7,31,12,45,934.0,105.5,0.4,31.5,971.5,1037.29,694.49
2016,7,31,13,0,930.0,107.0,0.4,32.0,964.0,1045.57,697.89
2016,7,31,13,15,927.0,106.5,0.4,31.5,950.0,1049.17,701.59
2016,7,31,13,30,924.0,106.0,0.4,31.0,936.0,1049.15,703.42
2016,7,31,13,45,921.5,104.0,0.4,31.0,915.5,1044.42,701.31
2016,7,31,14,0,919.0,102.0,0.4,31.0,895.0,1036.07,697.3
2016,7,31,14,15,913.0,100.5,0.4,30.5,867.0,1021.24,691.07
2016,7,31,14,30,907.0,99.0,0.4,30.0,839.0,1003.01,682.98
2016,7,31,14,45,900.5,96.5,0.4,30.0,805.5,979.89,670.72
2016,7,31,15,0,894.0,94.0,0.4,30.0,772.0,953.63,656.64
2016,7,31,15,15,883.5,92.0,0.4,29.5,733.0,921.25,640.14
2016,7,31,15,30,873.0,90.0,0.4,29.0,694.0,886.27,621.9
2016,7,31,15,45,861.5,87.0,0.4,29.0,650.5,846.89,599.47
2016,7,31,16,0,850.0,84.0,0.4,29.0,607.0,805.39,575.44
2016,7,31,16,15,832.0,81.5,0.4,28.5,559.5,757.46,547.98
2016,7,31,16,30,814.0,79.0,0.4,28.0,512.0,713.68,522.66
2016,7,31,16,45,792.0,75.0,0.4,28.0,462.5,658.83,488.18
2016,7,31,17,0,770.0,71.0,0.4,28.0,413.0,603.78,451.9
2016,7,31,17,15,738.0,67.0,0.35,27.0,361.5,542.71,410.17
2016,7,31,17,30,706.0,63.0,0.3,26.0,310.0,483.04,367.6
2016,7,31,17,45,662.0,58.0,0.3,25.5,260.0,417.81,318.69
2016,7,31,18,0,618.0,53.0,0.3,25.0,210.0,357.89,271.5
2016,7,31,18,15,549.5,46.0,0.3,24.0,162.5,287.82,215.29
2016,7,31,18,30,481.0,39.0,0.3,23.0,115.0,224.71,162.68
2016,7,31,18,45,370.0,29.5,0.3,22.5,75.5,153.91,102.8
2016,7,31,19,0,259.0,20.0,0.3,22.0,36.0,90.56,21.5
2016,7,31,19,15,129.5,10.0,0.3,21.5,18.0,32.51,0.0
2016,7,31,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
