Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,5,15,69.0,7.5,0.35,17.0,10.0,7.15,0.0
2016,8,1,5,30,138.0,15.0,0.3,18.0,20.0,14.3,0.0
2016,8,1,5,45,269.0,26.5,0.25,19.0,55.5,21.25,10.3
2016,8,1,6,0,400.0,38.0,0.2,20.0,91.0,29.75,19.67
2016,8,1,6,15,481.0,46.5,0.2,20.5,137.0,35.03,24.74
2016,8,1,6,30,562.0,55.0,0.2,21.0,183.0,40.07,29.36
2016,8,1,6,45,620.5,59.5,0.2,22.0,234.0,41.56,30.64
2016,8,1,7,0,679.0,64.0,0.2,23.0,285.0,47.33,35.49
2016,8,1,7,15,715.5,68.5,0.2,24.0,337.0,75.52,40.29
2016,8,1,7,30,752.0,73.0,0.2,25.0,389.0,126.92,67.03
2016,8,1,7,45,783.0,75.5,0.2,26.0,440.5,180.14,104.71
2016,8,1,8,0,814.0,78.0,0.2,27.0,492.0,236.85,149.41
2016,8,1,8,15,833.5,81.0,0.2,27.5,541.0,294.1,196.54
2016,8,1,8,30,853.0,84.0,0.2,28.0,590.0,357.29,247.57
2016,8,1,8,45,870.0,85.5,0.2,28.5,636.0,414.87,293.26
2016,8,1,9,0,887.0,87.0,0.2,29.0,682.0,473.22,337.9
2016,8,1,9,15,898.5,88.5,0.2,29.5,723.5,529.34,379.29
2016,8,1,9,30,910.0,90.0,0.2,30.0,765.0,585.13,418.78
2016,8,1,9,45,917.0,92.5,0.25,30.5,800.5,638.56,455.69
2016,8,1,10,0,924.0,95.0,0.3,31.0,836.0,690.73,490.56
2016,8,1,10,15,931.0,96.5,0.3,31.0,866.0,740.49,522.83
2016,8,1,10,30,938.0,98.0,0.3,31.0,896.0,788.52,551.66
2016,8,1,10,45,942.0,99.5,0.3,31.0,919.0,832.28,577.43
2016,8,1,11,0,946.0,101.0,0.3,31.0,942.0,873.66,601.47
2016,8,1,11,15,949.5,101.5,0.3,31.0,958.5,911.09,622.9
2016,8,1,11,30,953.0,102.0,0.3,31.0,975.0,945.74,642.55
2016,8,1,11,45,953.0,103.5,0.3,31.5,983.0,975.27,657.76
2016,8,1,12,0,953.0,105.0,0.3,32.0,991.0,1001.57,671.04
2016,8,1,12,15,953.5,105.0,0.3,31.5,992.0,1023.51,684.55
2016,8,1,12,30,954.0,105.0,0.3,31.0,993.0,1042.03,696.24
2016,8,1,12,45,950.5,106.0,0.35,31.0,986.0,1054.11,704.15
2016,8,1,13,0,947.0,107.0,0.4,31.0,979.0,1062.54,710.22
2016,8,1,13,15,944.0,106.5,0.4,31.0,964.5,1066.23,712.57
2016,8,1,13,30,941.0,106.0,0.4,31.0,950.0,1066.24,713.0
2016,8,1,13,45,938.0,104.5,0.4,31.0,929.0,1061.49,710.9
2016,8,1,14,0,935.0,103.0,0.4,31.0,908.0,1053.09,706.89
2016,8,1,14,15,929.0,101.5,0.4,30.5,879.5,1038.09,700.65
2016,8,1,14,30,923.0,100.0,0.4,30.0,851.0,1019.62,692.53
2016,8,1,14,45,915.5,98.0,0.4,30.0,817.0,995.81,679.95
2016,8,1,15,0,908.0,96.0,0.4,30.0,783.0,968.83,665.56
2016,8,1,15,15,897.5,94.0,0.4,29.5,743.0,936.1,648.99
2016,8,1,15,30,887.0,92.0,0.4,29.0,703.0,900.7,630.65
2016,8,1,15,45,874.0,89.0,0.4,29.0,658.5,859.57,607.27
2016,8,1,16,0,861.0,86.0,0.4,29.0,614.0,816.37,582.33
2016,8,1,16,15,842.5,83.5,0.4,28.5,565.5,767.6,554.5
2016,8,1,16,30,824.0,81.0,0.4,28.0,517.0,723.04,528.8
2016,8,1,16,45,801.0,77.0,0.4,27.5,466.5,667.0,494.64
2016,8,1,17,0,778.0,73.0,0.4,27.0,416.0,610.83,458.45
2016,8,1,17,15,745.0,69.0,0.4,26.0,364.0,548.71,416.42
2016,8,1,17,30,712.0,65.0,0.4,25.0,312.0,488.05,373.41
2016,8,1,17,45,665.0,59.5,0.4,24.5,261.0,420.36,322.36
2016,8,1,18,0,618.0,54.0,0.4,24.0,210.0,358.47,273.36
2016,8,1,18,15,545.5,47.0,0.4,23.0,162.0,286.8,215.56
2016,8,1,18,30,473.0,40.0,0.4,22.0,114.0,222.53,161.72
2016,8,1,18,45,353.5,30.0,0.4,21.5,74.0,149.29,99.52
2016,8,1,19,0,234.0,20.0,0.4,21.0,34.0,83.88,11.41
2016,8,1,19,15,117.0,10.0,0.4,20.5,17.0,30.14,0.0
2016,8,1,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,15,74.5,7.0,0.45,17.0,9.5,0.0,0.0
2016,8,2,5,30,149.0,14.0,0.4,18.0,19.0,13.34,0.0
2016,8,2,5,45,292.5,24.5,0.4,19.0,55.5,19.49,8.6
2016,8,2,6,0,436.0,35.0,0.4,20.0,92.0,27.15,17.4
2016,8,2,6,15,517.0,42.5,0.35,21.0,139.0,31.7,21.78
2016,8,2,6,30,598.0,50.0,0.3,22.0,186.0,36.07,25.74
2016,8,2,6,45,653.0,55.0,0.25,23.0,237.5,41.84,30.74
2016,8,2,7,0,708.0,60.0,0.2,24.0,289.0,44.13,32.58
2016,8,2,7,15,744.0,64.5,0.2,25.0,341.5,72.34,37.37
2016,8,2,7,30,780.0,69.0,0.2,26.0,394.0,125.38,64.58
2016,8,2,7,45,807.0,71.5,0.2,27.0,445.5,179.67,102.91
2016,8,2,8,0,834.0,74.0,0.2,28.0,497.0,236.95,148.09
2016,8,2,8,15,853.5,77.0,0.2,28.5,546.5,300.08,199.48
2016,8,2,8,30,873.0,80.0,0.2,29.0,596.0,359.75,247.83
2016,8,2,8,45,888.5,82.0,0.2,30.0,642.5,418.32,293.62
2016,8,2,9,0,904.0,84.0,0.2,31.0,689.0,477.49,337.95
2016,8,2,9,15,915.0,85.5,0.2,31.5,730.5,534.31,379.51
2016,8,2,9,30,926.0,87.0,0.2,32.0,772.0,590.72,419.09
2016,8,2,9,45,933.0,89.5,0.2,32.5,807.5,644.99,455.64
2016,8,2,10,0,940.0,92.0,0.2,33.0,843.0,697.96,489.96
2016,8,2,10,15,946.0,93.0,0.2,33.5,873.0,747.32,520.35
2016,8,2,10,30,952.0,94.0,0.2,34.0,903.0,794.81,547.25
2016,8,2,10,45,956.0,95.5,0.2,34.5,926.5,839.15,571.73
2016,8,2,11,0,960.0,97.0,0.2,35.0,950.0,881.07,594.36
2016,8,2,11,15,963.0,97.5,0.2,35.0,966.0,918.56,615.32
2016,8,2,11,30,966.0,98.0,0.2,35.0,982.0,953.19,634.49
2016,8,2,11,45,967.0,99.0,0.2,35.5,990.5,983.5,649.74
2016,8,2,12,0,968.0,100.0,0.2,36.0,999.0,1010.56,663.08
2016,8,2,12,15,968.0,100.0,0.2,36.0,1000.0,1032.3,674.79
2016,8,2,12,30,968.0,100.0,0.2,36.0,1001.0,1050.54,684.66
2016,8,2,12,45,958.0,105.5,0.25,36.0,991.5,1060.98,691.38
2016,8,2,13,0,948.0,111.0,0.3,36.0,982.0,1067.65,696.31
2016,8,2,13,15,945.0,110.5,0.3,36.0,967.5,1071.39,698.65
2016,8,2,13,30,942.0,110.0,0.3,36.0,953.0,1071.42,699.09
2016,8,2,13,45,937.5,108.5,0.3,36.0,931.0,1065.19,696.23
2016,8,2,14,0,933.0,107.0,0.3,36.0,909.0,1055.29,691.53
2016,8,2,14,15,926.5,106.0,0.3,35.5,880.5,1040.37,685.57
2016,8,2,14,30,920.0,105.0,0.3,35.0,852.0,1022.01,677.77
2016,8,2,14,45,911.5,103.0,0.3,35.0,817.5,997.29,665.01
2016,8,2,15,0,903.0,101.0,0.3,35.0,783.0,969.45,650.51
2016,8,2,15,15,892.0,99.0,0.3,34.5,742.5,936.38,634.21
2016,8,2,15,30,881.0,97.0,0.3,34.0,702.0,900.68,616.2
2016,8,2,15,45,867.0,94.5,0.3,34.0,657.5,859.44,593.34
2016,8,2,16,0,853.0,92.0,0.3,34.0,613.0,822.39,572.82
2016,8,2,16,15,834.0,89.0,0.3,33.5,564.5,772.55,545.02
2016,8,2,16,30,815.0,86.0,0.3,33.0,516.0,721.62,515.95
2016,8,2,16,45,789.5,82.5,0.35,32.5,464.5,664.71,482.79
2016,8,2,17,0,764.0,79.0,0.4,32.0,413.0,607.89,447.24
2016,8,2,17,15,729.5,74.5,0.4,31.0,361.0,544.83,405.4
2016,8,2,17,30,695.0,70.0,0.4,30.0,309.0,485.63,364.21
2016,8,2,17,45,645.0,64.0,0.4,29.5,257.5,416.76,313.29
2016,8,2,18,0,595.0,58.0,0.4,29.0,206.0,351.98,263.17
2016,8,2,18,15,519.0,50.0,0.4,27.5,157.5,278.98,205.96
2016,8,2,18,30,443.0,42.0,0.4,26.0,109.0,213.78,152.79
2016,8,2,18,45,320.5,31.0,0.4,24.5,70.0,140.41,91.73
2016,8,2,19,0,198.0,20.0,0.4,23.0,31.0,74.69,0.0
2016,8,2,19,15,99.0,10.0,0.4,22.5,15.5,26.83,0.0
2016,8,2,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,15,79.0,6.5,0.6,20.0,9.0,0.0,0.0
2016,8,3,5,30,158.0,13.0,0.5,21.0,18.0,12.39,0.0
2016,8,3,5,45,294.5,24.0,0.45,22.0,53.5,19.14,7.76
2016,8,3,6,0,431.0,35.0,0.4,23.0,89.0,27.27,17.18
2016,8,3,6,15,512.5,42.5,0.35,24.0,136.0,31.81,21.53
2016,8,3,6,30,594.0,50.0,0.3,25.0,183.0,36.17,25.45
2016,8,3,6,45,645.5,56.0,0.25,26.0,234.0,42.82,31.14
2016,8,3,7,0,697.0,62.0,0.2,27.0,285.0,45.9,33.63
2016,8,3,7,15,733.0,66.5,0.15,27.5,337.5,72.7,37.93
2016,8,3,7,30,769.0,71.0,0.1,28.0,390.0,125.13,64.34
2016,8,3,7,45,795.0,74.5,0.1,29.0,441.0,179.5,102.28
2016,8,3,8,0,821.0,78.0,0.1,30.0,492.0,236.78,146.92
2016,8,3,8,15,840.0,81.0,0.05,30.5,541.5,294.41,193.57
2016,8,3,8,30,859.0,84.0,0.0,31.0,591.0,357.89,244.0
2016,8,3,8,45,873.5,86.5,0.0,32.0,636.5,415.84,288.71
2016,8,3,9,0,888.0,89.0,0.0,33.0,682.0,474.29,331.97
2016,8,3,9,15,899.0,91.0,0.0,33.5,723.0,530.81,372.78
2016,8,3,9,30,910.0,93.0,0.0,34.0,764.0,586.95,411.66
2016,8,3,9,45,911.5,98.5,0.05,34.5,798.0,639.98,447.11
2016,8,3,10,0,913.0,104.0,0.1,35.0,832.0,691.25,480.3
2016,8,3,10,15,919.5,105.5,0.1,35.0,862.0,740.34,511.71
2016,8,3,10,30,926.0,107.0,0.1,35.0,892.0,787.68,539.47
2016,8,3,10,45,930.0,108.5,0.15,35.5,914.5,831.12,563.96
2016,8,3,11,0,934.0,110.0,0.2,36.0,937.0,872.2,586.84
2016,8,3,11,15,937.0,110.5,0.2,36.0,953.0,908.93,607.35
2016,8,3,11,30,940.0,111.0,0.2,36.0,969.0,942.89,626.14
2016,8,3,11,45,940.0,112.5,0.2,36.0,977.0,972.18,642.16
2016,8,3,12,0,940.0,114.0,0.2,36.0,985.0,998.27,656.37
2016,8,3,12,15,940.0,114.0,0.2,35.5,986.0,1019.58,669.29
2016,8,3,12,30,940.0,114.0,0.2,35.0,987.0,1037.47,680.44
2016,8,3,12,45,938.0,114.0,0.25,35.0,979.5,1049.9,688.32
2016,8,3,13,0,936.0,114.0,0.3,35.0,972.0,1058.73,694.45
2016,8,3,13,15,933.0,113.5,0.3,35.0,957.5,1062.41,696.74
2016,8,3,13,30,930.0,113.0,0.3,35.0,943.0,1062.43,697.17
2016,8,3,13,45,924.5,112.0,0.35,35.0,921.0,1055.75,695.2
2016,8,3,14,0,919.0,111.0,0.4,35.0,899.0,1045.47,691.4
2016,8,3,14,15,912.5,109.5,0.4,34.5,871.0,1030.14,685.11
2016,8,3,14,30,906.0,108.0,0.4,34.0,843.0,1011.4,676.97
2016,8,3,14,45,898.0,106.0,0.4,33.5,808.5,987.38,665.8
2016,8,3,15,0,890.0,104.0,0.4,33.0,774.0,960.28,652.83
2016,8,3,15,15,879.0,102.0,0.4,32.5,734.0,927.49,636.38
2016,8,3,15,30,868.0,100.0,0.4,32.0,694.0,892.13,618.23
2016,8,3,15,45,856.0,96.0,0.45,31.5,650.0,851.27,597.36
2016,8,3,16,0,844.0,92.0,0.5,31.0,606.0,814.5,578.6
2016,8,3,16,15,825.5,89.0,0.5,30.0,557.5,765.34,551.61
2016,8,3,16,30,807.0,86.0,0.5,29.0,509.0,715.07,523.2
2016,8,3,16,45,786.0,81.0,0.5,28.5,459.0,659.9,489.55
2016,8,3,17,0,765.0,76.0,0.5,28.0,409.0,604.45,453.46
2016,8,3,17,15,731.0,71.5,0.5,27.0,357.0,541.65,410.82
2016,8,3,17,30,697.0,67.0,0.5,26.0,305.0,480.45,367.27
2016,8,3,17,45,653.0,61.0,0.5,25.5,254.5,416.61,318.87
2016,8,3,18,0,609.0,55.0,0.5,25.0,204.0,354.2,269.35
2016,8,3,18,15,534.5,47.5,0.45,24.0,156.0,281.72,210.69
2016,8,3,18,30,460.0,40.0,0.4,23.0,108.0,216.89,156.34
2016,8,3,18,45,341.0,29.0,0.4,22.0,69.0,143.81,93.64
2016,8,3,19,0,222.0,18.0,0.4,21.0,30.0,77.42,0.0
2016,8,3,19,15,111.0,9.0,0.4,20.5,15.0,27.83,0.0
2016,8,3,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,0.5,16.0,7.5,0.0,0.0
2016,8,4,5,30,90.0,13.0,0.5,17.0,15.0,12.39,0.0
2016,8,4,5,45,237.0,25.5,0.5,18.0,50.5,20.68,8.52
2016,8,4,6,0,384.0,38.0,0.5,19.0,86.0,30.18,19.93
2016,8,4,6,15,470.5,46.5,0.45,20.0,132.5,35.42,25.04
2016,8,4,6,30,557.0,55.0,0.4,21.0,179.0,40.45,29.62
2016,8,4,6,45,340.0,90.5,0.35,22.0,172.5,65.78,51.5
2016,8,4,7,0,123.0,126.0,0.3,23.0,166.0,98.58,79.13
2016,8,4,7,15,133.0,147.0,0.25,24.0,197.0,119.68,88.99
2016,8,4,7,30,143.0,168.0,0.2,25.0,228.0,148.04,107.69
2016,8,4,7,45,480.5,124.5,0.2,26.0,360.5,168.65,108.24
2016,8,4,8,0,818.0,81.0,0.2,27.0,493.0,237.95,149.94
2016,8,4,8,15,837.5,84.0,0.2,27.5,542.5,295.62,197.28
2016,8,4,8,30,857.0,87.0,0.2,28.0,592.0,359.13,248.57
2016,8,4,8,45,872.0,90.0,0.2,28.5,638.0,417.69,295.01
2016,8,4,9,0,887.0,93.0,0.2,29.0,684.0,476.82,340.19
2016,8,4,9,15,898.5,95.0,0.2,29.5,725.0,533.65,382.02
2016,8,4,9,30,910.0,97.0,0.2,30.0,766.0,590.14,421.92
2016,8,4,9,45,919.0,98.0,0.2,30.5,802.0,643.64,458.28
2016,8,4,10,0,928.0,99.0,0.2,31.0,838.0,696.03,492.56
2016,8,4,10,15,934.0,100.5,0.2,31.0,867.5,745.46,524.62
2016,8,4,10,30,940.0,102.0,0.2,31.0,897.0,793.07,553.01
2016,8,4,10,45,943.5,103.5,0.25,31.0,919.5,836.69,579.37
2016,8,4,11,0,947.0,105.0,0.3,31.0,942.0,877.87,604.12
2016,8,4,11,15,949.5,105.5,0.3,30.5,957.5,914.62,626.37
2016,8,4,11,30,952.0,106.0,0.3,30.0,973.0,948.51,646.89
2016,8,4,11,45,952.5,106.5,0.35,30.0,980.5,977.58,664.29
2016,8,4,12,0,953.0,107.0,0.4,30.0,988.0,1003.42,679.9
2016,8,4,12,15,952.5,107.0,0.4,30.0,988.5,1024.46,691.67
2016,8,4,12,30,952.0,107.0,0.4,30.0,989.0,1042.01,701.53
2016,8,4,12,45,943.5,111.0,0.4,30.0,979.5,1052.22,707.28
2016,8,4,13,0,935.0,115.0,0.4,30.0,970.0,1058.72,711.11
2016,8,4,13,15,931.5,114.0,0.4,29.5,955.5,1061.36,714.33
2016,8,4,13,30,928.0,113.0,0.4,29.0,941.0,1060.32,715.62
2016,8,4,13,45,926.0,110.5,0.4,29.0,919.5,1055.53,713.49
2016,8,4,14,0,924.0,108.0,0.4,29.0,898.0,1047.08,709.42
2016,8,4,14,15,916.5,106.5,0.4,28.5,869.0,1030.65,702.26
2016,8,4,14,30,909.0,105.0,0.4,28.0,840.0,1010.81,693.24
2016,8,4,14,45,902.0,102.5,0.4,28.0,805.0,987.08,680.59
2016,8,4,15,0,895.0,100.0,0.4,28.0,770.0,960.19,666.09
2016,8,4,15,15,883.0,97.5,0.4,27.5,729.5,925.73,648.24
2016,8,4,15,30,871.0,95.0,0.4,27.0,689.0,888.71,628.66
2016,8,4,15,45,857.5,92.0,0.4,27.0,644.5,847.52,604.98
2016,8,4,16,0,844.0,89.0,0.4,27.0,600.0,804.35,579.73
2016,8,4,16,15,825.0,86.0,0.4,26.5,551.5,760.88,554.97
2016,8,4,16,30,806.0,83.0,0.4,26.0,503.0,710.22,524.82
2016,8,4,16,45,782.5,78.5,0.4,25.5,452.5,653.88,490.02
2016,8,4,17,0,759.0,74.0,0.4,25.0,402.0,597.49,452.91
2016,8,4,17,15,724.0,69.5,0.4,24.0,350.5,534.37,409.53
2016,8,4,17,30,689.0,65.0,0.4,23.0,299.0,472.96,365.32
2016,8,4,17,45,641.0,59.5,0.4,22.5,248.0,408.03,315.54
2016,8,4,18,0,593.0,54.0,0.4,22.0,197.0,345.07,265.08
2016,8,4,18,15,518.0,46.0,0.4,21.0,150.0,272.77,206.11
2016,8,4,18,30,443.0,38.0,0.4,20.0,103.0,208.29,151.55
2016,8,4,18,45,319.5,27.5,0.4,19.5,64.5,135.67,87.92
2016,8,4,19,0,196.0,17.0,0.4,19.0,26.0,69.67,0.0
2016,8,4,19,15,98.0,8.5,0.4,18.5,13.0,24.96,0.0
2016,8,4,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,15,40.5,5.5,0.6,14.5,6.5,0.0,0.0
2016,8,5,5,30,81.0,11.0,0.5,15.0,13.0,10.48,0.0
2016,8,5,5,45,206.5,25.0,0.4,16.0,46.0,20.31,7.73
2016,8,5,6,0,332.0,39.0,0.3,17.0,79.0,31.25,20.98
2016,8,5,6,15,418.0,49.0,0.25,17.5,124.5,37.78,27.37
2016,8,5,6,30,504.0,59.0,0.2,18.0,170.0,43.99,33.13
2016,8,5,6,45,252.0,76.5,0.2,19.0,132.0,55.09,42.86
2016,8,5,7,0,0.0,94.0,0.2,20.0,94.0,83.93,67.58
2016,8,5,7,15,0.0,112.0,0.2,20.5,112.0,99.67,76.9
2016,8,5,7,30,0.0,130.0,0.2,21.0,130.0,115.97,89.61
2016,8,5,7,45,5.0,148.5,0.2,21.5,151.0,133.57,102.89
2016,8,5,8,0,10.0,167.0,0.2,22.0,172.0,151.92,116.52
2016,8,5,8,15,25.5,200.0,0.15,22.5,214.5,185.9,141.7
2016,8,5,8,30,41.0,233.0,0.1,23.0,257.0,217.59,164.71
2016,8,5,8,45,127.5,267.0,0.1,24.0,350.0,280.97,209.96
2016,8,5,9,0,214.0,301.0,0.1,25.0,443.0,357.98,264.44
2016,8,5,9,15,539.0,206.5,0.1,25.5,595.0,449.68,329.84
2016,8,5,9,30,864.0,112.0,0.1,26.0,747.0,578.02,420.36
2016,8,5,9,45,863.5,120.0,0.15,27.0,780.0,630.0,454.72
2016,8,5,10,0,863.0,128.0,0.2,28.0,813.0,680.14,487.45
2016,8,5,10,15,870.5,129.5,0.2,28.0,843.0,727.94,519.08
2016,8,5,10,30,878.0,131.0,0.2,28.0,873.0,774.19,548.08
2016,8,5,10,45,883.5,132.5,0.2,28.5,896.0,817.12,572.58
2016,8,5,11,0,889.0,134.0,0.2,29.0,919.0,857.93,595.39
2016,8,5,11,15,892.5,135.0,0.2,29.0,934.5,894.28,616.39
2016,8,5,11,30,896.0,136.0,0.2,29.0,950.0,928.03,635.71
2016,8,5,11,45,897.5,136.0,0.25,29.5,958.5,956.24,651.33
2016,8,5,12,0,899.0,136.0,0.3,30.0,967.0,981.46,665.25
2016,8,5,12,15,898.5,136.0,0.3,30.0,967.0,1001.65,676.57
2016,8,5,12,30,898.0,136.0,0.3,30.0,967.0,1018.55,686.1
2016,8,5,12,45,894.5,137.0,0.3,30.0,959.5,1030.14,692.67
2016,8,5,13,0,891.0,138.0,0.3,30.0,952.0,1038.26,697.42
2016,8,5,13,15,887.0,137.0,0.3,30.0,937.0,1040.36,698.87
2016,8,5,13,30,883.0,136.0,0.3,30.0,922.0,1038.93,698.51
2016,8,5,13,45,877.5,134.5,0.3,30.0,899.5,1031.98,695.13
2016,8,5,14,0,872.0,133.0,0.3,30.0,877.0,1021.59,689.96
2016,8,5,14,15,864.0,131.5,0.3,29.5,848.5,1005.34,682.89
2016,8,5,14,30,856.0,130.0,0.3,29.0,820.0,994.63,679.2
2016,8,5,14,45,846.5,127.5,0.35,29.0,785.0,969.35,666.58
2016,8,5,15,0,837.0,125.0,0.4,29.0,750.0,941.14,652.35
2016,8,5,15,15,823.5,122.0,0.4,28.5,710.0,905.95,633.98
2016,8,5,15,30,810.0,119.0,0.4,28.0,670.0,868.41,613.98
2016,8,5,15,45,794.0,115.0,0.4,28.0,625.5,825.5,589.1
2016,8,5,16,0,778.0,111.0,0.4,28.0,581.0,780.89,562.81
2016,8,5,16,15,756.0,107.5,0.4,27.5,533.0,730.68,533.45
2016,8,5,16,30,734.0,104.0,0.4,27.0,485.0,682.93,505.03
2016,8,5,16,45,706.5,98.5,0.4,26.5,435.0,625.57,468.51
2016,8,5,17,0,679.0,93.0,0.4,26.0,385.0,568.7,430.33
2016,8,5,17,15,640.0,87.0,0.4,25.0,334.0,505.09,386.45
2016,8,5,17,30,601.0,81.0,0.4,24.0,283.0,443.78,342.23
2016,8,5,17,45,548.0,73.0,0.45,23.5,233.5,375.82,290.62
2016,8,5,18,0,495.0,65.0,0.5,23.0,184.0,312.4,240.21
2016,8,5,18,15,415.5,55.0,0.5,22.0,138.5,241.28,182.42
2016,8,5,18,30,336.0,45.0,0.5,21.0,93.0,178.46,129.82
2016,8,5,18,45,219.0,31.0,0.5,20.5,57.5,109.72,69.91
2016,8,5,19,0,102.0,17.0,0.5,20.0,22.0,46.94,0.0
2016,8,5,19,15,51.0,8.5,0.5,19.5,11.0,16.8,0.0
2016,8,5,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,5.0,0.5,17.0,5.5,0.0,0.0
2016,8,6,5,30,58.0,10.0,0.5,18.0,11.0,9.53,0.0
2016,8,6,5,45,189.0,24.0,0.5,19.0,43.5,18.88,5.9
2016,8,6,6,0,320.0,38.0,0.5,20.0,76.0,30.43,19.9
2016,8,6,6,15,408.0,48.0,0.45,20.5,121.0,36.99,26.27
2016,8,6,6,30,496.0,58.0,0.4,21.0,166.0,43.24,32.0
2016,8,6,6,45,557.0,65.0,0.35,22.0,216.0,46.54,34.91
2016,8,6,7,0,618.0,72.0,0.3,23.0,266.0,49.7,37.52
2016,8,6,7,15,659.0,77.5,0.25,23.5,317.5,72.17,41.06
2016,8,6,7,30,700.0,83.0,0.2,24.0,369.0,121.99,66.14
2016,8,6,7,45,729.5,87.5,0.2,25.0,420.0,174.2,102.74
2016,8,6,8,0,759.0,92.0,0.2,26.0,471.0,233.62,149.28
2016,8,6,8,15,781.5,95.5,0.15,26.5,520.0,289.24,194.67
2016,8,6,8,30,804.0,99.0,0.1,27.0,569.0,346.95,241.32
2016,8,6,8,45,820.0,102.5,0.1,28.0,614.5,404.0,286.04
2016,8,6,9,0,836.0,106.0,0.1,29.0,660.0,461.89,329.58
2016,8,6,9,15,849.0,108.5,0.1,29.0,701.0,517.96,371.5
2016,8,6,9,30,862.0,111.0,0.1,29.0,742.0,575.66,412.99
2016,8,6,9,45,879.0,109.0,0.1,29.5,779.5,629.05,449.44
2016,8,6,10,0,896.0,107.0,0.1,30.0,817.0,682.12,484.41
2016,8,6,10,15,903.0,108.5,0.1,30.0,847.0,730.94,516.36
2016,8,6,10,30,910.0,110.0,0.1,30.0,877.0,778.09,544.86
2016,8,6,10,45,913.0,112.0,0.1,30.5,899.5,820.71,568.83
2016,8,6,11,0,916.0,114.0,0.1,31.0,922.0,860.94,590.98
2016,8,6,11,15,919.5,115.0,0.1,31.0,937.5,898.08,612.19
2016,8,6,11,30,923.0,116.0,0.1,31.0,953.0,932.53,631.66
2016,8,6,11,45,923.0,117.0,0.15,31.5,961.0,960.94,647.0
2016,8,6,12,0,923.0,118.0,0.2,32.0,969.0,986.2,660.62
2016,8,6,12,15,923.0,118.0,0.2,32.0,969.5,1007.19,672.24
2016,8,6,12,30,923.0,118.0,0.2,32.0,970.0,1024.83,682.04
2016,8,6,12,45,916.5,121.0,0.2,32.0,961.5,1035.66,688.07
2016,8,6,13,0,910.0,124.0,0.2,32.0,953.0,1042.9,692.27
2016,8,6,13,15,906.5,123.5,0.2,32.0,938.5,1045.96,694.26
2016,8,6,13,30,903.0,123.0,0.2,32.0,924.0,1045.44,694.41
2016,8,6,13,45,898.0,121.5,0.25,32.0,902.5,1038.79,692.31
2016,8,6,14,0,893.0,120.0,0.3,32.0,881.0,1028.61,688.44
2016,8,6,14,15,886.0,118.5,0.3,31.5,852.0,1013.0,681.84
2016,8,6,14,30,879.0,117.0,0.3,31.0,823.0,994.08,673.43
2016,8,6,14,45,870.0,115.0,0.35,31.0,788.5,969.51,661.47
2016,8,6,15,0,861.0,113.0,0.4,31.0,754.0,941.97,647.75
2016,8,6,15,15,848.5,110.5,0.4,30.5,714.0,915.41,634.79
2016,8,6,15,30,836.0,108.0,0.4,30.0,674.0,878.58,615.37
2016,8,6,15,45,821.5,104.0,0.45,29.5,629.5,836.08,593.14
2016,8,6,16,0,807.0,100.0,0.5,29.0,585.0,791.72,569.2
2016,8,6,16,15,786.5,96.5,0.5,28.0,537.0,741.62,541.11
2016,8,6,16,30,766.0,93.0,0.5,27.0,489.0,690.66,511.61
2016,8,6,16,45,742.5,88.0,0.55,26.5,439.5,635.32,477.74
2016,8,6,17,0,719.0,83.0,0.6,26.0,390.0,582.47,442.65
2016,8,6,17,15,682.0,77.5,0.6,25.0,338.5,518.82,398.47
2016,8,6,17,30,645.0,72.0,0.6,24.0,287.0,457.24,353.76
2016,8,6,17,45,598.5,64.5,0.6,23.5,237.5,390.98,302.72
2016,8,6,18,0,552.0,57.0,0.6,23.0,188.0,328.57,252.42
2016,8,6,18,15,472.5,48.5,0.6,22.0,141.0,256.24,193.27
2016,8,6,18,30,393.0,40.0,0.6,21.0,94.0,192.24,139.13
2016,8,6,18,45,272.0,28.0,0.65,20.0,58.0,121.99,76.03
2016,8,6,19,0,151.0,16.0,0.7,19.0,22.0,48.97,0.0
2016,8,6,19,15,75.5,8.0,0.7,18.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.0,0.6,14.5,6.0,0.0,0.0
2016,8,7,5,30,109.0,10.0,0.6,15.0,12.0,9.53,0.0
2016,8,7,5,45,262.0,21.0,0.6,16.0,46.5,16.74,3.91
2016,8,7,6,0,415.0,32.0,0.6,17.0,81.0,24.99,15.51
2016,8,7,6,15,502.0,40.0,0.55,18.0,127.5,30.07,20.54
2016,8,7,6,30,589.0,48.0,0.5,19.0,174.0,34.93,25.03
2016,8,7,6,45,647.5,53.0,0.5,20.0,226.0,40.61,30.04
2016,8,7,7,0,706.0,58.0,0.5,21.0,278.0,42.95,31.98
2016,8,7,7,15,743.0,62.0,0.45,22.0,330.5,65.8,34.98
2016,8,7,7,30,780.0,66.0,0.4,23.0,383.0,118.6,60.83
2016,8,7,7,45,807.5,69.5,0.35,24.0,435.0,174.0,99.92
2016,8,7,8,0,835.0,73.0,0.3,25.0,487.0,232.48,146.39
2016,8,7,8,15,855.0,75.5,0.25,26.0,537.0,295.56,197.94
2016,8,7,8,30,875.0,78.0,0.2,27.0,587.0,355.31,246.31
2016,8,7,8,45,890.0,80.5,0.2,28.0,633.5,414.52,293.11
2016,8,7,9,0,905.0,83.0,0.2,29.0,680.0,474.27,338.38
2016,8,7,9,15,916.0,85.0,0.2,29.5,721.5,531.89,380.95
2016,8,7,9,30,927.0,87.0,0.2,30.0,763.0,589.08,421.46
2016,8,7,9,45,934.5,89.0,0.2,30.5,799.5,643.52,458.52
2016,8,7,10,0,942.0,91.0,0.2,31.0,836.0,696.68,493.33
2016,8,7,10,15,948.0,92.0,0.2,31.0,866.0,746.36,525.34
2016,8,7,10,30,954.0,93.0,0.2,31.0,896.0,794.15,553.84
2016,8,7,10,45,958.0,94.5,0.2,31.5,919.0,838.77,578.82
2016,8,7,11,0,962.0,96.0,0.2,32.0,942.0,880.94,601.9
2016,8,7,11,15,964.5,96.5,0.2,32.0,957.5,918.21,622.99
2016,8,7,11,30,967.0,97.0,0.2,32.0,973.0,952.56,642.25
2016,8,7,11,45,968.5,97.5,0.2,32.5,981.5,982.93,657.77
2016,8,7,12,0,970.0,98.0,0.2,33.0,990.0,1010.04,671.33
2016,8,7,12,15,969.5,98.0,0.2,33.0,990.0,1031.35,682.96
2016,8,7,12,30,969.0,98.0,0.2,33.0,990.0,1049.1,692.69
2016,8,7,12,45,964.0,100.0,0.25,33.0,981.5,1060.84,700.25
2016,8,7,13,0,959.0,102.0,0.3,33.0,973.0,1068.84,705.97
2016,8,7,13,15,955.5,101.0,0.3,32.5,958.5,1071.41,709.11
2016,8,7,13,30,952.0,100.0,0.3,32.0,944.0,1070.19,710.33
2016,8,7,13,45,946.5,99.5,0.35,32.0,921.5,1063.75,708.52
2016,8,7,14,0,941.0,99.0,0.4,32.0,899.0,1053.63,704.8
2016,8,7,14,15,934.5,98.0,0.4,31.5,870.0,1038.36,698.49
2016,8,7,14,30,928.0,97.0,0.4,31.0,841.0,1019.6,690.27
2016,8,7,14,45,919.0,95.5,0.4,31.0,805.5,994.52,677.03
2016,8,7,15,0,910.0,94.0,0.4,31.0,770.0,966.31,662.0
2016,8,7,15,15,898.5,92.0,0.4,30.5,729.5,932.3,644.75
2016,8,7,15,30,887.0,90.0,0.4,30.0,689.0,895.67,625.74
2016,8,7,15,45,872.0,88.0,0.45,30.0,643.5,853.65,602.83
2016,8,7,16,0,857.0,86.0,0.5,30.0,598.0,809.72,578.29
2016,8,7,16,15,837.5,83.0,0.5,29.5,549.0,765.19,553.12
2016,8,7,16,30,818.0,80.0,0.5,29.0,500.0,713.51,522.6
2016,8,7,16,45,791.0,76.5,0.55,28.5,448.5,655.25,487.47
2016,8,7,17,0,764.0,73.0,0.6,28.0,397.0,597.23,449.88
2016,8,7,17,15,728.0,68.5,0.6,27.0,344.5,533.18,405.92
2016,8,7,17,30,692.0,64.0,0.6,26.0,292.0,470.95,361.13
2016,8,7,17,45,638.5,58.5,0.6,25.5,240.5,403.23,309.28
2016,8,7,18,0,585.0,53.0,0.6,25.0,189.0,337.99,257.11
2016,8,7,18,15,504.0,45.5,0.55,24.0,142.0,264.57,197.28
2016,8,7,18,30,423.0,38.0,0.5,23.0,95.0,199.6,142.44
2016,8,7,18,45,211.5,29.5,0.5,22.0,58.0,105.17,63.01
2016,8,7,19,0,0.0,21.0,0.5,21.0,21.0,20.02,0.0
2016,8,7,19,15,0.0,10.5,0.5,20.5,10.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,5,45,194.0,16.0,0.55,18.0,38.0,12.22,0.56
2016,8,8,6,0,388.0,32.0,0.5,19.0,76.0,25.09,15.37
2016,8,8,6,15,476.0,40.0,0.45,20.0,121.5,30.15,20.4
2016,8,8,6,30,564.0,48.0,0.4,21.0,167.0,34.99,24.84
2016,8,8,6,45,623.0,53.0,0.4,22.0,218.0,40.66,29.82
2016,8,8,7,0,682.0,58.0,0.4,23.0,269.0,42.99,31.73
2016,8,8,7,15,719.5,62.5,0.35,23.5,320.5,64.69,34.76
2016,8,8,7,30,757.0,67.0,0.3,24.0,372.0,116.59,59.97
2016,8,8,7,45,785.5,69.5,0.3,25.0,423.5,169.98,97.24
2016,8,8,8,0,814.0,72.0,0.3,26.0,475.0,226.56,142.04
2016,8,8,8,15,834.0,75.0,0.3,26.5,524.0,288.85,193.33
2016,8,8,8,30,854.0,78.0,0.3,27.0,573.0,347.86,241.83
2016,8,8,8,45,869.0,80.0,0.3,28.0,618.5,405.49,287.67
2016,8,8,9,0,884.0,82.0,0.3,29.0,664.0,463.67,332.07
2016,8,8,9,15,895.5,84.0,0.3,29.0,705.5,520.43,375.04
2016,8,8,9,30,907.0,86.0,0.3,29.0,747.0,576.86,416.21
2016,8,8,9,45,916.5,87.0,0.3,29.5,783.0,630.58,453.25
2016,8,8,10,0,926.0,88.0,0.3,30.0,819.0,683.25,488.2
2016,8,8,10,15,932.5,89.5,0.3,30.0,849.0,733.02,520.65
2016,8,8,10,30,939.0,91.0,0.3,30.0,879.0,780.99,549.64
2016,8,8,10,45,944.0,91.5,0.3,30.5,902.0,824.82,574.49
2016,8,8,11,0,949.0,92.0,0.3,31.0,925.0,866.29,597.51
2016,8,8,11,15,952.5,93.0,0.3,31.0,941.0,904.44,619.44
2016,8,8,11,30,956.0,94.0,0.3,31.0,957.0,939.77,639.53
2016,8,8,11,45,958.0,94.0,0.35,31.5,966.0,969.76,656.1
2016,8,8,12,0,960.0,94.0,0.4,32.0,975.0,996.53,670.83
2016,8,8,12,15,960.0,94.0,0.4,31.5,975.5,1018.06,684.19
2016,8,8,12,30,960.0,94.0,0.4,31.0,976.0,1036.08,695.68
2016,8,8,12,45,958.5,93.5,0.45,31.0,969.0,1048.49,703.87
2016,8,8,13,0,957.0,93.0,0.5,31.0,962.0,1057.19,710.15
2016,8,8,13,15,954.0,92.5,0.5,31.0,947.0,1060.65,712.4
2016,8,8,13,30,951.0,92.0,0.5,31.0,932.0,1060.35,712.68
2016,8,8,13,45,945.5,91.5,0.55,31.0,910.0,1053.79,710.74
2016,8,8,14,0,940.0,91.0,0.6,31.0,888.0,1043.55,706.85
2016,8,8,14,15,933.5,90.0,0.6,30.5,859.0,1028.16,700.32
2016,8,8,14,30,927.0,89.0,0.6,30.0,830.0,1009.29,691.84
2016,8,8,14,45,918.0,87.5,0.6,30.0,795.0,984.1,678.29
2016,8,8,15,0,909.0,86.0,0.6,30.0,760.0,955.78,662.91
2016,8,8,15,15,898.0,84.5,0.6,29.5,719.5,922.7,645.88
2016,8,8,15,30,887.0,83.0,0.6,29.0,679.0,886.99,627.05
2016,8,8,15,45,873.0,80.5,0.6,28.5,634.0,845.13,604.07
2016,8,8,16,0,859.0,78.0,0.6,28.0,589.0,801.29,579.43
2016,8,8,16,15,840.0,75.5,0.6,27.5,540.5,751.82,550.55
2016,8,8,16,30,821.0,73.0,0.6,27.0,492.0,706.58,523.83
2016,8,8,16,45,796.5,69.5,0.6,26.5,441.5,649.92,488.49
2016,8,8,17,0,772.0,66.0,0.6,26.0,391.0,593.3,451.04
2016,8,8,17,15,737.0,62.0,0.6,25.0,339.0,530.12,407.17
2016,8,8,17,30,702.0,58.0,0.6,24.0,287.0,468.68,362.41
2016,8,8,17,45,652.0,53.0,0.6,23.5,236.5,400.66,309.79
2016,8,8,18,0,602.0,48.0,0.6,23.0,186.0,336.7,257.93
2016,8,8,18,15,522.5,41.0,0.6,22.0,139.0,265.83,199.43
2016,8,8,18,30,443.0,34.0,0.6,21.0,92.0,201.26,144.12
2016,8,8,18,45,306.0,24.0,0.6,20.5,55.5,125.02,72.19
2016,8,8,19,0,169.0,14.0,0.6,20.0,19.0,50.47,0.0
2016,8,8,19,15,84.5,7.0,0.6,19.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,9,5,45,187.0,15.5,0.4,19.0,36.5,11.84,0.0
2016,8,9,6,0,374.0,31.0,0.4,20.0,73.0,24.27,14.53
2016,8,9,6,15,462.5,39.5,0.35,20.5,118.0,29.8,20.03
2016,8,9,6,30,551.0,48.0,0.3,21.0,163.0,35.08,24.92
2016,8,9,6,45,606.5,54.0,0.3,22.0,213.0,37.99,27.5
2016,8,9,7,0,662.0,60.0,0.3,23.0,263.0,44.75,33.27
2016,8,9,7,15,700.5,65.0,0.25,24.0,314.5,65.45,36.11
2016,8,9,7,30,739.0,70.0,0.2,25.0,366.0,116.75,60.66
2016,8,9,7,45,766.5,73.5,0.2,26.0,417.0,169.82,97.4
2016,8,9,8,0,794.0,77.0,0.2,27.0,468.0,225.99,141.5
2016,8,9,8,15,814.5,80.5,0.15,27.5,517.0,283.18,188.37
2016,8,9,8,30,835.0,84.0,0.1,28.0,566.0,342.18,236.25
2016,8,9,8,45,850.0,86.5,0.1,29.0,611.5,403.4,284.11
2016,8,9,9,0,865.0,89.0,0.1,30.0,657.0,461.1,327.62
2016,8,9,9,15,877.0,91.5,0.1,30.5,698.0,517.66,369.21
2016,8,9,9,30,889.0,94.0,0.1,31.0,739.0,573.97,408.93
2016,8,9,9,45,897.0,96.0,0.1,31.5,774.5,626.94,444.89
2016,8,9,10,0,905.0,98.0,0.1,32.0,810.0,678.77,478.75
2016,8,9,10,15,911.5,99.5,0.1,32.0,839.5,727.7,510.58
2016,8,9,10,30,918.0,101.0,0.1,32.0,869.0,774.88,538.71
2016,8,9,10,45,921.5,102.5,0.1,32.5,891.5,817.77,562.67
2016,8,9,11,0,925.0,104.0,0.1,33.0,914.0,858.26,584.81
2016,8,9,11,15,928.0,105.0,0.1,33.0,929.5,895.27,605.8
2016,8,9,11,30,931.0,106.0,0.1,33.0,945.0,929.5,625.02
2016,8,9,11,45,930.5,107.5,0.15,33.0,953.0,958.13,641.67
2016,8,9,12,0,930.0,109.0,0.2,33.0,961.0,983.53,656.64
2016,8,9,12,15,930.0,109.0,0.2,33.0,961.0,1004.58,668.26
2016,8,9,12,30,930.0,109.0,0.2,33.0,961.0,1022.21,678.03
2016,8,9,12,45,924.5,111.0,0.25,33.5,953.0,1033.0,683.68
2016,8,9,13,0,919.0,113.0,0.3,34.0,945.0,1040.15,687.53
2016,8,9,13,15,916.0,112.5,0.3,33.5,930.5,1043.57,691.14
2016,8,9,13,30,913.0,112.0,0.3,33.0,916.0,1043.36,692.88
2016,8,9,13,45,905.5,112.0,0.3,33.0,893.5,1035.57,689.07
2016,8,9,14,0,898.0,112.0,0.3,33.0,871.0,1024.25,683.47
2016,8,9,14,15,891.0,110.5,0.3,33.0,842.0,1008.38,675.39
2016,8,9,14,30,884.0,109.0,0.3,33.0,813.0,989.18,665.52
2016,8,9,14,45,871.0,109.0,0.3,33.0,777.5,962.69,651.46
2016,8,9,15,0,858.0,109.0,0.3,33.0,742.0,933.41,635.81
2016,8,9,15,15,845.5,106.5,0.3,32.5,702.0,899.21,618.4
2016,8,9,15,30,833.0,104.0,0.3,32.0,662.0,869.73,603.71
2016,8,9,15,45,815.5,101.5,0.35,31.5,617.0,826.32,580.99
2016,8,9,16,0,798.0,99.0,0.4,31.0,572.0,781.28,556.83
2016,8,9,16,15,776.0,95.5,0.4,30.5,523.5,730.2,527.28
2016,8,9,16,30,754.0,92.0,0.4,30.0,475.0,678.4,496.51
2016,8,9,16,45,722.0,88.5,0.45,30.0,424.0,621.82,460.89
2016,8,9,17,0,690.0,85.0,0.5,30.0,373.0,563.63,421.64
2016,8,9,17,15,650.0,79.5,0.5,29.0,322.0,499.51,377.66
2016,8,9,17,30,610.0,74.0,0.5,28.0,271.0,437.8,333.33
2016,8,9,17,45,551.0,67.0,0.5,27.0,221.5,367.69,280.59
2016,8,9,18,0,492.0,60.0,0.5,26.0,172.0,302.78,229.48
2016,8,9,18,15,407.0,50.0,0.5,25.0,126.5,230.13,170.84
2016,8,9,18,30,322.0,40.0,0.5,24.0,81.0,166.55,117.82
2016,8,9,18,45,201.0,26.5,0.5,23.0,48.0,96.54,52.14
2016,8,9,19,0,80.0,13.0,0.5,22.0,15.0,29.81,0.0
2016,8,9,19,15,40.0,6.5,0.5,21.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,5,45,162.0,16.5,0.4,19.0,34.0,12.8,0.0
2016,8,10,6,0,324.0,33.0,0.3,20.0,68.0,26.25,16.07
2016,8,10,6,15,415.0,42.5,0.25,21.0,112.5,32.55,22.32
2016,8,10,6,30,506.0,52.0,0.2,22.0,157.0,38.55,27.79
2016,8,10,6,45,564.5,59.5,0.2,23.0,206.5,42.5,31.27
2016,8,10,7,0,623.0,67.0,0.2,24.0,256.0,46.24,34.39
2016,8,10,7,15,664.0,72.0,0.15,24.5,307.5,65.04,36.76
2016,8,10,7,30,705.0,77.0,0.1,25.0,359.0,114.8,60.5
2016,8,10,7,45,734.5,81.5,0.1,26.0,409.5,171.28,99.77
2016,8,10,8,0,764.0,86.0,0.1,27.0,460.0,226.91,143.03
2016,8,10,8,15,786.0,89.5,0.1,27.5,509.0,282.85,188.71
2016,8,10,8,30,808.0,93.0,0.1,28.0,558.0,340.81,235.73
2016,8,10,8,45,824.5,96.0,0.1,29.0,603.5,398.0,280.59
2016,8,10,9,0,841.0,99.0,0.1,30.0,649.0,456.05,324.28
2016,8,10,9,15,854.0,101.5,0.1,30.5,690.5,514.89,367.31
2016,8,10,9,30,867.0,104.0,0.1,31.0,732.0,570.68,406.62
2016,8,10,9,45,879.0,104.5,0.15,31.5,768.5,623.7,443.1
2016,8,10,10,0,891.0,105.0,0.2,32.0,805.0,675.96,477.93
2016,8,10,10,15,898.0,106.5,0.2,32.0,834.5,724.7,509.77
2016,8,10,10,30,905.0,108.0,0.2,32.0,864.0,771.75,538.19
2016,8,10,10,45,909.5,109.5,0.2,32.5,887.0,814.97,562.47
2016,8,10,11,0,914.0,111.0,0.2,33.0,910.0,855.91,584.98
2016,8,10,11,15,917.0,112.0,0.2,33.0,925.5,892.61,605.87
2016,8,10,11,30,920.0,113.0,0.2,33.0,941.0,926.58,625.03
2016,8,10,11,45,921.0,113.5,0.2,33.0,949.0,955.34,641.05
2016,8,10,12,0,922.0,114.0,0.2,33.0,957.0,980.96,655.27
2016,8,10,12,15,922.0,114.0,0.2,33.0,957.5,1001.88,666.83
2016,8,10,12,30,922.0,114.0,0.2,33.0,958.0,1019.41,676.55
2016,8,10,12,45,920.0,114.0,0.25,33.0,950.5,1031.51,684.35
2016,8,10,13,0,918.0,114.0,0.3,33.0,943.0,1040.03,690.37
2016,8,10,13,15,914.5,113.0,0.3,33.0,928.0,1042.39,691.97
2016,8,10,13,30,911.0,112.0,0.3,33.0,913.0,1041.12,691.71
2016,8,10,13,45,906.0,111.0,0.3,33.0,891.0,1034.72,688.71
2016,8,10,14,0,901.0,110.0,0.3,33.0,869.0,1024.76,683.86
2016,8,10,14,15,893.5,109.0,0.3,32.5,840.0,1008.85,677.12
2016,8,10,14,30,886.0,108.0,0.3,32.0,811.0,989.61,668.57
2016,8,10,14,45,877.0,105.5,0.3,32.0,776.5,964.08,655.02
2016,8,10,15,0,868.0,103.0,0.3,32.0,742.0,935.55,639.75
2016,8,10,15,15,855.5,101.0,0.3,31.5,701.5,901.56,622.41
2016,8,10,15,30,843.0,99.0,0.3,31.0,661.0,865.15,603.41
2016,8,10,15,45,828.0,96.0,0.3,31.0,616.5,829.92,583.7
2016,8,10,16,0,813.0,93.0,0.3,31.0,572.0,785.86,558.14
2016,8,10,16,15,792.0,89.5,0.3,30.5,523.5,734.97,528.89
2016,8,10,16,30,771.0,86.0,0.3,30.0,475.0,683.26,498.38
2016,8,10,16,45,743.5,82.0,0.3,29.5,424.5,625.94,463.13
2016,8,10,17,0,716.0,78.0,0.3,29.0,374.0,569.0,425.26
2016,8,10,17,15,677.5,72.5,0.3,28.0,323.0,506.87,382.76
2016,8,10,17,30,639.0,67.0,0.3,27.0,272.0,444.71,338.2
2016,8,10,17,45,584.0,60.5,0.3,26.5,222.0,375.81,285.84
2016,8,10,18,0,529.0,54.0,0.3,26.0,172.0,311.71,234.88
2016,8,10,18,15,443.5,45.0,0.3,25.0,126.5,238.2,175.65
2016,8,10,18,30,358.0,36.0,0.3,24.0,81.0,173.86,121.81
2016,8,10,18,45,224.5,23.5,0.35,23.0,47.5,99.47,49.62
2016,8,10,19,0,91.0,11.0,0.4,22.0,14.0,30.13,0.0
2016,8,10,19,15,45.5,5.5,0.35,21.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
