Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,16.5,0.55,20.0,33.5,12.89,0.0
2016,8,11,6,0,324.0,33.0,0.4,21.0,67.0,26.4,15.99
2016,8,11,6,15,416.0,43.0,0.3,22.0,112.0,33.16,22.68
2016,8,11,6,30,508.0,53.0,0.2,23.0,157.0,39.58,28.52
2016,8,11,6,45,565.5,60.5,0.15,24.0,206.5,43.47,31.96
2016,8,11,7,0,623.0,68.0,0.1,25.0,256.0,47.17,35.04
2016,8,11,7,15,664.0,74.0,0.1,25.5,307.5,65.87,37.71
2016,8,11,7,30,705.0,80.0,0.1,26.0,359.0,116.47,61.71
2016,8,11,7,45,733.0,85.0,0.1,27.0,410.0,173.44,101.09
2016,8,11,8,0,761.0,90.0,0.1,28.0,461.0,229.16,144.18
2016,8,11,8,15,783.0,93.5,0.1,28.5,510.0,284.99,189.52
2016,8,11,8,30,805.0,97.0,0.1,29.0,559.0,342.86,236.22
2016,8,11,8,45,821.0,100.5,0.1,30.0,604.5,400.21,280.96
2016,8,11,9,0,837.0,104.0,0.1,31.0,650.0,458.4,324.51
2016,8,11,9,15,850.0,106.5,0.1,31.5,691.5,514.76,365.69
2016,8,11,9,30,863.0,109.0,0.1,32.0,733.0,572.65,406.2
2016,8,11,9,45,880.0,107.5,0.1,32.5,771.0,626.73,442.73
2016,8,11,10,0,897.0,106.0,0.1,33.0,809.0,680.48,477.74
2016,8,11,10,15,904.5,107.5,0.1,33.0,839.0,729.88,509.73
2016,8,11,10,30,912.0,109.0,0.1,33.0,869.0,777.63,538.32
2016,8,11,10,45,916.5,110.5,0.15,33.5,892.0,821.18,563.2
2016,8,11,11,0,921.0,112.0,0.2,34.0,915.0,862.41,586.47
2016,8,11,11,15,924.5,113.0,0.2,34.0,931.0,899.82,607.63
2016,8,11,11,30,928.0,114.0,0.2,34.0,947.0,934.48,627.05
2016,8,11,11,45,928.5,115.0,0.2,34.5,955.0,963.52,641.8
2016,8,11,12,0,929.0,116.0,0.2,35.0,963.0,989.38,654.68
2016,8,11,12,15,929.5,116.0,0.2,35.0,963.5,1010.94,666.46
2016,8,11,12,30,930.0,116.0,0.2,35.0,964.0,1029.09,676.42
2016,8,11,12,45,915.5,123.5,0.2,35.0,953.5,1036.66,680.54
2016,8,11,13,0,901.0,131.0,0.2,35.0,943.0,1040.48,682.83
2016,8,11,13,15,897.5,130.0,0.2,34.5,928.0,1042.89,685.92
2016,8,11,13,30,894.0,129.0,0.2,34.0,913.0,1041.72,687.13
2016,8,11,13,45,888.5,128.0,0.2,34.0,890.5,1034.99,683.97
2016,8,11,14,0,883.0,127.0,0.2,34.0,868.0,1024.75,679.02
2016,8,11,14,15,875.5,125.5,0.2,33.5,839.0,1008.58,672.21
2016,8,11,14,30,868.0,124.0,0.2,33.0,810.0,989.13,663.62
2016,8,11,14,45,857.5,121.5,0.25,33.0,775.0,970.92,655.46
2016,8,11,15,0,847.0,119.0,0.3,33.0,740.0,941.2,640.53
2016,8,11,15,15,833.5,116.5,0.3,32.5,699.0,906.01,622.61
2016,8,11,15,30,820.0,114.0,0.3,32.0,658.0,868.43,603.06
2016,8,11,15,45,802.5,110.5,0.3,32.0,613.0,824.17,577.86
2016,8,11,16,0,785.0,107.0,0.3,32.0,568.0,778.29,551.32
2016,8,11,16,15,762.0,103.0,0.3,31.5,519.0,726.21,521.34
2016,8,11,16,30,739.0,99.0,0.3,31.0,470.0,676.6,492.23
2016,8,11,16,45,708.0,94.5,0.35,30.5,419.0,617.59,455.69
2016,8,11,17,0,677.0,90.0,0.4,30.0,368.0,559.38,417.49
2016,8,11,17,15,635.0,83.5,0.4,29.0,316.5,493.45,372.29
2016,8,11,17,30,593.0,77.0,0.4,28.0,265.0,430.16,326.86
2016,8,11,17,45,533.0,69.0,0.4,27.0,215.0,359.32,273.57
2016,8,11,18,0,473.0,61.0,0.4,26.0,165.0,293.82,222.0
2016,8,11,18,15,385.0,50.0,0.4,25.0,120.0,220.18,162.67
2016,8,11,18,30,297.0,39.0,0.4,24.0,75.0,156.05,109.13
2016,8,11,18,45,174.0,24.0,0.4,23.0,43.0,84.19,37.3
2016,8,11,19,0,51.0,9.0,0.4,22.0,11.0,19.49,0.0
2016,8,11,19,15,25.5,4.5,0.35,21.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,5,45,135.5,17.0,0.45,19.0,31.0,13.35,0.0
2016,8,12,6,0,271.0,34.0,0.3,20.0,62.0,27.49,16.83
2016,8,12,6,15,364.5,45.5,0.25,21.0,105.5,35.58,24.82
2016,8,12,6,30,458.0,57.0,0.2,22.0,149.0,43.23,31.77
2016,8,12,6,45,522.0,65.0,0.15,23.5,199.0,47.36,35.35
2016,8,12,7,0,586.0,73.0,0.1,25.0,249.0,51.29,38.55
2016,8,12,7,15,629.5,79.5,0.1,25.5,300.5,68.71,40.97
2016,8,12,7,30,673.0,86.0,0.1,26.0,352.0,117.91,64.2
2016,8,12,7,45,705.5,91.0,0.1,27.0,403.5,169.61,99.27
2016,8,12,8,0,738.0,96.0,0.1,28.0,455.0,225.07,141.93
2016,8,12,8,15,761.5,100.0,0.1,28.5,504.0,284.51,189.76
2016,8,12,8,30,785.0,104.0,0.1,29.0,553.0,342.13,236.04
2016,8,12,8,45,804.0,107.0,0.1,30.0,599.0,399.13,280.36
2016,8,12,9,0,823.0,110.0,0.1,31.0,645.0,457.32,323.81
2016,8,12,9,15,836.5,113.0,0.1,31.0,686.5,513.73,365.69
2016,8,12,9,30,850.0,116.0,0.1,31.0,728.0,570.17,406.13
2016,8,12,9,45,866.5,115.0,0.1,31.5,765.5,625.21,443.41
2016,8,12,10,0,883.0,114.0,0.1,32.0,803.0,678.58,478.29
2016,8,12,10,15,890.5,115.5,0.1,32.0,833.0,727.45,510.06
2016,8,12,10,30,898.0,117.0,0.1,32.0,863.0,774.69,538.78
2016,8,12,10,45,904.0,118.0,0.15,32.5,886.5,818.45,563.94
2016,8,12,11,0,910.0,119.0,0.2,33.0,910.0,860.03,587.54
2016,8,12,11,15,913.5,119.5,0.2,33.0,925.5,896.64,608.34
2016,8,12,11,30,917.0,120.0,0.2,33.0,941.0,930.54,627.43
2016,8,12,11,45,919.0,120.0,0.2,33.0,949.5,959.7,643.67
2016,8,12,12,0,921.0,120.0,0.2,33.0,958.0,985.77,658.12
2016,8,12,12,15,921.0,120.0,0.2,33.0,958.5,1006.71,669.67
2016,8,12,12,30,921.0,120.0,0.2,33.0,959.0,1024.26,679.39
2016,8,12,12,45,924.0,117.0,0.2,33.0,953.0,1038.2,687.18
2016,8,12,13,0,927.0,114.0,0.2,33.0,947.0,1048.58,693.1
2016,8,12,13,15,924.0,113.5,0.2,33.0,932.5,1051.96,695.23
2016,8,12,13,30,921.0,113.0,0.2,33.0,918.0,1051.66,695.52
2016,8,12,13,45,917.0,111.5,0.2,33.0,896.5,1045.63,692.75
2016,8,12,14,0,913.0,110.0,0.2,33.0,875.0,1035.97,688.12
2016,8,12,14,15,906.5,108.5,0.2,32.5,846.0,1020.28,681.6
2016,8,12,14,30,900.0,107.0,0.2,32.0,817.0,1001.17,673.23
2016,8,12,14,45,892.0,104.5,0.25,32.0,782.0,976.24,661.17
2016,8,12,15,0,884.0,102.0,0.3,32.0,747.0,948.19,647.32
2016,8,12,15,15,872.0,100.0,0.3,31.5,706.5,914.15,630.06
2016,8,12,15,30,860.0,98.0,0.3,31.0,666.0,877.59,611.11
2016,8,12,15,45,845.5,95.0,0.3,31.0,621.0,842.13,591.37
2016,8,12,16,0,831.0,92.0,0.3,31.0,576.0,797.76,565.75
2016,8,12,16,15,810.0,88.5,0.3,30.5,527.0,746.09,536.16
2016,8,12,16,30,789.0,85.0,0.3,30.0,478.0,693.54,505.27
2016,8,12,16,45,762.5,80.5,0.3,30.0,427.0,635.48,468.77
2016,8,12,17,0,736.0,76.0,0.3,30.0,376.0,577.69,429.61
2016,8,12,17,15,697.5,71.0,0.3,29.0,324.0,515.14,387.01
2016,8,12,17,30,659.0,66.0,0.3,28.0,272.0,452.57,342.29
2016,8,12,17,45,604.0,59.0,0.3,27.5,221.0,382.11,288.89
2016,8,12,18,0,549.0,52.0,0.3,27.0,170.0,316.47,236.77
2016,8,12,18,15,461.0,43.0,0.3,26.0,124.0,241.15,176.2
2016,8,12,18,30,373.0,34.0,0.3,25.0,78.0,175.37,120.72
2016,8,12,18,45,231.5,21.5,0.35,24.0,44.5,96.79,36.21
2016,8,12,19,0,90.0,9.0,0.4,23.0,11.0,27.65,0.0
2016,8,12,19,15,45.0,4.5,0.4,22.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,15.0,0.75,22.0,32.5,11.7,0.0
2016,8,13,6,0,342.0,30.0,0.6,23.0,65.0,23.84,13.46
2016,8,13,6,15,437.0,39.5,0.45,24.0,110.0,30.27,19.96
2016,8,13,6,30,532.0,49.0,0.3,25.0,155.0,36.39,25.5
2016,8,13,6,45,591.5,55.5,0.2,26.0,205.5,39.63,28.37
2016,8,13,7,0,651.0,62.0,0.1,27.0,256.0,42.72,30.95
2016,8,13,7,15,691.5,67.5,0.05,27.5,308.0,64.37,36.67
2016,8,13,7,30,732.0,73.0,0.0,28.0,360.0,115.82,59.95
2016,8,13,7,45,761.5,77.0,0.0,29.0,411.5,169.35,95.87
2016,8,13,8,0,791.0,81.0,0.0,30.0,463.0,226.26,139.53
2016,8,13,8,15,812.0,84.0,0.0,30.5,512.5,283.21,185.56
2016,8,13,8,30,833.0,87.0,0.0,31.0,562.0,342.02,232.83
2016,8,13,8,45,849.5,89.5,0.05,32.0,608.0,403.79,280.57
2016,8,13,9,0,866.0,92.0,0.1,33.0,654.0,462.36,324.39
2016,8,13,9,15,878.5,94.5,0.1,33.5,695.0,519.46,365.87
2016,8,13,9,30,891.0,97.0,0.1,34.0,736.0,576.34,405.5
2016,8,13,9,45,906.0,95.5,0.1,34.5,773.5,630.56,441.9
2016,8,13,10,0,921.0,94.0,0.1,35.0,811.0,684.2,476.59
2016,8,13,10,15,927.5,95.5,0.1,35.0,841.0,733.98,508.44
2016,8,13,10,30,934.0,97.0,0.1,35.0,871.0,781.95,536.64
2016,8,13,10,45,938.5,98.0,0.15,35.5,894.0,825.87,561.48
2016,8,13,11,0,943.0,99.0,0.2,36.0,917.0,867.38,584.66
2016,8,13,11,15,946.0,99.5,0.2,36.0,932.5,904.54,605.47
2016,8,13,11,30,949.0,100.0,0.2,36.0,948.0,938.84,624.49
2016,8,13,11,45,950.5,100.0,0.2,36.0,956.5,968.25,640.62
2016,8,13,12,0,952.0,100.0,0.2,36.0,965.0,994.42,654.91
2016,8,13,12,15,952.0,100.5,0.2,36.0,965.5,1016.3,666.81
2016,8,13,12,30,952.0,101.0,0.2,36.0,966.0,1034.68,676.83
2016,8,13,12,45,936.5,109.5,0.2,36.0,954.5,1042.54,681.09
2016,8,13,13,0,921.0,118.0,0.2,36.0,943.0,1046.54,683.47
2016,8,13,13,15,918.0,117.0,0.2,36.0,928.0,1049.35,685.36
2016,8,13,13,30,915.0,116.0,0.2,36.0,913.0,1048.5,685.36
2016,8,13,13,45,911.5,114.0,0.2,36.0,891.5,1042.43,682.61
2016,8,13,14,0,908.0,112.0,0.2,36.0,870.0,1032.73,678.02
2016,8,13,14,15,901.0,110.5,0.2,35.5,841.0,1016.56,671.32
2016,8,13,14,30,894.0,109.0,0.2,35.0,812.0,997.01,662.82
2016,8,13,14,45,887.0,106.0,0.25,35.0,777.0,972.53,651.15
2016,8,13,15,0,880.0,103.0,0.3,35.0,742.0,944.92,637.7
2016,8,13,15,15,868.0,101.0,0.3,34.5,701.5,910.92,620.68
2016,8,13,15,30,856.0,99.0,0.3,34.0,661.0,874.43,601.99
2016,8,13,15,45,843.0,95.0,0.3,33.5,616.5,839.18,583.78
2016,8,13,16,0,830.0,91.0,0.3,33.0,572.0,794.88,559.57
2016,8,13,16,15,809.0,87.5,0.3,32.5,523.0,743.19,530.19
2016,8,13,16,30,788.0,84.0,0.3,32.0,474.0,690.65,499.5
2016,8,13,16,45,764.0,79.0,0.3,31.5,423.5,633.74,464.94
2016,8,13,17,0,740.0,74.0,0.3,31.0,373.0,576.89,427.47
2016,8,13,17,15,701.0,69.0,0.3,30.0,321.0,511.49,383.02
2016,8,13,17,30,662.0,64.0,0.3,29.0,269.0,450.78,339.64
2016,8,13,17,45,609.5,57.0,0.35,28.5,218.5,381.45,287.42
2016,8,13,18,0,557.0,50.0,0.4,28.0,168.0,316.7,236.14
2016,8,13,18,15,465.5,41.5,0.4,26.5,121.5,240.35,175.08
2016,8,13,18,30,374.0,33.0,0.4,25.0,75.0,173.94,118.91
2016,8,13,18,45,187.0,16.5,0.4,24.0,37.5,78.14,21.02
2016,8,13,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,5,45,197.0,14.0,0.7,21.0,33.5,10.89,0.0
2016,8,14,6,0,394.0,28.0,0.6,22.0,67.0,22.13,12.01
2016,8,14,6,15,490.5,36.0,0.5,23.0,113.5,27.34,17.54
2016,8,14,6,30,587.0,44.0,0.4,24.0,160.0,35.34,24.7
2016,8,14,6,45,647.0,49.5,0.3,25.5,211.5,38.27,27.26
2016,8,14,7,0,707.0,55.0,0.2,27.0,263.0,41.14,29.59
2016,8,14,7,15,746.0,59.5,0.2,27.5,316.5,58.09,31.34
2016,8,14,7,30,785.0,64.0,0.2,28.0,370.0,111.87,55.13
2016,8,14,7,45,813.5,67.0,0.2,29.0,422.5,167.6,92.61
2016,8,14,8,0,842.0,70.0,0.2,30.0,475.0,231.28,141.73
2016,8,14,8,15,862.0,73.0,0.2,30.5,525.5,290.62,189.96
2016,8,14,8,30,882.0,76.0,0.2,31.0,576.0,351.58,239.23
2016,8,14,8,45,897.5,78.0,0.2,31.5,623.0,411.3,286.47
2016,8,14,9,0,913.0,80.0,0.2,32.0,670.0,471.59,332.37
2016,8,14,9,15,924.0,82.0,0.2,32.5,712.0,529.98,375.14
2016,8,14,9,30,935.0,84.0,0.2,33.0,754.0,587.92,415.8
2016,8,14,9,45,936.5,89.5,0.2,33.5,789.0,642.77,452.69
2016,8,14,10,0,938.0,95.0,0.2,34.0,824.0,695.77,486.92
2016,8,14,10,15,944.5,96.5,0.2,34.0,854.0,746.39,519.43
2016,8,14,10,30,951.0,98.0,0.2,34.0,884.0,795.14,548.18
2016,8,14,10,45,957.0,98.0,0.2,34.5,907.5,839.98,572.94
2016,8,14,11,0,963.0,98.0,0.2,35.0,931.0,882.45,595.9
2016,8,14,11,15,966.0,98.5,0.2,35.0,947.0,920.32,617.07
2016,8,14,11,30,969.0,99.0,0.2,35.0,963.0,955.24,636.42
2016,8,14,11,45,971.5,99.0,0.25,35.5,971.5,986.12,652.98
2016,8,14,12,0,974.0,99.0,0.3,36.0,980.0,1013.72,667.71
2016,8,14,12,15,974.0,99.0,0.3,35.5,980.5,1035.53,680.93
2016,8,14,12,30,974.0,99.0,0.3,35.0,981.0,1053.73,692.28
2016,8,14,12,45,965.5,102.5,0.3,35.0,971.5,1063.54,697.66
2016,8,14,13,0,957.0,106.0,0.3,35.0,962.0,1069.5,701.11
2016,8,14,13,15,954.0,105.5,0.3,34.5,946.5,1072.88,704.76
2016,8,14,13,30,951.0,105.0,0.3,34.0,931.0,1072.47,706.45
2016,8,14,13,45,944.0,105.0,0.35,34.0,908.0,1064.82,703.99
2016,8,14,14,0,937.0,105.0,0.4,34.0,885.0,1053.48,699.68
2016,8,14,14,15,930.5,103.5,0.4,33.5,855.0,1037.39,693.02
2016,8,14,14,30,924.0,102.0,0.4,33.0,825.0,1017.8,684.43
2016,8,14,14,45,911.5,101.5,0.4,33.0,788.5,990.22,669.88
2016,8,14,15,0,899.0,101.0,0.4,33.0,752.0,959.68,653.63
2016,8,14,15,15,886.5,99.0,0.4,32.5,710.5,924.68,635.95
2016,8,14,15,30,874.0,97.0,0.4,32.0,669.0,887.14,616.52
2016,8,14,15,45,855.5,95.0,0.4,32.0,622.0,848.9,595.15
2016,8,14,16,0,837.0,93.0,0.4,32.0,575.0,801.97,568.03
2016,8,14,16,15,815.5,89.5,0.4,31.5,525.5,749.57,538.06
2016,8,14,16,30,794.0,86.0,0.4,31.0,476.0,696.32,506.74
2016,8,14,16,45,763.0,82.0,0.4,30.5,423.5,635.42,469.11
2016,8,14,17,0,732.0,78.0,0.4,30.0,371.0,575.17,428.96
2016,8,14,17,15,691.0,73.0,0.4,29.0,318.5,511.59,385.34
2016,8,14,17,30,650.0,68.0,0.4,28.0,266.0,447.95,339.51
2016,8,14,17,45,588.5,61.0,0.4,27.0,214.5,374.81,284.33
2016,8,14,18,0,527.0,54.0,0.4,26.0,163.0,307.17,230.77
2016,8,14,18,15,431.0,44.0,0.4,24.5,117.0,229.14,168.03
2016,8,14,18,30,335.0,34.0,0.4,23.0,71.0,161.6,110.46
2016,8,14,18,45,167.5,17.0,0.4,22.0,35.5,72.59,10.12
2016,8,14,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,5,45,146.0,16.0,0.7,19.0,30.0,12.82,0.0
2016,8,15,6,0,292.0,32.0,0.6,20.0,60.0,26.05,15.06
2016,8,15,6,15,393.5,43.0,0.45,21.0,105.0,33.76,23.13
2016,8,15,6,30,495.0,54.0,0.3,22.0,150.0,41.07,29.84
2016,8,15,6,45,545.5,64.5,0.2,23.0,199.5,47.46,35.48
2016,8,15,7,0,596.0,75.0,0.1,24.0,249.0,53.46,40.58
2016,8,15,7,15,641.5,82.0,0.1,25.0,302.0,69.09,42.51
2016,8,15,7,30,687.0,89.0,0.1,26.0,355.0,119.66,65.51
2016,8,15,7,45,704.5,99.0,0.1,27.0,404.5,174.34,103.0
2016,8,15,8,0,722.0,109.0,0.1,28.0,454.0,231.11,146.91
2016,8,15,8,15,747.5,113.5,0.1,28.5,504.5,287.15,191.88
2016,8,15,8,30,773.0,118.0,0.1,29.0,555.0,345.7,238.65
2016,8,15,8,45,777.0,128.0,0.1,30.0,598.0,403.2,283.32
2016,8,15,9,0,781.0,138.0,0.1,31.0,641.0,460.36,325.85
2016,8,15,9,15,796.0,142.0,0.1,31.5,683.0,519.4,368.44
2016,8,15,9,30,811.0,146.0,0.1,32.0,725.0,575.78,407.61
2016,8,15,9,45,867.5,126.5,0.1,32.5,774.0,635.04,447.75
2016,8,15,10,0,924.0,107.0,0.1,33.0,823.0,697.68,488.77
2016,8,15,10,15,931.0,108.5,0.1,33.0,853.0,748.14,521.17
2016,8,15,10,30,938.0,110.0,0.1,33.0,883.0,796.81,550.13
2016,8,15,10,45,930.5,117.5,0.15,33.5,902.5,837.96,573.36
2016,8,15,11,0,923.0,125.0,0.2,34.0,922.0,875.85,594.52
2016,8,15,11,15,926.5,126.0,0.2,34.0,938.0,913.49,615.78
2016,8,15,11,30,930.0,127.0,0.2,34.0,954.0,948.36,635.22
2016,8,15,11,45,911.5,139.0,0.2,34.5,955.5,971.08,646.23
2016,8,15,12,0,893.0,151.0,0.2,35.0,957.0,989.72,655.06
2016,8,15,12,15,893.0,151.0,0.2,35.0,957.5,1010.34,666.43
2016,8,15,12,30,893.0,151.0,0.2,35.0,958.0,1027.64,675.93
2016,8,15,12,45,879.5,157.0,0.2,35.0,946.5,1043.5,684.74
2016,8,15,13,0,866.0,163.0,0.2,35.0,935.0,1047.1,686.78
2016,8,15,13,15,862.0,162.0,0.2,35.0,919.5,1049.19,688.29
2016,8,15,13,30,858.0,161.0,0.2,35.0,904.0,1047.69,687.94
2016,8,15,13,45,841.5,164.5,0.2,35.0,878.0,1034.92,681.42
2016,8,15,14,0,825.0,168.0,0.2,35.0,852.0,1018.79,673.27
2016,8,15,14,15,816.0,165.5,0.2,35.0,822.0,1000.53,664.01
2016,8,15,14,30,807.0,163.0,0.2,35.0,792.0,979.11,653.01
2016,8,15,14,45,784.0,164.5,0.2,35.0,753.0,951.5,638.48
2016,8,15,15,0,761.0,166.0,0.2,35.0,714.0,916.01,619.33
2016,8,15,15,15,744.5,161.5,0.2,34.5,672.5,877.74,599.68
2016,8,15,15,30,728.0,157.0,0.2,34.0,631.0,837.48,578.51
2016,8,15,15,45,699.5,154.0,0.2,33.5,583.5,786.99,550.59
2016,8,15,16,0,671.0,151.0,0.2,33.0,536.0,735.83,521.68
2016,8,15,16,15,643.5,144.0,0.2,32.5,487.0,680.79,488.8
2016,8,15,16,30,616.0,137.0,0.2,32.0,438.0,625.77,454.68
2016,8,15,16,45,577.5,129.0,0.2,31.5,386.5,562.47,413.65
2016,8,15,17,0,539.0,121.0,0.2,31.0,335.0,497.59,370.07
2016,8,15,17,15,493.5,110.0,0.2,29.5,284.5,431.76,325.26
2016,8,15,17,30,448.0,99.0,0.2,28.0,234.0,369.4,280.69
2016,8,15,17,45,387.0,85.0,0.25,27.0,185.5,299.93,228.32
2016,8,15,18,0,326.0,71.0,0.3,26.0,137.0,236.47,178.4
2016,8,15,18,15,248.5,53.0,0.3,24.5,95.0,168.5,123.83
2016,8,15,18,30,171.0,35.0,0.3,23.0,53.0,109.14,73.73
2016,8,15,18,45,85.5,17.5,0.35,22.0,26.5,49.24,0.0
2016,8,15,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,16,5,45,100.5,15.5,1.05,23.5,25.0,12.24,0.0
2016,8,16,6,0,201.0,31.0,1.0,24.0,50.0,24.23,13.07
2016,8,16,6,15,293.5,45.5,0.8,25.0,92.0,34.95,23.62
2016,8,16,6,30,386.0,60.0,0.6,26.0,134.0,45.22,32.75
2016,8,16,6,45,453.5,70.0,0.4,27.0,182.5,52.34,38.93
2016,8,16,7,0,521.0,80.0,0.2,28.0,231.0,57.74,43.42
2016,8,16,7,15,567.5,88.0,0.15,28.5,282.0,72.01,45.56
2016,8,16,7,30,614.0,96.0,0.1,29.0,333.0,119.04,66.97
2016,8,16,7,45,650.5,101.5,0.05,30.0,384.0,168.32,99.3
2016,8,16,8,0,687.0,107.0,0.0,31.0,435.0,221.93,139.43
2016,8,16,8,15,712.5,112.0,0.0,31.5,483.5,276.34,182.54
2016,8,16,8,30,738.0,117.0,0.0,32.0,532.0,333.29,227.48
2016,8,16,8,45,759.0,120.5,0.0,32.5,578.0,389.52,271.02
2016,8,16,9,0,780.0,124.0,0.0,33.0,624.0,449.94,315.99
2016,8,16,9,15,794.5,127.0,0.0,33.5,665.0,504.76,355.56
2016,8,16,9,30,809.0,130.0,0.0,34.0,706.0,559.8,393.78
2016,8,16,9,45,818.0,134.0,0.05,35.0,741.5,612.47,428.3
2016,8,16,10,0,827.0,138.0,0.1,36.0,777.0,664.32,461.05
2016,8,16,10,15,835.0,140.0,0.1,36.0,806.5,712.52,491.94
2016,8,16,10,30,843.0,142.0,0.1,36.0,836.0,759.31,521.07
2016,8,16,10,45,849.5,143.5,0.1,36.5,859.0,802.82,545.17
2016,8,16,11,0,856.0,145.0,0.1,37.0,882.0,844.34,567.68
2016,8,16,11,15,859.5,146.0,0.1,37.0,897.5,880.65,588.02
2016,8,16,11,30,863.0,147.0,0.1,37.0,913.0,908.61,603.41
2016,8,16,11,45,865.5,147.0,0.15,37.0,921.0,936.96,619.85
2016,8,16,12,0,868.0,147.0,0.2,37.0,929.0,962.4,634.71
2016,8,16,12,15,868.0,147.0,0.2,37.0,929.5,982.43,645.66
2016,8,16,12,30,868.0,147.0,0.2,37.0,930.0,999.23,654.91
2016,8,16,12,45,866.0,147.0,0.2,37.0,922.0,1010.76,661.3
2016,8,16,13,0,864.0,147.0,0.2,37.0,914.0,1018.88,665.95
2016,8,16,13,15,860.0,146.0,0.2,37.0,899.0,1029.89,672.38
2016,8,16,13,30,856.0,145.0,0.2,37.0,884.0,1028.22,671.79
2016,8,16,13,45,851.0,143.0,0.2,37.0,862.0,1020.94,668.37
2016,8,16,14,0,846.0,141.0,0.2,37.0,840.0,1010.18,663.18
2016,8,16,14,15,838.0,139.0,0.2,36.5,811.0,993.07,655.9
2016,8,16,14,30,830.0,137.0,0.2,36.0,782.0,972.73,646.89
2016,8,16,14,45,819.5,134.5,0.25,36.0,747.0,946.37,634.04
2016,8,16,15,0,809.0,132.0,0.3,36.0,712.0,917.18,619.56
2016,8,16,15,15,794.5,128.5,0.3,35.5,671.0,880.61,600.85
2016,8,16,15,30,780.0,125.0,0.3,35.0,630.0,841.81,580.59
2016,8,16,15,45,761.5,121.0,0.3,34.5,585.0,801.04,558.75
2016,8,16,16,0,743.0,117.0,0.3,34.0,540.0,754.91,533.1
2016,8,16,16,15,718.0,112.0,0.3,33.5,491.5,701.49,502.15
2016,8,16,16,30,693.0,107.0,0.3,33.0,443.0,647.77,470.03
2016,8,16,16,45,661.0,101.0,0.35,32.5,392.5,588.13,432.25
2016,8,16,17,0,629.0,95.0,0.4,32.0,342.0,529.52,393.54
2016,8,16,17,15,584.0,87.5,0.4,31.0,291.0,462.94,347.58
2016,8,16,17,30,539.0,80.0,0.4,30.0,240.0,399.41,301.66
2016,8,16,17,45,477.0,70.0,0.4,29.0,191.5,328.39,247.99
2016,8,16,18,0,415.0,60.0,0.4,28.0,143.0,263.1,196.43
2016,8,16,18,15,322.5,47.0,0.4,27.0,100.0,188.56,136.58
2016,8,16,18,30,230.0,34.0,0.4,26.0,57.0,126.64,83.35
2016,8,16,18,45,115.0,17.0,0.4,25.0,28.5,55.69,0.0
2016,8,16,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,14.5,0.45,23.0,25.5,13.82,0.0
2016,8,17,6,0,241.0,29.0,0.4,24.0,51.0,23.39,12.18
2016,8,17,6,15,339.0,41.0,0.3,24.5,93.0,32.12,21.31
2016,8,17,6,30,437.0,53.0,0.2,25.0,135.0,40.38,28.81
2016,8,17,6,45,501.0,62.0,0.15,26.0,183.5,45.49,33.32
2016,8,17,7,0,565.0,71.0,0.1,27.0,232.0,50.34,37.38
2016,8,17,7,15,610.0,77.5,0.05,28.0,283.0,63.63,38.89
2016,8,17,7,30,655.0,84.0,0.0,29.0,334.0,111.87,59.99
2016,8,17,7,45,687.5,89.0,0.0,30.0,385.0,162.63,93.44
2016,8,17,8,0,720.0,94.0,0.0,31.0,436.0,217.17,134.68
2016,8,17,8,15,744.5,98.5,0.0,31.5,485.0,276.35,181.63
2016,8,17,8,30,769.0,103.0,0.0,32.0,534.0,333.93,227.3
2016,8,17,8,45,787.0,106.5,0.05,33.0,579.5,390.3,270.81
2016,8,17,9,0,805.0,110.0,0.1,34.0,625.0,447.75,313.57
2016,8,17,9,15,819.5,113.0,0.1,34.5,666.5,503.87,354.14
2016,8,17,9,30,834.0,116.0,0.1,35.0,708.0,560.15,393.22
2016,8,17,9,45,852.5,114.5,0.1,35.5,746.0,615.1,429.99
2016,8,17,10,0,871.0,113.0,0.1,36.0,784.0,668.73,464.61
2016,8,17,10,15,878.5,114.5,0.1,36.0,813.5,717.17,495.72
2016,8,17,10,30,886.0,116.0,0.1,36.0,843.0,763.99,523.94
2016,8,17,10,45,891.0,118.0,0.15,36.5,866.0,807.52,548.65
2016,8,17,11,0,896.0,120.0,0.2,37.0,889.0,848.82,571.79
2016,8,17,11,15,900.0,120.5,0.2,37.0,905.0,885.41,592.34
2016,8,17,11,30,904.0,121.0,0.2,37.0,921.0,919.33,611.21
2016,8,17,11,45,905.0,122.0,0.2,37.0,929.0,948.19,627.08
2016,8,17,12,0,906.0,123.0,0.2,37.0,937.0,973.93,641.19
2016,8,17,12,15,906.0,123.0,0.2,37.0,937.0,994.49,652.4
2016,8,17,12,30,906.0,123.0,0.2,37.0,937.0,1011.67,661.82
2016,8,17,12,45,898.0,126.5,0.2,37.0,927.5,1021.14,667.02
2016,8,17,13,0,890.0,130.0,0.2,37.0,918.0,1027.0,670.43
2016,8,17,13,15,886.0,129.0,0.2,36.5,903.0,1028.59,673.03
2016,8,17,13,30,882.0,128.0,0.2,36.0,888.0,1026.61,673.81
2016,8,17,13,45,877.5,126.0,0.25,36.0,866.0,1019.52,671.52
2016,8,17,14,0,873.0,124.0,0.3,36.0,844.0,1008.93,667.46
2016,8,17,14,15,865.0,122.5,0.3,35.5,814.5,992.01,660.22
2016,8,17,14,30,857.0,121.0,0.3,35.0,785.0,971.85,651.21
2016,8,17,14,45,848.5,118.0,0.3,35.0,750.0,954.74,642.7
2016,8,17,15,0,840.0,115.0,0.3,35.0,715.0,926.13,627.42
2016,8,17,15,15,826.0,112.0,0.3,34.5,674.0,889.72,608.8
2016,8,17,15,30,812.0,109.0,0.3,34.0,633.0,850.99,588.59
2016,8,17,15,45,797.5,104.5,0.3,33.5,588.0,808.03,565.4
2016,8,17,16,0,783.0,100.0,0.3,33.0,543.0,763.29,540.63
2016,8,17,16,15,759.5,96.0,0.3,32.5,494.5,710.65,510.17
2016,8,17,16,30,736.0,92.0,0.3,32.0,446.0,660.38,480.48
2016,8,17,16,45,708.0,86.5,0.35,31.5,396.0,602.25,444.26
2016,8,17,17,0,680.0,81.0,0.4,31.0,346.0,544.74,406.24
2016,8,17,17,15,636.5,75.0,0.4,30.0,294.5,478.48,360.35
2016,8,17,17,30,593.0,69.0,0.4,29.0,243.0,415.09,314.3
2016,8,17,17,45,533.0,61.0,0.4,28.5,194.0,344.69,260.23
2016,8,17,18,0,473.0,53.0,0.4,28.0,145.0,279.78,208.14
2016,8,17,18,15,374.0,42.0,0.35,27.0,101.5,203.09,146.23
2016,8,17,18,30,275.0,31.0,0.3,26.0,58.0,137.55,88.56
2016,8,17,18,45,137.5,15.5,0.3,25.0,29.0,60.13,0.0
2016,8,17,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,45,116.5,14.5,0.7,22.5,24.5,13.82,0.0
2016,8,18,6,0,233.0,29.0,0.6,23.0,49.0,23.54,12.03
2016,8,18,6,15,333.5,41.0,0.45,24.0,91.5,32.28,21.43
2016,8,18,6,30,434.0,53.0,0.3,25.0,134.0,40.55,28.91
2016,8,18,6,45,497.5,62.0,0.2,26.5,182.0,45.65,33.35
2016,8,18,7,0,561.0,71.0,0.1,28.0,230.0,50.49,37.33
2016,8,18,7,15,606.5,77.5,0.1,28.5,281.0,63.01,38.79
2016,8,18,7,30,652.0,84.0,0.1,29.0,332.0,111.09,59.67
2016,8,18,7,45,682.5,90.0,0.1,29.5,382.0,162.25,93.66
2016,8,18,8,0,713.0,96.0,0.1,30.0,432.0,216.96,135.45
2016,8,18,8,15,737.0,100.0,0.1,30.5,480.5,271.66,179.33
2016,8,18,8,30,761.0,104.0,0.1,31.0,529.0,331.88,227.21
2016,8,18,8,45,776.5,108.5,0.1,32.0,573.5,387.79,270.52
2016,8,18,9,0,792.0,113.0,0.1,33.0,618.0,444.54,312.76
2016,8,18,9,15,806.0,116.0,0.1,33.0,659.0,499.76,353.62
2016,8,18,9,30,820.0,119.0,0.1,33.0,700.0,555.11,393.16
2016,8,18,9,45,829.5,122.0,0.15,33.5,735.0,607.68,429.09
2016,8,18,10,0,839.0,125.0,0.2,34.0,770.0,659.42,463.33
2016,8,18,10,15,847.0,127.0,0.2,34.0,799.0,708.09,494.98
2016,8,18,10,30,855.0,129.0,0.2,34.0,828.0,753.3,523.13
2016,8,18,10,45,856.0,133.0,0.2,34.5,849.5,794.47,546.18
2016,8,18,11,0,857.0,137.0,0.2,35.0,871.0,833.21,567.43
2016,8,18,11,15,860.5,138.0,0.2,35.0,886.0,868.66,587.64
2016,8,18,11,30,864.0,139.0,0.2,35.0,901.0,901.53,606.19
2016,8,18,11,45,861.5,142.0,0.2,35.5,907.5,928.19,619.76
2016,8,18,12,0,859.0,145.0,0.2,36.0,914.0,951.73,631.52
2016,8,18,12,15,858.5,144.5,0.2,36.0,914.0,970.53,641.9
2016,8,18,12,30,858.0,144.0,0.2,36.0,914.0,986.1,650.54
2016,8,18,12,45,837.0,155.0,0.2,36.0,900.5,998.95,657.76
2016,8,18,13,0,816.0,166.0,0.2,36.0,887.0,999.83,658.34
2016,8,18,13,15,811.5,165.0,0.2,36.0,871.5,1001.0,659.38
2016,8,18,13,30,807.0,164.0,0.2,36.0,856.0,998.78,658.61
2016,8,18,13,45,797.5,163.5,0.2,36.0,833.0,988.73,653.56
2016,8,18,14,0,788.0,163.0,0.2,36.0,810.0,975.43,646.86
2016,8,18,14,15,778.5,160.5,0.2,35.5,781.0,956.86,638.57
2016,8,18,14,30,769.0,158.0,0.2,35.0,752.0,935.28,628.59
2016,8,18,14,45,755.5,155.5,0.2,35.0,716.5,912.49,616.64
2016,8,18,15,0,742.0,153.0,0.2,35.0,681.0,881.81,599.99
2016,8,18,15,15,725.5,149.0,0.2,34.5,640.5,844.42,580.46
2016,8,18,15,30,709.0,145.0,0.2,34.0,600.0,805.15,559.53
2016,8,18,15,45,689.0,140.0,0.25,34.0,555.5,760.15,534.29
2016,8,18,16,0,669.0,135.0,0.3,34.0,511.0,714.04,507.85
2016,8,18,16,15,642.0,129.0,0.3,33.5,463.5,660.59,475.99
2016,8,18,16,30,615.0,123.0,0.3,33.0,416.0,607.17,442.54
2016,8,18,16,45,582.5,114.5,0.3,32.5,367.0,547.64,403.73
2016,8,18,17,0,550.0,106.0,0.3,32.0,318.0,489.35,364.31
2016,8,18,17,15,503.0,97.0,0.3,31.0,269.0,419.91,315.92
2016,8,18,17,30,456.0,88.0,0.3,30.0,220.0,358.77,271.32
2016,8,18,17,45,395.0,75.5,0.35,29.0,173.5,290.86,219.85
2016,8,18,18,0,334.0,63.0,0.4,28.0,127.0,229.04,170.92
2016,8,18,18,15,247.0,47.5,0.35,27.0,87.0,160.53,115.59
2016,8,18,18,30,160.0,32.0,0.3,26.0,47.0,102.12,64.04
2016,8,18,18,45,80.0,16.0,0.3,25.5,23.5,35.61,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,62.0,14.5,0.35,20.5,19.5,13.82,0.0
2016,8,19,6,0,124.0,29.0,0.3,21.0,39.0,22.7,11.17
2016,8,19,6,15,204.5,46.5,0.2,22.0,78.0,35.85,24.62
2016,8,19,6,30,285.0,64.0,0.1,23.0,117.0,48.45,35.91
2016,8,19,6,45,345.0,78.5,0.05,24.5,162.0,58.13,44.27
2016,8,19,7,0,405.0,93.0,0.0,26.0,207.0,67.36,51.9
2016,8,19,7,15,453.0,104.0,0.0,26.5,256.0,80.94,55.5
2016,8,19,7,30,501.0,115.0,0.0,27.0,305.0,124.11,75.94
2016,8,19,7,45,533.5,125.0,0.05,28.0,353.0,170.22,106.48
2016,8,19,8,0,566.0,135.0,0.1,29.0,401.0,220.78,144.3
2016,8,19,8,15,594.5,142.5,0.1,29.5,448.5,271.12,183.78
2016,8,19,8,30,623.0,150.0,0.1,30.0,496.0,324.56,225.63
2016,8,19,8,45,642.5,157.0,0.1,31.0,540.0,377.04,265.65
2016,8,19,9,0,662.0,164.0,0.1,32.0,584.0,431.08,305.39
2016,8,19,9,15,679.0,168.5,0.1,32.5,624.0,482.98,342.86
2016,8,19,9,30,696.0,173.0,0.1,33.0,664.0,535.64,379.51
2016,8,19,9,45,707.5,178.0,0.15,33.5,699.0,585.99,413.75
2016,8,19,10,0,719.0,183.0,0.2,34.0,734.0,636.04,446.78
2016,8,19,10,15,729.0,186.0,0.2,34.0,763.0,682.66,477.09
2016,8,19,10,30,739.0,189.0,0.2,34.0,792.0,728.34,506.07
2016,8,19,10,45,744.5,192.5,0.2,34.5,814.0,769.86,530.67
2016,8,19,11,0,750.0,196.0,0.2,35.0,836.0,809.66,553.61
2016,8,19,11,15,755.0,197.5,0.2,35.0,851.5,845.15,574.01
2016,8,19,11,30,760.0,199.0,0.2,35.0,867.0,878.49,593.01
2016,8,19,11,45,762.5,199.5,0.2,35.0,875.5,906.2,608.61
2016,8,19,12,0,765.0,200.0,0.2,35.0,884.0,931.27,622.68
2016,8,19,12,15,765.0,200.0,0.2,35.0,884.0,950.64,633.49
2016,8,19,12,30,765.0,200.0,0.2,35.0,884.0,967.01,642.68
2016,8,19,12,45,780.0,189.0,0.2,35.0,881.5,977.69,648.73
2016,8,19,13,0,795.0,178.0,0.2,35.0,879.0,991.14,656.54
2016,8,19,13,15,791.0,177.0,0.2,35.0,864.0,992.74,657.64
2016,8,19,13,30,787.0,176.0,0.2,35.0,849.0,991.0,657.13
2016,8,19,13,45,778.0,175.0,0.2,35.0,826.0,980.96,652.04
2016,8,19,14,0,769.0,174.0,0.2,35.0,803.0,967.71,645.32
2016,8,19,14,15,759.5,171.5,0.2,34.5,774.0,955.44,640.61
2016,8,19,14,30,750.0,169.0,0.2,34.0,745.0,934.15,630.66
2016,8,19,14,45,736.5,166.0,0.2,34.0,709.5,905.72,615.3
2016,8,19,15,0,723.0,163.0,0.2,34.0,674.0,874.82,598.49
2016,8,19,15,15,706.5,158.5,0.2,33.5,634.0,837.29,578.73
2016,8,19,15,30,690.0,154.0,0.2,33.0,594.0,797.92,557.57
2016,8,19,15,45,669.0,148.5,0.25,32.5,549.5,752.05,532.65
2016,8,19,16,0,648.0,143.0,0.3,32.0,505.0,705.17,506.48
2016,8,19,16,15,620.5,136.0,0.3,31.5,457.5,650.94,473.25
2016,8,19,16,30,593.0,129.0,0.3,31.0,410.0,596.83,438.95
2016,8,19,16,45,558.5,120.5,0.35,30.5,361.0,536.81,399.82
2016,8,19,17,0,524.0,112.0,0.4,30.0,312.0,474.47,357.49
2016,8,19,17,15,476.5,101.5,0.4,29.0,262.5,408.95,311.08
2016,8,19,17,30,429.0,91.0,0.4,28.0,213.0,347.21,265.35
2016,8,19,17,45,365.5,77.5,0.4,27.0,167.0,278.5,212.38
2016,8,19,18,0,302.0,64.0,0.4,26.0,121.0,216.21,162.49
2016,8,19,18,15,221.0,47.0,0.4,25.0,81.5,150.17,108.65
2016,8,19,18,30,140.0,30.0,0.4,24.0,42.0,92.85,56.53
2016,8,19,18,45,70.0,15.0,0.4,23.5,21.0,31.94,0.0
2016,8,19,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,5,45,59.5,13.5,0.25,20.0,18.5,12.87,0.0
2016,8,20,6,0,119.0,27.0,0.2,21.0,37.0,21.11,9.58
2016,8,20,6,15,199.0,45.0,0.15,21.5,75.5,34.7,23.66
2016,8,20,6,30,279.0,63.0,0.1,22.0,114.0,47.74,35.43
2016,8,20,6,45,345.5,77.0,0.1,23.0,160.0,57.07,43.64
2016,8,20,7,0,412.0,91.0,0.1,24.0,206.0,65.98,51.19
2016,8,20,7,15,459.5,101.5,0.05,25.0,254.5,78.75,54.38
2016,8,20,7,30,507.0,112.0,0.0,26.0,303.0,121.85,74.39
2016,8,20,7,45,546.5,120.0,0.0,27.0,352.0,167.68,104.42
2016,8,20,8,0,586.0,128.0,0.0,28.0,401.0,218.33,142.15
2016,8,20,8,15,614.0,134.5,0.0,28.5,448.5,268.88,182.1
2016,8,20,8,30,642.0,141.0,0.0,29.0,496.0,322.43,224.38
2016,8,20,8,45,666.0,145.5,0.05,30.0,541.0,375.47,265.19
2016,8,20,9,0,690.0,150.0,0.1,31.0,586.0,430.5,306.18
2016,8,20,9,15,707.0,154.5,0.1,31.5,626.5,483.84,344.98
2016,8,20,9,30,724.0,159.0,0.1,32.0,667.0,537.87,382.82
2016,8,20,9,45,763.5,148.5,0.1,32.5,709.0,592.97,420.32
2016,8,20,10,0,803.0,138.0,0.1,33.0,751.0,648.28,456.82
2016,8,20,10,15,811.5,140.0,0.1,33.0,780.0,695.79,487.77
2016,8,20,10,30,820.0,142.0,0.1,33.0,809.0,741.97,517.13
2016,8,20,10,45,827.5,143.0,0.15,33.5,832.0,784.85,542.1
2016,8,20,11,0,835.0,144.0,0.2,34.0,855.0,825.86,565.6
2016,8,20,11,15,839.0,145.0,0.2,34.0,870.5,861.83,586.23
2016,8,20,11,30,843.0,146.0,0.2,34.0,886.0,895.31,605.27
2016,8,20,11,45,845.5,146.0,0.2,34.5,894.0,923.74,619.98
2016,8,20,12,0,848.0,146.0,0.2,35.0,902.0,942.07,628.78
2016,8,20,12,15,848.0,146.0,0.2,35.0,902.0,961.57,639.72
2016,8,20,12,30,848.0,146.0,0.2,35.0,902.0,977.88,648.85
2016,8,20,12,45,826.0,158.0,0.2,35.0,889.0,990.74,656.12
2016,8,20,13,0,804.0,170.0,0.2,35.0,876.0,991.49,656.64
2016,8,20,13,15,800.0,168.5,0.2,34.5,861.0,992.51,658.96
2016,8,20,13,30,796.0,167.0,0.2,34.0,846.0,990.15,659.46
2016,8,20,13,45,790.0,165.0,0.25,34.0,823.5,981.94,656.41
2016,8,20,14,0,784.0,163.0,0.3,34.0,801.0,970.44,651.67
2016,8,20,14,15,775.0,160.5,0.3,33.5,772.0,952.28,643.45
2016,8,20,14,30,766.0,158.0,0.3,33.0,743.0,931.11,633.55
2016,8,20,14,45,754.5,154.0,0.3,33.0,708.5,908.53,621.55
2016,8,20,15,0,743.0,150.0,0.3,33.0,674.0,877.9,604.69
2016,8,20,15,15,726.5,146.0,0.3,32.5,633.5,840.38,584.8
2016,8,20,15,30,710.0,142.0,0.3,32.0,593.0,800.98,563.47
2016,8,20,15,45,690.5,137.0,0.35,32.0,548.5,756.29,538.1
2016,8,20,16,0,671.0,132.0,0.4,32.0,504.0,710.45,511.47
2016,8,20,16,15,643.5,126.0,0.4,31.0,456.5,656.5,479.78
2016,8,20,16,30,616.0,120.0,0.4,30.0,409.0,602.64,446.33
2016,8,20,16,45,581.5,112.0,0.45,29.5,360.0,542.24,406.63
2016,8,20,17,0,547.0,104.0,0.5,29.0,311.0,483.29,366.26
2016,8,20,17,15,499.5,94.5,0.5,28.0,261.5,413.27,316.29
2016,8,20,17,30,452.0,85.0,0.5,27.0,212.0,351.59,270.19
2016,8,20,17,45,388.0,72.5,0.5,26.5,165.5,282.67,216.11
2016,8,20,18,0,324.0,60.0,0.5,26.0,119.0,220.23,165.34
2016,8,20,18,15,236.5,44.0,0.5,25.0,80.0,151.9,109.42
2016,8,20,18,30,149.0,28.0,0.5,24.0,41.0,91.84,53.1
2016,8,20,18,45,74.5,14.0,0.5,23.0,20.5,31.94,0.0
2016,8,20,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
