Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,21,5,45,72.5,13.5,0.3,18.0,19.5,12.87,0.0
2016,8,21,6,0,145.0,27.0,0.3,19.0,39.0,21.18,9.22
2016,8,21,6,15,234.0,43.5,0.3,20.0,78.0,33.61,22.82
2016,8,21,6,30,323.0,60.0,0.3,21.0,117.0,45.52,33.63
2016,8,21,6,45,381.0,74.0,0.3,22.0,163.0,54.93,41.97
2016,8,21,7,0,439.0,88.0,0.3,23.0,209.0,63.89,49.64
2016,8,21,7,15,487.0,98.0,0.25,23.5,258.5,76.12,52.73
2016,8,21,7,30,535.0,108.0,0.2,24.0,308.0,120.48,73.16
2016,8,21,7,45,384.5,148.5,0.2,25.0,303.0,167.84,112.47
2016,8,21,8,0,234.0,189.0,0.2,26.0,298.0,200.88,143.78
2016,8,21,8,15,273.0,205.5,0.2,26.5,346.5,242.19,174.51
2016,8,21,8,30,312.0,222.0,0.2,27.0,395.0,288.09,208.83
2016,8,21,8,45,494.5,191.0,0.2,28.0,491.0,350.08,252.29
2016,8,21,9,0,677.0,160.0,0.2,29.0,587.0,433.62,311.72
2016,8,21,9,15,694.0,164.5,0.15,29.5,627.0,486.37,349.74
2016,8,21,9,30,711.0,169.0,0.1,30.0,667.0,539.84,387.07
2016,8,21,9,45,599.0,222.0,0.1,30.5,656.5,561.96,401.22
2016,8,21,10,0,487.0,275.0,0.1,31.0,646.0,570.97,405.67
2016,8,21,10,15,600.5,240.5,0.1,31.5,715.5,645.09,455.47
2016,8,21,10,30,714.0,206.0,0.1,32.0,785.0,726.14,507.6
2016,8,21,10,45,722.5,208.0,0.15,32.5,807.5,767.71,532.54
2016,8,21,11,0,731.0,210.0,0.2,33.0,830.0,807.83,556.66
2016,8,21,11,15,735.5,211.5,0.2,33.0,845.0,842.39,577.25
2016,8,21,11,30,740.0,213.0,0.2,33.0,860.0,874.81,595.9
2016,8,21,11,45,577.5,293.0,0.2,33.0,800.5,829.75,565.08
2016,8,21,12,0,415.0,373.0,0.2,33.0,741.0,776.57,529.03
2016,8,21,12,15,581.0,292.5,0.2,33.0,808.5,867.01,589.2
2016,8,21,12,30,747.0,212.0,0.2,33.0,876.0,961.8,646.44
2016,8,21,12,45,408.0,309.5,0.2,33.0,672.0,739.99,506.64
2016,8,21,13,0,69.0,407.0,0.2,33.0,468.0,478.26,332.47
2016,8,21,13,15,418.5,296.5,0.2,32.5,653.0,749.43,521.11
2016,8,21,13,30,768.0,186.0,0.2,32.0,838.0,987.98,667.61
2016,8,21,13,45,762.0,183.0,0.25,32.0,816.0,978.9,660.16
2016,8,21,14,0,756.0,180.0,0.3,32.0,794.0,966.61,654.91
2016,8,21,14,15,746.0,177.5,0.3,31.5,764.5,947.83,646.24
2016,8,21,14,30,736.0,175.0,0.3,31.0,735.0,926.15,635.92
2016,8,21,14,45,674.5,188.0,0.35,31.0,683.0,870.09,604.41
2016,8,21,15,0,613.0,201.0,0.4,31.0,631.0,813.17,571.89
2016,8,21,15,15,594.5,196.0,0.4,30.5,593.0,775.84,551.14
2016,8,21,15,30,576.0,191.0,0.4,30.0,555.0,732.4,525.87
2016,8,21,15,45,605.5,168.0,0.45,29.5,525.0,718.38,520.95
2016,8,21,16,0,635.0,145.0,0.5,29.0,495.0,695.11,509.42
2016,8,21,16,15,348.0,166.5,0.5,28.5,355.5,470.46,353.02
2016,8,21,16,30,61.0,188.0,0.5,28.0,216.0,241.35,182.84
2016,8,21,16,45,250.5,150.5,0.5,27.5,247.0,345.61,267.15
2016,8,21,17,0,440.0,113.0,0.5,27.0,278.0,421.12,325.03
2016,8,21,17,15,379.0,106.5,0.5,26.0,233.0,356.73,276.37
2016,8,21,17,30,318.0,100.0,0.5,25.0,188.0,297.67,231.19
2016,8,21,17,45,266.5,83.0,0.5,24.0,146.0,229.08,177.21
2016,8,21,18,0,215.0,66.0,0.5,23.0,104.0,174.44,132.46
2016,8,21,18,15,148.5,46.5,0.5,22.0,69.0,116.48,84.25
2016,8,21,18,30,82.0,27.0,0.5,21.0,34.0,63.18,33.38
2016,8,21,18,45,41.0,13.5,0.5,20.5,17.0,23.0,0.0
2016,8,21,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,13.0,0.35,17.5,18.0,12.39,0.0
2016,8,22,6,0,140.0,26.0,0.3,18.0,36.0,20.41,8.12
2016,8,22,6,15,229.5,42.5,0.25,19.0,75.5,32.86,22.24
2016,8,22,6,30,319.0,59.0,0.2,20.0,115.0,44.81,33.15
2016,8,22,6,45,386.5,71.0,0.2,21.0,161.5,52.71,40.24
2016,8,22,7,0,454.0,83.0,0.2,22.0,208.0,60.27,46.74
2016,8,22,7,15,502.5,93.0,0.15,23.0,257.5,72.17,49.85
2016,8,22,7,30,551.0,103.0,0.1,24.0,307.0,117.57,70.35
2016,8,22,7,45,587.0,110.5,0.1,25.0,356.5,164.74,101.46
2016,8,22,8,0,623.0,118.0,0.1,26.0,406.0,216.29,140.49
2016,8,22,8,15,455.5,172.0,0.1,27.0,395.0,258.66,180.55
2016,8,22,8,30,288.0,226.0,0.1,28.0,384.0,283.72,204.83
2016,8,22,8,45,264.0,252.0,0.1,29.0,406.0,317.2,230.09
2016,8,22,9,0,240.0,278.0,0.1,30.0,428.0,349.67,253.38
2016,8,22,9,15,495.5,213.0,0.1,30.5,550.0,432.37,311.73
2016,8,22,9,30,751.0,148.0,0.1,31.0,672.0,542.04,388.03
2016,8,22,9,45,546.5,240.0,0.1,31.5,632.0,546.25,388.67
2016,8,22,10,0,342.0,332.0,0.1,32.0,592.0,528.53,374.03
2016,8,22,10,15,579.5,239.0,0.1,32.0,699.5,629.36,444.84
2016,8,22,10,30,817.0,146.0,0.1,32.0,807.0,743.32,521.0
2016,8,22,10,45,820.5,149.0,0.15,32.5,828.5,784.98,544.53
2016,8,22,11,0,824.0,152.0,0.2,33.0,850.0,824.5,567.25
2016,8,22,11,15,827.5,153.0,0.2,33.0,864.5,859.74,587.56
2016,8,22,11,30,831.0,154.0,0.2,33.0,879.0,892.47,606.26
2016,8,22,11,45,830.0,156.0,0.2,33.0,885.5,919.47,621.5
2016,8,22,12,0,829.0,158.0,0.2,33.0,892.0,943.45,635.01
2016,8,22,12,15,828.5,158.0,0.2,33.0,891.5,962.73,645.82
2016,8,22,12,30,828.0,158.0,0.2,33.0,891.0,978.79,654.89
2016,8,22,12,45,805.5,169.5,0.25,33.0,877.5,981.96,657.64
2016,8,22,13,0,783.0,181.0,0.3,33.0,864.0,981.37,658.58
2016,8,22,13,15,778.0,179.5,0.3,33.0,848.5,981.25,658.93
2016,8,22,13,30,773.0,178.0,0.3,33.0,833.0,977.82,657.46
2016,8,22,13,45,768.5,174.5,0.3,33.0,811.0,969.51,653.33
2016,8,22,14,0,764.0,171.0,0.3,33.0,789.0,957.97,647.47
2016,8,22,14,15,754.0,168.5,0.3,32.5,759.5,944.99,642.21
2016,8,22,14,30,744.0,166.0,0.3,32.0,730.0,923.12,631.73
2016,8,22,14,45,734.5,161.0,0.35,32.0,696.0,896.14,617.98
2016,8,22,15,0,725.0,156.0,0.4,32.0,662.0,866.55,602.58
2016,8,22,15,15,708.5,151.5,0.4,31.5,621.5,828.82,582.24
2016,8,22,15,30,692.0,147.0,0.4,31.0,581.0,789.25,560.5
2016,8,22,15,45,674.5,140.5,0.4,30.5,537.5,745.01,535.34
2016,8,22,16,0,657.0,134.0,0.4,30.0,494.0,699.54,508.85
2016,8,22,16,15,629.0,127.5,0.4,29.5,446.5,645.12,475.16
2016,8,22,16,30,601.0,121.0,0.4,29.0,399.0,590.86,440.16
2016,8,22,16,45,568.5,112.5,0.4,28.5,350.5,531.9,400.58
2016,8,22,17,0,536.0,104.0,0.4,28.0,302.0,474.24,360.4
2016,8,22,17,15,487.5,94.0,0.4,27.0,253.0,404.03,309.98
2016,8,22,17,30,439.0,84.0,0.4,26.0,204.0,342.01,263.33
2016,8,22,17,45,375.0,71.0,0.4,25.0,158.0,273.46,209.63
2016,8,22,18,0,311.0,58.0,0.4,24.0,112.0,211.45,159.15
2016,8,22,18,15,222.0,42.0,0.4,23.0,73.5,143.82,103.14
2016,8,22,18,30,133.0,26.0,0.4,22.0,35.0,82.22,39.86
2016,8,22,18,45,66.5,13.0,0.4,21.5,17.5,28.67,0.0
2016,8,22,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,0.2,17.0,18.0,12.39,0.0
2016,8,23,6,0,144.0,26.0,0.2,18.0,36.0,20.46,7.42
2016,8,23,6,15,236.5,42.0,0.15,18.5,75.5,32.54,21.95
2016,8,23,6,30,329.0,58.0,0.1,19.0,115.0,44.11,32.69
2016,8,23,6,45,198.5,81.5,0.1,20.0,119.5,63.49,49.7
2016,8,23,7,0,68.0,105.0,0.1,21.0,124.0,87.0,69.8
2016,8,23,7,15,82.5,126.0,0.1,22.0,153.0,104.42,79.66
2016,8,23,7,30,97.0,147.0,0.1,23.0,182.0,125.7,93.28
2016,8,23,7,45,110.0,170.0,0.1,24.0,216.0,154.72,114.13
2016,8,23,8,0,123.0,193.0,0.1,25.0,250.0,185.69,136.89
2016,8,23,8,15,419.0,155.5,0.1,26.0,379.0,235.59,165.35
2016,8,23,8,30,715.0,118.0,0.1,27.0,508.0,324.49,226.66
2016,8,23,8,45,741.0,120.0,0.1,28.0,554.5,380.18,269.96
2016,8,23,9,0,767.0,122.0,0.1,29.0,601.0,440.49,315.24
2016,8,23,9,15,782.0,125.0,0.1,29.5,642.0,495.04,355.52
2016,8,23,9,30,797.0,128.0,0.1,30.0,683.0,549.87,394.47
2016,8,23,9,45,809.5,130.0,0.15,30.5,718.5,602.3,430.82
2016,8,23,10,0,822.0,132.0,0.2,31.0,754.0,654.2,465.68
2016,8,23,10,15,830.5,134.0,0.2,31.0,783.5,702.57,497.57
2016,8,23,10,30,839.0,136.0,0.2,31.0,813.0,749.54,527.62
2016,8,23,10,45,848.0,136.0,0.2,31.5,836.0,793.32,552.62
2016,8,23,11,0,857.0,136.0,0.2,32.0,859.0,831.3,573.67
2016,8,23,11,15,861.0,136.5,0.2,32.0,874.5,866.65,594.1
2016,8,23,11,30,865.0,137.0,0.2,32.0,890.0,899.42,612.86
2016,8,23,11,45,869.0,136.0,0.2,32.0,898.0,927.97,629.04
2016,8,23,12,0,873.0,135.0,0.2,32.0,906.0,953.61,643.52
2016,8,23,12,15,873.0,135.0,0.2,32.0,906.0,973.42,654.62
2016,8,23,12,30,873.0,135.0,0.2,32.0,906.0,989.93,663.95
2016,8,23,12,45,865.0,138.5,0.25,32.0,896.5,998.83,670.03
2016,8,23,13,0,857.0,142.0,0.3,32.0,887.0,1004.22,674.37
2016,8,23,13,15,853.0,141.0,0.3,31.5,871.5,1014.59,682.07
2016,8,23,13,30,849.0,140.0,0.3,31.0,856.0,1012.48,682.61
2016,8,23,13,45,843.5,138.0,0.3,31.0,833.5,1004.26,678.55
2016,8,23,14,0,838.0,136.0,0.3,31.0,811.0,992.59,672.68
2016,8,23,14,15,829.5,134.0,0.3,30.5,781.5,974.61,664.58
2016,8,23,14,30,821.0,132.0,0.3,30.0,752.0,953.44,654.68
2016,8,23,14,45,810.0,129.0,0.35,30.0,716.5,925.75,640.62
2016,8,23,15,0,799.0,126.0,0.4,30.0,681.0,895.28,624.83
2016,8,23,15,15,784.0,123.0,0.4,29.5,640.0,858.65,605.3
2016,8,23,15,30,769.0,120.0,0.4,29.0,599.0,819.86,584.18
2016,8,23,15,45,750.5,115.5,0.4,28.5,554.0,778.49,561.03
2016,8,23,16,0,732.0,111.0,0.4,28.0,509.0,731.84,533.96
2016,8,23,16,15,706.5,106.0,0.4,27.5,460.5,678.24,501.58
2016,8,23,16,30,681.0,101.0,0.4,27.0,412.0,624.46,467.74
2016,8,23,16,45,651.5,93.5,0.4,26.5,362.5,565.23,428.03
2016,8,23,17,0,622.0,86.0,0.4,26.0,313.0,506.92,387.34
2016,8,23,17,15,574.5,78.5,0.4,25.0,263.0,439.51,338.74
2016,8,23,17,30,527.0,71.0,0.4,24.0,213.0,375.52,290.36
2016,8,23,17,45,467.0,60.5,0.4,23.5,166.0,306.24,235.17
2016,8,23,18,0,407.0,50.0,0.4,23.0,119.0,242.67,182.39
2016,8,23,18,15,302.0,37.0,0.4,22.0,78.0,166.85,119.05
2016,8,23,18,30,197.0,24.0,0.4,21.0,37.0,98.12,40.81
2016,8,23,18,45,98.5,12.0,0.45,20.5,18.5,35.31,0.0
2016,8,23,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,24,5,45,138.5,11.5,0.65,16.0,21.0,10.96,0.0
2016,8,24,6,0,277.0,23.0,0.5,17.0,42.0,18.6,5.43
2016,8,24,6,15,391.0,33.5,0.4,18.0,86.0,26.21,16.56
2016,8,24,6,30,505.0,44.0,0.3,19.0,130.0,33.43,23.41
2016,8,24,6,45,342.5,73.0,0.25,20.5,140.5,54.36,41.73
2016,8,24,7,0,180.0,102.0,0.2,22.0,151.0,77.78,61.72
2016,8,24,7,15,197.0,121.5,0.2,23.0,185.5,93.39,74.66
2016,8,24,7,30,214.0,141.0,0.2,24.0,220.0,125.37,88.69
2016,8,24,7,45,510.5,108.0,0.2,25.0,332.0,151.71,94.6
2016,8,24,8,0,807.0,75.0,0.2,26.0,444.0,218.09,135.06
2016,8,24,8,15,829.5,78.5,0.2,26.5,494.5,277.25,183.7
2016,8,24,8,30,852.0,82.0,0.2,27.0,545.0,338.42,233.93
2016,8,24,8,45,870.5,84.0,0.2,28.0,592.0,401.72,283.98
2016,8,24,9,0,889.0,86.0,0.2,29.0,639.0,462.26,330.14
2016,8,24,9,15,901.5,88.0,0.2,29.5,681.0,520.52,373.5
2016,8,24,9,30,914.0,90.0,0.2,30.0,723.0,578.47,414.85
2016,8,24,9,45,924.0,91.0,0.2,30.5,760.0,633.44,452.57
2016,8,24,10,0,934.0,92.0,0.2,31.0,797.0,687.31,488.11
2016,8,24,10,15,941.0,93.5,0.2,31.5,827.0,738.24,520.44
2016,8,24,10,30,948.0,95.0,0.2,32.0,857.0,787.31,548.68
2016,8,24,10,45,952.5,96.0,0.2,32.5,879.5,831.88,573.6
2016,8,24,11,0,957.0,97.0,0.2,33.0,902.0,873.93,596.62
2016,8,24,11,15,960.0,97.5,0.2,33.0,917.5,911.52,617.91
2016,8,24,11,30,963.0,98.0,0.2,33.0,933.0,946.13,637.32
2016,8,24,11,45,963.5,98.5,0.2,33.0,940.5,975.33,653.51
2016,8,24,12,0,964.0,99.0,0.2,33.0,948.0,1001.13,667.76
2016,8,24,12,15,964.0,99.0,0.2,33.0,947.5,1022.41,679.47
2016,8,24,12,30,964.0,99.0,0.2,33.0,947.0,1040.05,689.23
2016,8,24,12,45,953.5,104.0,0.25,33.0,936.0,1049.02,695.28
2016,8,24,13,0,943.0,109.0,0.3,33.0,925.0,1054.1,699.46
2016,8,24,13,15,939.0,108.0,0.3,32.5,909.0,1055.37,701.96
2016,8,24,13,30,935.0,107.0,0.3,32.0,893.0,1052.83,702.5
2016,8,24,13,45,929.5,106.0,0.3,32.0,869.0,1045.04,698.79
2016,8,24,14,0,924.0,105.0,0.3,32.0,845.0,1033.56,693.17
2016,8,24,14,15,916.0,103.5,0.3,31.5,814.5,1015.47,685.27
2016,8,24,14,30,908.0,102.0,0.3,31.0,784.0,993.95,675.48
2016,8,24,14,45,898.5,99.5,0.35,31.0,747.5,966.6,662.0
2016,8,24,15,0,889.0,97.0,0.4,31.0,711.0,936.16,646.65
2016,8,24,15,15,875.5,94.5,0.4,30.5,668.5,899.28,627.48
2016,8,24,15,30,862.0,92.0,0.4,30.0,626.0,859.95,606.56
2016,8,24,15,45,846.5,88.5,0.45,29.5,579.5,822.2,587.18
2016,8,24,16,0,831.0,85.0,0.5,29.0,533.0,775.66,561.58
2016,8,24,16,15,807.0,81.5,0.5,28.0,483.0,721.14,530.28
2016,8,24,16,30,783.0,78.0,0.5,27.0,433.0,666.04,497.56
2016,8,24,16,45,754.5,73.0,0.5,26.5,381.0,605.94,458.5
2016,8,24,17,0,726.0,68.0,0.5,26.0,329.0,546.38,417.07
2016,8,24,17,15,679.5,62.5,0.5,25.0,276.5,476.85,367.05
2016,8,24,17,30,633.0,57.0,0.5,24.0,224.0,413.32,318.85
2016,8,24,17,45,566.5,49.5,0.5,23.5,174.0,339.12,259.6
2016,8,24,18,0,500.0,42.0,0.5,23.0,124.0,271.26,202.94
2016,8,24,18,15,382.5,32.0,0.5,22.0,81.5,189.48,133.86
2016,8,24,18,30,265.0,22.0,0.5,21.0,39.0,114.77,36.16
2016,8,24,18,45,132.5,11.0,0.5,20.0,19.5,42.27,0.0
2016,8,24,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,25,5,45,131.0,11.0,0.55,18.0,20.0,10.48,0.0
2016,8,25,6,0,262.0,22.0,0.5,19.0,40.0,17.76,3.87
2016,8,25,6,15,378.5,32.5,0.4,20.0,82.5,25.41,15.64
2016,8,25,6,30,495.0,43.0,0.3,21.0,125.0,32.66,22.5
2016,8,25,6,45,563.5,50.0,0.25,22.0,175.0,36.46,26.04
2016,8,25,7,0,632.0,57.0,0.2,23.0,225.0,40.12,29.24
2016,8,25,7,15,678.5,62.5,0.15,23.5,278.0,52.26,39.66
2016,8,25,7,30,725.0,68.0,0.1,24.0,331.0,103.62,53.53
2016,8,25,7,45,757.0,72.5,0.1,25.0,383.0,157.88,89.11
2016,8,25,8,0,789.0,77.0,0.1,26.0,435.0,215.85,133.78
2016,8,25,8,15,813.0,80.0,0.1,26.5,485.5,273.91,181.4
2016,8,25,8,30,837.0,83.0,0.1,27.0,536.0,334.17,230.75
2016,8,25,8,45,854.5,86.0,0.1,28.0,583.0,397.1,280.41
2016,8,25,9,0,872.0,89.0,0.1,29.0,630.0,457.27,326.17
2016,8,25,9,15,885.5,91.5,0.1,29.5,672.0,515.59,369.45
2016,8,25,9,30,899.0,94.0,0.1,30.0,714.0,573.75,410.82
2016,8,25,9,45,909.0,96.0,0.1,30.5,751.0,628.95,448.56
2016,8,25,10,0,919.0,98.0,0.1,31.0,788.0,683.1,484.17
2016,8,25,10,15,926.5,99.0,0.1,31.0,818.5,733.26,517.02
2016,8,25,10,30,934.0,100.0,0.1,31.0,849.0,781.63,546.16
2016,8,25,10,45,939.5,101.5,0.1,31.5,872.0,826.92,571.63
2016,8,25,11,0,945.0,103.0,0.1,32.0,895.0,869.82,595.22
2016,8,25,11,15,948.5,103.5,0.1,32.0,911.0,907.46,616.57
2016,8,25,11,30,952.0,104.0,0.1,32.0,927.0,942.17,636.09
2016,8,25,11,45,954.5,104.0,0.15,32.5,935.0,972.39,652.38
2016,8,25,12,0,957.0,104.0,0.2,33.0,943.0,999.32,666.87
2016,8,25,12,15,956.5,104.0,0.2,33.0,943.0,1020.0,678.23
2016,8,25,12,30,956.0,104.0,0.2,33.0,943.0,1037.03,687.67
2016,8,25,12,45,950.0,106.5,0.2,33.5,933.5,1047.64,692.18
2016,8,25,13,0,944.0,109.0,0.2,34.0,924.0,1054.42,694.73
2016,8,25,13,15,940.0,108.0,0.2,33.5,907.5,1055.63,697.16
2016,8,25,13,30,936.0,107.0,0.2,33.0,891.0,1053.03,697.67
2016,8,25,13,45,930.5,106.0,0.2,33.0,867.0,1045.17,693.97
2016,8,25,14,0,925.0,105.0,0.2,33.0,843.0,1033.61,688.36
2016,8,25,14,15,917.0,103.5,0.2,32.5,812.0,1015.45,680.5
2016,8,25,14,30,909.0,102.0,0.2,32.0,781.0,993.84,670.76
2016,8,25,14,45,897.5,100.0,0.25,32.0,743.5,965.08,656.5
2016,8,25,15,0,886.0,98.0,0.3,32.0,706.0,933.34,640.48
2016,8,25,15,15,871.5,95.5,0.3,31.5,663.5,895.58,620.95
2016,8,25,15,30,857.0,93.0,0.3,31.0,621.0,862.43,604.02
2016,8,25,15,45,837.5,90.5,0.3,31.0,573.5,815.71,577.06
2016,8,25,16,0,818.0,88.0,0.3,31.0,526.0,767.44,548.81
2016,8,25,16,15,793.0,84.0,0.3,30.0,475.5,712.02,517.36
2016,8,25,16,30,768.0,80.0,0.3,29.0,425.0,656.16,484.53
2016,8,25,16,45,732.5,75.5,0.35,28.5,372.5,592.59,443.86
2016,8,25,17,0,697.0,71.0,0.4,28.0,320.0,533.03,403.2
2016,8,25,17,15,648.0,65.5,0.4,27.0,267.5,463.71,353.66
2016,8,25,17,30,599.0,60.0,0.4,26.0,215.0,397.89,304.17
2016,8,25,17,45,523.0,52.0,0.4,25.0,165.0,320.56,243.59
2016,8,25,18,0,447.0,44.0,0.4,24.0,115.0,250.63,186.31
2016,8,25,18,15,328.5,32.5,0.4,23.0,74.0,170.1,118.44
2016,8,25,18,30,210.0,21.0,0.4,22.0,33.0,95.84,15.05
2016,8,25,18,45,105.0,10.5,0.4,21.5,16.5,34.94,0.0
2016,8,25,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,10.5,0.4,17.0,18.0,10.01,0.0
2016,8,26,6,0,240.0,21.0,0.3,18.0,36.0,16.91,2.31
2016,8,26,6,15,354.0,32.0,0.25,19.0,78.0,25.06,15.36
2016,8,26,6,30,468.0,43.0,0.2,20.0,120.0,32.76,22.68
2016,8,26,6,45,234.0,50.0,0.15,21.0,88.5,36.67,26.34
2016,8,26,7,0,0.0,57.0,0.1,22.0,57.0,52.84,40.39
2016,8,26,7,15,0.0,70.5,0.1,22.5,70.5,64.92,50.67
2016,8,26,7,30,0.0,84.0,0.1,23.0,84.0,77.13,57.94
2016,8,26,7,45,0.0,106.0,0.1,24.0,106.0,96.67,73.19
2016,8,26,8,0,0.0,128.0,0.1,25.0,128.0,116.39,88.17
2016,8,26,8,15,4.0,151.5,0.1,25.5,153.5,138.62,104.82
2016,8,26,8,30,8.0,175.0,0.1,26.0,179.0,161.54,121.74
2016,8,26,8,45,39.0,221.0,0.15,27.0,245.0,212.02,158.62
2016,8,26,9,0,70.0,267.0,0.2,28.0,311.0,269.15,199.59
2016,8,26,9,15,281.0,253.0,0.2,28.0,444.0,364.07,267.95
2016,8,26,9,30,492.0,239.0,0.2,28.0,577.0,483.88,352.89
2016,8,26,9,45,699.5,169.5,0.2,28.5,678.5,572.73,414.84
2016,8,26,10,0,907.0,100.0,0.2,29.0,780.0,677.0,485.97
2016,8,26,10,15,915.0,101.5,0.2,29.0,810.0,727.45,518.73
2016,8,26,10,30,923.0,103.0,0.2,29.0,840.0,776.18,548.64
2016,8,26,10,45,929.0,104.0,0.2,29.5,863.0,820.94,574.14
2016,8,26,11,0,935.0,105.0,0.2,30.0,886.0,863.36,597.8
2016,8,26,11,15,938.5,105.5,0.2,30.0,901.5,900.64,619.26
2016,8,26,11,30,942.0,106.0,0.2,30.0,917.0,935.03,638.87
2016,8,26,11,45,943.5,106.0,0.25,30.5,925.0,964.06,654.89
2016,8,26,12,0,945.0,106.0,0.3,31.0,933.0,989.77,669.05
2016,8,26,12,15,945.0,106.0,0.3,31.0,932.5,1010.65,680.74
2016,8,26,12,30,945.0,106.0,0.3,31.0,932.0,1027.94,690.47
2016,8,26,12,45,942.5,106.0,0.3,31.0,923.0,1039.13,696.84
2016,8,26,13,0,940.0,106.0,0.3,31.0,914.0,1046.57,701.24
2016,8,26,13,15,936.0,105.0,0.3,30.5,897.5,1047.66,703.61
2016,8,26,13,30,932.0,104.0,0.3,30.0,881.0,1044.95,704.03
2016,8,26,13,45,925.5,103.5,0.3,30.0,857.0,1036.56,699.95
2016,8,26,14,0,919.0,103.0,0.3,30.0,833.0,1024.51,693.94
2016,8,26,14,15,911.0,101.5,0.3,29.5,802.5,1006.32,685.87
2016,8,26,14,30,903.0,100.0,0.3,29.0,772.0,984.71,675.89
2016,8,26,14,45,891.5,98.0,0.3,29.0,734.5,955.97,660.34
2016,8,26,15,0,880.0,96.0,0.3,29.0,697.0,924.28,643.04
2016,8,26,15,15,866.0,93.5,0.3,28.5,654.5,887.04,623.48
2016,8,26,15,30,852.0,91.0,0.3,28.0,612.0,854.37,606.53
2016,8,26,15,45,833.5,88.0,0.3,28.0,565.0,807.99,579.37
2016,8,26,16,0,815.0,85.0,0.3,28.0,518.0,760.03,550.87
2016,8,26,16,15,790.0,81.5,0.3,27.5,468.0,705.3,518.31
2016,8,26,16,30,765.0,78.0,0.3,27.0,418.0,650.14,484.51
2016,8,26,16,45,731.5,73.5,0.3,26.5,366.0,588.05,443.77
2016,8,26,17,0,698.0,69.0,0.3,26.0,314.0,527.02,401.23
2016,8,26,17,15,649.5,63.0,0.3,25.0,262.0,460.09,352.96
2016,8,26,17,30,601.0,57.0,0.3,24.0,210.0,393.98,302.82
2016,8,26,17,45,528.0,49.0,0.3,23.5,161.0,318.14,242.37
2016,8,26,18,0,455.0,41.0,0.3,23.0,112.0,249.46,185.24
2016,8,26,18,15,335.0,30.0,0.3,22.0,71.0,168.94,116.32
2016,8,26,18,30,215.0,19.0,0.3,21.0,30.0,93.78,0.0
2016,8,26,18,45,107.5,9.5,0.3,20.0,15.0,34.32,0.0
2016,8,26,19,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,5,45,102.5,10.5,0.3,16.0,16.5,10.01,0.0
2016,8,27,6,0,205.0,21.0,0.3,17.0,33.0,17.03,0.96
2016,8,27,6,15,318.5,33.0,0.25,17.5,74.0,26.11,16.26
2016,8,27,6,30,432.0,45.0,0.2,18.0,115.0,34.67,24.52
2016,8,27,6,45,216.0,50.0,0.2,19.0,85.0,36.7,26.59
2016,8,27,7,0,0.0,55.0,0.2,20.0,55.0,51.11,39.22
2016,8,27,7,15,0.0,68.0,0.2,21.0,68.0,62.78,49.16
2016,8,27,7,30,0.0,81.0,0.2,22.0,81.0,74.55,56.12
2016,8,27,7,45,0.0,98.0,0.2,23.0,98.0,89.83,68.06
2016,8,27,8,0,0.0,115.0,0.2,24.0,115.0,105.24,79.8
2016,8,27,8,15,1.5,140.0,0.2,24.5,141.5,128.08,97.27
2016,8,27,8,30,3.0,165.0,0.2,25.0,168.0,151.32,114.68
2016,8,27,8,45,13.5,197.0,0.2,26.0,206.0,184.4,138.91
2016,8,27,9,0,24.0,229.0,0.2,27.0,244.0,219.01,163.76
2016,8,27,9,15,138.5,269.5,0.2,27.5,364.0,310.63,230.3
2016,8,27,9,30,253.0,310.0,0.2,28.0,484.0,418.35,306.26
2016,8,27,9,45,575.5,204.0,0.2,28.5,626.0,531.65,386.78
2016,8,27,10,0,898.0,98.0,0.2,29.0,768.0,669.03,481.4
2016,8,27,10,15,905.0,99.5,0.2,29.0,797.5,718.36,513.08
2016,8,27,10,30,912.0,101.0,0.2,29.0,827.0,765.9,542.35
2016,8,27,10,45,918.5,101.5,0.2,29.5,850.0,810.06,567.63
2016,8,27,11,0,925.0,102.0,0.2,30.0,873.0,851.95,591.09
2016,8,27,11,15,928.0,102.5,0.2,30.0,888.0,888.4,612.15
2016,8,27,11,30,931.0,103.0,0.2,30.0,903.0,921.96,631.37
2016,8,27,11,45,933.0,103.0,0.25,30.0,910.5,951.06,648.83
2016,8,27,12,0,935.0,103.0,0.3,30.0,918.0,976.91,664.5
2016,8,27,12,15,935.0,103.0,0.3,30.0,917.5,997.49,676.12
2016,8,27,12,30,935.0,103.0,0.3,30.0,917.0,1014.53,685.8
2016,8,27,12,45,928.0,105.5,0.3,30.0,907.5,1023.77,691.09
2016,8,27,13,0,921.0,108.0,0.3,30.0,898.0,1029.26,694.45
2016,8,27,13,15,917.0,107.5,0.3,30.0,881.5,1030.75,695.67
2016,8,27,13,30,913.0,107.0,0.3,30.0,865.0,1028.52,694.94
2016,8,27,13,45,908.0,105.5,0.35,30.0,841.5,1020.53,692.18
2016,8,27,14,0,903.0,104.0,0.4,30.0,818.0,1008.9,687.51
2016,8,27,14,15,895.0,102.5,0.4,29.5,788.0,990.82,679.38
2016,8,27,14,30,887.0,101.0,0.4,29.0,758.0,969.38,669.35
2016,8,27,14,45,876.5,99.0,0.4,29.0,721.5,941.82,654.34
2016,8,27,15,0,866.0,97.0,0.4,29.0,685.0,911.33,637.57
2016,8,27,15,15,852.0,94.5,0.4,28.5,643.0,874.4,617.96
2016,8,27,15,30,838.0,92.0,0.4,28.0,601.0,842.12,601.05
2016,8,27,15,45,820.0,88.5,0.4,27.5,555.0,795.97,574.9
2016,8,27,16,0,802.0,85.0,0.4,27.0,509.0,748.24,547.29
2016,8,27,16,15,777.0,81.5,0.4,26.5,459.0,693.99,514.57
2016,8,27,16,30,752.0,78.0,0.4,26.0,409.0,639.35,480.64
2016,8,27,16,45,718.0,73.5,0.4,25.5,357.5,577.51,439.37
2016,8,27,17,0,684.0,69.0,0.4,25.0,306.0,519.6,398.43
2016,8,27,17,15,635.0,63.0,0.4,24.0,255.0,450.45,348.0
2016,8,27,17,30,586.0,57.0,0.4,23.0,204.0,384.89,297.7
2016,8,27,17,45,509.0,49.0,0.4,22.5,155.0,308.16,235.98
2016,8,27,18,0,432.0,41.0,0.4,22.0,106.0,239.05,178.06
2016,8,27,18,15,311.0,29.5,0.4,21.0,66.5,159.31,108.44
2016,8,27,18,30,190.0,18.0,0.4,20.0,27.0,84.02,0.0
2016,8,27,18,45,95.0,9.0,0.4,19.5,13.5,30.68,0.0
2016,8,27,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,5,45,124.0,10.0,0.3,16.0,17.0,9.53,0.0
2016,8,28,6,0,248.0,20.0,0.3,17.0,34.0,16.21,0.0
2016,8,28,6,15,367.5,31.0,0.25,17.5,76.5,24.42,14.74
2016,8,28,6,30,487.0,42.0,0.2,18.0,119.0,32.17,22.33
2016,8,28,6,45,243.5,52.0,0.2,19.0,90.5,38.33,28.0
2016,8,28,7,0,0.0,62.0,0.2,20.0,62.0,56.93,44.25
2016,8,28,7,15,0.0,77.0,0.15,21.0,77.0,70.19,55.52
2016,8,28,7,30,0.0,92.0,0.1,22.0,92.0,83.76,63.58
2016,8,28,7,45,0.0,102.5,0.05,23.0,102.5,93.63,71.03
2016,8,28,8,0,0.0,113.0,0.0,24.0,113.0,103.49,78.29
2016,8,28,8,15,0.0,132.5,0.0,24.5,132.5,121.19,91.76
2016,8,28,8,30,0.0,152.0,0.0,25.0,152.0,139.04,105.08
2016,8,28,8,45,13.0,191.0,0.05,26.0,199.0,178.97,134.63
2016,8,28,9,0,26.0,230.0,0.1,27.0,246.0,220.74,164.87
2016,8,28,9,15,88.0,274.0,0.1,27.5,333.5,290.77,215.42
2016,8,28,9,30,150.0,318.0,0.1,28.0,421.0,370.23,271.43
2016,8,28,9,45,542.5,203.5,0.1,28.5,602.5,510.55,372.1
2016,8,28,10,0,935.0,89.0,0.1,29.0,784.0,683.59,490.47
2016,8,28,10,15,941.5,90.5,0.1,29.0,814.0,734.21,522.24
2016,8,28,10,30,948.0,92.0,0.1,29.0,844.0,782.89,551.6
2016,8,28,10,45,953.0,92.5,0.15,29.5,866.5,827.28,577.39
2016,8,28,11,0,958.0,93.0,0.2,30.0,889.0,869.15,601.42
2016,8,28,11,15,960.5,93.5,0.2,30.0,904.0,906.22,622.72
2016,8,28,11,30,963.0,94.0,0.2,30.0,919.0,940.24,642.08
2016,8,28,11,45,964.0,94.5,0.2,30.5,926.0,969.72,657.37
2016,8,28,12,0,965.0,95.0,0.2,31.0,933.0,995.78,670.61
2016,8,28,12,15,964.5,95.0,0.2,31.0,932.0,1016.37,682.06
2016,8,28,12,30,964.0,95.0,0.2,31.0,931.0,1033.28,691.53
2016,8,28,12,45,957.0,97.5,0.2,31.0,921.0,1042.79,696.9
2016,8,28,13,0,950.0,100.0,0.2,31.0,911.0,1048.42,700.29
2016,8,28,13,15,946.0,99.5,0.2,30.5,894.5,1049.9,702.92
2016,8,28,13,30,942.0,99.0,0.2,30.0,878.0,1047.55,703.55
2016,8,28,13,45,937.0,97.5,0.25,30.0,854.0,1039.31,700.65
2016,8,28,14,0,932.0,96.0,0.3,30.0,830.0,1027.32,695.83
2016,8,28,14,15,924.0,94.5,0.3,29.5,799.0,1008.77,687.58
2016,8,28,14,30,916.0,93.0,0.3,29.0,768.0,986.75,677.38
2016,8,28,14,45,905.5,91.5,0.3,29.0,731.0,959.08,662.51
2016,8,28,15,0,895.0,90.0,0.3,29.0,694.0,928.38,645.82
2016,8,28,15,15,881.0,87.5,0.3,28.5,651.0,890.57,625.94
2016,8,28,15,30,867.0,85.0,0.3,28.0,608.0,850.34,604.31
2016,8,28,15,45,848.0,82.5,0.3,28.0,561.0,803.84,577.14
2016,8,28,16,0,829.0,80.0,0.3,28.0,514.0,761.98,552.54
2016,8,28,16,15,804.0,77.0,0.3,27.5,463.5,707.25,519.91
2016,8,28,16,30,779.0,74.0,0.3,27.0,413.0,652.08,486.09
2016,8,28,16,45,744.0,69.5,0.3,26.5,360.5,588.4,444.2
2016,8,28,17,0,709.0,65.0,0.3,26.0,308.0,525.93,400.48
2016,8,28,17,15,659.0,59.5,0.3,25.0,256.0,455.45,349.44
2016,8,28,17,30,609.0,54.0,0.3,24.0,204.0,391.6,300.56
2016,8,28,17,45,530.5,46.5,0.35,23.5,154.5,313.76,238.49
2016,8,28,18,0,452.0,39.0,0.4,23.0,105.0,243.72,180.02
2016,8,28,18,15,321.0,28.0,0.4,22.0,65.0,160.41,106.26
2016,8,28,18,30,190.0,17.0,0.4,21.0,25.0,81.55,0.0
2016,8,28,18,45,95.0,8.5,0.4,20.0,12.5,8.1,0.0
2016,8,28,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,5,45,119.0,9.5,0.5,17.0,16.0,9.05,0.0
2016,8,29,6,0,238.0,19.0,0.5,18.0,32.0,15.37,0.0
2016,8,29,6,15,351.0,29.5,0.45,18.5,72.5,23.14,13.47
2016,8,29,6,30,464.0,40.0,0.4,19.0,113.0,30.47,20.7
2016,8,29,6,45,531.0,47.5,0.4,20.0,160.5,34.79,24.75
2016,8,29,7,0,598.0,55.0,0.4,21.0,208.0,38.91,28.42
2016,8,29,7,15,657.0,55.5,0.35,21.5,258.0,43.89,32.74
2016,8,29,7,30,716.0,56.0,0.3,22.0,308.0,90.59,44.46
2016,8,29,7,45,748.0,60.0,0.3,22.5,359.0,143.9,79.63
2016,8,29,8,0,780.0,64.0,0.3,23.0,410.0,200.86,124.47
2016,8,29,8,15,579.0,131.5,0.3,23.5,404.5,255.17,177.24
2016,8,29,8,30,378.0,199.0,0.3,24.0,399.0,289.03,210.96
2016,8,29,8,45,382.5,218.0,0.3,24.5,436.5,332.36,244.83
2016,8,29,9,0,387.0,237.0,0.3,25.0,474.0,376.02,277.91
2016,8,29,9,15,636.5,162.5,0.3,25.0,582.5,455.68,336.64
2016,8,29,9,30,886.0,88.0,0.3,25.0,691.0,559.69,412.33
2016,8,29,9,45,688.5,176.5,0.3,25.5,659.5,572.4,419.61
2016,8,29,10,0,491.0,265.0,0.3,26.0,628.0,564.85,412.1
2016,8,29,10,15,712.5,176.0,0.3,26.0,726.5,661.04,481.28
2016,8,29,10,30,934.0,87.0,0.3,26.0,825.0,767.4,552.31
2016,8,29,10,45,754.5,185.5,0.3,26.0,793.0,769.85,550.95
2016,8,29,11,0,575.0,284.0,0.3,26.0,761.0,751.38,535.04
2016,8,29,11,15,447.5,340.0,0.3,26.0,715.0,723.0,514.12
2016,8,29,11,30,320.0,396.0,0.3,26.0,669.0,679.79,483.28
2016,8,29,11,45,401.5,367.0,0.3,26.0,712.5,737.35,523.22
2016,8,29,12,0,483.0,338.0,0.3,26.0,756.0,805.72,567.82
2016,8,29,12,15,454.0,347.0,0.3,25.5,740.0,801.74,564.84
2016,8,29,12,30,425.0,356.0,0.3,25.0,724.0,794.84,561.07
2016,8,29,12,45,463.5,340.0,0.35,25.0,737.5,825.53,582.68
2016,8,29,13,0,502.0,324.0,0.4,25.0,751.0,854.56,602.72
2016,8,29,13,15,493.5,318.0,0.4,25.0,731.0,845.56,597.08
2016,8,29,13,30,485.0,312.0,0.4,25.0,711.0,834.13,590.52
2016,8,29,13,45,481.0,302.0,0.4,25.0,689.0,820.58,582.89
2016,8,29,14,0,477.0,292.0,0.4,25.0,667.0,804.72,573.86
2016,8,29,14,15,396.0,308.5,0.4,25.0,611.5,727.66,523.54
2016,8,29,14,30,315.0,325.0,0.4,25.0,556.0,665.21,482.1
2016,8,29,14,45,190.5,309.0,0.45,25.0,446.5,513.02,378.52
2016,8,29,15,0,66.0,293.0,0.5,25.0,337.0,365.7,273.29
2016,8,29,15,15,33.0,177.0,0.5,24.5,199.0,207.74,157.93
2016,8,29,15,30,0.0,61.0,0.5,24.0,61.0,56.79,40.21
2016,8,29,15,45,156.0,133.5,0.5,24.0,214.5,282.08,221.91
2016,8,29,16,0,312.0,206.0,0.5,24.0,368.0,484.77,372.54
2016,8,29,16,15,273.0,189.5,0.5,23.5,321.0,425.67,328.38
2016,8,29,16,30,234.0,173.0,0.5,23.0,274.0,368.93,287.43
2016,8,29,16,45,220.0,153.5,0.5,22.5,238.5,327.79,257.53
2016,8,29,17,0,206.0,134.0,0.5,22.0,203.0,287.34,227.03
2016,8,29,17,15,190.0,112.5,0.5,21.5,168.0,244.12,193.29
2016,8,29,17,30,174.0,91.0,0.5,21.0,133.0,202.01,159.22
2016,8,29,17,45,290.0,66.0,0.5,20.5,115.5,224.25,174.4
2016,8,29,18,0,406.0,41.0,0.5,20.0,98.0,226.4,169.43
2016,8,29,18,15,276.5,28.5,0.5,19.5,60.0,144.97,94.19
2016,8,29,18,30,147.0,16.0,0.5,19.0,22.0,56.71,0.0
2016,8,29,18,45,73.5,8.0,0.55,18.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,45,131.5,9.0,0.6,17.0,15.5,8.58,0.0
2016,8,30,6,0,263.0,18.0,0.6,17.0,31.0,14.54,0.0
2016,8,30,6,15,388.0,27.5,0.55,17.5,73.0,21.45,12.02
2016,8,30,6,30,513.0,37.0,0.5,18.0,115.0,28.01,18.63
2016,8,30,6,45,591.0,42.5,0.5,19.0,166.0,33.65,23.85
2016,8,30,7,0,669.0,48.0,0.5,20.0,217.0,36.71,26.61
2016,8,30,7,15,715.0,52.5,0.5,21.0,270.0,41.17,30.44
2016,8,30,7,30,761.0,57.0,0.5,22.0,323.0,93.92,45.83
2016,8,30,7,45,794.5,60.0,0.5,23.0,376.0,149.36,81.98
2016,8,30,8,0,828.0,63.0,0.5,24.0,429.0,212.87,131.65
2016,8,30,8,15,850.5,65.5,0.45,24.5,479.0,272.15,181.2
2016,8,30,8,30,873.0,68.0,0.4,25.0,529.0,333.28,232.29
2016,8,30,8,45,890.0,70.0,0.4,26.0,576.0,393.54,281.3
2016,8,30,9,0,907.0,72.0,0.4,27.0,623.0,454.48,328.89
2016,8,30,9,15,919.0,74.0,0.4,27.5,665.0,513.44,373.73
2016,8,30,9,30,931.0,76.0,0.4,28.0,707.0,571.98,416.41
2016,8,30,9,45,940.0,77.0,0.4,28.5,743.0,627.12,455.07
2016,8,30,10,0,949.0,78.0,0.4,29.0,779.0,681.0,491.4
2016,8,30,10,15,955.0,79.0,0.4,29.0,808.0,731.31,524.76
2016,8,30,10,30,961.0,80.0,0.4,29.0,837.0,779.59,554.26
2016,8,30,10,45,966.5,80.0,0.4,29.5,859.5,824.22,579.89
2016,8,30,11,0,972.0,80.0,0.4,30.0,882.0,866.31,603.55
2016,8,30,11,15,974.0,80.5,0.4,30.0,896.5,903.25,624.98
2016,8,30,11,30,976.0,81.0,0.4,30.0,911.0,937.05,644.42
2016,8,30,11,45,977.5,80.5,0.4,30.5,917.5,966.07,659.62
2016,8,30,12,0,979.0,80.0,0.4,31.0,924.0,991.61,672.73
2016,8,30,12,15,978.0,80.0,0.4,31.0,922.5,1011.75,684.06
2016,8,30,12,30,977.0,80.0,0.4,31.0,921.0,1028.11,693.33
2016,8,30,12,45,968.5,84.0,0.4,31.0,911.0,1037.73,698.85
2016,8,30,13,0,960.0,88.0,0.4,31.0,901.0,1043.41,702.31
2016,8,30,13,15,956.5,87.0,0.4,30.5,884.0,1044.61,704.8
2016,8,30,13,30,953.0,86.0,0.4,30.0,867.0,1041.92,705.25
2016,8,30,13,45,948.5,84.5,0.4,30.0,843.0,1033.84,701.33
2016,8,30,14,0,944.0,83.0,0.4,30.0,819.0,1021.95,695.41
2016,8,30,14,15,936.0,82.0,0.4,29.5,788.0,1003.55,687.18
2016,8,30,14,30,928.0,81.0,0.4,29.0,757.0,981.66,676.98
2016,8,30,14,45,919.5,78.5,0.45,29.0,720.5,954.19,663.22
2016,8,30,15,0,911.0,76.0,0.5,29.0,684.0,923.53,647.45
2016,8,30,15,15,897.5,74.0,0.5,28.5,641.5,886.07,627.55
2016,8,30,15,30,884.0,72.0,0.5,28.0,599.0,846.13,605.83
2016,8,30,15,45,868.5,69.0,0.5,28.0,552.0,801.11,579.31
2016,8,30,16,0,853.0,66.0,0.5,28.0,505.0,754.27,551.16
2016,8,30,16,15,829.5,63.5,0.5,27.0,455.0,700.58,519.87
2016,8,30,16,30,806.0,61.0,0.5,26.0,405.0,646.37,487.14
2016,8,30,16,45,774.0,57.5,0.5,25.5,353.0,590.07,450.09
2016,8,30,17,0,742.0,54.0,0.5,25.0,301.0,529.41,406.81
2016,8,30,17,15,694.5,49.5,0.45,24.0,249.5,460.19,355.4
2016,8,30,17,30,647.0,45.0,0.4,23.0,198.0,394.28,303.85
2016,8,30,17,45,569.5,39.0,0.4,22.5,149.0,316.82,240.89
2016,8,30,18,0,492.0,33.0,0.4,22.0,100.0,246.74,181.09
2016,8,30,18,15,354.5,23.5,0.4,21.5,60.5,163.99,100.89
2016,8,30,18,30,217.0,14.0,0.4,21.0,21.0,73.93,0.0
2016,8,30,18,45,108.5,7.0,0.4,20.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
