Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,8.5,0.6,15.5,15.0,8.1,0.0
2016,8,31,6,0,259.0,17.0,0.6,16.0,30.0,13.69,0.0
2016,8,31,6,15,385.0,26.0,0.6,16.5,71.0,20.19,10.91
2016,8,31,6,30,511.0,35.0,0.6,17.0,112.0,28.77,19.34
2016,8,31,6,45,583.5,41.5,0.6,18.0,162.0,32.84,23.22
2016,8,31,7,0,656.0,48.0,0.6,19.0,212.0,36.79,26.79
2016,8,31,7,15,702.0,52.5,0.55,20.0,264.0,40.54,30.02
2016,8,31,7,30,748.0,57.0,0.5,21.0,316.0,92.49,45.49
2016,8,31,7,45,780.0,60.0,0.5,22.0,368.0,146.96,81.05
2016,8,31,8,0,812.0,63.0,0.5,23.0,420.0,209.29,130.01
2016,8,31,8,15,834.5,66.0,0.5,23.5,469.5,268.07,179.43
2016,8,31,8,30,857.0,69.0,0.5,24.0,519.0,328.73,230.58
2016,8,31,8,45,874.0,71.0,0.5,25.0,565.5,388.09,279.26
2016,8,31,9,0,891.0,73.0,0.5,26.0,612.0,448.15,326.57
2016,8,31,9,15,903.5,75.0,0.45,26.5,653.5,506.48,370.94
2016,8,31,9,30,916.0,77.0,0.4,27.0,695.0,564.48,413.05
2016,8,31,9,45,923.5,79.5,0.4,27.5,730.5,619.43,451.77
2016,8,31,10,0,931.0,82.0,0.4,28.0,766.0,673.02,488.09
2016,8,31,10,15,938.0,83.0,0.4,28.0,795.5,723.21,521.78
2016,8,31,10,30,945.0,84.0,0.4,28.0,825.0,771.49,551.49
2016,8,31,10,45,949.5,84.5,0.4,28.5,847.5,815.21,576.76
2016,8,31,11,0,954.0,85.0,0.4,29.0,870.0,856.39,600.06
2016,8,31,11,15,957.0,86.0,0.4,29.0,885.0,894.07,622.13
2016,8,31,11,30,960.0,87.0,0.4,29.0,900.0,928.74,642.24
2016,8,31,11,45,961.0,87.0,0.45,29.0,906.5,957.4,659.72
2016,8,31,12,0,962.0,87.0,0.5,29.0,913.0,982.63,675.28
2016,8,31,12,15,961.0,87.0,0.5,29.0,912.0,1002.44,686.62
2016,8,31,12,30,960.0,87.0,0.5,29.0,911.0,1018.54,695.9
2016,8,31,12,45,952.0,90.5,0.5,29.0,900.5,1027.88,701.35
2016,8,31,13,0,944.0,94.0,0.5,29.0,890.0,1033.34,704.75
2016,8,31,13,15,940.0,93.5,0.5,28.5,873.5,1034.52,707.24
2016,8,31,13,30,936.0,93.0,0.5,28.0,857.0,1031.88,707.69
2016,8,31,13,45,932.0,91.0,0.55,28.0,833.0,1023.78,704.87
2016,8,31,14,0,928.0,89.0,0.6,28.0,809.0,1011.93,699.99
2016,8,31,14,15,920.0,87.5,0.6,27.5,778.5,993.12,691.29
2016,8,31,14,30,912.0,86.0,0.6,27.0,748.0,970.86,680.61
2016,8,31,14,45,903.0,84.0,0.65,27.0,711.0,943.8,666.71
2016,8,31,15,0,894.0,82.0,0.7,27.0,674.0,913.65,650.8
2016,8,31,15,15,880.5,79.5,0.7,26.5,631.5,876.04,630.32
2016,8,31,15,30,867.0,77.0,0.7,26.0,589.0,836.0,608.02
2016,8,31,15,45,850.0,74.5,0.7,26.0,542.5,790.93,580.88
2016,8,31,16,0,833.0,72.0,0.7,26.0,496.0,744.22,552.19
2016,8,31,16,15,808.5,68.5,0.7,25.0,446.5,695.09,523.28
2016,8,31,16,30,784.0,65.0,0.7,24.0,397.0,639.45,488.81
2016,8,31,16,45,751.0,61.0,0.7,23.5,345.5,577.57,446.67
2016,8,31,17,0,718.0,57.0,0.7,23.0,294.0,516.74,402.45
2016,8,31,17,15,668.5,52.0,0.65,22.5,242.0,447.02,349.02
2016,8,31,17,30,619.0,47.0,0.6,22.0,190.0,380.82,295.88
2016,8,31,17,45,540.0,40.0,0.6,21.5,142.0,303.14,231.97
2016,8,31,18,0,461.0,33.0,0.6,21.0,94.0,236.88,174.34
2016,8,31,18,15,317.5,23.0,0.6,20.0,56.0,148.81,86.53
2016,8,31,18,30,174.0,13.0,0.6,19.0,18.0,60.49,0.0
2016,8,31,18,45,87.0,6.5,0.6,18.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,5,45,76.5,8.5,0.65,16.5,12.0,8.1,0.0
2016,9,1,6,0,153.0,17.0,0.6,17.0,24.0,13.76,0.0
2016,9,1,6,15,272.5,30.0,0.5,18.0,62.5,23.97,13.7
2016,9,1,6,30,392.0,43.0,0.4,19.0,101.0,33.58,23.26
2016,9,1,6,45,462.0,53.5,0.35,20.0,148.0,40.35,29.51
2016,9,1,7,0,532.0,64.0,0.3,21.0,195.0,46.75,35.2
2016,9,1,7,15,584.0,71.0,0.25,21.5,246.0,50.75,38.68
2016,9,1,7,30,636.0,78.0,0.2,22.0,297.0,98.41,54.04
2016,9,1,7,45,669.0,85.0,0.2,23.0,347.5,150.07,87.71
2016,9,1,8,0,702.0,92.0,0.2,24.0,398.0,205.62,130.44
2016,9,1,8,15,729.0,96.5,0.2,24.5,447.0,261.2,176.01
2016,9,1,8,30,756.0,101.0,0.2,25.0,496.0,322.49,226.09
2016,9,1,8,45,775.5,105.0,0.2,25.5,541.5,379.51,272.17
2016,9,1,9,0,795.0,109.0,0.2,26.0,587.0,437.77,317.68
2016,9,1,9,15,810.0,112.0,0.2,26.5,628.5,493.92,360.04
2016,9,1,9,30,825.0,115.0,0.2,27.0,670.0,550.23,400.85
2016,9,1,9,45,838.0,116.5,0.2,27.5,706.0,603.85,438.28
2016,9,1,10,0,851.0,118.0,0.2,28.0,742.0,656.86,473.93
2016,9,1,10,15,859.5,119.5,0.2,28.0,771.0,704.53,505.88
2016,9,1,10,30,868.0,121.0,0.2,28.0,800.0,751.3,535.85
2016,9,1,10,45,873.0,123.0,0.25,28.5,822.0,794.08,561.34
2016,9,1,11,0,878.0,125.0,0.3,29.0,844.0,834.6,585.17
2016,9,1,11,15,881.5,125.5,0.3,29.0,858.5,869.94,605.9
2016,9,1,11,30,885.0,126.0,0.3,29.0,873.0,902.53,624.87
2016,9,1,11,45,885.0,127.5,0.3,29.5,879.5,930.1,639.47
2016,9,1,12,0,885.0,129.0,0.3,30.0,886.0,954.49,652.14
2016,9,1,12,15,885.0,128.5,0.3,30.0,885.0,973.55,663.0
2016,9,1,12,30,885.0,128.0,0.3,30.0,884.0,989.21,672.0
2016,9,1,12,45,750.0,201.5,0.3,30.0,837.5,962.53,656.25
2016,9,1,13,0,615.0,275.0,0.3,30.0,791.0,915.43,627.25
2016,9,1,13,15,755.0,193.5,0.3,30.0,815.5,974.11,665.03
2016,9,1,13,30,895.0,112.0,0.3,30.0,840.0,1011.37,686.58
2016,9,1,13,45,887.0,112.0,0.35,30.0,815.5,1001.83,682.25
2016,9,1,14,0,879.0,112.0,0.4,30.0,791.0,988.79,676.72
2016,9,1,14,15,869.5,110.0,0.4,29.5,760.0,968.7,667.32
2016,9,1,14,30,860.0,108.0,0.4,29.0,729.0,945.37,656.07
2016,9,1,14,45,845.0,107.5,0.45,29.0,691.0,923.58,645.52
2016,9,1,15,0,830.0,107.0,0.5,29.0,653.0,890.97,628.19
2016,9,1,15,15,813.5,104.0,0.5,28.5,610.5,851.67,606.82
2016,9,1,15,30,797.0,101.0,0.5,28.0,568.0,810.26,583.81
2016,9,1,15,45,593.0,143.0,0.5,27.5,474.5,669.8,494.42
2016,9,1,16,0,389.0,185.0,0.5,27.0,381.0,531.52,398.93
2016,9,1,16,15,429.5,156.0,0.5,26.5,352.5,513.3,390.12
2016,9,1,16,30,470.0,127.0,0.5,26.0,324.0,489.84,375.7
2016,9,1,16,45,434.5,116.5,0.55,25.5,280.0,433.47,335.56
2016,9,1,17,0,399.0,106.0,0.6,25.0,236.0,379.31,295.7
2016,9,1,17,15,363.0,90.5,0.6,24.0,192.5,321.54,251.71
2016,9,1,17,30,327.0,75.0,0.6,23.0,149.0,266.74,208.08
2016,9,1,17,45,270.5,59.0,0.6,22.5,109.5,205.58,157.45
2016,9,1,18,0,214.0,43.0,0.6,22.0,70.0,150.5,110.15
2016,9,1,18,15,107.0,27.0,0.6,21.0,40.5,74.97,37.97
2016,9,1,18,30,0.0,11.0,0.6,20.0,11.0,10.48,0.0
2016,9,1,18,45,0.0,5.5,0.6,19.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,0.6,15.5,11.5,10.96,0.0
2016,9,2,6,0,0.0,23.0,0.6,16.0,23.0,20.05,0.0
2016,9,2,6,15,191.0,32.0,0.55,16.5,59.5,25.0,14.41
2016,9,2,6,30,382.0,41.0,0.5,17.0,96.0,31.87,21.94
2016,9,2,6,45,452.5,50.5,0.5,18.0,141.5,37.81,27.53
2016,9,2,7,0,523.0,60.0,0.5,19.0,187.0,43.46,32.61
2016,9,2,7,15,575.0,64.5,0.45,20.0,235.0,45.01,33.92
2016,9,2,7,30,627.0,69.0,0.4,21.0,283.0,90.04,47.93
2016,9,2,7,45,666.0,73.0,0.4,22.0,333.0,139.34,79.82
2016,9,2,8,0,705.0,77.0,0.4,23.0,383.0,196.29,123.95
2016,9,2,8,15,763.0,75.5,0.4,23.5,442.0,253.88,170.66
2016,9,2,8,30,821.0,74.0,0.4,24.0,501.0,321.11,225.39
2016,9,2,8,45,837.0,76.5,0.4,25.0,546.0,378.58,272.38
2016,9,2,9,0,853.0,79.0,0.4,26.0,591.0,436.67,318.1
2016,9,2,9,15,866.5,81.0,0.4,26.0,631.5,493.48,362.37
2016,9,2,9,30,880.0,83.0,0.4,26.0,672.0,550.1,404.92
2016,9,2,9,45,891.0,84.0,0.4,26.5,708.0,603.87,443.16
2016,9,2,10,0,902.0,85.0,0.4,27.0,744.0,656.66,479.3
2016,9,2,10,15,910.0,86.0,0.35,27.5,773.0,706.17,511.28
2016,9,2,10,30,918.0,87.0,0.3,28.0,802.0,753.93,539.1
2016,9,2,10,45,926.0,86.5,0.3,28.5,825.0,798.2,564.81
2016,9,2,11,0,934.0,86.0,0.3,29.0,848.0,840.23,588.71
2016,9,2,11,15,937.5,86.5,0.3,29.0,863.5,877.06,610.28
2016,9,2,11,30,941.0,87.0,0.3,29.0,879.0,910.95,629.97
2016,9,2,11,45,943.5,87.0,0.3,29.5,886.5,940.33,645.57
2016,9,2,12,0,946.0,87.0,0.3,30.0,894.0,966.41,659.16
2016,9,2,12,15,946.5,87.0,0.3,30.0,893.5,987.18,670.96
2016,9,2,12,30,947.0,87.0,0.3,30.0,893.0,1004.34,680.77
2016,9,2,12,45,940.5,90.0,0.35,30.0,883.5,1014.31,687.65
2016,9,2,13,0,934.0,93.0,0.4,30.0,874.0,1020.48,692.59
2016,9,2,13,15,931.0,92.5,0.4,30.0,858.0,1022.43,694.11
2016,9,2,13,30,928.0,92.0,0.4,30.0,842.0,1020.61,693.63
2016,9,2,13,45,922.0,91.5,0.4,30.0,818.5,1012.09,689.43
2016,9,2,14,0,916.0,91.0,0.4,30.0,795.0,999.92,683.29
2016,9,2,14,15,908.5,90.0,0.4,29.5,765.0,982.18,675.36
2016,9,2,14,30,901.0,89.0,0.4,29.0,735.0,961.03,665.48
2016,9,2,14,45,885.0,89.5,0.45,29.0,697.5,930.49,649.68
2016,9,2,15,0,869.0,90.0,0.5,29.0,660.0,897.27,632.17
2016,9,2,15,15,854.5,88.0,0.5,28.0,617.5,860.0,613.37
2016,9,2,15,30,840.0,86.0,0.5,27.0,575.0,827.31,597.14
2016,9,2,15,45,815.0,85.0,0.55,26.5,527.5,778.11,569.4
2016,9,2,16,0,790.0,84.0,0.6,26.0,480.0,727.85,540.28
2016,9,2,16,15,763.0,80.0,0.6,25.5,430.0,671.84,505.57
2016,9,2,16,30,736.0,76.0,0.6,25.0,380.0,615.68,469.66
2016,9,2,16,45,698.0,71.0,0.6,24.5,328.5,551.43,424.88
2016,9,2,17,0,660.0,66.0,0.6,24.0,277.0,491.9,381.44
2016,9,2,17,15,604.0,60.0,0.6,23.0,226.0,420.56,327.72
2016,9,2,17,30,548.0,54.0,0.6,22.0,175.0,353.63,274.67
2016,9,2,17,45,466.5,44.5,0.6,21.5,128.5,276.31,210.88
2016,9,2,18,0,385.0,35.0,0.6,21.0,82.0,207.42,150.97
2016,9,2,18,15,192.5,23.5,0.6,20.0,47.0,103.82,46.1
2016,9,2,18,30,0.0,12.0,0.6,19.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,18.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.5,0.55,14.5,6.5,6.2,0.0
2016,9,3,6,0,0.0,13.0,0.5,15.0,13.0,12.39,0.0
2016,9,3,6,15,40.0,31.5,0.45,16.0,37.0,26.95,15.71
2016,9,3,6,30,80.0,50.0,0.4,17.0,61.0,41.87,30.49
2016,9,3,6,45,104.0,71.5,0.4,18.0,92.5,58.51,45.47
2016,9,3,7,0,128.0,93.0,0.4,19.0,124.0,74.68,59.68
2016,9,3,7,15,147.5,113.0,0.35,19.5,156.5,89.42,72.39
2016,9,3,7,30,167.0,133.0,0.3,20.0,189.0,118.61,86.94
2016,9,3,7,45,300.0,137.0,0.3,21.0,258.0,149.03,103.4
2016,9,3,8,0,433.0,141.0,0.3,22.0,327.0,195.65,134.56
2016,9,3,8,15,493.0,143.5,0.25,22.5,380.0,242.25,170.64
2016,9,3,8,30,553.0,146.0,0.2,23.0,433.0,295.47,212.45
2016,9,3,8,45,478.0,187.0,0.2,24.0,450.5,339.17,248.61
2016,9,3,9,0,403.0,228.0,0.2,25.0,468.0,374.37,276.16
2016,9,3,9,15,630.0,164.5,0.2,25.5,570.0,453.67,333.93
2016,9,3,9,30,857.0,101.0,0.2,26.0,672.0,554.27,405.97
2016,9,3,9,45,875.5,99.5,0.2,26.5,709.5,609.1,444.01
2016,9,3,10,0,894.0,98.0,0.2,27.0,747.0,663.65,480.99
2016,9,3,10,15,902.0,99.5,0.2,27.0,777.0,713.41,514.44
2016,9,3,10,30,910.0,101.0,0.2,27.0,807.0,761.43,544.54
2016,9,3,10,45,914.0,103.0,0.2,27.5,829.0,804.93,569.68
2016,9,3,11,0,918.0,105.0,0.2,28.0,851.0,845.95,592.9
2016,9,3,11,15,922.0,105.5,0.2,28.0,866.5,882.81,614.45
2016,9,3,11,30,926.0,106.0,0.2,28.0,882.0,916.81,634.16
2016,9,3,11,45,925.5,108.0,0.25,28.5,888.5,945.3,650.15
2016,9,3,12,0,925.0,110.0,0.3,29.0,895.0,970.44,664.24
2016,9,3,12,15,925.0,110.0,0.3,29.0,894.5,990.5,675.67
2016,9,3,12,30,925.0,110.0,0.3,29.0,894.0,1007.02,685.15
2016,9,3,12,45,914.0,115.0,0.35,29.0,883.0,1014.6,690.67
2016,9,3,13,0,903.0,120.0,0.4,29.0,872.0,1018.39,694.27
2016,9,3,13,15,899.5,119.0,0.4,29.0,856.0,1019.39,695.29
2016,9,3,13,30,896.0,118.0,0.4,29.0,840.0,1016.71,694.32
2016,9,3,13,45,889.5,117.0,0.45,29.0,816.0,1007.44,690.82
2016,9,3,14,0,883.0,116.0,0.5,29.0,792.0,994.64,685.4
2016,9,3,14,15,874.0,114.5,0.5,28.5,761.0,975.43,676.49
2016,9,3,14,30,865.0,113.0,0.5,28.0,730.0,961.28,670.75
2016,9,3,14,45,850.5,112.0,0.55,28.0,692.0,931.03,654.86
2016,9,3,15,0,836.0,111.0,0.6,28.0,654.0,898.02,637.31
2016,9,3,15,15,820.0,107.5,0.6,27.5,611.5,858.31,615.57
2016,9,3,15,30,804.0,104.0,0.6,27.0,569.0,816.43,592.13
2016,9,3,15,45,778.5,101.5,0.65,26.5,521.0,766.08,563.42
2016,9,3,16,0,753.0,99.0,0.7,26.0,473.0,718.51,535.76
2016,9,3,16,15,723.5,94.5,0.7,25.0,423.0,661.54,501.0
2016,9,3,16,30,694.0,90.0,0.7,24.0,373.0,604.75,464.23
2016,9,3,16,45,650.0,84.0,0.7,23.5,321.0,537.38,416.64
2016,9,3,17,0,606.0,78.0,0.7,23.0,269.0,472.31,368.72
2016,9,3,17,15,545.5,70.0,0.7,22.0,218.0,398.7,312.72
2016,9,3,17,30,485.0,62.0,0.7,21.0,167.0,329.95,257.79
2016,9,3,17,45,389.5,50.5,0.7,20.0,120.0,247.6,190.19
2016,9,3,18,0,294.0,39.0,0.7,19.0,73.0,175.53,127.99
2016,9,3,18,15,147.0,19.5,0.7,18.5,36.5,81.26,26.25
2016,9,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,5,45,74.0,7.5,0.5,12.5,10.0,0.0,0.0
2016,9,4,6,0,148.0,15.0,0.5,13.0,20.0,14.3,0.0
2016,9,4,6,15,280.5,28.0,0.5,14.0,59.0,22.51,12.03
2016,9,4,6,30,413.0,41.0,0.5,15.0,98.0,32.24,22.38
2016,9,4,6,45,510.5,48.0,0.5,16.0,149.0,36.0,26.15
2016,9,4,7,0,608.0,55.0,0.5,17.0,200.0,39.72,29.59
2016,9,4,7,15,659.5,61.0,0.45,17.5,253.0,42.4,32.0
2016,9,4,7,30,711.0,67.0,0.4,18.0,306.0,96.71,51.58
2016,9,4,7,45,752.5,70.0,0.4,19.0,359.5,150.15,85.9
2016,9,4,8,0,794.0,73.0,0.4,20.0,413.0,208.46,131.36
2016,9,4,8,15,818.5,76.5,0.4,20.5,463.5,267.59,181.27
2016,9,4,8,30,843.0,80.0,0.4,21.0,514.0,328.94,233.22
2016,9,4,8,45,862.5,82.0,0.4,21.5,561.0,391.89,285.34
2016,9,4,9,0,882.0,84.0,0.4,22.0,608.0,452.55,334.07
2016,9,4,9,15,894.5,86.0,0.35,22.5,649.5,510.57,378.63
2016,9,4,9,30,907.0,88.0,0.3,23.0,691.0,568.22,420.93
2016,9,4,9,45,914.5,91.0,0.3,24.0,726.5,623.29,459.26
2016,9,4,10,0,922.0,94.0,0.3,25.0,762.0,677.01,494.99
2016,9,4,10,15,929.0,95.5,0.3,25.0,791.0,727.33,529.11
2016,9,4,10,30,936.0,97.0,0.3,25.0,820.0,775.75,559.49
2016,9,4,10,45,938.5,98.5,0.3,25.5,841.5,818.6,584.37
2016,9,4,11,0,941.0,100.0,0.3,26.0,863.0,858.78,607.23
2016,9,4,11,15,943.5,101.0,0.3,26.0,877.5,895.58,628.93
2016,9,4,11,30,946.0,102.0,0.3,26.0,892.0,929.37,648.66
2016,9,4,11,45,944.5,103.5,0.35,26.5,897.5,956.92,664.3
2016,9,4,12,0,943.0,105.0,0.4,27.0,903.0,980.98,677.94
2016,9,4,12,15,942.0,105.0,0.4,27.0,901.5,1000.35,689.09
2016,9,4,12,30,941.0,105.0,0.4,27.0,900.0,1016.07,698.21
2016,9,4,12,45,936.0,106.0,0.4,27.0,889.5,1025.29,703.63
2016,9,4,13,0,931.0,107.0,0.4,27.0,879.0,1030.7,707.03
2016,9,4,13,15,926.5,106.0,0.4,27.0,861.5,1030.62,707.4
2016,9,4,13,30,922.0,105.0,0.4,27.0,844.0,1026.76,705.76
2016,9,4,13,45,912.5,105.5,0.4,27.0,818.5,1015.94,700.2
2016,9,4,14,0,903.0,106.0,0.4,27.0,793.0,1001.55,692.73
2016,9,4,14,15,894.0,104.0,0.4,26.5,761.5,981.38,683.26
2016,9,4,14,30,885.0,102.0,0.4,26.0,730.0,957.88,671.86
2016,9,4,14,45,870.0,101.0,0.4,26.0,691.5,926.82,654.51
2016,9,4,15,0,855.0,100.0,0.4,26.0,653.0,900.69,640.24
2016,9,4,15,15,839.0,97.5,0.4,25.5,609.5,861.58,618.83
2016,9,4,15,30,823.0,95.0,0.4,25.0,566.0,820.27,595.82
2016,9,4,15,45,798.0,92.5,0.45,25.0,518.0,769.73,566.02
2016,9,4,16,0,773.0,90.0,0.5,25.0,470.0,718.17,534.85
2016,9,4,16,15,743.5,85.5,0.5,24.5,419.5,660.35,498.72
2016,9,4,16,30,714.0,81.0,0.5,24.0,369.0,605.95,463.29
2016,9,4,16,45,670.5,76.0,0.5,23.5,317.0,539.35,416.46
2016,9,4,17,0,627.0,71.0,0.5,23.0,265.0,475.01,369.27
2016,9,4,17,15,567.0,63.5,0.5,22.0,214.0,401.47,313.51
2016,9,4,17,30,507.0,56.0,0.5,21.0,163.0,332.82,258.76
2016,9,4,17,45,411.0,46.0,0.5,20.0,117.0,251.14,191.75
2016,9,4,18,0,315.0,36.0,0.5,19.0,71.0,179.45,129.11
2016,9,4,18,15,157.5,18.0,0.5,18.0,35.5,83.33,13.32
2016,9,4,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,6.5,0.4,14.0,9.0,0.0,0.0
2016,9,5,6,0,146.0,13.0,0.4,15.0,18.0,12.39,0.0
2016,9,5,6,15,274.0,26.0,0.35,16.0,55.5,20.73,10.19
2016,9,5,6,30,402.0,39.0,0.3,17.0,93.0,30.51,20.66
2016,9,5,6,45,481.0,48.0,0.3,18.0,141.0,36.1,26.0
2016,9,5,7,0,560.0,57.0,0.3,19.0,189.0,41.45,30.84
2016,9,5,7,15,612.5,64.0,0.25,20.0,240.5,44.82,33.77
2016,9,5,7,30,665.0,71.0,0.2,21.0,292.0,92.79,49.39
2016,9,5,7,45,702.5,76.0,0.2,22.0,344.0,145.11,82.85
2016,9,5,8,0,740.0,81.0,0.2,23.0,396.0,205.12,129.04
2016,9,5,8,15,766.5,85.0,0.2,23.5,445.5,261.99,175.99
2016,9,5,8,30,793.0,89.0,0.2,24.0,495.0,321.4,225.24
2016,9,5,8,45,814.0,92.0,0.2,25.0,541.5,380.15,272.62
2016,9,5,9,0,835.0,95.0,0.2,26.0,588.0,440.22,319.2
2016,9,5,9,15,850.0,97.5,0.2,26.5,629.5,497.97,362.94
2016,9,5,9,30,865.0,100.0,0.2,27.0,671.0,556.7,405.56
2016,9,5,9,45,879.0,100.5,0.2,27.5,708.0,611.16,443.68
2016,9,5,10,0,893.0,101.0,0.2,28.0,745.0,664.93,479.93
2016,9,5,10,15,901.0,102.5,0.2,28.0,774.5,714.63,513.22
2016,9,5,10,30,909.0,104.0,0.2,28.0,804.0,762.59,543.31
2016,9,5,10,45,913.0,106.0,0.2,28.5,826.0,806.02,568.3
2016,9,5,11,0,917.0,108.0,0.2,29.0,848.0,846.96,591.37
2016,9,5,11,15,920.0,109.0,0.2,29.0,862.5,883.39,612.58
2016,9,5,11,30,923.0,110.0,0.2,29.0,877.0,916.91,631.93
2016,9,5,11,45,922.0,111.5,0.2,29.5,883.0,944.3,646.26
2016,9,5,12,0,921.0,113.0,0.2,30.0,889.0,968.29,658.58
2016,9,5,12,15,920.5,113.0,0.2,30.0,888.0,987.72,669.57
2016,9,5,12,30,920.0,113.0,0.2,30.0,887.0,1003.58,678.62
2016,9,5,12,45,911.5,116.0,0.25,30.5,876.0,1011.3,682.74
2016,9,5,13,0,903.0,119.0,0.3,31.0,865.0,1015.26,684.99
2016,9,5,13,15,898.5,118.0,0.3,31.0,847.5,1015.11,685.33
2016,9,5,13,30,894.0,117.0,0.3,31.0,830.0,1011.29,683.74
2016,9,5,13,45,886.0,116.5,0.3,31.0,805.5,1000.96,678.55
2016,9,5,14,0,878.0,116.0,0.3,31.0,781.0,987.14,671.5
2016,9,5,14,15,869.0,114.0,0.3,30.5,749.5,967.29,662.37
2016,9,5,14,30,860.0,112.0,0.3,30.0,718.0,952.47,656.35
2016,9,5,14,45,846.0,110.0,0.3,30.0,680.0,921.49,639.23
2016,9,5,15,0,832.0,108.0,0.3,30.0,642.0,887.76,620.57
2016,9,5,15,15,815.5,105.0,0.3,29.5,599.0,848.19,599.32
2016,9,5,15,30,799.0,102.0,0.3,29.0,556.0,806.5,576.41
2016,9,5,15,45,775.0,99.0,0.3,29.0,508.5,756.92,546.83
2016,9,5,16,0,751.0,96.0,0.3,29.0,461.0,709.93,518.43
2016,9,5,16,15,720.5,91.0,0.3,28.5,411.0,651.73,482.72
2016,9,5,16,30,690.0,86.0,0.3,28.0,361.0,593.83,445.15
2016,9,5,16,45,646.0,80.0,0.35,27.5,309.0,526.79,399.45
2016,9,5,17,0,602.0,74.0,0.4,27.0,257.0,462.11,353.22
2016,9,5,17,15,540.0,66.0,0.45,25.5,206.5,388.2,298.89
2016,9,5,17,30,478.0,58.0,0.5,24.0,156.0,319.39,245.35
2016,9,5,17,45,383.0,46.5,0.6,22.5,110.5,238.28,180.0
2016,9,5,18,0,288.0,35.0,0.7,21.0,65.0,167.27,118.0
2016,9,5,18,15,144.0,17.5,0.7,20.0,32.5,75.39,0.0
2016,9,5,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.0,0.85,16.5,7.5,0.0,0.0
2016,9,6,6,0,112.0,12.0,0.8,17.0,15.0,11.44,0.0
2016,9,6,6,15,234.5,25.5,0.65,18.0,51.0,20.37,9.38
2016,9,6,6,30,357.0,39.0,0.5,19.0,87.0,30.62,20.48
2016,9,6,6,45,445.5,48.5,0.4,20.5,134.5,36.65,26.13
2016,9,6,7,0,534.0,58.0,0.3,22.0,182.0,42.4,31.23
2016,9,6,7,15,586.5,65.0,0.25,22.5,232.5,45.72,34.16
2016,9,6,7,30,639.0,72.0,0.2,23.0,283.0,91.59,49.0
2016,9,6,7,45,683.0,75.5,0.2,24.0,334.5,141.87,80.46
2016,9,6,8,0,727.0,79.0,0.2,25.0,386.0,200.52,124.96
2016,9,6,8,15,753.0,83.0,0.2,26.0,435.0,256.47,170.53
2016,9,6,8,30,779.0,87.0,0.2,27.0,484.0,314.91,218.17
2016,9,6,8,45,801.5,89.0,0.2,28.0,530.0,372.45,264.14
2016,9,6,9,0,824.0,91.0,0.2,29.0,576.0,431.46,309.52
2016,9,6,9,15,839.0,93.5,0.2,29.5,617.0,488.55,352.39
2016,9,6,9,30,854.0,96.0,0.2,30.0,658.0,546.69,394.23
2016,9,6,9,45,868.5,96.5,0.2,30.5,694.5,600.8,431.79
2016,9,6,10,0,883.0,97.0,0.2,31.0,731.0,654.29,467.56
2016,9,6,10,15,891.5,98.5,0.2,31.0,760.5,703.8,500.45
2016,9,6,10,30,900.0,100.0,0.2,31.0,790.0,751.62,530.18
2016,9,6,10,45,908.0,100.0,0.2,31.5,813.0,795.67,555.36
2016,9,6,11,0,916.0,100.0,0.2,32.0,836.0,837.51,578.78
2016,9,6,11,15,919.5,101.0,0.2,32.0,851.0,874.19,599.96
2016,9,6,11,30,923.0,102.0,0.2,32.0,866.0,907.99,619.31
2016,9,6,11,45,927.0,101.0,0.25,32.5,873.5,937.11,635.46
2016,9,6,12,0,931.0,100.0,0.3,33.0,881.0,963.02,649.79
2016,9,6,12,15,931.0,100.0,0.3,33.0,880.0,982.91,660.97
2016,9,6,12,30,931.0,100.0,0.3,33.0,879.0,999.21,670.21
2016,9,6,12,45,926.5,101.5,0.3,33.0,869.5,1009.14,675.92
2016,9,6,13,0,922.0,103.0,0.3,33.0,860.0,1015.32,679.68
2016,9,6,13,15,918.0,102.0,0.3,32.5,843.0,1015.49,681.56
2016,9,6,13,30,914.0,101.0,0.3,32.0,826.0,1011.91,681.5
2016,9,6,13,45,909.0,99.5,0.35,32.0,802.0,1003.09,678.31
2016,9,6,14,0,904.0,98.0,0.4,32.0,778.0,990.61,673.18
2016,9,6,14,15,895.0,96.5,0.4,31.5,746.5,970.78,664.06
2016,9,6,14,30,886.0,95.0,0.4,31.0,715.0,947.61,653.06
2016,9,6,14,45,875.0,92.5,0.4,31.0,677.5,918.29,637.04
2016,9,6,15,0,864.0,90.0,0.4,31.0,640.0,886.07,619.24
2016,9,6,15,15,847.5,87.5,0.4,30.5,597.0,846.4,597.89
2016,9,6,15,30,831.0,85.0,0.4,30.0,554.0,811.43,579.22
2016,9,6,15,45,810.0,82.0,0.4,30.0,507.0,763.23,550.49
2016,9,6,16,0,789.0,79.0,0.4,30.0,460.0,713.75,520.48
2016,9,6,16,15,760.0,75.0,0.4,29.5,409.5,656.31,485.35
2016,9,6,16,30,731.0,71.0,0.4,29.0,359.0,598.93,448.92
2016,9,6,16,45,690.0,66.0,0.4,28.5,307.5,533.17,403.52
2016,9,6,17,0,649.0,61.0,0.4,28.0,256.0,472.41,359.54
2016,9,6,17,15,589.0,55.0,0.4,26.5,205.5,400.0,306.02
2016,9,6,17,30,529.0,49.0,0.4,25.0,155.0,332.53,253.26
2016,9,6,17,45,432.0,39.5,0.4,24.0,109.5,250.59,186.74
2016,9,6,18,0,335.0,30.0,0.4,23.0,64.0,179.12,122.6
2016,9,6,18,15,167.5,15.0,0.4,22.0,32.0,80.06,0.0
2016,9,6,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.0,0.4,17.5,7.5,0.0,0.0
2016,9,7,6,0,133.0,12.0,0.4,18.0,15.0,11.44,0.0
2016,9,7,6,15,267.0,24.5,0.35,19.0,52.0,19.58,8.3
2016,9,7,6,30,401.0,37.0,0.3,20.0,89.0,28.96,18.94
2016,9,7,6,45,486.5,45.0,0.3,21.0,137.0,33.76,23.57
2016,9,7,7,0,572.0,53.0,0.3,22.0,185.0,38.38,27.75
2016,9,7,7,15,624.5,59.5,0.25,23.0,236.0,41.51,30.46
2016,9,7,7,30,677.0,66.0,0.2,24.0,287.0,88.57,45.29
2016,9,7,7,45,715.5,70.0,0.2,25.0,339.0,144.21,80.68
2016,9,7,8,0,754.0,74.0,0.2,26.0,391.0,200.59,123.41
2016,9,7,8,15,780.0,77.5,0.15,27.0,440.0,257.7,169.73
2016,9,7,8,30,806.0,81.0,0.1,28.0,489.0,317.24,217.96
2016,9,7,8,45,826.0,83.5,0.1,29.0,535.5,375.85,264.62
2016,9,7,9,0,846.0,86.0,0.1,30.0,582.0,437.79,311.85
2016,9,7,9,15,860.0,88.5,0.1,30.5,623.0,495.01,354.55
2016,9,7,9,30,874.0,91.0,0.1,31.0,664.0,552.08,395.43
2016,9,7,9,45,881.0,94.5,0.1,31.5,698.5,605.65,432.31
2016,9,7,10,0,888.0,98.0,0.1,32.0,733.0,657.87,466.88
2016,9,7,10,15,895.5,99.5,0.1,32.0,762.0,706.92,499.24
2016,9,7,10,30,903.0,101.0,0.1,32.0,791.0,754.18,528.42
2016,9,7,10,45,909.0,102.0,0.1,32.5,813.0,797.79,553.13
2016,9,7,11,0,915.0,103.0,0.1,33.0,835.0,839.05,576.01
2016,9,7,11,15,918.0,103.5,0.1,33.0,849.5,874.76,596.44
2016,9,7,11,30,921.0,104.0,0.1,33.0,864.0,907.54,615.06
2016,9,7,11,45,922.5,104.5,0.1,33.5,870.0,935.9,629.73
2016,9,7,12,0,924.0,105.0,0.1,34.0,876.0,960.96,642.43
2016,9,7,12,15,923.5,105.0,0.1,34.0,875.0,980.23,653.14
2016,9,7,12,30,923.0,105.0,0.1,34.0,874.0,995.91,661.94
2016,9,7,12,45,902.0,115.0,0.15,34.0,859.5,998.96,664.49
2016,9,7,13,0,881.0,125.0,0.2,34.0,845.0,998.08,665.24
2016,9,7,13,15,876.0,124.0,0.2,34.0,828.0,997.27,665.27
2016,9,7,13,30,871.0,123.0,0.2,34.0,811.0,992.86,663.37
2016,9,7,13,45,864.0,121.5,0.2,34.0,786.5,982.41,658.16
2016,9,7,14,0,857.0,120.0,0.2,34.0,762.0,977.15,656.17
2016,9,7,14,15,847.5,118.0,0.2,33.5,730.5,956.87,646.79
2016,9,7,14,30,838.0,116.0,0.2,33.0,699.0,933.38,635.72
2016,9,7,14,45,825.0,113.0,0.2,33.0,661.5,902.47,618.93
2016,9,7,15,0,812.0,110.0,0.2,33.0,624.0,868.86,600.49
2016,9,7,15,15,794.5,107.0,0.2,32.5,581.5,828.85,579.14
2016,9,7,15,30,777.0,104.0,0.2,32.0,539.0,786.86,556.21
2016,9,7,15,45,754.5,100.0,0.2,32.0,492.0,738.0,527.32
2016,9,7,16,0,732.0,96.0,0.2,32.0,445.0,691.9,499.67
2016,9,7,16,15,700.0,91.0,0.2,31.5,395.0,633.39,463.98
2016,9,7,16,30,668.0,86.0,0.2,31.0,345.0,575.38,426.26
2016,9,7,16,45,624.5,79.5,0.2,30.5,294.5,509.18,380.94
2016,9,7,17,0,581.0,73.0,0.2,30.0,244.0,445.37,335.28
2016,9,7,17,15,515.0,64.5,0.25,28.5,194.0,370.08,280.43
2016,9,7,17,30,449.0,56.0,0.3,27.0,144.0,300.4,226.78
2016,9,7,17,45,348.5,44.5,0.35,25.5,100.0,219.07,161.9
2016,9,7,18,0,248.0,33.0,0.4,24.0,56.0,149.34,99.37
2016,9,7,18,15,124.0,16.5,0.4,23.0,28.0,54.32,0.0
2016,9,7,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,5,45,46.0,5.5,0.45,19.0,7.0,0.0,0.0
2016,9,8,6,0,92.0,11.0,0.5,19.0,14.0,10.48,0.0
2016,9,8,6,15,227.5,24.5,0.35,19.5,49.0,19.69,7.79
2016,9,8,6,30,363.0,38.0,0.2,20.0,84.0,30.02,19.79
2016,9,8,6,45,448.0,47.5,0.1,21.0,131.0,36.07,25.56
2016,9,8,7,0,533.0,57.0,0.0,22.0,178.0,41.86,30.78
2016,9,8,7,15,588.5,63.5,0.0,23.0,228.5,44.8,33.32
2016,9,8,7,30,644.0,70.0,0.0,24.0,279.0,89.43,47.18
2016,9,8,7,45,681.5,75.5,0.05,25.0,330.0,140.87,79.37
2016,9,8,8,0,719.0,81.0,0.1,26.0,381.0,196.68,121.61
2016,9,8,8,15,746.5,85.0,0.1,26.5,430.0,255.88,169.63
2016,9,8,8,30,774.0,89.0,0.1,27.0,479.0,314.4,217.46
2016,9,8,8,45,793.5,92.5,0.1,28.0,524.5,371.96,263.36
2016,9,8,9,0,813.0,96.0,0.1,29.0,570.0,430.67,308.39
2016,9,8,9,15,828.0,98.5,0.1,29.5,611.0,487.2,350.73
2016,9,8,9,30,843.0,101.0,0.1,30.0,652.0,543.8,391.43
2016,9,8,9,45,860.5,100.5,0.1,30.5,688.5,598.95,429.61
2016,9,8,10,0,878.0,100.0,0.1,31.0,725.0,652.96,465.65
2016,9,8,10,15,886.0,101.5,0.1,31.0,754.0,701.88,498.07
2016,9,8,10,30,894.0,103.0,0.1,31.0,783.0,749.06,527.52
2016,9,8,10,45,899.0,104.5,0.1,31.5,805.0,792.03,551.99
2016,9,8,11,0,904.0,106.0,0.1,32.0,827.0,832.6,574.62
2016,9,8,11,15,907.5,106.5,0.1,32.0,841.0,868.33,595.22
2016,9,8,11,30,911.0,107.0,0.1,32.0,855.0,901.19,614.01
2016,9,8,11,45,913.0,107.5,0.15,32.5,862.0,929.69,629.64
2016,9,8,12,0,915.0,108.0,0.2,33.0,869.0,954.95,643.48
2016,9,8,12,15,914.5,108.0,0.2,33.0,867.5,974.0,654.17
2016,9,8,12,30,914.0,108.0,0.2,33.0,866.0,989.5,662.95
2016,9,8,12,45,897.0,115.5,0.2,33.0,852.5,993.58,665.3
2016,9,8,13,0,880.0,123.0,0.2,33.0,839.0,993.82,665.74
2016,9,8,13,15,875.0,122.0,0.2,32.5,821.5,992.92,667.06
2016,9,8,13,30,870.0,121.0,0.2,32.0,804.0,988.41,666.45
2016,9,8,13,45,861.5,120.0,0.2,32.0,779.0,976.97,660.61
2016,9,8,14,0,853.0,119.0,0.2,32.0,754.0,970.72,658.03
2016,9,8,14,15,843.0,117.0,0.2,31.5,722.5,949.94,648.24
2016,9,8,14,30,833.0,115.0,0.2,31.0,691.0,925.98,636.75
2016,9,8,14,45,818.5,112.5,0.25,31.0,653.5,894.31,620.23
2016,9,8,15,0,804.0,110.0,0.3,31.0,616.0,860.03,602.04
2016,9,8,15,15,786.0,107.0,0.3,30.5,573.0,819.76,580.16
2016,9,8,15,30,768.0,104.0,0.3,30.0,530.0,777.57,556.7
2016,9,8,15,45,744.5,100.0,0.3,30.0,483.5,731.92,529.43
2016,9,8,16,0,721.0,96.0,0.3,30.0,437.0,681.76,498.63
2016,9,8,16,15,688.5,91.0,0.3,29.5,387.0,623.35,462.43
2016,9,8,16,30,656.0,86.0,0.3,29.0,337.0,565.52,424.02
2016,9,8,16,45,611.5,79.0,0.35,28.5,286.5,498.72,377.99
2016,9,8,17,0,567.0,72.0,0.4,28.0,236.0,434.45,331.54
2016,9,8,17,15,500.5,63.5,0.4,27.0,187.0,359.77,275.19
2016,9,8,17,30,434.0,55.0,0.4,26.0,138.0,290.77,220.56
2016,9,8,17,45,334.0,43.0,0.4,25.0,95.0,210.29,155.23
2016,9,8,18,0,234.0,31.0,0.4,24.0,52.0,141.31,90.74
2016,9,8,18,15,117.0,15.5,0.4,23.0,26.0,50.83,0.0
2016,9,8,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,5,45,39.5,5.0,0.65,17.5,6.0,0.0,0.0
2016,9,9,6,0,79.0,10.0,0.6,18.0,12.0,9.53,0.0
2016,9,9,6,15,216.5,24.0,0.5,19.0,47.0,19.35,6.89
2016,9,9,6,30,354.0,38.0,0.4,20.0,82.0,30.18,19.83
2016,9,9,6,45,441.0,47.5,0.3,21.5,129.0,36.23,25.57
2016,9,9,7,0,528.0,57.0,0.2,23.0,176.0,42.01,30.72
2016,9,9,7,15,584.5,64.0,0.15,24.0,226.5,45.36,33.62
2016,9,9,7,30,641.0,71.0,0.1,25.0,277.0,89.67,47.45
2016,9,9,7,45,680.5,76.5,0.1,26.0,328.5,141.18,79.4
2016,9,9,8,0,720.0,82.0,0.1,27.0,380.0,197.31,121.53
2016,9,9,8,15,747.5,86.0,0.1,27.5,429.0,256.62,169.43
2016,9,9,8,30,775.0,90.0,0.1,28.0,478.0,315.2,217.1
2016,9,9,8,45,796.0,93.0,0.1,29.0,524.0,372.9,262.9
2016,9,9,9,0,817.0,96.0,0.1,30.0,570.0,431.92,307.96
2016,9,9,9,15,832.5,99.0,0.1,30.5,611.0,489.36,350.76
2016,9,9,9,30,848.0,102.0,0.1,31.0,652.0,546.93,391.93
2016,9,9,9,45,862.0,102.5,0.1,31.5,688.0,601.18,429.3
2016,9,9,10,0,876.0,103.0,0.1,32.0,724.0,654.03,464.39
2016,9,9,10,15,884.5,104.5,0.1,32.5,753.5,703.18,495.84
2016,9,9,10,30,893.0,106.0,0.1,33.0,783.0,750.66,524.35
2016,9,9,10,45,899.5,107.0,0.1,33.5,805.0,794.22,548.95
2016,9,9,11,0,906.0,108.0,0.1,34.0,827.0,835.47,571.78
2016,9,9,11,15,909.5,108.5,0.1,34.0,841.5,871.24,592.2
2016,9,9,11,30,913.0,109.0,0.1,34.0,856.0,904.13,610.83
2016,9,9,11,45,915.5,109.0,0.1,34.5,862.5,932.57,625.51
2016,9,9,12,0,918.0,109.0,0.1,35.0,869.0,957.77,638.27
2016,9,9,12,15,917.5,109.0,0.1,35.0,867.5,976.82,648.83
2016,9,9,12,30,917.0,109.0,0.1,35.0,866.0,992.31,657.5
2016,9,9,12,45,900.0,117.0,0.15,35.0,853.0,996.92,660.95
2016,9,9,13,0,883.0,125.0,0.2,35.0,840.0,997.68,662.62
2016,9,9,13,15,878.0,124.0,0.2,35.0,822.5,996.73,662.56
2016,9,9,13,30,873.0,123.0,0.2,35.0,805.0,992.17,660.59
2016,9,9,13,45,866.5,121.0,0.2,35.0,780.5,981.51,655.29
2016,9,9,14,0,860.0,119.0,0.2,35.0,756.0,975.96,653.16
2016,9,9,14,15,850.0,117.0,0.2,34.5,724.5,955.03,643.45
2016,9,9,14,30,840.0,115.0,0.2,34.0,693.0,930.88,632.06
2016,9,9,14,45,827.0,112.0,0.2,34.0,655.0,899.81,615.24
2016,9,9,15,0,814.0,109.0,0.2,34.0,617.0,866.02,596.76
2016,9,9,15,15,796.0,106.0,0.2,33.5,574.0,825.44,575.12
2016,9,9,15,30,778.0,103.0,0.2,33.0,531.0,782.9,551.91
2016,9,9,15,45,754.5,99.0,0.2,32.5,483.5,733.16,523.57
2016,9,9,16,0,731.0,95.0,0.2,32.0,436.0,686.34,496.45
2016,9,9,16,15,697.5,90.0,0.2,31.5,386.0,626.83,459.95
2016,9,9,16,30,664.0,85.0,0.2,31.0,336.0,567.97,421.28
2016,9,9,16,45,618.0,78.0,0.2,30.5,285.0,499.93,374.4
2016,9,9,17,0,572.0,71.0,0.2,30.0,234.0,434.56,327.29
2016,9,9,17,15,503.0,62.5,0.2,28.5,184.5,358.46,271.12
2016,9,9,17,30,434.0,54.0,0.2,27.0,135.0,288.31,216.55
2016,9,9,17,45,328.5,41.5,0.25,26.0,91.5,205.36,149.89
2016,9,9,18,0,223.0,29.0,0.3,25.0,48.0,132.66,80.39
2016,9,9,18,15,111.5,14.5,0.3,24.0,24.0,47.83,0.0
2016,9,9,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
