Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,4.5,0.75,17.5,5.5,0.0,0.0
2016,9,10,6,0,61.0,9.0,0.7,18.0,11.0,8.58,0.0
2016,9,10,6,15,199.5,23.5,0.5,19.0,45.0,19.0,5.84
2016,9,10,6,30,338.0,38.0,0.3,20.0,79.0,30.35,19.9
2016,9,10,6,45,427.0,48.0,0.2,21.0,126.0,36.83,26.14
2016,9,10,7,0,516.0,58.0,0.1,22.0,173.0,43.03,31.74
2016,9,10,7,15,574.0,65.5,0.05,23.0,223.5,46.74,34.97
2016,9,10,7,30,632.0,73.0,0.0,24.0,274.0,90.42,48.7
2016,9,10,7,45,670.0,78.5,0.0,25.0,324.5,141.21,80.17
2016,9,10,8,0,708.0,84.0,0.0,26.0,375.0,196.45,121.71
2016,9,10,8,15,736.0,88.5,0.0,27.0,424.0,252.6,166.93
2016,9,10,8,30,764.0,93.0,0.0,28.0,473.0,314.21,216.39
2016,9,10,8,45,782.0,97.5,0.05,29.0,518.0,371.59,261.94
2016,9,10,9,0,800.0,102.0,0.1,30.0,563.0,429.99,306.72
2016,9,10,9,15,815.0,104.5,0.1,30.0,603.5,485.83,349.08
2016,9,10,9,30,830.0,107.0,0.1,30.0,644.0,541.77,390.02
2016,9,10,9,45,838.5,110.5,0.1,30.5,678.0,594.75,426.67
2016,9,10,10,0,847.0,114.0,0.1,31.0,712.0,646.65,461.23
2016,9,10,10,15,855.0,116.0,0.1,31.0,740.5,695.42,493.57
2016,9,10,10,30,863.0,118.0,0.1,31.0,769.0,740.21,522.22
2016,9,10,10,45,865.5,121.0,0.15,31.5,789.5,781.56,546.46
2016,9,10,11,0,868.0,124.0,0.2,32.0,810.0,820.44,568.99
2016,9,10,11,15,871.0,124.5,0.2,32.0,823.5,854.62,588.84
2016,9,10,11,30,874.0,125.0,0.2,32.0,837.0,886.0,606.94
2016,9,10,11,45,873.0,126.5,0.2,32.5,842.0,911.91,620.46
2016,9,10,12,0,872.0,128.0,0.2,33.0,847.0,934.59,632.08
2016,9,10,12,15,871.0,128.0,0.2,33.0,845.0,952.4,642.17
2016,9,10,12,30,870.0,128.0,0.2,33.0,843.0,966.8,650.41
2016,9,10,12,45,859.0,131.5,0.2,33.0,831.0,971.85,653.37
2016,9,10,13,0,848.0,135.0,0.2,33.0,819.0,981.95,659.53
2016,9,10,13,15,842.5,134.0,0.2,32.5,801.5,980.6,660.42
2016,9,10,13,30,837.0,133.0,0.2,32.0,784.0,975.69,659.56
2016,9,10,13,45,828.5,132.0,0.2,32.0,759.0,964.39,653.78
2016,9,10,14,0,820.0,131.0,0.2,32.0,734.0,949.71,646.22
2016,9,10,14,15,809.0,128.5,0.2,31.5,702.5,927.73,635.72
2016,9,10,14,30,798.0,126.0,0.2,31.0,671.0,902.7,623.46
2016,9,10,14,45,783.0,123.0,0.25,31.0,633.0,870.6,606.49
2016,9,10,15,0,768.0,120.0,0.3,31.0,595.0,836.01,587.9
2016,9,10,15,15,748.5,116.5,0.3,30.5,552.5,799.15,567.91
2016,9,10,15,30,729.0,113.0,0.3,30.0,510.0,756.29,543.72
2016,9,10,15,45,704.0,108.0,0.3,30.0,463.5,705.9,513.07
2016,9,10,16,0,679.0,103.0,0.3,30.0,417.0,654.85,481.36
2016,9,10,16,15,644.0,97.0,0.3,29.0,368.0,595.15,444.02
2016,9,10,16,30,609.0,91.0,0.3,28.0,319.0,536.35,405.16
2016,9,10,16,45,561.0,83.5,0.35,27.5,269.5,469.0,357.93
2016,9,10,17,0,513.0,76.0,0.4,27.0,220.0,404.57,310.6
2016,9,10,17,15,444.0,66.0,0.4,26.0,172.0,329.81,253.4
2016,9,10,17,30,375.0,56.0,0.4,25.0,124.0,259.84,197.47
2016,9,10,17,45,273.5,42.0,0.4,24.5,83.0,181.45,132.9
2016,9,10,18,0,172.0,28.0,0.4,24.0,42.0,111.25,62.42
2016,9,10,18,15,86.0,14.0,0.4,23.0,21.0,39.31,0.0
2016,9,10,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,6,15,129.5,20.5,0.35,17.5,35.5,16.03,3.25
2016,9,11,6,30,259.0,41.0,0.3,18.0,71.0,31.86,21.28
2016,9,11,6,45,350.5,53.0,0.3,19.0,116.0,40.3,29.32
2016,9,11,7,0,442.0,65.0,0.3,20.0,161.0,49.39,37.5
2016,9,11,7,15,501.0,74.0,0.25,20.5,210.5,54.05,41.66
2016,9,11,7,30,560.0,83.0,0.2,21.0,260.0,94.46,55.1
2016,9,11,7,45,606.0,88.5,0.2,22.0,310.5,141.77,84.5
2016,9,11,8,0,652.0,94.0,0.2,23.0,361.0,194.6,124.28
2016,9,11,8,15,682.5,99.5,0.2,24.0,409.0,248.95,168.34
2016,9,11,8,30,713.0,105.0,0.2,25.0,457.0,306.42,215.05
2016,9,11,8,45,739.5,107.5,0.2,26.0,503.0,362.57,259.96
2016,9,11,9,0,766.0,110.0,0.2,27.0,549.0,422.87,306.33
2016,9,11,9,15,782.5,113.0,0.2,27.5,589.5,478.07,348.04
2016,9,11,9,30,799.0,116.0,0.2,28.0,630.0,533.6,388.41
2016,9,11,9,45,824.5,112.5,0.2,28.5,668.0,588.11,426.69
2016,9,11,10,0,850.0,109.0,0.2,29.0,706.0,643.1,463.95
2016,9,11,10,15,859.0,110.5,0.2,29.0,735.0,690.61,495.91
2016,9,11,10,30,868.0,112.0,0.2,29.0,764.0,737.32,526.01
2016,9,11,10,45,876.5,112.0,0.2,29.5,786.0,780.35,550.98
2016,9,11,11,0,885.0,112.0,0.2,30.0,808.0,821.29,574.25
2016,9,11,11,15,889.0,112.5,0.2,30.0,822.5,856.68,594.98
2016,9,11,11,30,893.0,113.0,0.2,30.0,837.0,889.29,613.93
2016,9,11,11,45,897.0,112.0,0.25,30.0,844.0,917.39,631.04
2016,9,11,12,0,901.0,111.0,0.3,30.0,851.0,942.37,646.42
2016,9,11,12,15,901.0,111.0,0.3,30.0,849.5,961.42,657.36
2016,9,11,12,30,901.0,111.0,0.3,30.0,848.0,976.99,666.39
2016,9,11,12,45,900.5,109.5,0.3,30.0,839.0,986.9,672.24
2016,9,11,13,0,900.0,108.0,0.3,30.0,830.0,993.16,676.15
2016,9,11,13,15,896.0,107.5,0.3,29.5,813.0,993.46,678.1
2016,9,11,13,30,892.0,107.0,0.3,29.0,796.0,990.1,678.12
2016,9,11,13,45,888.5,104.5,0.3,29.0,772.5,981.35,673.79
2016,9,11,14,0,885.0,102.0,0.3,29.0,749.0,969.0,667.52
2016,9,11,14,15,876.5,100.0,0.3,28.5,718.0,948.98,658.09
2016,9,11,14,30,868.0,98.0,0.3,28.0,687.0,925.69,646.79
2016,9,11,14,45,858.5,95.0,0.35,28.0,650.5,897.22,632.03
2016,9,11,15,0,849.0,92.0,0.4,28.0,614.0,873.26,620.03
2016,9,11,15,15,833.5,89.5,0.4,27.5,571.5,834.38,598.64
2016,9,11,15,30,818.0,87.0,0.4,27.0,529.0,793.33,575.66
2016,9,11,15,45,799.0,83.0,0.45,26.5,482.5,745.8,548.72
2016,9,11,16,0,780.0,79.0,0.5,26.0,436.0,696.91,520.05
2016,9,11,16,15,750.5,75.0,0.5,25.0,386.0,639.48,484.71
2016,9,11,16,30,721.0,71.0,0.5,24.0,336.0,582.18,447.24
2016,9,11,16,45,678.5,65.5,0.5,23.5,285.0,518.84,401.71
2016,9,11,17,0,636.0,60.0,0.5,23.0,234.0,454.75,353.5
2016,9,11,17,15,568.5,53.0,0.5,22.0,183.5,378.56,294.29
2016,9,11,17,30,501.0,46.0,0.5,21.0,133.0,308.18,236.7
2016,9,11,17,45,377.5,36.0,0.5,20.0,89.0,217.8,161.22
2016,9,11,18,0,254.0,26.0,0.5,19.0,45.0,135.86,69.59
2016,9,11,18,15,127.0,13.0,0.5,18.5,22.5,50.35,0.0
2016,9,11,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,12,6,15,199.0,18.0,0.55,14.5,41.0,14.04,1.28
2016,9,12,6,30,398.0,36.0,0.5,15.0,82.0,28.84,18.9
2016,9,12,6,45,504.0,43.5,0.45,16.0,132.5,33.18,23.47
2016,9,12,7,0,610.0,51.0,0.4,17.0,183.0,37.47,27.5
2016,9,12,7,15,337.0,86.5,0.4,17.5,162.5,62.99,50.04
2016,9,12,7,30,64.0,122.0,0.4,18.0,142.0,106.4,81.45
2016,9,12,7,45,70.5,143.0,0.4,19.0,169.0,130.71,99.63
2016,9,12,8,0,77.0,164.0,0.4,20.0,196.0,156.09,119.05
2016,9,12,8,15,211.0,176.0,0.35,20.5,277.0,203.89,151.96
2016,9,12,8,30,345.0,188.0,0.3,21.0,358.0,268.25,198.97
2016,9,12,8,45,622.0,134.5,0.3,22.0,475.5,344.55,253.32
2016,9,12,9,0,899.0,81.0,0.3,23.0,593.0,452.6,332.39
2016,9,12,9,15,912.0,83.0,0.3,23.0,634.5,511.68,378.28
2016,9,12,9,30,925.0,85.0,0.3,23.0,676.0,570.36,422.64
2016,9,12,9,45,934.0,86.5,0.3,23.5,711.5,625.6,462.14
2016,9,12,10,0,943.0,88.0,0.3,24.0,747.0,679.51,499.2
2016,9,12,10,15,950.0,89.5,0.25,24.0,776.5,730.48,533.25
2016,9,12,10,30,957.0,91.0,0.2,24.0,806.0,779.44,563.34
2016,9,12,10,45,961.5,92.0,0.2,24.5,827.5,823.77,589.14
2016,9,12,11,0,966.0,93.0,0.2,25.0,849.0,865.45,612.89
2016,9,12,11,15,968.0,93.5,0.2,25.0,863.0,901.68,634.2
2016,9,12,11,30,970.0,94.0,0.2,25.0,877.0,934.73,653.47
2016,9,12,11,45,969.5,95.0,0.25,25.5,882.0,962.74,669.34
2016,9,12,12,0,969.0,96.0,0.3,26.0,887.0,987.18,683.15
2016,9,12,12,15,967.5,96.0,0.3,26.0,884.5,1005.94,693.93
2016,9,12,12,30,966.0,96.0,0.3,26.0,882.0,1020.89,702.63
2016,9,12,12,45,956.0,99.0,0.3,26.0,869.5,1027.17,706.36
2016,9,12,13,0,946.0,102.0,0.3,26.0,857.0,1029.48,708.02
2016,9,12,13,15,940.5,101.0,0.3,26.0,838.0,1027.81,707.54
2016,9,12,13,30,935.0,100.0,0.3,26.0,819.0,1022.28,704.99
2016,9,12,13,45,924.5,100.5,0.3,26.0,792.0,1009.85,698.53
2016,9,12,14,0,914.0,101.0,0.3,26.0,765.0,993.82,690.14
2016,9,12,14,15,903.5,99.0,0.3,25.5,732.0,971.47,679.39
2016,9,12,14,30,893.0,97.0,0.3,25.0,699.0,945.81,666.68
2016,9,12,14,45,875.0,96.5,0.3,25.0,658.5,912.0,647.61
2016,9,12,15,0,857.0,96.0,0.3,25.0,618.0,883.14,631.61
2016,9,12,15,15,838.5,93.0,0.3,24.5,573.5,840.84,608.04
2016,9,12,15,30,820.0,90.0,0.3,24.0,529.0,796.51,582.86
2016,9,12,15,45,791.0,87.5,0.3,24.0,480.0,742.78,549.79
2016,9,12,16,0,762.0,85.0,0.3,24.0,431.0,688.38,515.57
2016,9,12,16,15,728.0,80.5,0.3,23.5,379.5,631.25,479.42
2016,9,12,16,30,694.0,76.0,0.3,23.0,328.0,571.54,438.74
2016,9,12,16,45,640.5,71.0,0.3,22.5,275.5,500.24,387.44
2016,9,12,17,0,587.0,66.0,0.3,22.0,223.0,432.25,336.25
2016,9,12,17,15,513.5,57.5,0.3,21.0,173.5,353.67,275.13
2016,9,12,17,30,440.0,49.0,0.3,20.0,124.0,281.57,216.26
2016,9,12,17,45,313.0,37.0,0.3,19.0,81.0,191.19,140.72
2016,9,12,18,0,186.0,25.0,0.3,18.0,38.0,108.98,45.04
2016,9,12,18,15,93.0,12.5,0.3,17.0,19.0,39.43,0.0
2016,9,12,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,6,15,128.0,19.5,0.5,13.5,34.0,15.3,0.64
2016,9,13,6,30,256.0,39.0,0.4,14.0,68.0,30.37,20.19
2016,9,13,6,45,343.5,52.5,0.35,15.0,112.5,40.05,29.55
2016,9,13,7,0,431.0,66.0,0.3,16.0,157.0,50.76,39.31
2016,9,13,7,15,215.5,73.5,0.25,16.5,119.0,57.68,45.55
2016,9,13,7,30,0.0,81.0,0.2,17.0,81.0,73.82,56.79
2016,9,13,7,45,0.0,96.5,0.2,18.0,96.5,87.95,68.11
2016,9,13,8,0,0.0,112.0,0.2,19.0,112.0,102.19,79.25
2016,9,13,8,15,68.5,161.5,0.2,19.5,195.0,159.8,122.68
2016,9,13,8,30,137.0,211.0,0.2,20.0,278.0,226.51,172.75
2016,9,13,8,45,441.5,165.5,0.2,21.0,410.5,306.13,228.23
2016,9,13,9,0,746.0,120.0,0.2,22.0,543.0,420.84,311.6
2016,9,13,9,15,763.0,123.5,0.2,22.5,583.5,476.15,353.55
2016,9,13,9,30,780.0,127.0,0.2,23.0,624.0,533.17,395.67
2016,9,13,9,45,804.5,124.5,0.25,23.5,661.5,587.15,434.79
2016,9,13,10,0,829.0,122.0,0.3,24.0,699.0,641.59,473.07
2016,9,13,10,15,838.0,123.5,0.3,24.0,727.5,689.68,506.12
2016,9,13,10,30,847.0,125.0,0.3,24.0,756.0,736.26,537.34
2016,9,13,10,45,854.5,126.0,0.3,24.5,777.5,779.46,563.19
2016,9,13,11,0,862.0,127.0,0.3,25.0,799.0,820.54,587.17
2016,9,13,11,15,866.0,128.0,0.3,25.0,813.0,851.55,605.66
2016,9,13,11,30,870.0,129.0,0.3,25.0,827.0,884.0,625.1
2016,9,13,11,45,872.5,128.5,0.3,25.5,833.5,910.72,639.63
2016,9,13,12,0,875.0,128.0,0.3,26.0,840.0,934.33,652.25
2016,9,13,12,15,874.5,128.0,0.3,26.0,838.0,952.45,662.87
2016,9,13,12,30,874.0,128.0,0.3,26.0,836.0,967.16,671.58
2016,9,13,12,45,876.5,124.5,0.3,26.5,827.0,977.52,676.51
2016,9,13,13,0,879.0,121.0,0.3,27.0,818.0,984.33,679.48
2016,9,13,13,15,873.5,120.0,0.3,26.5,800.0,982.55,680.17
2016,9,13,13,30,868.0,119.0,0.3,26.0,782.0,977.16,678.97
2016,9,13,13,45,857.0,119.0,0.3,26.0,756.5,972.63,677.15
2016,9,13,14,0,846.0,119.0,0.3,26.0,731.0,956.22,668.25
2016,9,13,14,15,835.5,117.0,0.3,26.0,699.0,934.72,656.5
2016,9,13,14,30,825.0,115.0,0.3,26.0,667.0,910.08,642.91
2016,9,13,14,45,808.0,113.5,0.35,26.0,628.5,877.19,625.16
2016,9,13,15,0,791.0,112.0,0.4,26.0,590.0,841.84,605.72
2016,9,13,15,15,771.5,108.5,0.4,25.5,547.0,799.86,581.96
2016,9,13,15,30,752.0,105.0,0.4,25.0,504.0,760.18,559.32
2016,9,13,15,45,725.5,100.5,0.4,24.5,457.0,708.43,528.01
2016,9,13,16,0,699.0,96.0,0.4,24.0,410.0,656.09,495.54
2016,9,13,16,15,664.0,90.5,0.4,23.5,360.5,596.33,456.19
2016,9,13,16,30,629.0,85.0,0.4,23.0,311.0,537.45,415.2
2016,9,13,16,45,582.0,77.5,0.4,22.5,261.0,470.12,366.14
2016,9,13,17,0,535.0,70.0,0.4,22.0,211.0,405.64,316.99
2016,9,13,17,15,461.0,60.5,0.35,21.0,162.5,328.37,255.99
2016,9,13,17,30,387.0,51.0,0.3,20.0,114.0,257.64,197.72
2016,9,13,17,45,275.0,37.0,0.3,19.5,74.0,174.34,126.89
2016,9,13,18,0,163.0,23.0,0.3,19.0,34.0,96.67,25.75
2016,9,13,18,15,81.5,11.5,0.3,18.0,17.0,34.83,0.0
2016,9,13,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,6,15,181.5,16.5,0.15,14.0,36.5,12.86,0.0
2016,9,14,6,30,363.0,33.0,0.1,15.0,73.0,26.26,16.55
2016,9,14,6,45,459.5,42.0,0.1,16.0,120.0,32.07,22.48
2016,9,14,7,0,556.0,51.0,0.1,17.0,167.0,37.65,27.68
2016,9,14,7,15,613.5,57.5,0.1,17.5,218.5,40.83,30.62
2016,9,14,7,30,671.0,64.0,0.1,18.0,270.0,83.52,43.8
2016,9,14,7,45,712.0,68.0,0.1,19.0,321.5,138.95,78.84
2016,9,14,8,0,753.0,72.0,0.1,20.0,373.0,195.46,122.15
2016,9,14,8,15,780.0,76.0,0.1,20.5,422.0,253.15,170.3
2016,9,14,8,30,807.0,80.0,0.1,21.0,471.0,313.37,220.92
2016,9,14,8,45,828.0,82.5,0.1,22.0,517.0,372.3,269.28
2016,9,14,9,0,849.0,85.0,0.1,23.0,563.0,432.46,316.77
2016,9,14,9,15,863.5,87.0,0.1,23.5,604.0,491.4,362.1
2016,9,14,9,30,878.0,89.0,0.1,24.0,645.0,548.27,404.18
2016,9,14,9,45,892.5,89.0,0.15,24.5,681.0,602.8,443.49
2016,9,14,10,0,907.0,89.0,0.2,25.0,717.0,656.58,481.0
2016,9,14,10,15,914.5,90.5,0.2,25.0,745.5,706.14,514.83
2016,9,14,10,30,922.0,92.0,0.2,25.0,774.0,753.82,545.22
2016,9,14,10,45,926.5,93.0,0.2,25.5,795.5,796.64,570.27
2016,9,14,11,0,931.0,94.0,0.2,26.0,817.0,836.89,593.36
2016,9,14,11,15,934.0,94.5,0.2,26.0,830.5,872.65,614.54
2016,9,14,11,30,937.0,95.0,0.2,26.0,844.0,905.37,633.78
2016,9,14,11,45,937.0,95.5,0.25,26.5,849.5,932.28,649.09
2016,9,14,12,0,937.0,96.0,0.3,27.0,855.0,955.74,662.43
2016,9,14,12,15,936.0,96.0,0.3,27.0,852.5,974.18,673.13
2016,9,14,12,30,935.0,96.0,0.3,27.0,850.0,988.95,681.79
2016,9,14,12,45,928.0,97.5,0.3,27.0,838.5,995.95,685.98
2016,9,14,13,0,921.0,99.0,0.3,27.0,827.0,999.12,688.15
2016,9,14,13,15,916.0,98.5,0.3,27.0,808.5,998.2,688.1
2016,9,14,13,30,911.0,98.0,0.3,27.0,790.0,993.54,686.03
2016,9,14,13,45,902.5,97.5,0.3,27.0,764.0,981.84,679.95
2016,9,14,14,0,894.0,97.0,0.3,27.0,738.0,966.6,671.95
2016,9,14,14,15,884.0,95.0,0.3,26.5,706.0,944.79,661.4
2016,9,14,14,30,874.0,93.0,0.3,26.0,674.0,919.75,648.93
2016,9,14,14,45,859.0,91.5,0.35,26.0,635.0,887.74,631.83
2016,9,14,15,0,844.0,90.0,0.4,26.0,596.0,860.47,617.62
2016,9,14,15,15,826.0,87.5,0.4,25.5,552.5,819.47,594.59
2016,9,14,15,30,808.0,85.0,0.4,25.0,509.0,776.5,569.99
2016,9,14,15,45,783.5,81.5,0.4,25.0,461.5,725.55,538.45
2016,9,14,16,0,759.0,78.0,0.4,25.0,414.0,673.68,505.62
2016,9,14,16,15,726.0,73.5,0.4,24.5,364.0,614.11,467.4
2016,9,14,16,30,693.0,69.0,0.4,24.0,314.0,555.06,426.94
2016,9,14,16,45,645.5,63.5,0.4,23.5,263.0,490.34,379.87
2016,9,14,17,0,598.0,58.0,0.4,23.0,212.0,425.35,330.4
2016,9,14,17,15,525.0,50.5,0.4,22.0,163.5,348.26,269.88
2016,9,14,17,30,452.0,43.0,0.4,21.0,115.0,277.71,211.66
2016,9,14,17,45,333.0,31.5,0.4,20.0,73.5,191.61,137.58
2016,9,14,18,0,214.0,20.0,0.4,19.0,32.0,109.47,6.89
2016,9,14,18,15,107.0,10.0,0.4,18.5,16.0,40.56,0.0
2016,9,14,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,183.5,15.5,0.7,16.0,35.0,12.04,0.0
2016,9,15,6,30,367.0,31.0,0.5,17.0,70.0,24.52,14.76
2016,9,15,6,45,460.5,40.0,0.35,18.0,116.5,30.42,20.77
2016,9,15,7,0,554.0,49.0,0.2,19.0,163.0,36.08,26.02
2016,9,15,7,15,612.0,55.0,0.15,20.0,214.0,38.93,28.6
2016,9,15,7,30,670.0,61.0,0.1,21.0,265.0,84.06,43.91
2016,9,15,7,45,709.0,66.0,0.1,22.0,316.0,136.35,75.96
2016,9,15,8,0,748.0,71.0,0.1,23.0,367.0,193.19,119.12
2016,9,15,8,15,775.0,74.5,0.05,23.5,416.0,250.1,166.02
2016,9,15,8,30,802.0,78.0,0.0,24.0,465.0,309.53,215.37
2016,9,15,8,45,822.0,81.0,0.0,25.0,510.5,368.24,263.0
2016,9,15,9,0,842.0,84.0,0.0,26.0,556.0,428.06,309.68
2016,9,15,9,15,856.5,86.0,0.0,26.5,596.5,486.55,354.15
2016,9,15,9,30,871.0,88.0,0.0,27.0,637.0,543.0,395.44
2016,9,15,9,45,880.5,90.5,0.05,27.5,672.0,596.66,433.41
2016,9,15,10,0,890.0,93.0,0.1,28.0,707.0,649.17,469.37
2016,9,15,10,15,897.5,94.5,0.1,28.0,735.0,697.94,502.26
2016,9,15,10,30,905.0,96.0,0.1,28.0,763.0,744.88,532.05
2016,9,15,10,45,910.0,97.5,0.1,28.5,784.5,787.88,556.95
2016,9,15,11,0,915.0,99.0,0.1,29.0,806.0,828.41,579.92
2016,9,15,11,15,918.5,99.5,0.1,29.0,819.5,864.02,600.77
2016,9,15,11,30,922.0,100.0,0.1,29.0,833.0,896.69,619.74
2016,9,15,11,45,922.0,101.0,0.15,29.5,838.5,923.71,634.76
2016,9,15,12,0,922.0,102.0,0.2,30.0,844.0,947.33,647.9
2016,9,15,12,15,921.0,102.0,0.2,30.0,842.0,965.47,658.28
2016,9,15,12,30,920.0,102.0,0.2,30.0,840.0,980.0,666.68
2016,9,15,12,45,910.0,105.5,0.2,30.0,827.5,986.14,670.32
2016,9,15,13,0,900.0,109.0,0.2,30.0,815.0,988.5,672.01
2016,9,15,13,15,895.0,108.0,0.2,30.0,797.0,986.98,671.62
2016,9,15,13,30,890.0,107.0,0.2,30.0,779.0,981.79,669.28
2016,9,15,13,45,883.0,105.0,0.25,30.0,754.0,969.95,664.18
2016,9,15,14,0,876.0,103.0,0.3,30.0,729.0,954.58,657.21
2016,9,15,14,15,866.0,101.5,0.3,29.5,696.5,933.58,647.23
2016,9,15,14,30,856.0,100.0,0.3,29.0,664.0,917.3,640.19
2016,9,15,14,45,842.5,97.5,0.3,29.0,626.0,885.66,622.4
2016,9,15,15,0,829.0,95.0,0.3,29.0,588.0,851.31,603.01
2016,9,15,15,15,810.5,92.0,0.3,28.5,544.5,809.68,579.97
2016,9,15,15,30,792.0,89.0,0.3,28.0,501.0,766.14,555.3
2016,9,15,15,45,767.5,85.0,0.35,28.0,454.0,715.12,524.83
2016,9,15,16,0,743.0,81.0,0.4,28.0,407.0,663.23,492.96
2016,9,15,16,15,708.5,76.5,0.4,27.0,357.0,606.56,457.89
2016,9,15,16,30,674.0,72.0,0.4,26.0,307.0,547.56,418.06
2016,9,15,16,45,624.0,66.0,0.4,25.5,256.0,478.5,368.11
2016,9,15,17,0,574.0,60.0,0.4,25.0,205.0,412.58,318.14
2016,9,15,17,15,497.5,52.0,0.4,23.5,156.5,334.47,257.58
2016,9,15,17,30,421.0,44.0,0.4,22.0,108.0,263.26,199.41
2016,9,15,17,45,295.5,31.5,0.4,21.0,68.0,175.62,123.6
2016,9,15,18,0,170.0,19.0,0.4,20.0,28.0,91.36,0.0
2016,9,15,18,15,85.0,9.5,0.4,19.0,14.0,33.46,0.0
2016,9,15,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,15.0,0.65,17.5,34.5,11.68,0.0
2016,9,16,6,30,387.0,30.0,0.5,19.0,69.0,23.75,13.83
2016,9,16,6,45,482.0,38.0,0.4,20.5,116.5,28.82,19.11
2016,9,16,7,0,577.0,46.0,0.3,22.0,164.0,33.71,23.58
2016,9,16,7,15,634.5,52.0,0.25,23.0,215.5,40.18,29.26
2016,9,16,7,30,692.0,58.0,0.2,24.0,267.0,82.11,41.3
2016,9,16,7,45,730.0,62.5,0.15,25.0,318.0,135.18,73.31
2016,9,16,8,0,768.0,67.0,0.1,26.0,369.0,192.64,116.43
2016,9,16,8,15,795.5,70.5,0.05,26.5,419.0,250.82,163.86
2016,9,16,8,30,823.0,74.0,0.0,27.0,469.0,311.55,213.74
2016,9,16,8,45,842.0,77.0,0.0,28.0,514.5,371.06,261.54
2016,9,16,9,0,861.0,80.0,0.0,29.0,560.0,433.45,309.56
2016,9,16,9,15,875.5,82.5,0.0,29.5,601.5,491.48,353.22
2016,9,16,9,30,890.0,85.0,0.0,30.0,643.0,549.34,394.99
2016,9,16,9,45,900.0,87.0,0.0,31.0,678.0,603.7,431.87
2016,9,16,10,0,910.0,89.0,0.0,32.0,713.0,656.89,466.37
2016,9,16,10,15,917.5,90.5,0.0,32.0,741.5,706.5,499.16
2016,9,16,10,30,925.0,92.0,0.0,32.0,770.0,754.2,528.69
2016,9,16,10,45,930.0,93.0,0.05,32.5,791.5,797.4,553.42
2016,9,16,11,0,935.0,94.0,0.1,33.0,813.0,838.05,576.5
2016,9,16,11,15,938.0,94.5,0.1,33.0,826.5,873.8,597.02
2016,9,16,11,30,941.0,95.0,0.1,33.0,840.0,906.51,615.65
2016,9,16,11,45,941.5,96.0,0.1,33.5,845.5,934.35,630.06
2016,9,16,12,0,942.0,97.0,0.1,34.0,851.0,958.75,642.44
2016,9,16,12,15,941.0,96.5,0.1,34.0,849.0,976.6,652.4
2016,9,16,12,30,940.0,96.0,0.1,34.0,847.0,990.75,660.4
2016,9,16,12,45,934.0,97.5,0.15,34.0,835.5,998.61,665.78
2016,9,16,13,0,928.0,99.0,0.2,34.0,824.0,1002.63,669.32
2016,9,16,13,15,923.5,98.5,0.2,34.0,806.0,1002.06,669.48
2016,9,16,13,30,919.0,98.0,0.2,34.0,788.0,997.72,667.67
2016,9,16,13,45,911.0,97.0,0.2,34.0,762.0,985.75,661.64
2016,9,16,14,0,903.0,96.0,0.2,34.0,736.0,970.19,653.75
2016,9,16,14,15,893.5,94.5,0.2,33.5,703.5,949.18,644.11
2016,9,16,14,30,884.0,93.0,0.2,33.0,671.0,924.89,632.57
2016,9,16,14,45,870.0,91.0,0.2,33.0,632.5,892.89,615.11
2016,9,16,15,0,856.0,89.0,0.2,33.0,594.0,865.51,600.44
2016,9,16,15,15,838.0,86.0,0.2,32.5,550.0,823.51,577.72
2016,9,16,15,30,820.0,83.0,0.2,32.0,506.0,779.49,553.44
2016,9,16,15,45,794.0,80.5,0.25,31.5,458.0,728.16,524.57
2016,9,16,16,0,768.0,78.0,0.3,31.0,410.0,675.98,494.24
2016,9,16,16,15,733.5,73.5,0.3,30.0,359.0,615.04,457.04
2016,9,16,16,30,699.0,69.0,0.3,29.0,308.0,558.12,419.51
2016,9,16,16,45,646.0,63.5,0.3,28.0,256.5,486.84,369.45
2016,9,16,17,0,593.0,58.0,0.3,27.0,205.0,418.96,319.26
2016,9,16,17,15,514.5,50.0,0.3,26.0,156.0,339.14,257.48
2016,9,16,17,30,436.0,42.0,0.3,25.0,107.0,266.45,198.29
2016,9,16,17,45,303.5,30.0,0.35,24.0,66.5,176.3,119.85
2016,9,16,18,0,171.0,18.0,0.4,23.0,26.0,88.82,0.0
2016,9,16,18,15,85.5,9.0,0.4,22.0,13.0,8.58,0.0
2016,9,16,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,6,15,185.0,14.5,0.65,18.5,33.0,11.31,0.0
2016,9,17,6,30,370.0,29.0,0.5,20.0,66.0,22.94,12.94
2016,9,17,6,45,466.0,37.0,0.4,21.5,112.0,28.04,18.32
2016,9,17,7,0,562.0,45.0,0.3,23.0,158.0,32.96,22.81
2016,9,17,7,15,619.5,51.0,0.25,24.0,208.5,39.39,28.44
2016,9,17,7,30,677.0,57.0,0.2,25.0,259.0,79.97,40.03
2016,9,17,7,45,715.5,61.5,0.15,26.0,309.5,132.14,71.25
2016,9,17,8,0,754.0,66.0,0.1,27.0,360.0,188.77,113.53
2016,9,17,8,15,689.5,89.0,0.05,27.5,385.0,239.11,157.86
2016,9,17,8,30,625.0,112.0,0.0,28.0,410.0,284.39,197.72
2016,9,17,8,45,620.5,127.0,0.0,29.0,447.0,335.77,238.73
2016,9,17,9,0,616.0,142.0,0.0,30.0,484.0,386.0,277.17
2016,9,17,9,15,646.5,145.5,0.0,30.5,528.0,440.58,317.52
2016,9,17,9,30,677.0,149.0,0.0,31.0,572.0,497.28,357.96
2016,9,17,9,45,787.0,116.5,0.0,32.0,634.0,567.2,405.9
2016,9,17,10,0,897.0,84.0,0.0,33.0,696.0,643.08,456.18
2016,9,17,10,15,904.5,85.5,0.0,33.5,724.5,691.98,487.26
2016,9,17,10,30,912.0,87.0,0.0,34.0,753.0,739.0,515.23
2016,9,17,10,45,916.5,88.5,0.05,34.5,773.5,781.7,539.62
2016,9,17,11,0,921.0,90.0,0.1,35.0,794.0,821.85,562.36
2016,9,17,11,15,924.0,90.5,0.1,35.0,808.0,857.02,582.51
2016,9,17,11,30,927.0,91.0,0.1,35.0,822.0,889.18,600.79
2016,9,17,11,45,927.0,92.0,0.1,35.0,827.0,916.1,615.93
2016,9,17,12,0,927.0,93.0,0.1,35.0,832.0,939.59,629.13
2016,9,17,12,15,926.5,93.0,0.1,35.0,830.0,958.03,639.47
2016,9,17,12,30,926.0,93.0,0.1,35.0,828.0,972.85,647.87
2016,9,17,12,45,912.0,99.0,0.15,35.0,815.0,977.86,651.6
2016,9,17,13,0,898.0,105.0,0.2,35.0,802.0,979.03,653.52
2016,9,17,13,15,893.0,104.0,0.2,35.0,784.0,977.31,653.04
2016,9,17,13,30,888.0,103.0,0.2,35.0,766.0,971.93,650.63
2016,9,17,13,45,880.0,102.0,0.2,35.0,740.5,960.09,644.66
2016,9,17,14,0,872.0,101.0,0.2,35.0,715.0,944.78,636.85
2016,9,17,14,15,861.5,99.5,0.2,34.5,683.0,923.23,626.77
2016,9,17,14,30,851.0,98.0,0.2,34.0,651.0,906.37,619.57
2016,9,17,14,45,837.0,95.5,0.25,34.0,613.0,874.28,602.75
2016,9,17,15,0,823.0,93.0,0.3,34.0,575.0,839.53,584.34
2016,9,17,15,15,804.5,90.0,0.3,33.5,531.5,798.01,561.73
2016,9,17,15,30,786.0,87.0,0.3,33.0,488.0,754.61,537.53
2016,9,17,15,45,759.0,83.5,0.3,32.5,440.5,702.47,507.03
2016,9,17,16,0,732.0,80.0,0.3,32.0,393.0,649.67,475.26
2016,9,17,16,15,696.0,75.5,0.3,31.0,343.5,592.6,440.1
2016,9,17,16,30,660.0,71.0,0.3,30.0,294.0,533.3,400.48
2016,9,17,16,45,608.0,65.0,0.3,29.5,243.5,463.92,350.83
2016,9,17,17,0,556.0,59.0,0.3,29.0,193.0,397.92,301.29
2016,9,17,17,15,475.5,50.5,0.35,27.5,145.5,318.59,240.72
2016,9,17,17,30,395.0,42.0,0.4,26.0,98.0,246.66,182.68
2016,9,17,17,45,265.0,29.0,0.5,25.0,60.0,159.27,104.73
2016,9,17,18,0,135.0,16.0,0.6,24.0,22.0,60.41,0.0
2016,9,17,18,15,67.5,8.0,0.6,23.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,0.75,22.0,31.5,10.49,0.0
2016,9,18,6,30,370.0,27.0,0.6,23.0,63.0,21.21,11.17
2016,9,18,6,45,465.5,35.0,0.45,24.0,108.5,26.41,16.68
2016,9,18,7,0,561.0,43.0,0.3,25.0,154.0,34.31,23.72
2016,9,18,7,15,618.5,48.5,0.25,26.0,203.5,37.29,26.36
2016,9,18,7,30,676.0,54.0,0.2,27.0,253.0,76.79,37.35
2016,9,18,7,45,714.5,58.0,0.15,28.0,303.0,128.44,67.83
2016,9,18,8,0,753.0,62.0,0.1,29.0,353.0,184.49,109.35
2016,9,18,8,15,779.0,65.0,0.1,29.5,401.0,240.86,155.05
2016,9,18,8,30,805.0,68.0,0.1,30.0,449.0,299.58,203.13
2016,9,18,8,45,825.0,70.0,0.1,31.0,493.5,359.73,251.01
2016,9,18,9,0,845.0,72.0,0.1,32.0,538.0,418.05,295.84
2016,9,18,9,15,859.0,74.0,0.1,32.5,578.0,474.29,338.1
2016,9,18,9,30,873.0,76.0,0.1,33.0,618.0,530.34,378.49
2016,9,18,9,45,885.5,76.5,0.15,33.5,652.5,583.58,415.85
2016,9,18,10,0,898.0,77.0,0.2,34.0,687.0,635.88,451.36
2016,9,18,10,15,905.5,78.5,0.2,34.0,715.0,684.69,483.82
2016,9,18,10,30,913.0,80.0,0.2,34.0,743.0,731.63,512.8
2016,9,18,10,45,918.5,80.5,0.2,34.5,764.0,773.93,536.89
2016,9,18,11,0,924.0,81.0,0.2,35.0,785.0,813.76,559.09
2016,9,18,11,15,927.0,81.5,0.2,35.0,798.0,848.85,579.33
2016,9,18,11,30,930.0,82.0,0.2,35.0,811.0,880.93,597.69
2016,9,18,11,45,931.5,82.5,0.25,35.0,817.0,908.53,614.24
2016,9,18,12,0,933.0,83.0,0.3,35.0,823.0,932.76,628.95
2016,9,18,12,15,932.5,82.5,0.3,35.0,820.5,950.57,639.04
2016,9,18,12,30,932.0,82.0,0.3,35.0,818.0,964.72,647.15
2016,9,18,12,45,928.5,82.5,0.3,35.0,807.5,973.45,652.28
2016,9,18,13,0,925.0,83.0,0.3,35.0,797.0,978.4,655.42
2016,9,18,13,15,921.0,82.5,0.3,35.0,779.5,977.97,655.64
2016,9,18,13,30,917.0,82.0,0.3,35.0,762.0,973.77,653.9
2016,9,18,13,45,910.5,81.0,0.3,35.0,737.0,962.92,648.47
2016,9,18,14,0,904.0,80.0,0.3,35.0,712.0,948.46,641.13
2016,9,18,14,15,894.5,78.5,0.3,34.5,680.0,927.14,631.16
2016,9,18,14,30,885.0,77.0,0.3,34.0,648.0,902.55,619.3
2016,9,18,14,45,872.5,75.5,0.3,34.0,610.5,872.21,602.68
2016,9,18,15,0,860.0,74.0,0.3,34.0,573.0,839.12,584.33
2016,9,18,15,15,843.5,71.5,0.3,33.5,530.0,798.95,562.53
2016,9,18,15,30,827.0,69.0,0.3,33.0,487.0,756.75,539.08
2016,9,18,15,45,803.5,66.5,0.35,32.5,440.0,713.68,515.24
2016,9,18,16,0,780.0,64.0,0.4,32.0,393.0,663.15,485.62
2016,9,18,16,15,748.0,60.0,0.4,31.5,343.5,604.26,448.58
2016,9,18,16,30,716.0,56.0,0.4,31.0,294.0,545.86,409.3
2016,9,18,16,45,668.0,51.5,0.4,30.5,244.0,478.18,360.79
2016,9,18,17,0,620.0,47.0,0.4,30.0,194.0,413.32,311.87
2016,9,18,17,15,543.0,40.5,0.4,29.0,146.0,335.0,251.09
2016,9,18,17,30,466.0,34.0,0.4,28.0,98.0,267.82,195.54
2016,9,18,17,45,330.0,24.0,0.4,27.0,59.5,177.17,110.46
2016,9,18,18,0,194.0,14.0,0.4,26.0,21.0,77.59,0.0
2016,9,18,18,15,97.0,7.0,0.4,25.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,6,15,202.0,12.5,0.65,20.5,31.5,9.68,0.0
2016,9,19,6,30,404.0,25.0,0.5,21.0,63.0,21.27,11.15
2016,9,19,6,45,498.0,32.0,0.4,22.0,108.5,26.09,16.55
2016,9,19,7,0,592.0,39.0,0.3,23.0,154.0,30.8,20.92
2016,9,19,7,15,648.0,44.0,0.3,24.0,204.0,33.52,23.37
2016,9,19,7,30,704.0,49.0,0.3,25.0,254.0,73.38,34.34
2016,9,19,7,45,741.0,52.5,0.3,26.0,304.0,126.08,65.6
2016,9,19,8,0,778.0,56.0,0.3,27.0,354.0,182.96,108.34
2016,9,19,8,15,803.5,58.5,0.25,27.5,402.5,243.39,157.75
2016,9,19,8,30,829.0,61.0,0.2,28.0,451.0,302.45,206.61
2016,9,19,8,45,848.0,63.5,0.2,29.0,496.0,361.12,254.11
2016,9,19,9,0,867.0,66.0,0.2,30.0,541.0,420.66,300.49
2016,9,19,9,15,880.5,67.5,0.2,30.5,581.0,477.28,343.58
2016,9,19,9,30,894.0,69.0,0.2,31.0,621.0,533.58,384.68
2016,9,19,9,45,901.5,72.0,0.2,31.5,655.0,587.39,422.39
2016,9,19,10,0,909.0,75.0,0.2,32.0,689.0,639.78,457.68
2016,9,19,10,15,916.5,76.5,0.2,32.0,717.5,689.01,490.67
2016,9,19,10,30,924.0,78.0,0.2,32.0,746.0,736.34,520.06
2016,9,19,10,45,928.5,79.0,0.2,32.5,766.5,778.77,544.37
2016,9,19,11,0,933.0,80.0,0.2,33.0,787.0,818.62,566.74
2016,9,19,11,15,936.5,80.5,0.2,33.0,801.0,854.34,587.49
2016,9,19,11,30,940.0,81.0,0.2,33.0,815.0,887.04,606.33
2016,9,19,11,45,940.5,82.0,0.25,33.5,820.0,914.48,621.63
2016,9,19,12,0,941.0,83.0,0.3,34.0,825.0,938.48,634.98
2016,9,19,12,15,940.5,83.0,0.3,34.0,823.0,956.91,645.45
2016,9,19,12,30,940.0,83.0,0.3,34.0,821.0,971.66,653.93
2016,9,19,12,45,931.5,86.0,0.3,34.0,809.5,978.51,657.98
2016,9,19,13,0,923.0,89.0,0.3,34.0,798.0,981.53,660.04
2016,9,19,13,15,919.0,88.5,0.3,33.5,780.5,981.07,661.63
2016,9,19,13,30,915.0,88.0,0.3,33.0,763.0,976.87,661.23
2016,9,19,13,45,910.5,86.0,0.3,33.0,738.0,966.75,656.2
2016,9,19,14,0,906.0,84.0,0.3,33.0,713.0,952.97,649.21
2016,9,19,14,15,897.0,82.5,0.3,32.5,681.5,932.07,639.42
2016,9,19,14,30,888.0,81.0,0.3,32.0,650.0,907.88,627.72
2016,9,19,14,45,877.5,78.5,0.35,32.0,612.5,878.04,612.26
2016,9,19,15,0,867.0,76.0,0.4,32.0,575.0,845.32,594.91
2016,9,19,15,15,850.0,74.0,0.4,31.5,531.5,805.15,572.89
2016,9,19,15,30,833.0,72.0,0.4,31.0,488.0,762.98,549.2
2016,9,19,15,45,809.5,69.0,0.4,30.5,441.0,719.12,523.84
2016,9,19,16,0,786.0,66.0,0.4,30.0,394.0,667.72,492.69
2016,9,19,16,15,752.5,62.0,0.4,29.0,343.5,607.58,455.43
2016,9,19,16,30,719.0,58.0,0.4,28.0,293.0,548.04,415.54
2016,9,19,16,45,670.0,53.0,0.4,27.5,242.5,479.07,365.44
2016,9,19,17,0,621.0,48.0,0.4,27.0,192.0,412.98,314.91
2016,9,19,17,15,541.0,41.0,0.4,26.0,143.5,336.48,254.51
2016,9,19,17,30,461.0,34.0,0.4,25.0,95.0,264.25,194.22
2016,9,19,17,45,319.5,23.5,0.4,24.0,56.5,169.87,100.43
2016,9,19,18,0,178.0,13.0,0.4,23.0,18.0,70.77,0.0
2016,9,19,18,15,89.0,6.5,0.4,22.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
