Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,165.5,14.5,0.45,16.5,29.5,13.82,0.0
2016,9,20,6,30,331.0,29.0,0.4,17.0,59.0,23.37,12.82
2016,9,20,6,45,441.5,37.5,0.4,18.0,105.0,28.88,19.24
2016,9,20,7,0,552.0,46.0,0.4,19.0,151.0,34.21,24.27
2016,9,20,7,15,613.5,52.0,0.4,19.5,201.5,37.17,27.05
2016,9,20,7,30,675.0,58.0,0.4,20.0,252.0,79.38,41.16
2016,9,20,7,45,719.5,61.0,0.4,21.0,303.5,130.67,71.7
2016,9,20,8,0,764.0,64.0,0.4,22.0,355.0,187.13,114.52
2016,9,20,8,15,791.0,67.5,0.4,22.5,404.0,244.82,162.74
2016,9,20,8,30,818.0,71.0,0.4,23.0,453.0,304.98,213.57
2016,9,20,8,45,840.0,73.0,0.4,24.0,498.5,366.45,264.15
2016,9,20,9,0,862.0,75.0,0.4,25.0,544.0,426.41,311.84
2016,9,20,9,15,876.0,77.0,0.4,25.5,584.5,483.56,356.32
2016,9,20,9,30,890.0,79.0,0.4,26.0,625.0,540.46,398.82
2016,9,20,9,45,901.0,80.5,0.4,26.5,659.5,594.63,437.76
2016,9,20,10,0,912.0,82.0,0.4,27.0,694.0,647.7,474.46
2016,9,20,10,15,919.0,83.0,0.4,27.0,722.0,696.26,507.85
2016,9,20,10,30,926.0,84.0,0.4,27.0,750.0,742.84,537.78
2016,9,20,10,45,931.0,85.0,0.4,27.5,770.5,785.72,563.07
2016,9,20,11,0,936.0,86.0,0.4,28.0,791.0,826.04,586.35
2016,9,20,11,15,938.5,86.5,0.4,28.0,804.0,861.05,607.21
2016,9,20,11,30,941.0,87.0,0.4,28.0,817.0,892.95,626.08
2016,9,20,11,45,940.0,88.0,0.45,28.0,821.5,919.1,642.41
2016,9,20,12,0,939.0,89.0,0.5,28.0,826.0,941.72,656.73
2016,9,20,12,15,938.0,89.0,0.5,28.0,823.5,959.64,667.28
2016,9,20,12,30,937.0,89.0,0.5,28.0,821.0,973.87,675.75
2016,9,20,12,45,932.0,89.5,0.5,28.0,809.5,981.17,680.22
2016,9,20,13,0,927.0,90.0,0.5,28.0,798.0,984.64,682.63
2016,9,20,13,15,922.0,89.5,0.5,27.5,779.5,983.18,683.62
2016,9,20,13,30,917.0,89.0,0.5,27.0,761.0,977.96,682.56
2016,9,20,13,45,908.0,88.5,0.55,27.0,735.0,965.26,676.9
2016,9,20,14,0,899.0,88.0,0.6,27.0,709.0,949.01,669.24
2016,9,20,14,15,889.5,86.5,0.6,26.5,676.5,927.73,658.78
2016,9,20,14,30,880.0,85.0,0.6,26.0,644.0,903.2,646.33
2016,9,20,14,45,866.5,83.0,0.6,26.0,605.5,871.48,628.04
2016,9,20,15,0,853.0,81.0,0.6,26.0,567.0,837.07,607.97
2016,9,20,15,15,835.0,78.5,0.6,25.5,523.5,802.77,588.93
2016,9,20,15,30,817.0,76.0,0.6,25.0,480.0,759.39,563.47
2016,9,20,15,45,794.5,72.0,0.6,25.0,433.0,709.06,531.74
2016,9,20,16,0,772.0,68.0,0.6,25.0,386.0,657.71,498.57
2016,9,20,16,15,737.5,64.0,0.6,24.0,336.0,597.5,459.91
2016,9,20,16,30,703.0,60.0,0.6,23.0,286.0,537.99,418.35
2016,9,20,16,45,652.0,54.5,0.6,22.5,235.5,468.04,365.9
2016,9,20,17,0,601.0,49.0,0.6,22.0,185.0,404.86,315.87
2016,9,20,17,15,517.5,41.5,0.6,21.0,137.0,323.99,250.43
2016,9,20,17,30,434.0,34.0,0.6,20.0,89.0,251.1,187.78
2016,9,20,17,45,282.0,23.0,0.6,19.5,52.0,152.39,82.99
2016,9,20,18,0,130.0,12.0,0.6,19.0,15.0,53.67,0.0
2016,9,20,18,15,65.0,6.0,0.6,18.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,15.5,0.6,15.0,27.5,14.77,0.0
2016,9,21,6,30,274.0,31.0,0.6,15.0,55.0,25.48,14.26
2016,9,21,6,45,382.5,42.0,0.6,15.0,100.0,33.17,23.17
2016,9,21,7,0,491.0,53.0,0.6,15.0,145.0,40.51,30.22
2016,9,21,7,15,558.5,60.5,0.6,15.5,196.0,44.37,33.88
2016,9,21,7,30,626.0,68.0,0.6,16.0,247.0,81.56,45.33
2016,9,21,7,45,678.0,72.0,0.65,16.5,299.5,132.02,76.04
2016,9,21,8,0,730.0,76.0,0.7,17.0,352.0,191.65,122.14
2016,9,21,8,15,744.0,75.5,0.7,17.5,389.0,240.63,164.75
2016,9,21,8,30,758.0,75.0,0.7,18.0,426.0,290.53,209.02
2016,9,21,8,45,809.0,79.0,0.7,18.5,487.5,358.26,265.55
2016,9,21,9,0,860.0,83.0,0.7,19.0,549.0,430.68,324.11
2016,9,21,9,15,702.0,136.5,0.7,19.5,535.5,456.24,346.99
2016,9,21,9,30,544.0,190.0,0.7,20.0,522.0,463.34,353.82
2016,9,21,9,45,742.5,136.0,0.7,20.5,616.5,557.64,424.46
2016,9,21,10,0,941.0,82.0,0.7,21.0,711.0,664.57,501.52
2016,9,21,10,15,949.5,83.0,0.7,21.5,740.5,715.39,535.87
2016,9,21,10,30,958.0,84.0,0.7,22.0,770.0,764.26,567.07
2016,9,21,10,45,966.0,84.0,0.7,22.5,792.5,809.56,594.56
2016,9,21,11,0,974.0,84.0,0.7,23.0,815.0,852.38,620.01
2016,9,21,11,15,976.5,84.5,0.7,23.0,828.0,888.55,642.11
2016,9,21,11,30,979.0,85.0,0.7,23.0,841.0,921.5,662.1
2016,9,21,11,45,978.0,86.5,0.75,23.0,846.0,949.09,679.7
2016,9,21,12,0,977.0,88.0,0.8,23.0,851.0,973.02,695.13
2016,9,21,12,15,975.5,87.5,0.8,22.5,847.5,990.56,707.05
2016,9,21,12,30,974.0,87.0,0.8,22.0,844.0,1004.23,716.8
2016,9,21,12,45,964.5,90.0,0.8,22.0,831.0,1010.42,720.74
2016,9,21,13,0,955.0,93.0,0.8,22.0,818.0,1012.62,722.48
2016,9,21,13,15,950.0,92.0,0.8,21.5,798.5,1010.63,723.21
2016,9,21,13,30,945.0,91.0,0.8,21.0,779.0,1004.75,721.74
2016,9,21,13,45,939.0,89.0,0.85,21.0,753.0,992.94,716.44
2016,9,21,14,0,933.0,87.0,0.9,21.0,727.0,977.39,708.92
2016,9,21,14,15,923.0,85.5,0.9,20.5,693.5,955.13,697.56
2016,9,21,14,30,913.0,84.0,0.9,20.0,660.0,929.51,684.09
2016,9,21,14,45,900.5,81.5,0.9,20.0,620.5,897.32,665.01
2016,9,21,15,0,888.0,79.0,0.9,20.0,581.0,862.27,643.98
2016,9,21,15,15,869.5,76.5,0.9,19.5,536.0,819.64,618.81
2016,9,21,15,30,851.0,74.0,0.9,19.0,491.0,781.59,596.34
2016,9,21,15,45,828.5,70.5,0.9,18.5,442.5,730.68,564.3
2016,9,21,16,0,806.0,67.0,0.9,18.0,394.0,678.66,530.64
2016,9,21,16,15,770.5,63.0,0.9,17.5,342.5,616.41,488.32
2016,9,21,16,30,735.0,59.0,0.9,17.0,291.0,554.87,443.07
2016,9,21,16,45,684.5,53.5,0.9,16.5,239.0,483.83,388.11
2016,9,21,17,0,634.0,48.0,0.9,16.0,187.0,415.78,332.69
2016,9,21,17,15,546.0,40.5,0.85,15.0,137.5,335.02,264.87
2016,9,21,17,30,458.0,33.0,0.8,14.0,88.0,258.99,197.02
2016,9,21,17,45,288.5,22.0,0.8,13.5,50.5,151.26,71.62
2016,9,21,18,0,119.0,11.0,0.8,13.0,13.0,48.78,0.0
2016,9,21,18,15,59.5,5.5,0.8,12.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,176.0,13.0,0.7,11.5,28.0,12.39,0.0
2016,9,22,6,30,352.0,26.0,0.7,12.0,56.0,20.81,10.43
2016,9,22,6,45,463.5,34.5,0.7,12.5,103.0,26.48,17.54
2016,9,22,7,0,575.0,43.0,0.7,13.0,150.0,34.93,25.51
2016,9,22,7,15,637.0,49.0,0.65,13.5,201.0,38.33,28.78
2016,9,22,7,30,699.0,55.0,0.6,14.0,252.0,76.9,39.89
2016,9,22,7,45,744.5,58.0,0.6,15.0,304.5,129.7,71.78
2016,9,22,8,0,790.0,61.0,0.6,16.0,357.0,187.75,116.82
2016,9,22,8,15,817.0,64.5,0.55,16.5,406.5,246.91,167.5
2016,9,22,8,30,844.0,68.0,0.5,17.0,456.0,311.16,222.86
2016,9,22,8,45,864.5,70.0,0.5,17.5,501.5,370.79,274.02
2016,9,22,9,0,885.0,72.0,0.5,18.0,547.0,431.38,324.35
2016,9,22,9,15,898.5,74.0,0.5,18.5,588.0,489.43,370.95
2016,9,22,9,30,912.0,76.0,0.5,19.0,629.0,547.12,415.4
2016,9,22,9,45,921.5,77.5,0.5,20.0,663.5,601.41,454.81
2016,9,22,10,0,931.0,79.0,0.5,21.0,698.0,654.4,491.62
2016,9,22,10,15,938.0,80.5,0.5,21.0,726.0,704.17,526.74
2016,9,22,10,30,945.0,82.0,0.5,21.0,754.0,751.91,558.2
2016,9,22,10,45,948.5,83.5,0.5,21.5,774.5,794.8,584.13
2016,9,22,11,0,952.0,85.0,0.5,22.0,795.0,834.95,607.92
2016,9,22,11,15,955.0,85.5,0.5,22.0,808.0,870.73,629.82
2016,9,22,11,30,958.0,86.0,0.5,22.0,821.0,903.38,649.63
2016,9,22,11,45,957.0,87.0,0.55,22.5,826.0,929.81,665.28
2016,9,22,12,0,956.0,88.0,0.6,23.0,831.0,952.65,678.77
2016,9,22,12,15,955.5,88.0,0.6,23.0,828.0,971.17,689.92
2016,9,22,12,30,955.0,88.0,0.6,23.0,825.0,985.95,698.91
2016,9,22,12,45,945.5,91.0,0.6,23.0,812.5,991.87,702.63
2016,9,22,13,0,936.0,94.0,0.6,23.0,800.0,993.88,704.24
2016,9,22,13,15,931.0,93.0,0.6,23.0,781.0,991.77,703.52
2016,9,22,13,30,926.0,92.0,0.6,23.0,762.0,985.85,700.67
2016,9,22,13,45,917.5,91.5,0.6,23.0,735.5,973.48,694.02
2016,9,22,14,0,909.0,91.0,0.6,23.0,709.0,957.52,685.35
2016,9,22,14,15,898.5,89.5,0.6,22.5,676.0,935.1,674.05
2016,9,22,14,30,888.0,88.0,0.6,22.0,643.0,909.45,660.74
2016,9,22,14,45,871.5,86.5,0.65,22.0,603.5,875.48,641.74
2016,9,22,15,0,855.0,85.0,0.7,22.0,564.0,846.15,625.6
2016,9,22,15,15,835.0,82.5,0.7,21.5,519.5,802.99,600.23
2016,9,22,15,30,815.0,80.0,0.7,21.0,475.0,757.98,573.22
2016,9,22,15,45,787.5,76.5,0.7,21.0,426.5,704.54,538.66
2016,9,22,16,0,760.0,73.0,0.7,21.0,378.0,650.45,502.79
2016,9,22,16,15,721.5,68.5,0.7,20.5,327.0,587.44,459.81
2016,9,22,16,30,683.0,64.0,0.7,20.0,276.0,529.08,417.03
2016,9,22,16,45,627.5,57.5,0.7,19.5,225.0,456.7,361.59
2016,9,22,17,0,572.0,51.0,0.7,19.0,174.0,388.13,306.41
2016,9,22,17,15,479.0,42.5,0.65,18.0,126.5,303.42,236.51
2016,9,22,17,30,386.0,34.0,0.6,17.0,79.0,227.72,169.68
2016,9,22,17,45,193.0,17.0,0.6,16.5,39.5,107.37,35.49
2016,9,22,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,0.7,12.5,25.5,11.44,0.0
2016,9,23,6,30,332.0,24.0,0.6,13.0,51.0,19.04,8.6
2016,9,23,6,45,437.5,32.5,0.5,14.0,95.5,24.79,15.92
2016,9,23,7,0,543.0,41.0,0.4,15.0,140.0,30.31,21.21
2016,9,23,7,15,604.0,46.5,0.35,16.0,189.0,36.13,26.53
2016,9,23,7,30,665.0,52.0,0.3,17.0,238.0,72.08,36.57
2016,9,23,7,45,706.0,56.0,0.3,18.0,287.5,123.14,67.15
2016,9,23,8,0,747.0,60.0,0.3,19.0,337.0,178.9,109.86
2016,9,23,8,15,774.0,63.5,0.3,19.5,384.5,235.41,157.56
2016,9,23,8,30,801.0,67.0,0.3,20.0,432.0,294.38,207.98
2016,9,23,8,45,731.5,94.5,0.3,21.0,454.0,342.35,250.53
2016,9,23,9,0,662.0,122.0,0.3,22.0,476.0,383.87,285.61
2016,9,23,9,15,765.0,99.0,0.3,22.5,537.5,450.08,336.44
2016,9,23,9,30,868.0,76.0,0.3,23.0,599.0,523.59,391.22
2016,9,23,9,45,876.5,78.5,0.3,24.0,632.5,576.03,428.45
2016,9,23,10,0,885.0,81.0,0.3,25.0,666.0,627.17,463.39
2016,9,23,10,15,893.0,82.0,0.3,25.0,693.5,674.95,496.64
2016,9,23,10,30,901.0,83.0,0.3,25.0,721.0,720.89,526.76
2016,9,23,10,45,903.5,85.5,0.3,25.5,740.5,762.26,551.43
2016,9,23,11,0,906.0,88.0,0.3,26.0,760.0,800.98,574.07
2016,9,23,11,15,737.0,172.0,0.3,26.0,725.5,789.62,565.8
2016,9,23,11,30,568.0,256.0,0.3,26.0,691.0,755.22,540.4
2016,9,23,11,45,739.0,174.0,0.35,26.0,743.0,840.88,599.35
2016,9,23,12,0,910.0,92.0,0.4,26.0,795.0,914.44,644.78
2016,9,23,12,15,740.0,175.0,0.4,26.0,745.5,879.0,621.73
2016,9,23,12,30,570.0,258.0,0.4,26.0,696.0,819.67,582.8
2016,9,23,12,45,547.5,260.5,0.4,26.0,676.5,810.53,577.8
2016,9,23,13,0,525.0,263.0,0.4,26.0,657.0,798.63,570.36
2016,9,23,13,15,551.5,246.0,0.4,26.0,650.5,809.14,578.63
2016,9,23,13,30,578.0,229.0,0.4,26.0,644.0,816.86,584.89
2016,9,23,13,45,724.5,159.0,0.45,26.0,661.0,880.84,628.23
2016,9,23,14,0,871.0,89.0,0.5,26.0,678.0,917.73,652.31
2016,9,23,14,15,860.0,87.5,0.5,25.5,645.5,895.29,640.14
2016,9,23,14,30,849.0,86.0,0.5,25.0,613.0,869.79,626.87
2016,9,23,14,45,832.0,84.5,0.55,24.5,574.0,836.17,609.22
2016,9,23,15,0,815.0,83.0,0.6,24.0,535.0,807.33,594.45
2016,9,23,15,15,794.5,80.0,0.6,23.5,491.5,764.28,569.0
2016,9,23,15,30,774.0,77.0,0.6,23.0,448.0,719.57,542.02
2016,9,23,15,45,754.5,71.5,0.6,23.0,402.5,671.19,510.82
2016,9,23,16,0,735.0,66.0,0.6,23.0,357.0,621.73,478.07
2016,9,23,16,15,697.0,61.5,0.6,22.5,308.0,560.28,436.15
2016,9,23,16,30,659.0,57.0,0.6,22.0,259.0,500.0,392.03
2016,9,23,16,45,612.0,50.5,0.6,21.5,210.5,433.7,341.2
2016,9,23,17,0,565.0,44.0,0.6,21.0,162.0,370.35,290.07
2016,9,23,17,15,475.5,36.5,0.55,20.0,116.5,292.85,225.82
2016,9,23,17,30,386.0,29.0,0.5,19.0,71.0,220.93,161.36
2016,9,23,17,45,193.0,14.5,0.5,18.5,35.5,102.19,14.15
2016,9,23,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,11.5,0.35,15.0,26.0,10.96,0.0
2016,9,24,6,30,370.0,23.0,0.3,16.0,52.0,19.92,8.59
2016,9,24,6,45,475.5,31.0,0.3,17.0,97.5,25.76,16.47
2016,9,24,7,0,581.0,39.0,0.3,18.0,143.0,31.42,21.86
2016,9,24,7,15,642.5,44.0,0.3,19.0,193.0,34.1,24.39
2016,9,24,7,30,704.0,49.0,0.3,20.0,243.0,70.72,34.14
2016,9,24,7,45,744.0,53.0,0.3,21.0,294.0,124.02,65.52
2016,9,24,8,0,784.0,57.0,0.3,22.0,345.0,181.86,109.33
2016,9,24,8,15,811.0,60.0,0.3,23.0,393.5,243.06,159.95
2016,9,24,8,30,838.0,63.0,0.3,24.0,442.0,303.32,210.39
2016,9,24,8,45,857.5,65.0,0.3,25.0,487.5,362.07,258.94
2016,9,24,9,0,877.0,67.0,0.3,26.0,533.0,421.67,306.39
2016,9,24,9,15,891.0,69.0,0.25,26.5,573.0,479.33,350.76
2016,9,24,9,30,905.0,71.0,0.2,27.0,613.0,536.7,392.95
2016,9,24,9,45,916.5,71.0,0.2,27.5,647.5,590.08,431.13
2016,9,24,10,0,928.0,71.0,0.2,28.0,682.0,642.31,467.08
2016,9,24,10,15,935.0,72.5,0.15,28.5,709.0,691.72,499.19
2016,9,24,10,30,942.0,74.0,0.1,29.0,736.0,739.1,527.48
2016,9,24,10,45,946.0,74.5,0.1,30.0,756.5,780.95,550.56
2016,9,24,11,0,950.0,75.0,0.1,31.0,777.0,820.1,571.52
2016,9,24,11,15,952.5,75.5,0.1,31.0,789.5,855.13,591.98
2016,9,24,11,30,955.0,76.0,0.1,31.0,802.0,887.0,610.44
2016,9,24,11,45,955.0,76.5,0.1,31.5,806.5,913.41,624.33
2016,9,24,12,0,955.0,77.0,0.1,32.0,811.0,936.27,636.11
2016,9,24,12,15,954.0,77.0,0.1,32.0,807.5,954.02,646.25
2016,9,24,12,30,953.0,77.0,0.1,32.0,804.0,968.02,654.34
2016,9,24,12,45,940.0,82.0,0.15,32.5,791.0,972.73,656.65
2016,9,24,13,0,927.0,87.0,0.2,33.0,778.0,973.53,657.06
2016,9,24,13,15,922.0,86.5,0.2,33.0,759.0,971.73,656.58
2016,9,24,13,30,917.0,86.0,0.2,33.0,740.0,966.18,654.09
2016,9,24,13,45,908.0,85.0,0.2,33.0,713.5,952.62,647.07
2016,9,24,14,0,899.0,84.0,0.2,33.0,687.0,935.52,638.17
2016,9,24,14,15,888.5,82.5,0.2,33.0,654.5,913.06,626.18
2016,9,24,14,30,878.0,81.0,0.2,33.0,622.0,887.42,612.35
2016,9,24,14,45,863.5,79.0,0.2,33.0,583.0,854.68,594.17
2016,9,24,15,0,849.0,77.0,0.2,33.0,544.0,819.35,574.31
2016,9,24,15,15,830.0,74.5,0.2,32.5,500.0,784.17,555.44
2016,9,24,15,30,811.0,72.0,0.2,32.0,456.0,740.13,530.48
2016,9,24,15,45,779.5,70.0,0.2,32.0,408.0,685.78,497.18
2016,9,24,16,0,748.0,68.0,0.2,32.0,360.0,631.13,462.84
2016,9,24,16,15,710.0,63.5,0.25,31.0,310.0,569.18,424.07
2016,9,24,16,30,672.0,59.0,0.3,30.0,260.0,508.32,382.84
2016,9,24,16,45,608.5,53.5,0.4,29.5,210.0,436.73,330.89
2016,9,24,17,0,545.0,48.0,0.5,29.0,160.0,366.57,277.12
2016,9,24,17,15,450.0,39.5,0.55,27.5,114.0,283.03,211.32
2016,9,24,17,30,355.0,31.0,0.6,26.0,68.0,208.94,146.5
2016,9,24,17,45,177.5,15.5,0.7,25.0,34.0,96.18,0.0
2016,9,24,18,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,15,172.5,11.5,0.45,20.5,24.5,10.96,0.0
2016,9,25,6,30,345.0,23.0,0.4,21.0,49.0,18.38,6.63
2016,9,25,6,45,454.5,31.5,0.4,22.0,94.0,24.18,14.66
2016,9,25,7,0,564.0,40.0,0.4,23.0,139.0,32.49,22.22
2016,9,25,7,15,628.0,46.0,0.35,24.0,190.0,36.01,25.43
2016,9,25,7,30,692.0,52.0,0.3,25.0,241.0,72.27,35.22
2016,9,25,7,45,732.0,56.5,0.3,26.0,291.5,125.24,65.68
2016,9,25,8,0,772.0,61.0,0.3,27.0,342.0,182.79,108.3
2016,9,25,8,15,800.5,64.0,0.3,27.5,391.0,240.63,155.51
2016,9,25,8,30,829.0,67.0,0.3,28.0,440.0,301.06,205.55
2016,9,25,8,45,847.5,70.5,0.3,29.0,485.0,362.91,255.55
2016,9,25,9,0,866.0,74.0,0.3,30.0,530.0,423.02,302.47
2016,9,25,9,15,880.5,76.0,0.25,30.5,570.5,480.36,345.83
2016,9,25,9,30,895.0,78.0,0.2,31.0,611.0,537.46,387.11
2016,9,25,9,45,905.5,79.5,0.2,31.5,645.5,591.31,424.91
2016,9,25,10,0,916.0,81.0,0.2,32.0,680.0,643.96,460.46
2016,9,25,10,15,923.5,82.5,0.2,32.5,708.0,693.19,492.49
2016,9,25,10,30,931.0,84.0,0.2,33.0,736.0,740.47,521.28
2016,9,25,10,45,923.0,91.0,0.2,33.5,753.0,779.82,543.56
2016,9,25,11,0,915.0,98.0,0.2,34.0,770.0,815.7,563.48
2016,9,25,11,15,918.5,98.5,0.2,34.5,783.0,850.57,582.55
2016,9,25,11,30,922.0,99.0,0.2,35.0,796.0,882.45,599.62
2016,9,25,11,45,912.5,104.5,0.2,35.5,798.0,905.31,611.24
2016,9,25,12,0,903.0,110.0,0.2,36.0,800.0,924.39,620.75
2016,9,25,12,15,902.0,110.0,0.15,36.0,797.0,941.48,629.59
2016,9,25,12,30,901.0,110.0,0.1,36.0,794.0,955.0,636.55
2016,9,25,12,45,899.5,108.5,0.1,36.5,783.0,962.8,639.81
2016,9,25,13,0,898.0,107.0,0.1,37.0,772.0,966.92,641.16
2016,9,25,13,15,892.0,106.0,0.1,37.0,753.0,963.69,639.82
2016,9,25,13,30,886.0,105.0,0.1,37.0,734.0,956.82,636.62
2016,9,25,13,45,866.0,108.5,0.1,37.0,704.5,946.59,631.67
2016,9,25,14,0,846.0,112.0,0.1,37.0,675.0,925.16,620.35
2016,9,25,14,15,833.5,109.5,0.1,36.5,642.0,900.53,608.6
2016,9,25,14,30,821.0,107.0,0.1,36.0,609.0,872.88,595.01
2016,9,25,14,45,803.5,104.5,0.1,36.0,569.5,838.06,575.77
2016,9,25,15,0,786.0,102.0,0.1,36.0,530.0,800.87,554.96
2016,9,25,15,15,763.0,98.5,0.1,35.5,486.0,755.94,530.13
2016,9,25,15,30,740.0,95.0,0.1,35.0,442.0,713.76,506.53
2016,9,25,15,45,720.5,87.5,0.1,35.0,396.0,664.19,476.44
2016,9,25,16,0,701.0,80.0,0.1,35.0,350.0,613.63,444.93
2016,9,25,16,15,658.0,74.5,0.1,34.0,300.0,549.26,403.32
2016,9,25,16,30,615.0,69.0,0.1,33.0,250.0,486.61,360.78
2016,9,25,16,45,568.5,59.5,0.15,32.0,202.0,419.34,312.95
2016,9,25,17,0,522.0,50.0,0.2,31.0,154.0,355.21,264.55
2016,9,25,17,15,422.0,40.5,0.3,30.0,108.5,269.54,197.83
2016,9,25,17,30,322.0,31.0,0.4,29.0,63.0,193.92,131.36
2016,9,25,17,45,161.0,15.5,0.55,28.0,31.5,88.45,0.0
2016,9,25,18,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,12.0,0.45,19.0,20.5,11.44,0.0
2016,9,26,6,30,238.0,24.0,0.4,20.0,41.0,19.42,6.6
2016,9,26,6,45,347.0,36.0,0.35,21.5,83.5,28.35,18.12
2016,9,26,7,0,456.0,48.0,0.3,23.0,126.0,36.83,25.89
2016,9,26,7,15,525.0,56.0,0.25,24.0,175.0,41.3,29.95
2016,9,26,7,30,594.0,64.0,0.2,25.0,224.0,74.47,39.82
2016,9,26,7,45,639.0,70.5,0.2,26.0,273.5,124.09,68.57
2016,9,26,8,0,684.0,77.0,0.2,27.0,323.0,178.98,108.77
2016,9,26,8,15,716.0,81.5,0.2,28.0,371.5,234.14,152.88
2016,9,26,8,30,748.0,86.0,0.2,29.0,420.0,294.8,201.75
2016,9,26,8,45,770.0,90.0,0.2,30.0,464.5,351.68,247.19
2016,9,26,9,0,792.0,94.0,0.2,31.0,509.0,409.95,292.11
2016,9,26,9,15,809.5,97.0,0.2,31.5,549.0,466.3,334.6
2016,9,26,9,30,827.0,100.0,0.2,32.0,589.0,522.94,375.63
2016,9,26,9,45,838.0,103.0,0.2,32.5,623.0,575.94,412.62
2016,9,26,10,0,849.0,106.0,0.2,33.0,657.0,628.02,447.61
2016,9,26,10,15,858.0,107.5,0.2,33.5,685.0,676.08,478.8
2016,9,26,10,30,867.0,109.0,0.2,34.0,713.0,722.5,507.95
2016,9,26,10,45,872.0,111.0,0.2,34.5,733.0,761.35,530.26
2016,9,26,11,0,877.0,113.0,0.2,35.0,753.0,800.38,552.2
2016,9,26,11,15,881.0,114.0,0.2,35.0,766.0,835.0,572.32
2016,9,26,11,30,885.0,115.0,0.2,35.0,779.0,866.8,590.65
2016,9,26,11,45,885.0,116.0,0.2,35.5,784.0,892.19,603.88
2016,9,26,12,0,885.0,117.0,0.2,36.0,789.0,914.29,615.19
2016,9,26,12,15,884.0,116.5,0.2,36.0,785.5,930.5,624.4
2016,9,26,12,30,883.0,116.0,0.2,36.0,782.0,943.21,631.73
2016,9,26,12,45,898.0,106.5,0.2,36.0,775.5,957.3,640.02
2016,9,26,13,0,913.0,97.0,0.2,36.0,769.0,967.71,646.27
2016,9,26,13,15,908.0,96.0,0.2,35.5,750.0,965.28,646.63
2016,9,26,13,30,903.0,95.0,0.2,35.0,731.0,959.14,645.15
2016,9,26,13,45,894.5,94.0,0.2,35.0,704.5,946.1,638.5
2016,9,26,14,0,886.0,93.0,0.2,35.0,678.0,929.58,629.99
2016,9,26,14,15,875.0,91.0,0.2,35.0,645.0,906.26,617.55
2016,9,26,14,30,864.0,89.0,0.2,35.0,612.0,879.81,603.33
2016,9,26,14,45,848.5,87.0,0.2,35.0,573.0,853.9,589.41
2016,9,26,15,0,833.0,85.0,0.2,35.0,534.0,817.91,569.19
2016,9,26,15,15,812.0,82.0,0.2,34.5,490.0,773.93,544.95
2016,9,26,15,30,791.0,79.0,0.2,34.0,446.0,728.25,519.12
2016,9,26,15,45,762.5,75.0,0.2,33.5,398.0,674.43,487.22
2016,9,26,16,0,734.0,71.0,0.2,33.0,350.0,620.13,453.99
2016,9,26,16,15,693.5,66.0,0.2,32.0,300.0,556.6,413.01
2016,9,26,16,30,653.0,61.0,0.2,31.0,250.0,498.21,372.8
2016,9,26,16,45,592.0,54.5,0.2,30.0,200.5,424.79,319.47
2016,9,26,17,0,531.0,48.0,0.2,29.0,151.0,355.82,266.59
2016,9,26,17,15,433.0,38.0,0.2,27.5,105.5,270.46,199.33
2016,9,26,17,30,335.0,28.0,0.2,26.0,60.0,195.27,129.91
2016,9,26,17,45,167.5,14.0,0.25,24.5,30.0,73.48,0.0
2016,9,26,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,11.0,0.5,20.0,20.0,10.48,0.0
2016,9,27,6,30,251.0,22.0,0.4,21.0,40.0,17.64,4.55
2016,9,27,6,45,360.5,33.5,0.35,22.5,82.0,26.19,16.16
2016,9,27,7,0,470.0,45.0,0.3,24.0,124.0,34.3,23.59
2016,9,27,7,15,538.0,52.5,0.25,25.0,172.5,38.48,27.39
2016,9,27,7,30,606.0,60.0,0.2,26.0,221.0,71.12,36.87
2016,9,27,7,45,651.0,65.5,0.15,27.0,270.5,120.53,65.03
2016,9,27,8,0,696.0,71.0,0.1,28.0,320.0,175.15,104.74
2016,9,27,8,15,727.5,75.5,0.1,29.0,368.0,233.29,150.97
2016,9,27,8,30,759.0,80.0,0.1,30.0,416.0,291.67,197.97
2016,9,27,8,45,782.0,83.5,0.1,31.0,460.5,348.94,243.57
2016,9,27,9,0,805.0,87.0,0.1,32.0,505.0,407.69,288.69
2016,9,27,9,15,821.5,89.5,0.1,32.5,545.0,463.67,330.78
2016,9,27,9,30,838.0,92.0,0.1,33.0,585.0,519.78,371.32
2016,9,27,9,45,860.5,89.5,0.1,33.5,621.5,573.84,409.01
2016,9,27,10,0,883.0,87.0,0.1,34.0,658.0,627.61,445.14
2016,9,27,10,15,891.5,88.5,0.1,34.0,685.5,675.93,477.35
2016,9,27,10,30,900.0,90.0,0.1,34.0,713.0,722.45,507.07
2016,9,27,10,45,906.0,91.0,0.1,34.5,733.5,764.6,531.13
2016,9,27,11,0,912.0,92.0,0.1,35.0,754.0,804.31,553.33
2016,9,27,11,15,915.5,92.5,0.1,35.0,767.0,838.85,573.29
2016,9,27,11,30,919.0,93.0,0.1,35.0,780.0,870.4,591.4
2016,9,27,11,45,920.5,93.5,0.1,35.5,784.5,897.11,605.35
2016,9,27,12,0,922.0,94.0,0.1,36.0,789.0,920.47,617.31
2016,9,27,12,15,921.5,93.5,0.1,36.0,786.0,937.46,626.9
2016,9,27,12,30,921.0,93.0,0.1,36.0,783.0,950.83,634.56
2016,9,27,12,45,919.0,92.0,0.15,36.0,772.5,958.56,639.93
2016,9,27,13,0,917.0,91.0,0.2,36.0,762.0,962.55,643.46
2016,9,27,13,15,912.0,90.5,0.2,36.0,743.0,960.56,642.84
2016,9,27,13,30,907.0,90.0,0.2,36.0,724.0,954.87,640.29
2016,9,27,13,45,899.0,89.0,0.2,36.0,698.0,942.17,633.84
2016,9,27,14,0,891.0,88.0,0.2,36.0,672.0,925.95,625.54
2016,9,27,14,15,880.5,86.0,0.2,35.5,639.0,902.92,614.57
2016,9,27,14,30,870.0,84.0,0.2,35.0,606.0,876.73,601.74
2016,9,27,14,45,855.0,82.0,0.2,35.0,567.5,843.7,583.46
2016,9,27,15,0,840.0,80.0,0.2,35.0,529.0,815.18,567.87
2016,9,27,15,15,820.0,77.0,0.2,34.5,485.0,771.81,543.86
2016,9,27,15,30,800.0,74.0,0.2,34.0,441.0,726.69,518.34
2016,9,27,15,45,772.0,70.5,0.2,34.0,393.5,673.59,485.87
2016,9,27,16,0,744.0,67.0,0.2,34.0,346.0,619.98,452.18
2016,9,27,16,15,703.5,62.5,0.2,33.0,296.0,556.78,411.55
2016,9,27,16,30,663.0,58.0,0.2,32.0,246.0,494.9,368.99
2016,9,27,16,45,602.5,51.5,0.2,31.0,196.5,425.07,318.15
2016,9,27,17,0,542.0,45.0,0.2,30.0,147.0,356.15,265.24
2016,9,27,17,15,441.0,35.5,0.2,28.5,101.5,269.86,197.21
2016,9,27,17,30,340.0,26.0,0.2,27.0,56.0,193.49,123.34
2016,9,27,17,45,170.0,13.0,0.25,25.5,28.0,72.85,0.0
2016,9,27,18,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,15,160.5,10.5,0.75,19.0,21.0,10.01,0.0
2016,9,28,6,30,321.0,21.0,0.6,20.0,42.0,16.87,3.06
2016,9,28,6,45,435.0,29.5,0.45,21.0,86.0,24.82,15.05
2016,9,28,7,0,549.0,38.0,0.3,22.0,130.0,31.0,20.97
2016,9,28,7,15,615.0,44.0,0.25,23.0,179.5,34.58,24.28
2016,9,28,7,30,681.0,50.0,0.2,24.0,229.0,68.32,33.27
2016,9,28,7,45,722.5,54.5,0.2,25.0,279.5,120.61,62.84
2016,9,28,8,0,764.0,59.0,0.2,26.0,330.0,177.64,104.88
2016,9,28,8,15,793.0,62.0,0.2,27.0,378.5,234.93,151.36
2016,9,28,8,30,822.0,65.0,0.2,28.0,427.0,294.86,200.6
2016,9,28,8,45,842.0,68.0,0.2,29.0,471.5,356.07,250.07
2016,9,28,9,0,862.0,71.0,0.2,30.0,516.0,415.78,296.72
2016,9,28,9,15,877.0,73.0,0.2,30.0,556.0,472.91,341.03
2016,9,28,9,30,892.0,75.0,0.2,30.0,596.0,529.84,383.61
2016,9,28,9,45,901.0,77.5,0.2,30.5,630.0,583.45,421.56
2016,9,28,10,0,910.0,80.0,0.2,31.0,664.0,635.75,457.15
2016,9,28,10,15,917.5,81.0,0.2,31.0,691.5,683.97,489.81
2016,9,28,10,30,925.0,82.0,0.2,31.0,719.0,730.23,519.53
2016,9,28,10,45,930.0,83.0,0.2,31.5,739.0,772.46,543.95
2016,9,28,11,0,935.0,84.0,0.2,32.0,759.0,812.09,566.41
2016,9,28,11,15,938.0,84.5,0.2,32.0,771.5,846.81,586.75
2016,9,28,11,30,941.0,85.0,0.2,32.0,784.0,878.44,605.13
2016,9,28,11,45,941.5,85.5,0.25,32.0,788.5,904.69,621.16
2016,9,28,12,0,942.0,86.0,0.3,32.0,793.0,927.46,635.27
2016,9,28,12,15,941.0,86.0,0.3,31.5,789.5,944.75,646.57
2016,9,28,12,30,940.0,86.0,0.3,31.0,786.0,958.33,655.88
2016,9,28,12,45,929.5,89.0,0.3,31.0,772.5,962.8,658.64
2016,9,28,13,0,919.0,92.0,0.3,31.0,759.0,963.42,659.41
2016,9,28,13,15,914.0,91.0,0.3,31.0,740.0,960.8,658.45
2016,9,28,13,30,909.0,90.0,0.3,31.0,721.0,954.46,655.47
2016,9,28,13,45,902.5,88.0,0.3,31.0,695.0,941.9,648.96
2016,9,28,14,0,896.0,86.0,0.3,31.0,669.0,925.78,640.49
2016,9,28,14,15,885.0,84.5,0.3,30.5,636.0,902.76,629.21
2016,9,28,14,30,874.0,83.0,0.3,30.0,603.0,876.6,616.05
2016,9,28,14,45,860.5,80.0,0.3,29.5,564.0,843.53,598.47
2016,9,28,15,0,847.0,77.0,0.3,29.0,525.0,807.82,579.04
2016,9,28,15,15,826.5,74.5,0.3,28.5,481.0,771.46,558.84
2016,9,28,15,30,806.0,72.0,0.3,28.0,437.0,726.38,532.45
2016,9,28,15,45,779.5,68.0,0.3,28.0,389.5,673.6,499.24
2016,9,28,16,0,753.0,64.0,0.3,28.0,342.0,620.21,464.7
2016,9,28,16,15,712.0,59.5,0.3,27.0,292.0,556.45,422.4
2016,9,28,16,30,671.0,55.0,0.3,26.0,242.0,494.07,378.12
2016,9,28,16,45,609.0,49.0,0.35,25.5,192.5,419.92,322.3
2016,9,28,17,0,547.0,43.0,0.4,25.0,143.0,354.52,269.97
2016,9,28,17,15,439.5,34.5,0.4,24.0,98.0,266.63,198.15
2016,9,28,17,30,332.0,26.0,0.4,23.0,53.0,187.2,115.02
2016,9,28,17,45,166.0,13.0,0.4,22.0,26.5,70.89,0.0
2016,9,28,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,10.5,0.6,15.5,19.0,10.01,0.0
2016,9,29,6,30,269.0,21.0,0.6,16.0,38.0,16.98,1.89
2016,9,29,6,45,390.5,31.0,0.6,17.0,81.0,24.22,14.75
2016,9,29,7,0,512.0,41.0,0.6,18.0,124.0,31.11,21.41
2016,9,29,7,15,303.5,71.0,0.55,18.5,124.5,53.01,40.83
2016,9,29,7,30,95.0,101.0,0.5,19.0,125.0,86.94,64.64
2016,9,29,7,45,105.0,121.5,0.5,20.0,153.5,113.48,84.15
2016,9,29,8,0,115.0,142.0,0.5,21.0,182.0,141.55,105.76
2016,9,29,8,15,459.5,106.0,0.45,21.5,301.0,195.86,136.62
2016,9,29,8,30,804.0,70.0,0.4,22.0,420.0,293.63,205.86
2016,9,29,8,45,827.0,72.0,0.4,23.0,465.0,351.85,254.15
2016,9,29,9,0,850.0,74.0,0.4,24.0,510.0,412.89,303.15
2016,9,29,9,15,865.0,76.0,0.35,24.5,550.0,469.34,347.23
2016,9,29,9,30,880.0,78.0,0.3,25.0,590.0,525.62,389.28
2016,9,29,9,45,892.5,79.5,0.3,25.5,624.0,579.55,428.41
2016,9,29,10,0,905.0,81.0,0.3,26.0,658.0,632.49,465.38
2016,9,29,10,15,912.5,82.5,0.3,26.0,685.5,680.93,498.98
2016,9,29,10,30,920.0,84.0,0.3,26.0,713.0,727.43,529.75
2016,9,29,10,45,926.0,84.5,0.3,26.5,733.5,769.62,554.8
2016,9,29,11,0,932.0,85.0,0.3,27.0,754.0,809.28,577.89
2016,9,29,11,15,935.0,85.5,0.3,27.0,766.0,843.83,598.65
2016,9,29,11,30,938.0,86.0,0.3,27.0,778.0,875.29,617.42
2016,9,29,11,45,938.0,86.0,0.35,27.0,782.0,900.42,633.23
2016,9,29,12,0,938.0,86.0,0.4,27.0,786.0,922.04,647.06
2016,9,29,12,15,937.0,86.0,0.4,26.5,782.5,939.18,658.55
2016,9,29,12,30,936.0,86.0,0.4,26.0,779.0,952.62,667.98
2016,9,29,12,45,925.0,89.0,0.45,26.0,765.5,956.54,671.58
2016,9,29,13,0,914.0,92.0,0.5,26.0,752.0,956.62,673.14
2016,9,29,13,15,908.0,91.0,0.5,25.5,732.0,953.0,672.86
2016,9,29,13,30,902.0,90.0,0.5,25.0,712.0,945.68,670.48
2016,9,29,13,45,892.0,89.5,0.5,25.0,685.0,931.65,662.82
2016,9,29,14,0,882.0,89.0,0.5,25.0,658.0,914.18,653.21
2016,9,29,14,15,870.0,87.0,0.5,24.5,624.5,889.86,640.62
2016,9,29,14,30,858.0,85.0,0.5,24.0,591.0,862.49,626.09
2016,9,29,14,45,841.0,83.0,0.5,23.5,551.5,835.23,611.53
2016,9,29,15,0,824.0,81.0,0.5,23.0,512.0,798.14,590.31
2016,9,29,15,15,802.0,78.0,0.5,22.5,468.5,753.64,563.84
2016,9,29,15,30,780.0,75.0,0.5,22.0,425.0,707.58,535.73
2016,9,29,15,45,749.5,71.5,0.5,21.5,377.0,653.43,501.16
2016,9,29,16,0,719.0,68.0,0.5,21.0,329.0,599.03,465.27
2016,9,29,16,15,676.0,63.0,0.5,20.5,280.0,534.8,419.41
2016,9,29,16,30,633.0,58.0,0.5,20.0,231.0,476.08,375.12
2016,9,29,16,45,566.5,51.5,0.5,19.5,182.0,401.15,316.25
2016,9,29,17,0,500.0,45.0,0.5,19.0,133.0,331.3,258.65
2016,9,29,17,15,391.0,35.0,0.5,18.0,90.0,243.68,184.88
2016,9,29,17,30,282.0,25.0,0.5,17.0,47.0,163.07,94.25
2016,9,29,17,45,141.0,12.5,0.5,16.5,23.5,61.16,0.0
2016,9,29,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
