Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,15,48.0,10.5,0.6,13.0,13.5,10.01,0.0
2016,9,30,6,30,96.0,21.0,0.6,13.0,27.0,16.53,0.08
2016,9,30,6,45,163.5,38.0,0.6,13.5,59.5,29.52,19.39
2016,9,30,7,0,231.0,55.0,0.6,14.0,92.0,41.97,31.29
2016,9,30,7,15,268.5,72.5,0.6,14.5,130.0,54.24,42.56
2016,9,30,7,30,306.0,90.0,0.6,15.0,168.0,81.73,56.01
2016,9,30,7,45,342.5,103.0,0.6,15.5,208.0,118.65,80.0
2016,9,30,8,0,379.0,116.0,0.6,16.0,248.0,159.96,111.62
2016,9,30,8,15,303.5,146.5,0.6,16.5,262.0,196.42,145.5
2016,9,30,8,30,228.0,177.0,0.6,17.0,276.0,222.6,170.23
2016,9,30,8,45,355.5,172.5,0.6,17.5,345.0,278.74,213.03
2016,9,30,9,0,483.0,168.0,0.6,18.0,414.0,349.48,267.63
2016,9,30,9,15,671.0,128.0,0.6,18.0,499.0,428.66,328.88
2016,9,30,9,30,859.0,88.0,0.6,18.0,584.0,523.46,401.37
2016,9,30,9,45,872.5,90.0,0.6,18.5,619.0,577.66,441.76
2016,9,30,10,0,886.0,92.0,0.6,19.0,654.0,630.81,480.31
2016,9,30,10,15,895.5,93.5,0.6,19.0,682.0,679.75,515.58
2016,9,30,10,30,905.0,95.0,0.6,19.0,710.0,726.95,548.58
2016,9,30,10,45,790.5,143.0,0.6,19.5,691.5,732.66,549.62
2016,9,30,11,0,676.0,191.0,0.6,20.0,673.0,727.34,543.03
2016,9,30,11,15,718.0,177.0,0.6,19.5,697.0,772.06,575.42
2016,9,30,11,30,760.0,163.0,0.6,19.0,721.0,816.2,605.16
2016,9,30,11,45,842.0,132.5,0.65,19.0,754.0,872.61,642.19
2016,9,30,12,0,924.0,102.0,0.7,19.0,787.0,925.39,676.3
2016,9,30,12,15,802.5,150.5,0.7,18.5,743.5,894.24,656.74
2016,9,30,12,30,681.0,199.0,0.7,18.0,700.0,854.77,632.85
2016,9,30,12,45,634.5,212.5,0.7,18.0,674.0,835.84,620.88
2016,9,30,13,0,588.0,226.0,0.7,18.0,648.0,809.28,603.08
2016,9,30,13,15,517.0,245.0,0.7,17.5,609.0,768.21,575.87
2016,9,30,13,30,446.0,264.0,0.7,17.0,570.0,724.75,546.75
2016,9,30,13,45,550.5,215.5,0.7,17.0,578.0,766.25,579.56
2016,9,30,14,0,655.0,167.0,0.7,17.0,586.0,808.55,610.21
2016,9,30,14,15,762.5,129.0,0.65,17.0,593.0,853.03,639.67
2016,9,30,14,30,870.0,91.0,0.6,17.0,600.0,885.24,660.72
2016,9,30,14,45,571.0,154.0,0.6,17.0,479.5,689.76,528.83
2016,9,30,15,0,272.0,217.0,0.6,17.0,359.0,483.64,377.72
2016,9,30,15,15,146.0,190.0,0.6,16.5,265.5,331.81,264.22
2016,9,30,15,30,20.0,163.0,0.6,16.0,172.0,178.25,141.76
2016,9,30,15,45,16.0,145.5,0.6,16.0,152.5,157.43,125.85
2016,9,30,16,0,12.0,128.0,0.6,16.0,133.0,136.87,109.27
2016,9,30,16,15,7.0,110.0,0.6,15.5,112.5,115.38,91.77
2016,9,30,16,30,2.0,92.0,0.6,15.0,92.0,94.27,74.22
2016,9,30,16,45,1.0,72.0,0.6,15.0,72.0,73.26,56.35
2016,9,30,17,0,0.0,52.0,0.6,15.0,52.0,52.01,38.0
2016,9,30,17,15,0.0,34.5,0.55,14.5,34.5,33.95,22.13
2016,9,30,17,30,0.0,17.0,0.5,14.0,17.0,15.78,3.34
2016,9,30,17,45,0.0,8.5,0.5,13.5,8.5,8.1,0.0
2016,9,30,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,101.5,10.5,0.45,10.0,16.5,10.01,0.0
2016,10,1,6,30,203.0,21.0,0.4,11.0,33.0,17.25,0.0
2016,10,1,6,45,332.5,32.5,0.35,12.0,74.5,25.9,16.33
2016,10,1,7,0,462.0,44.0,0.3,13.0,116.0,34.1,24.5
2016,10,1,7,15,537.5,51.5,0.3,13.5,165.0,38.3,28.62
2016,10,1,7,30,613.0,59.0,0.3,14.0,214.0,68.58,37.62
2016,10,1,7,45,665.0,64.0,0.35,15.0,264.5,118.46,66.45
2016,10,1,8,0,717.0,69.0,0.4,16.0,315.0,177.1,110.9
2016,10,1,8,15,750.0,73.0,0.35,16.5,363.5,233.28,158.11
2016,10,1,8,30,783.0,77.0,0.3,17.0,412.0,292.66,208.87
2016,10,1,8,45,808.5,79.0,0.3,17.5,457.5,350.46,258.18
2016,10,1,9,0,834.0,81.0,0.3,18.0,503.0,409.92,307.38
2016,10,1,9,15,851.0,83.5,0.3,18.5,543.0,467.36,353.42
2016,10,1,9,30,868.0,86.0,0.3,19.0,583.0,525.13,397.87
2016,10,1,9,45,884.5,86.0,0.3,19.5,618.5,579.15,438.0
2016,10,1,10,0,901.0,86.0,0.3,20.0,654.0,632.53,476.22
2016,10,1,10,15,909.5,87.0,0.3,20.0,681.5,680.84,510.54
2016,10,1,10,30,918.0,88.0,0.3,20.0,709.0,727.27,542.33
2016,10,1,10,45,923.5,89.0,0.3,20.5,729.0,769.42,567.99
2016,10,1,11,0,929.0,90.0,0.3,21.0,749.0,809.02,591.64
2016,10,1,11,15,932.0,91.0,0.3,21.0,761.5,843.89,613.11
2016,10,1,11,30,935.0,92.0,0.3,21.0,774.0,875.7,632.55
2016,10,1,11,45,935.0,92.5,0.35,21.5,778.0,901.2,647.73
2016,10,1,12,0,935.0,93.0,0.4,22.0,782.0,923.22,660.85
2016,10,1,12,15,934.0,93.0,0.4,22.0,778.5,940.22,671.17
2016,10,1,12,30,933.0,93.0,0.4,22.0,775.0,953.54,679.37
2016,10,1,12,45,929.0,92.5,0.45,22.0,763.0,959.83,684.5
2016,10,1,13,0,925.0,92.0,0.5,22.0,751.0,962.3,687.55
2016,10,1,13,15,919.5,91.0,0.5,21.5,731.5,959.05,687.45
2016,10,1,13,30,914.0,90.0,0.5,21.0,712.0,952.04,685.23
2016,10,1,13,45,905.5,89.0,0.5,21.0,685.0,938.63,677.87
2016,10,1,14,0,897.0,88.0,0.5,21.0,658.0,921.71,668.48
2016,10,1,14,15,885.5,86.0,0.5,20.5,624.5,897.56,655.82
2016,10,1,14,30,874.0,84.0,0.5,20.0,591.0,870.28,641.16
2016,10,1,14,45,857.0,82.0,0.55,20.0,551.0,842.61,625.92
2016,10,1,15,0,840.0,80.0,0.6,20.0,511.0,805.1,603.87
2016,10,1,15,15,818.0,77.5,0.6,19.5,467.0,760.79,577.14
2016,10,1,15,30,796.0,75.0,0.6,19.0,423.0,714.85,548.7
2016,10,1,15,45,764.0,71.0,0.6,19.0,374.5,658.54,511.1
2016,10,1,16,0,732.0,67.0,0.6,19.0,326.0,602.05,472.29
2016,10,1,16,15,687.0,62.5,0.6,18.0,276.0,536.77,425.57
2016,10,1,16,30,642.0,58.0,0.6,17.0,226.0,477.45,380.64
2016,10,1,16,45,570.5,51.0,0.6,16.5,176.5,399.12,317.97
2016,10,1,17,0,499.0,44.0,0.6,16.0,127.0,326.35,256.87
2016,10,1,17,15,378.0,33.5,0.6,15.5,83.5,233.65,176.59
2016,10,1,17,30,257.0,23.0,0.6,15.0,40.0,145.71,58.23
2016,10,1,17,45,128.5,11.5,0.6,14.5,20.0,55.04,0.0
2016,10,1,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,0.4,12.0,5.5,5.24,0.0
2016,10,2,6,30,0.0,11.0,0.4,12.0,11.0,10.2,0.0
2016,10,2,6,45,0.0,25.5,0.45,12.5,25.5,23.68,14.26
2016,10,2,7,0,0.0,40.0,0.5,13.0,40.0,36.71,26.73
2016,10,2,7,15,0.0,57.5,0.5,13.0,57.5,52.02,40.81
2016,10,2,7,30,0.0,75.0,0.5,13.0,75.0,67.57,52.3
2016,10,2,7,45,0.0,92.0,0.5,13.0,92.0,83.15,65.58
2016,10,2,8,0,0.0,109.0,0.5,13.0,109.0,98.89,78.76
2016,10,2,8,15,143.5,138.0,0.5,13.0,199.0,154.6,119.4
2016,10,2,8,30,287.0,167.0,0.5,13.0,289.0,230.25,177.38
2016,10,2,8,45,524.0,133.0,0.5,13.5,385.0,300.22,229.68
2016,10,2,9,0,761.0,99.0,0.5,14.0,481.0,395.83,303.73
2016,10,2,9,15,380.5,98.5,0.5,14.5,289.5,268.6,211.27
2016,10,2,9,30,0.0,98.0,0.5,15.0,98.0,91.31,70.19
2016,10,2,9,45,297.5,140.0,0.5,15.5,326.0,305.04,243.83
2016,10,2,10,0,595.0,182.0,0.5,16.0,554.0,543.99,422.64
2016,10,2,10,15,311.0,221.0,0.5,16.0,416.5,421.15,327.89
2016,10,2,10,30,27.0,260.0,0.5,16.0,279.0,264.27,205.22
2016,10,2,10,45,267.5,254.5,0.5,16.5,443.0,454.21,353.97
2016,10,2,11,0,508.0,249.0,0.5,17.0,607.0,652.51,496.79
2016,10,2,11,15,399.0,291.5,0.5,17.0,575.5,621.22,470.2
2016,10,2,11,30,290.0,334.0,0.5,17.0,544.0,590.95,446.61
2016,10,2,11,45,277.5,338.5,0.55,17.0,541.0,596.3,451.04
2016,10,2,12,0,265.0,343.0,0.6,17.0,538.0,600.03,453.9
2016,10,2,12,15,361.5,311.5,0.6,17.0,575.5,660.01,498.63
2016,10,2,12,30,458.0,280.0,0.6,17.0,613.0,732.74,550.37
2016,10,2,12,45,337.0,308.0,0.6,17.0,550.5,648.81,489.38
2016,10,2,13,0,216.0,336.0,0.6,17.0,488.0,560.89,425.88
2016,10,2,13,15,344.0,292.5,0.6,17.0,528.0,646.36,491.22
2016,10,2,13,30,472.0,249.0,0.6,17.0,568.0,730.2,551.87
2016,10,2,13,45,311.5,271.0,0.65,17.0,478.0,594.63,454.35
2016,10,2,14,0,151.0,293.0,0.7,17.0,388.0,461.07,356.19
2016,10,2,14,15,304.0,250.5,0.7,16.5,429.5,561.48,436.66
2016,10,2,14,30,457.0,208.0,0.7,16.0,471.0,655.33,508.15
2016,10,2,14,45,388.0,206.0,0.7,16.0,418.5,572.28,447.47
2016,10,2,15,0,319.0,204.0,0.7,16.0,366.0,505.63,398.97
2016,10,2,15,15,159.5,116.5,0.7,15.5,197.5,265.84,215.52
2016,10,2,15,30,0.0,29.0,0.7,15.0,29.0,26.92,17.19
2016,10,2,15,45,360.5,48.0,0.7,15.0,173.5,335.92,280.83
2016,10,2,16,0,721.0,67.0,0.7,15.0,318.0,592.1,477.16
2016,10,2,16,15,675.5,62.0,0.65,14.5,268.5,530.23,426.52
2016,10,2,16,30,630.0,57.0,0.6,14.0,219.0,466.98,376.65
2016,10,2,16,45,560.0,50.0,0.6,14.0,170.5,390.3,313.71
2016,10,2,17,0,490.0,43.0,0.6,14.0,122.0,319.06,252.47
2016,10,2,17,15,366.5,32.5,0.6,13.5,79.5,226.21,170.56
2016,10,2,17,30,243.0,22.0,0.6,13.0,37.0,136.68,33.29
2016,10,2,17,45,121.5,11.0,0.6,12.5,18.5,51.8,0.0
2016,10,2,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,0.25,9.5,11.0,10.48,0.0
2016,10,3,6,30,0.0,22.0,0.2,10.0,22.0,19.57,0.0
2016,10,3,6,45,103.0,36.5,0.15,10.5,52.0,29.74,19.33
2016,10,3,7,0,206.0,51.0,0.1,11.0,82.0,39.03,29.01
2016,10,3,7,15,238.5,69.0,0.1,11.0,118.0,54.55,43.43
2016,10,3,7,30,271.0,87.0,0.1,11.0,154.0,79.94,56.64
2016,10,3,7,45,292.5,103.5,0.15,11.5,190.0,115.38,80.61
2016,10,3,8,0,314.0,120.0,0.2,12.0,226.0,153.51,110.48
2016,10,3,8,15,157.0,90.5,0.2,12.0,143.5,115.48,86.41
2016,10,3,8,30,0.0,61.0,0.2,12.0,61.0,56.73,43.01
2016,10,3,8,45,14.5,126.0,0.25,12.5,133.5,121.28,96.74
2016,10,3,9,0,29.0,191.0,0.3,13.0,206.0,187.5,149.85
2016,10,3,9,15,14.5,175.5,0.3,13.0,183.0,169.15,134.56
2016,10,3,9,30,0.0,160.0,0.3,13.0,160.0,148.91,118.01
2016,10,3,9,45,0.0,141.5,0.35,13.5,141.5,131.98,103.99
2016,10,3,10,0,0.0,123.0,0.4,14.0,123.0,114.81,89.75
2016,10,3,10,15,0.0,121.5,0.4,14.0,121.5,113.49,88.59
2016,10,3,10,30,0.0,120.0,0.4,14.0,120.0,112.16,87.37
2016,10,3,10,45,1.5,147.0,0.45,14.5,148.0,138.94,108.8
2016,10,3,11,0,3.0,174.0,0.5,15.0,176.0,166.14,130.16
2016,10,3,11,15,1.5,163.5,0.5,15.0,164.5,155.16,121.15
2016,10,3,11,30,0.0,153.0,0.5,15.0,153.0,144.03,112.2
2016,10,3,11,45,16.5,223.5,0.5,15.0,236.0,227.03,178.31
2016,10,3,12,0,33.0,294.0,0.5,15.0,319.0,324.11,252.65
2016,10,3,12,15,16.5,221.0,0.5,15.0,233.5,226.11,176.53
2016,10,3,12,30,0.0,148.0,0.5,15.0,148.0,139.74,108.47
2016,10,3,12,45,0.0,127.5,0.5,15.0,127.5,119.92,92.97
2016,10,3,13,0,0.0,107.0,0.5,15.0,107.0,100.16,77.12
2016,10,3,13,15,0.0,100.0,0.5,14.5,100.0,93.44,71.92
2016,10,3,13,30,0.0,93.0,0.5,14.0,93.0,86.73,66.67
2016,10,3,13,45,0.0,115.5,0.5,14.0,115.5,108.54,84.68
2016,10,3,14,0,0.0,138.0,0.5,14.0,138.0,130.96,103.03
2016,10,3,14,15,0.0,81.0,0.45,14.0,81.0,75.46,57.61
2016,10,3,14,30,0.0,24.0,0.4,14.0,24.0,22.3,13.3
2016,10,3,14,45,0.0,54.5,0.4,14.0,54.5,50.7,37.42
2016,10,3,15,0,0.0,85.0,0.4,14.0,85.0,79.17,61.36
2016,10,3,15,15,371.0,82.0,0.4,13.5,240.5,411.86,339.43
2016,10,3,15,30,742.0,79.0,0.4,13.0,396.0,673.76,534.24
2016,10,3,15,45,708.5,75.0,0.4,13.0,349.0,622.0,494.15
2016,10,3,16,0,675.0,71.0,0.4,13.0,302.0,567.07,454.51
2016,10,3,16,15,627.5,65.5,0.35,13.0,254.0,501.92,404.27
2016,10,3,16,30,580.0,60.0,0.3,13.0,206.0,439.04,353.88
2016,10,3,16,45,503.5,52.5,0.3,13.0,158.5,360.69,289.63
2016,10,3,17,0,427.0,45.0,0.3,13.0,111.0,288.4,227.75
2016,10,3,17,15,302.5,33.0,0.3,12.5,71.0,197.09,146.74
2016,10,3,17,30,178.0,21.0,0.3,12.0,31.0,107.95,0.08
2016,10,3,17,45,89.0,10.5,0.3,12.0,15.5,40.01,0.0
2016,10,3,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,15,93.5,9.0,0.4,10.0,13.5,8.58,0.0
2016,10,4,6,30,187.0,18.0,0.4,10.0,27.0,14.74,0.0
2016,10,4,6,45,321.0,29.5,0.4,10.5,67.5,23.54,13.89
2016,10,4,7,0,455.0,41.0,0.4,11.0,108.0,31.87,22.6
2016,10,4,7,15,272.5,67.5,0.4,11.0,112.0,50.81,40.02
2016,10,4,7,30,90.0,94.0,0.4,11.0,116.0,80.68,61.69
2016,10,4,7,45,103.5,114.0,0.4,11.5,144.5,106.79,81.5
2016,10,4,8,0,117.0,134.0,0.4,12.0,173.0,134.83,103.86
2016,10,4,8,15,450.5,104.0,0.4,12.5,287.5,190.11,136.87
2016,10,4,8,30,784.0,74.0,0.4,13.0,402.0,287.54,208.36
2016,10,4,8,45,809.5,76.5,0.4,14.0,447.0,345.62,258.12
2016,10,4,9,0,835.0,79.0,0.4,15.0,492.0,405.34,307.88
2016,10,4,9,15,852.0,81.5,0.35,15.5,532.0,462.58,354.21
2016,10,4,9,30,869.0,84.0,0.3,16.0,572.0,520.06,398.73
2016,10,4,9,45,884.5,84.5,0.3,17.0,607.0,573.79,438.44
2016,10,4,10,0,900.0,85.0,0.3,18.0,642.0,626.78,475.99
2016,10,4,10,15,908.5,86.5,0.3,18.5,669.0,675.29,509.88
2016,10,4,10,30,917.0,88.0,0.3,19.0,696.0,721.94,541.33
2016,10,4,10,45,924.5,88.0,0.3,19.5,716.5,764.19,567.25
2016,10,4,11,0,932.0,88.0,0.3,20.0,737.0,804.01,591.21
2016,10,4,11,15,935.5,88.5,0.3,20.0,749.0,838.57,612.61
2016,10,4,11,30,939.0,89.0,0.3,20.0,761.0,870.06,631.99
2016,10,4,11,45,724.5,173.5,0.35,20.5,694.0,813.89,594.82
2016,10,4,12,0,510.0,258.0,0.4,21.0,627.0,731.63,537.39
2016,10,4,12,15,514.0,253.5,0.4,21.0,623.5,742.75,546.37
2016,10,4,12,30,518.0,249.0,0.4,21.0,620.0,751.71,552.66
2016,10,4,12,45,714.5,173.0,0.45,21.5,676.5,860.34,626.71
2016,10,4,13,0,911.0,97.0,0.5,22.0,733.0,948.24,681.03
2016,10,4,13,15,905.0,96.0,0.5,21.5,713.0,944.38,679.17
2016,10,4,13,30,899.0,95.0,0.5,21.0,693.0,936.84,676.59
2016,10,4,13,45,886.5,95.0,0.55,21.0,665.0,921.0,668.7
2016,10,4,14,0,874.0,95.0,0.6,21.0,637.0,909.48,663.75
2016,10,4,14,15,861.0,93.0,0.6,20.5,603.5,884.24,650.15
2016,10,4,14,30,848.0,91.0,0.6,20.0,570.0,855.96,634.67
2016,10,4,14,45,824.5,90.5,0.6,20.0,529.5,817.83,611.34
2016,10,4,15,0,801.0,90.0,0.6,20.0,489.0,777.6,586.4
2016,10,4,15,15,776.5,86.5,0.6,19.5,444.5,731.25,557.9
2016,10,4,15,30,752.0,83.0,0.6,19.0,400.0,683.54,527.76
2016,10,4,15,45,710.0,80.0,0.65,19.0,351.0,627.17,490.14
2016,10,4,16,0,668.0,77.0,0.7,19.0,302.0,567.64,447.77
2016,10,4,16,15,615.5,70.5,0.65,18.5,252.5,498.4,395.84
2016,10,4,16,30,563.0,64.0,0.6,18.0,203.0,431.84,343.75
2016,10,4,16,45,478.0,55.5,0.6,17.5,155.0,348.55,276.63
2016,10,4,17,0,393.0,47.0,0.6,17.0,107.0,272.06,212.25
2016,10,4,17,15,261.0,34.0,0.6,16.0,67.0,178.97,129.74
2016,10,4,17,30,129.0,21.0,0.6,15.0,27.0,87.66,0.0
2016,10,4,17,45,64.5,10.5,0.6,14.5,13.5,31.57,0.0
2016,10,4,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,8.5,0.5,9.5,13.5,8.1,0.0
2016,10,5,6,30,235.0,17.0,0.5,10.0,27.0,13.92,0.0
2016,10,5,6,45,374.0,26.5,0.5,11.0,68.5,20.91,11.44
2016,10,5,7,0,513.0,36.0,0.5,12.0,110.0,30.12,20.9
2016,10,5,7,15,588.5,42.5,0.5,12.5,159.0,34.18,24.96
2016,10,5,7,30,664.0,49.0,0.5,13.0,208.0,62.51,32.7
2016,10,5,7,45,710.5,53.5,0.5,14.0,258.0,113.75,61.33
2016,10,5,8,0,757.0,58.0,0.5,15.0,308.0,170.32,104.07
2016,10,5,8,15,787.5,61.5,0.45,15.5,356.5,227.52,152.63
2016,10,5,8,30,818.0,65.0,0.4,16.0,405.0,287.5,204.66
2016,10,5,8,45,840.5,67.5,0.4,17.0,449.5,346.33,255.1
2016,10,5,9,0,863.0,70.0,0.4,18.0,494.0,407.71,305.83
2016,10,5,9,15,878.0,72.5,0.4,18.5,533.5,464.87,352.16
2016,10,5,9,30,893.0,75.0,0.4,19.0,573.0,521.81,396.5
2016,10,5,9,45,904.0,76.5,0.4,19.5,606.5,575.06,436.48
2016,10,5,10,0,915.0,78.0,0.4,20.0,640.0,627.11,474.11
2016,10,5,10,15,922.5,79.5,0.4,20.0,667.0,675.49,508.8
2016,10,5,10,30,930.0,81.0,0.4,20.0,694.0,721.87,540.91
2016,10,5,10,45,935.5,81.5,0.4,20.5,713.5,763.54,566.47
2016,10,5,11,0,941.0,82.0,0.4,21.0,733.0,802.6,589.96
2016,10,5,11,15,943.5,82.5,0.4,21.0,745.0,836.5,610.99
2016,10,5,11,30,946.0,83.0,0.4,21.0,757.0,867.26,629.94
2016,10,5,11,45,946.5,83.5,0.4,21.5,760.5,893.04,644.47
2016,10,5,12,0,947.0,84.0,0.4,22.0,764.0,915.32,656.81
2016,10,5,12,15,946.0,84.0,0.4,22.0,760.0,932.11,667.04
2016,10,5,12,30,945.0,84.0,0.4,22.0,756.0,945.19,675.14
2016,10,5,12,45,930.5,88.5,0.4,22.0,741.5,947.46,676.71
2016,10,5,13,0,916.0,93.0,0.4,22.0,727.0,945.85,676.18
2016,10,5,13,15,910.0,92.0,0.4,22.0,707.0,941.89,674.4
2016,10,5,13,30,904.0,91.0,0.4,22.0,687.0,934.25,670.5
2016,10,5,13,45,893.0,90.5,0.45,22.0,659.5,919.08,663.11
2016,10,5,14,0,882.0,90.0,0.5,22.0,632.0,900.51,653.72
2016,10,5,14,15,869.5,88.0,0.5,21.5,598.5,875.62,640.52
2016,10,5,14,30,857.0,86.0,0.5,21.0,565.0,855.05,630.13
2016,10,5,14,45,837.0,84.0,0.5,21.0,524.5,817.89,607.5
2016,10,5,15,0,817.0,82.0,0.5,21.0,484.0,778.45,583.29
2016,10,5,15,15,792.5,79.0,0.5,20.5,440.0,732.32,555.17
2016,10,5,15,30,768.0,76.0,0.5,20.0,396.0,684.82,525.41
2016,10,5,15,45,728.5,73.0,0.55,20.0,347.0,625.58,486.04
2016,10,5,16,0,689.0,70.0,0.6,20.0,298.0,570.92,447.76
2016,10,5,16,15,637.5,64.0,0.6,19.5,249.0,502.31,396.92
2016,10,5,16,30,586.0,58.0,0.6,19.0,200.0,436.34,345.71
2016,10,5,16,45,498.0,51.0,0.6,18.5,151.5,352.63,278.28
2016,10,5,17,0,410.0,44.0,0.6,18.0,103.0,275.93,213.63
2016,10,5,17,15,274.0,31.5,0.6,17.0,64.0,180.96,127.72
2016,10,5,17,30,138.0,19.0,0.6,16.0,25.0,87.0,0.0
2016,10,5,17,45,69.0,9.5,0.6,15.0,12.5,9.05,0.0
2016,10,5,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,15,115.5,7.5,0.45,10.0,12.5,7.15,0.0
2016,10,6,6,30,231.0,15.0,0.4,11.0,25.0,14.3,0.0
2016,10,6,6,45,369.5,25.0,0.4,12.0,65.5,19.65,10.09
2016,10,6,7,0,508.0,35.0,0.4,13.0,106.0,29.29,20.04
2016,10,6,7,15,583.0,41.5,0.35,13.5,154.5,33.38,24.13
2016,10,6,7,30,658.0,48.0,0.3,14.0,203.0,60.73,31.57
2016,10,6,7,45,705.0,52.5,0.3,15.0,252.5,111.56,59.56
2016,10,6,8,0,752.0,57.0,0.3,16.0,302.0,167.78,101.61
2016,10,6,8,15,783.0,60.0,0.25,17.0,350.0,224.23,148.85
2016,10,6,8,30,814.0,63.0,0.2,18.0,398.0,283.5,199.38
2016,10,6,8,45,836.0,66.0,0.2,19.0,442.0,344.05,250.51
2016,10,6,9,0,858.0,69.0,0.2,20.0,486.0,403.6,299.24
2016,10,6,9,15,873.0,71.0,0.15,20.5,525.0,459.91,344.03
2016,10,6,9,30,888.0,73.0,0.1,21.0,564.0,515.98,386.77
2016,10,6,9,45,902.5,73.0,0.1,22.0,598.0,569.25,425.38
2016,10,6,10,0,917.0,73.0,0.1,23.0,632.0,621.64,461.74
2016,10,6,10,15,924.5,74.0,0.1,23.5,658.5,669.44,494.43
2016,10,6,10,30,932.0,75.0,0.1,24.0,685.0,715.22,524.36
2016,10,6,10,45,936.5,75.5,0.1,24.5,704.0,756.09,548.78
2016,10,6,11,0,941.0,76.0,0.1,25.0,723.0,794.27,571.15
2016,10,6,11,15,943.5,76.5,0.1,25.0,734.5,828.02,591.59
2016,10,6,11,30,946.0,77.0,0.1,25.0,746.0,858.62,610.0
2016,10,6,11,45,947.0,77.0,0.1,25.5,750.0,884.11,623.98
2016,10,6,12,0,948.0,77.0,0.1,26.0,754.0,906.11,635.84
2016,10,6,12,15,946.5,77.0,0.1,26.0,749.5,922.33,645.48
2016,10,6,12,30,945.0,77.0,0.1,26.0,745.0,934.81,653.03
2016,10,6,12,45,928.0,83.0,0.15,26.0,730.0,936.5,654.99
2016,10,6,13,0,911.0,89.0,0.2,26.0,715.0,934.3,655.02
2016,10,6,13,15,905.0,88.0,0.2,26.0,695.5,930.23,653.22
2016,10,6,13,30,899.0,87.0,0.2,26.0,676.0,922.51,649.34
2016,10,6,13,45,888.5,86.0,0.2,26.0,648.5,907.16,640.95
2016,10,6,14,0,878.0,85.0,0.2,26.0,621.0,888.42,630.64
2016,10,6,14,15,865.5,83.5,0.2,26.0,587.5,864.11,616.93
2016,10,6,14,30,853.0,82.0,0.2,26.0,554.0,844.1,605.98
2016,10,6,14,45,834.5,80.0,0.2,26.0,514.5,808.28,584.82
2016,10,6,15,0,816.0,78.0,0.2,26.0,475.0,770.16,562.11
2016,10,6,15,15,792.0,75.0,0.2,25.5,431.0,724.51,535.08
2016,10,6,15,30,768.0,72.0,0.2,25.0,387.0,677.49,506.46
2016,10,6,15,45,732.5,68.0,0.25,24.5,339.5,620.06,470.29
2016,10,6,16,0,697.0,64.0,0.3,24.0,292.0,562.83,432.24
2016,10,6,16,15,646.5,59.0,0.35,23.0,243.0,499.55,387.43
2016,10,6,16,30,596.0,54.0,0.4,22.0,194.0,435.31,339.35
2016,10,6,16,45,515.0,46.5,0.5,21.5,147.0,354.75,275.79
2016,10,6,17,0,434.0,39.0,0.6,21.0,100.0,280.87,214.09
2016,10,6,17,15,295.5,27.5,0.65,20.0,61.5,185.58,125.5
2016,10,6,17,30,157.0,16.0,0.7,19.0,23.0,74.77,0.0
2016,10,6,17,45,78.5,8.0,0.75,18.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,90.0,7.5,0.85,14.5,10.5,0.0,0.0
2016,10,7,6,30,180.0,15.0,0.7,15.0,21.0,14.3,0.0
2016,10,7,6,45,316.0,25.5,0.6,15.5,59.0,20.22,9.99
2016,10,7,7,0,452.0,36.0,0.5,16.0,97.0,27.79,18.4
2016,10,7,7,15,529.5,43.0,0.4,17.0,144.0,31.9,22.41
2016,10,7,7,30,607.0,50.0,0.3,18.0,191.0,57.22,29.56
2016,10,7,7,45,656.0,55.0,0.25,19.0,239.0,108.49,58.17
2016,10,7,8,0,705.0,60.0,0.2,20.0,287.0,162.43,97.61
2016,10,7,8,15,738.0,63.5,0.15,21.0,334.0,216.91,142.2
2016,10,7,8,30,771.0,67.0,0.1,22.0,381.0,274.52,190.31
2016,10,7,8,45,794.0,70.0,0.1,23.0,424.0,331.17,237.46
2016,10,7,9,0,817.0,73.0,0.1,24.0,467.0,389.19,284.16
2016,10,7,9,15,833.5,75.0,0.1,24.5,506.0,444.41,327.72
2016,10,7,9,30,850.0,77.0,0.1,25.0,545.0,499.84,369.74
2016,10,7,9,45,857.5,81.0,0.1,25.5,577.0,551.42,407.42
2016,10,7,10,0,865.0,85.0,0.1,26.0,609.0,601.64,442.71
2016,10,7,10,15,874.0,86.0,0.1,26.5,635.5,648.14,474.33
2016,10,7,10,30,883.0,87.0,0.1,27.0,662.0,692.9,503.79
2016,10,7,10,45,674.0,172.0,0.1,27.5,618.5,671.42,485.14
2016,10,7,11,0,465.0,257.0,0.1,28.0,575.0,624.35,449.72
2016,10,7,11,15,557.0,228.0,0.1,28.0,615.0,685.56,492.67
2016,10,7,11,30,649.0,199.0,0.1,28.0,655.0,753.34,537.58
2016,10,7,11,45,778.5,143.5,0.1,28.5,693.5,818.81,578.04
2016,10,7,12,0,908.0,88.0,0.1,29.0,732.0,881.88,614.81
2016,10,7,12,15,907.0,88.0,0.1,29.0,728.0,897.9,623.65
2016,10,7,12,30,906.0,88.0,0.1,29.0,724.0,910.34,631.15
2016,10,7,12,45,889.5,93.5,0.1,29.0,709.5,911.55,632.03
2016,10,7,13,0,873.0,99.0,0.1,29.0,695.0,909.01,630.97
2016,10,7,13,15,867.0,97.5,0.1,29.0,675.5,904.38,628.82
2016,10,7,13,30,861.0,96.0,0.1,29.0,656.0,896.23,624.7
2016,10,7,13,45,853.0,94.0,0.1,29.5,629.5,889.84,620.6
2016,10,7,14,0,845.0,92.0,0.1,30.0,603.0,872.54,609.92
2016,10,7,14,15,832.0,90.0,0.1,29.5,570.0,847.65,597.17
2016,10,7,14,30,819.0,88.0,0.1,29.0,537.0,819.86,582.61
2016,10,7,14,45,803.0,84.5,0.15,29.0,498.5,785.05,562.97
2016,10,7,15,0,787.0,81.0,0.2,29.0,460.0,747.93,541.66
2016,10,7,15,15,640.0,101.5,0.2,28.5,391.0,640.34,473.21
2016,10,7,15,30,493.0,122.0,0.2,28.0,322.0,529.36,398.2
2016,10,7,15,45,466.5,111.5,0.2,28.0,282.0,481.19,365.43
2016,10,7,16,0,440.0,101.0,0.2,28.0,242.0,433.52,331.16
2016,10,7,16,15,504.0,77.5,0.3,27.0,213.5,430.64,331.11
2016,10,7,16,30,568.0,54.0,0.4,26.0,185.0,417.21,321.08
2016,10,7,16,45,487.5,46.0,0.5,25.0,139.0,337.89,259.08
2016,10,7,17,0,407.0,38.0,0.6,24.0,93.0,265.34,199.23
2016,10,7,17,15,270.0,26.5,0.65,23.0,56.0,170.86,109.03
2016,10,7,17,30,133.0,15.0,0.7,22.0,19.0,64.28,0.0
2016,10,7,17,45,66.5,7.5,0.75,21.5,9.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,10,8,6,30,147.0,14.0,0.4,17.0,19.0,13.34,0.0
2016,10,8,6,45,282.0,25.5,0.35,18.0,56.0,20.35,9.54
2016,10,8,7,0,417.0,37.0,0.3,19.0,93.0,28.84,18.98
2016,10,8,7,15,497.5,45.0,0.25,19.5,139.0,33.74,23.74
2016,10,8,7,30,578.0,53.0,0.2,20.0,185.0,58.23,31.09
2016,10,8,7,45,626.5,59.0,0.2,21.0,232.5,105.89,56.84
2016,10,8,8,0,675.0,65.0,0.2,22.0,280.0,159.12,95.44
2016,10,8,8,15,653.5,77.5,0.15,23.0,312.5,208.67,137.69
2016,10,8,8,30,632.0,90.0,0.1,24.0,345.0,255.26,178.04
2016,10,8,8,45,654.0,96.5,0.1,25.0,386.0,307.46,220.75
2016,10,8,9,0,676.0,103.0,0.1,26.0,427.0,361.23,263.35
2016,10,8,9,15,751.0,94.0,0.05,26.5,481.5,425.67,312.17
2016,10,8,9,30,826.0,85.0,0.0,27.0,536.0,494.61,362.84
2016,10,8,9,45,844.0,85.5,0.0,27.5,570.0,547.75,401.11
2016,10,8,10,0,862.0,86.0,0.0,28.0,604.0,599.39,437.15
2016,10,8,10,15,871.0,87.0,0.0,28.5,630.5,645.69,468.35
2016,10,8,10,30,880.0,88.0,0.0,29.0,657.0,690.24,497.42
2016,10,8,10,45,886.0,89.0,0.0,29.5,676.0,730.69,521.74
2016,10,8,11,0,892.0,90.0,0.0,30.0,695.0,768.73,543.78
2016,10,8,11,15,895.5,90.5,0.0,30.0,707.0,801.68,563.51
2016,10,8,11,30,899.0,91.0,0.0,30.0,719.0,831.72,581.37
2016,10,8,11,45,902.0,90.0,0.05,30.5,723.0,856.62,595.18
2016,10,8,12,0,905.0,89.0,0.1,31.0,727.0,878.26,607.29
2016,10,8,12,15,904.0,89.0,0.1,31.0,723.0,894.16,616.66
2016,10,8,12,30,903.0,89.0,0.1,31.0,719.0,906.51,624.06
2016,10,8,12,45,902.0,87.5,0.1,31.0,707.5,913.54,628.44
2016,10,8,13,0,901.0,86.0,0.1,31.0,696.0,916.91,630.85
2016,10,8,13,15,895.0,85.0,0.1,31.0,676.5,912.7,628.9
2016,10,8,13,30,889.0,84.0,0.1,31.0,657.0,904.88,625.03
2016,10,8,13,45,880.0,82.5,0.1,31.0,630.5,890.24,617.21
2016,10,8,14,0,871.0,81.0,0.1,31.0,604.0,872.24,607.5
2016,10,8,14,15,858.5,79.5,0.1,30.5,571.0,847.97,595.21
2016,10,8,14,30,846.0,78.0,0.1,30.0,538.0,820.78,581.09
2016,10,8,14,45,827.5,76.0,0.15,30.0,498.5,792.3,565.54
2016,10,8,15,0,809.0,74.0,0.2,30.0,459.0,754.41,543.79
2016,10,8,15,15,785.0,71.0,0.2,29.5,416.0,709.06,517.16
2016,10,8,15,30,761.0,68.0,0.2,29.0,373.0,662.4,488.97
2016,10,8,15,45,725.5,64.5,0.2,29.0,326.0,606.06,452.29
2016,10,8,16,0,690.0,61.0,0.2,29.0,279.0,549.96,413.83
2016,10,8,16,15,639.5,55.5,0.25,27.5,231.0,482.83,367.68
2016,10,8,16,30,589.0,50.0,0.3,26.0,183.0,422.42,323.42
2016,10,8,16,45,507.0,42.5,0.35,25.0,136.5,342.33,261.07
2016,10,8,17,0,425.0,35.0,0.4,24.0,90.0,269.24,200.44
2016,10,8,17,15,284.0,24.0,0.45,23.0,53.5,171.49,102.23
2016,10,8,17,30,143.0,13.0,0.5,22.0,17.0,65.68,0.0
2016,10,8,17,45,71.5,6.5,0.6,21.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,83.5,6.0,0.75,16.0,9.0,0.0,0.0
2016,10,9,6,30,167.0,12.0,0.6,17.0,18.0,11.44,0.0
2016,10,9,6,45,308.0,23.0,0.5,18.0,55.5,18.16,7.43
2016,10,9,7,0,449.0,34.0,0.4,19.0,93.0,26.29,16.74
2016,10,9,7,15,529.5,41.5,0.3,20.0,139.5,30.91,21.2
2016,10,9,7,30,610.0,49.0,0.2,21.0,186.0,58.15,30.62
2016,10,9,7,45,660.0,54.0,0.15,22.0,235.0,106.49,55.86
2016,10,9,8,0,710.0,59.0,0.1,23.0,284.0,160.62,94.64
2016,10,9,8,15,744.0,63.0,0.1,23.5,331.0,215.9,139.51
2016,10,9,8,30,778.0,67.0,0.1,24.0,378.0,274.43,188.3
2016,10,9,8,45,801.5,70.5,0.15,25.0,421.5,331.96,236.0
2016,10,9,9,0,825.0,74.0,0.2,26.0,465.0,390.91,283.39
2016,10,9,9,15,842.0,76.0,0.2,26.5,504.5,446.62,327.14
2016,10,9,9,30,859.0,78.0,0.2,27.0,544.0,502.5,369.3
2016,10,9,9,45,872.5,79.5,0.2,27.5,577.5,555.11,407.59
2016,10,9,10,0,886.0,81.0,0.2,28.0,611.0,606.84,443.83
2016,10,9,10,15,895.0,82.5,0.2,28.0,637.5,654.57,477.04
2016,10,9,10,30,904.0,84.0,0.2,28.0,664.0,700.5,508.15
2016,10,9,10,45,909.0,85.5,0.2,28.5,683.5,741.55,532.86
2016,10,9,11,0,914.0,87.0,0.2,29.0,703.0,780.07,555.31
2016,10,9,11,15,917.5,87.5,0.2,29.0,714.5,813.61,575.5
2016,10,9,11,30,921.0,88.0,0.2,29.0,726.0,844.15,593.76
2016,10,9,11,45,921.0,88.5,0.2,29.5,730.0,868.64,607.04
2016,10,9,12,0,921.0,89.0,0.2,30.0,734.0,889.69,618.27
2016,10,9,12,15,920.0,89.0,0.2,30.0,729.5,905.8,627.81
2016,10,9,12,30,919.0,89.0,0.2,30.0,725.0,918.29,635.34
2016,10,9,12,45,914.0,89.0,0.2,30.0,713.0,923.56,638.68
2016,10,9,13,0,909.0,89.0,0.2,30.0,701.0,925.11,640.03
2016,10,9,13,15,903.0,88.0,0.2,29.5,681.0,920.9,639.39
2016,10,9,13,30,897.0,87.0,0.2,29.0,661.0,913.04,636.75
2016,10,9,13,45,885.5,87.0,0.2,29.0,633.5,897.93,628.58
2016,10,9,14,0,874.0,87.0,0.2,29.0,606.0,879.5,618.55
2016,10,9,14,15,861.0,85.0,0.2,28.5,572.5,861.56,610.11
2016,10,9,14,30,848.0,83.0,0.2,28.0,539.0,833.21,595.09
2016,10,9,14,45,744.5,96.5,0.2,28.0,475.5,746.07,540.95
2016,10,9,15,0,641.0,110.0,0.2,28.0,412.0,665.54,490.25
2016,10,9,15,15,660.0,94.0,0.2,27.5,379.0,642.57,478.01
2016,10,9,15,30,679.0,78.0,0.2,27.0,346.0,615.53,461.88
2016,10,9,15,45,683.5,71.0,0.2,26.5,312.0,585.93,443.46
2016,10,9,16,0,688.0,64.0,0.2,26.0,278.0,553.77,421.32
2016,10,9,16,15,635.0,58.0,0.2,25.0,229.5,485.01,371.9
2016,10,9,16,30,582.0,52.0,0.2,24.0,181.0,419.1,322.23
2016,10,9,16,45,500.0,44.0,0.2,23.0,134.5,338.93,259.1
2016,10,9,17,0,418.0,36.0,0.2,22.0,88.0,265.67,197.45
2016,10,9,17,15,209.0,25.5,0.2,21.0,51.5,138.48,74.51
2016,10,9,17,30,0.0,15.0,0.2,20.0,15.0,14.3,0.0
2016,10,9,17,45,0.0,7.5,0.25,19.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.4,15.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.3,15.0,12.0,11.44,0.0
