Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,92.0,28.0,0.25,15.5,40.0,23.07,10.38
2016,10,10,7,0,184.0,44.0,0.2,16.0,68.0,34.01,23.55
2016,10,10,7,15,227.0,62.0,0.15,16.5,103.5,47.09,35.65
2016,10,10,7,30,270.0,80.0,0.1,17.0,139.0,72.13,49.8
2016,10,10,7,45,298.5,96.5,0.1,18.0,177.0,107.94,72.53
2016,10,10,8,0,327.0,113.0,0.1,19.0,215.0,147.25,101.8
2016,10,10,8,15,353.0,126.0,0.1,19.5,252.0,185.96,132.74
2016,10,10,8,30,379.0,139.0,0.1,20.0,289.0,228.61,167.48
2016,10,10,8,45,293.5,170.0,0.15,21.0,294.5,252.79,189.93
2016,10,10,9,0,208.0,201.0,0.2,22.0,300.0,266.4,202.47
2016,10,10,9,15,205.5,219.5,0.2,22.5,324.0,296.29,225.5
2016,10,10,9,30,203.0,238.0,0.2,23.0,348.0,325.82,247.48
2016,10,10,9,45,524.0,166.5,0.2,23.5,472.5,450.08,339.96
2016,10,10,10,0,845.0,95.0,0.2,24.0,597.0,596.8,444.9
2016,10,10,10,15,854.5,97.0,0.2,24.0,623.0,644.25,477.19
2016,10,10,10,30,864.0,99.0,0.2,24.0,649.0,690.08,508.73
2016,10,10,10,45,869.0,100.5,0.2,24.5,668.0,730.31,534.23
2016,10,10,11,0,874.0,102.0,0.2,25.0,687.0,764.25,554.22
2016,10,10,11,15,878.0,102.5,0.2,25.0,698.5,797.0,574.43
2016,10,10,11,30,882.0,103.0,0.2,25.0,710.0,826.92,592.71
2016,10,10,11,45,882.0,103.5,0.2,25.0,713.5,850.53,607.0
2016,10,10,12,0,882.0,104.0,0.2,25.0,717.0,870.86,619.34
2016,10,10,12,15,881.0,104.0,0.2,25.0,713.0,886.4,628.8
2016,10,10,12,30,880.0,104.0,0.2,25.0,709.0,898.47,636.27
2016,10,10,12,45,733.5,154.5,0.25,25.0,653.0,845.97,604.46
2016,10,10,13,0,587.0,205.0,0.3,25.0,597.0,771.05,557.68
2016,10,10,13,15,721.0,153.5,0.3,24.5,621.0,842.53,607.41
2016,10,10,13,30,855.0,102.0,0.3,24.0,645.0,898.13,643.47
2016,10,10,13,45,843.0,101.0,0.3,24.0,617.5,881.81,633.26
2016,10,10,14,0,831.0,100.0,0.3,24.0,590.0,862.24,622.2
2016,10,10,14,15,816.5,97.5,0.3,23.5,556.5,835.67,607.87
2016,10,10,14,30,802.0,95.0,0.3,23.0,523.0,806.28,591.68
2016,10,10,14,45,560.0,139.5,0.35,23.0,427.5,646.98,486.87
2016,10,10,15,0,318.0,184.0,0.4,23.0,332.0,475.44,364.66
2016,10,10,15,15,301.0,170.0,0.4,22.5,299.5,438.4,340.61
2016,10,10,15,30,284.0,156.0,0.4,22.0,267.0,401.4,314.48
2016,10,10,15,45,460.5,113.0,0.4,21.5,266.0,474.86,373.15
2016,10,10,16,0,637.0,70.0,0.4,21.0,265.0,525.73,412.02
2016,10,10,16,15,581.0,63.5,0.35,20.5,217.5,456.72,358.49
2016,10,10,16,30,525.0,57.0,0.3,20.0,170.0,390.82,306.33
2016,10,10,16,45,440.0,47.0,0.3,19.5,125.0,309.53,240.4
2016,10,10,17,0,355.0,37.0,0.3,19.0,80.0,235.58,176.57
2016,10,10,17,15,214.0,23.5,0.3,18.0,46.0,136.28,63.37
2016,10,10,17,30,73.0,10.0,0.3,17.0,12.0,36.3,0.0
2016,10,10,17,45,36.5,5.0,0.35,16.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,38.5,5.5,0.3,12.0,6.5,0.0,0.0
2016,10,11,6,30,77.0,11.0,0.3,13.0,13.0,10.48,0.0
2016,10,11,6,45,213.5,25.0,0.3,14.0,47.5,20.34,7.73
2016,10,11,7,0,350.0,39.0,0.3,15.0,82.0,31.26,21.2
2016,10,11,7,15,436.5,48.5,0.25,15.5,127.0,37.38,27.26
2016,10,11,7,30,523.0,58.0,0.2,16.0,172.0,59.29,34.7
2016,10,11,7,45,289.5,90.0,0.2,17.0,155.5,99.7,66.53
2016,10,11,8,0,56.0,122.0,0.2,18.0,139.0,116.04,88.69
2016,10,11,8,15,63.0,141.0,0.15,18.5,163.0,139.33,107.19
2016,10,11,8,30,70.0,160.0,0.1,19.0,187.0,163.61,126.3
2016,10,11,8,45,422.0,123.0,0.1,20.0,317.5,252.61,188.39
2016,10,11,9,0,774.0,86.0,0.1,21.0,448.0,380.77,282.14
2016,10,11,9,15,793.5,89.0,0.1,21.5,486.5,435.8,325.24
2016,10,11,9,30,813.0,92.0,0.1,22.0,525.0,491.29,367.76
2016,10,11,9,45,839.5,89.0,0.1,23.0,560.5,544.6,406.49
2016,10,11,10,0,866.0,86.0,0.1,24.0,596.0,597.03,443.13
2016,10,11,10,15,875.5,87.5,0.1,24.0,622.5,644.07,476.39
2016,10,11,10,30,885.0,89.0,0.1,24.0,649.0,689.41,507.62
2016,10,11,10,45,892.5,89.5,0.1,24.5,668.5,730.34,533.16
2016,10,11,11,0,900.0,90.0,0.1,25.0,688.0,768.93,556.1
2016,10,11,11,15,903.5,90.5,0.1,25.0,700.0,801.9,576.27
2016,10,11,11,30,907.0,91.0,0.1,25.0,712.0,831.92,594.53
2016,10,11,11,45,907.5,91.5,0.1,25.5,715.5,856.36,608.07
2016,10,11,12,0,908.0,92.0,0.1,26.0,719.0,877.44,619.57
2016,10,11,12,15,907.0,92.0,0.1,26.0,715.0,893.23,629.08
2016,10,11,12,30,906.0,92.0,0.1,26.0,711.0,905.45,636.58
2016,10,11,12,45,901.5,92.0,0.1,26.5,698.5,910.97,638.88
2016,10,11,13,0,897.0,92.0,0.1,27.0,686.0,912.83,639.19
2016,10,11,13,15,890.5,91.0,0.1,27.0,666.0,908.11,636.92
2016,10,11,13,30,884.0,90.0,0.1,27.0,646.0,899.8,632.7
2016,10,11,13,45,871.5,89.5,0.15,27.0,618.5,883.3,624.32
2016,10,11,14,0,859.0,89.0,0.2,27.0,591.0,870.98,618.82
2016,10,11,14,15,786.0,99.0,0.2,26.5,538.0,808.74,582.02
2016,10,11,14,30,713.0,109.0,0.2,26.0,485.0,749.98,547.24
2016,10,11,14,45,688.0,105.0,0.2,25.5,446.0,709.78,523.84
2016,10,11,15,0,663.0,101.0,0.2,25.0,407.0,668.1,498.63
2016,10,11,15,15,647.5,93.0,0.2,24.5,368.0,627.66,473.66
2016,10,11,15,30,632.0,85.0,0.2,24.0,329.0,585.8,446.95
2016,10,11,15,45,575.5,84.5,0.25,23.5,284.5,523.53,403.86
2016,10,11,16,0,519.0,84.0,0.3,23.0,240.0,463.0,360.33
2016,10,11,16,15,523.0,69.5,0.3,22.0,202.5,426.41,333.53
2016,10,11,16,30,527.0,55.0,0.3,21.0,165.0,387.9,302.87
2016,10,11,16,45,427.5,46.0,0.35,20.0,119.5,300.48,232.71
2016,10,11,17,0,328.0,37.0,0.4,19.0,74.0,221.59,165.0
2016,10,11,17,15,164.0,18.5,0.4,18.5,37.0,107.95,36.81
2016,10,11,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,10,12,6,30,99.0,9.0,0.9,14.0,12.0,8.58,0.0
2016,10,12,6,45,239.0,22.0,0.75,14.5,46.5,17.61,4.96
2016,10,12,7,0,379.0,35.0,0.6,15.0,81.0,27.66,17.99
2016,10,12,7,15,465.0,44.0,0.45,16.0,126.5,33.51,23.76
2016,10,12,7,30,551.0,53.0,0.3,17.0,172.0,55.03,30.83
2016,10,12,7,45,603.0,60.0,0.2,18.0,219.0,101.87,55.69
2016,10,12,8,0,655.0,67.0,0.1,19.0,266.0,154.73,93.75
2016,10,12,8,15,691.5,72.0,0.05,19.0,312.5,208.32,137.66
2016,10,12,8,30,728.0,77.0,0.0,19.0,359.0,267.48,187.58
2016,10,12,8,45,752.0,81.0,0.0,19.5,402.0,322.65,234.27
2016,10,12,9,0,776.0,85.0,0.0,20.0,445.0,379.37,281.0
2016,10,12,9,15,795.0,88.0,0.0,20.5,483.0,434.19,324.85
2016,10,12,9,30,814.0,91.0,0.0,21.0,521.0,489.41,367.34
2016,10,12,9,45,830.5,92.0,0.05,21.5,554.5,541.36,406.17
2016,10,12,10,0,847.0,93.0,0.1,22.0,588.0,592.81,443.45
2016,10,12,10,15,718.0,140.0,0.1,22.5,572.5,600.29,447.26
2016,10,12,10,30,589.0,187.0,0.1,23.0,557.0,594.11,441.19
2016,10,12,10,45,608.5,187.5,0.15,23.5,580.0,634.41,469.19
2016,10,12,11,0,628.0,188.0,0.2,24.0,603.0,674.11,495.69
2016,10,12,11,15,527.5,230.5,0.2,24.0,583.0,660.02,483.97
2016,10,12,11,30,427.0,273.0,0.2,24.0,563.0,641.89,469.83
2016,10,12,11,45,544.5,230.0,0.2,24.5,602.0,708.09,516.15
2016,10,12,12,0,662.0,187.0,0.2,25.0,641.0,780.55,564.23
2016,10,12,12,15,460.0,250.5,0.2,24.5,565.0,684.1,497.18
2016,10,12,12,30,258.0,314.0,0.2,24.0,489.0,574.63,421.1
2016,10,12,12,45,287.5,302.0,0.2,24.0,494.0,592.87,436.08
2016,10,12,13,0,317.0,290.0,0.2,24.0,499.0,610.05,448.78
2016,10,12,13,15,281.5,287.0,0.2,24.0,468.5,578.34,426.75
2016,10,12,13,30,246.0,284.0,0.2,24.0,438.0,531.8,395.1
2016,10,12,13,45,226.0,273.0,0.25,24.0,410.0,502.48,375.93
2016,10,12,14,0,206.0,262.0,0.3,24.0,382.0,472.58,355.87
2016,10,12,14,15,153.0,246.0,0.3,23.5,332.0,408.12,310.06
2016,10,12,14,30,100.0,230.0,0.3,23.0,282.0,331.61,254.45
2016,10,12,14,45,97.5,213.0,0.35,23.0,261.0,310.13,239.88
2016,10,12,15,0,95.0,196.0,0.4,23.0,240.0,288.44,224.44
2016,10,12,15,15,409.5,133.5,0.35,22.5,293.0,487.94,381.11
2016,10,12,15,30,724.0,71.0,0.3,22.0,346.0,629.28,484.31
2016,10,12,15,45,685.0,67.0,0.3,21.5,299.5,575.3,445.54
2016,10,12,16,0,646.0,63.0,0.3,21.0,253.0,518.7,404.66
2016,10,12,16,15,589.5,56.5,0.3,20.5,206.0,449.5,352.45
2016,10,12,16,30,533.0,50.0,0.3,20.0,159.0,383.6,300.25
2016,10,12,16,45,447.5,41.0,0.3,19.5,115.5,303.68,234.83
2016,10,12,17,0,362.0,32.0,0.3,19.0,72.0,231.38,170.21
2016,10,12,17,15,181.0,16.0,0.3,18.0,36.0,109.96,19.52
2016,10,12,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,45,126.0,18.5,0.3,14.0,33.0,14.43,2.12
2016,10,13,7,0,252.0,37.0,0.3,14.0,66.0,28.68,18.88
2016,10,13,7,15,307.5,51.0,0.3,14.0,103.5,38.79,28.59
2016,10,13,7,30,363.0,65.0,0.3,14.0,141.0,59.22,38.44
2016,10,13,7,45,393.0,79.0,0.3,14.5,180.5,98.83,62.47
2016,10,13,8,0,423.0,93.0,0.3,15.0,220.0,142.05,95.14
2016,10,13,8,15,443.0,106.0,0.3,15.5,258.5,185.8,131.45
2016,10,13,8,30,463.0,119.0,0.3,16.0,297.0,231.63,170.3
2016,10,13,8,45,480.0,132.0,0.3,16.5,335.0,278.4,209.73
2016,10,13,9,0,497.0,145.0,0.3,17.0,373.0,326.57,249.36
2016,10,13,9,15,462.5,168.5,0.3,17.0,395.0,363.61,280.28
2016,10,13,9,30,428.0,192.0,0.3,17.0,417.0,396.51,306.77
2016,10,13,9,45,386.5,216.0,0.35,17.5,428.5,418.15,323.55
2016,10,13,10,0,345.0,240.0,0.4,18.0,440.0,438.76,338.74
2016,10,13,10,15,273.0,264.5,0.4,18.0,427.5,436.73,336.59
2016,10,13,10,30,201.0,289.0,0.4,18.0,415.0,421.95,324.76
2016,10,13,10,45,196.5,299.0,0.45,18.5,425.0,439.49,337.4
2016,10,13,11,0,192.0,309.0,0.5,19.0,435.0,456.25,348.98
2016,10,13,11,15,169.0,315.0,0.5,19.0,427.5,453.84,346.53
2016,10,13,11,30,146.0,321.0,0.5,19.0,420.0,449.57,342.87
2016,10,13,11,45,149.5,321.0,0.5,19.0,422.5,458.95,349.85
2016,10,13,12,0,153.0,321.0,0.5,19.0,425.0,467.9,356.41
2016,10,13,12,15,102.0,305.5,0.5,18.5,375.0,400.78,307.15
2016,10,13,12,30,51.0,290.0,0.5,18.0,325.0,342.55,263.78
2016,10,13,12,45,40.5,274.0,0.5,18.0,301.5,317.9,245.69
2016,10,13,13,0,30.0,258.0,0.5,18.0,278.0,292.79,226.81
2016,10,13,13,15,16.0,216.5,0.5,18.0,227.0,224.91,174.86
2016,10,13,13,30,2.0,175.0,0.5,18.0,176.0,170.2,132.19
2016,10,13,13,45,1.0,122.5,0.5,18.0,123.0,116.59,89.92
2016,10,13,14,0,0.0,70.0,0.5,18.0,70.0,65.18,48.41
2016,10,13,14,15,0.0,61.0,0.5,17.5,61.0,56.76,41.78
2016,10,13,14,30,0.0,52.0,0.5,17.0,52.0,48.36,34.99
2016,10,13,14,45,0.0,72.0,0.5,17.0,72.0,67.01,50.64
2016,10,13,15,0,0.0,92.0,0.5,17.0,92.0,86.52,66.92
2016,10,13,15,15,73.0,123.5,0.5,16.5,150.5,183.49,149.0
2016,10,13,15,30,146.0,155.0,0.5,16.0,209.0,287.58,233.58
2016,10,13,15,45,137.5,135.0,0.5,16.0,180.5,254.77,206.79
2016,10,13,16,0,129.0,115.0,0.5,16.0,152.0,222.06,180.46
2016,10,13,16,15,114.0,94.5,0.5,15.5,123.0,184.9,149.95
2016,10,13,16,30,99.0,74.0,0.5,15.0,94.0,148.44,119.12
2016,10,13,16,45,72.0,54.5,0.5,15.0,67.0,108.07,84.02
2016,10,13,17,0,45.0,35.0,0.5,15.0,40.0,69.25,48.84
2016,10,13,17,15,22.5,17.5,0.5,15.0,20.0,31.79,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,0.25,14.0,1.0,0.92,0.0
2016,10,14,7,0,0.0,2.0,0.2,14.0,2.0,1.85,0.0
2016,10,14,7,15,0.0,3.5,0.2,14.0,3.5,3.24,0.0
2016,10,14,7,30,0.0,5.0,0.2,14.0,5.0,4.63,0.0
2016,10,14,7,45,0.0,6.5,0.2,14.5,6.5,6.02,0.0
2016,10,14,8,0,0.0,8.0,0.2,15.0,8.0,7.41,0.75
2016,10,14,8,15,0.0,9.5,0.2,15.5,9.5,8.8,1.93
2016,10,14,8,30,0.0,11.0,0.2,16.0,11.0,10.2,3.1
2016,10,14,8,45,2.5,82.0,0.25,16.5,83.0,77.07,59.46
2016,10,14,9,0,5.0,153.0,0.3,17.0,155.0,143.48,113.24
2016,10,14,9,15,7.5,166.5,0.3,17.0,170.5,157.93,124.23
2016,10,14,9,30,10.0,180.0,0.3,17.0,186.0,172.71,135.69
2016,10,14,9,45,5.0,171.5,0.3,17.5,174.5,163.09,127.44
2016,10,14,10,0,0.0,163.0,0.3,18.0,163.0,152.75,118.75
2016,10,14,10,15,0.0,119.5,0.3,18.0,119.5,111.69,85.85
2016,10,14,10,30,0.0,76.0,0.3,18.0,76.0,70.8,52.8
2016,10,14,10,45,0.0,118.5,0.3,18.5,119.0,110.88,85.12
2016,10,14,11,0,0.0,161.0,0.3,19.0,162.0,151.74,117.1
2016,10,14,11,15,6.0,193.5,0.3,19.0,198.0,188.23,145.51
2016,10,14,11,30,12.0,226.0,0.3,19.0,234.0,225.72,174.31
2016,10,14,11,45,85.5,274.5,0.35,19.0,332.5,346.17,267.36
2016,10,14,12,0,159.0,323.0,0.4,19.0,431.0,475.1,362.25
2016,10,14,12,15,94.5,294.0,0.4,19.0,358.5,381.77,291.93
2016,10,14,12,30,30.0,265.0,0.4,19.0,286.0,296.88,227.85
2016,10,14,12,45,15.0,140.0,0.4,19.0,150.5,145.54,112.08
2016,10,14,13,0,0.0,15.0,0.4,19.0,15.0,13.95,5.89
2016,10,14,13,15,126.5,146.5,0.4,19.0,224.0,268.13,213.92
2016,10,14,13,30,253.0,278.0,0.4,19.0,433.0,543.99,417.43
2016,10,14,13,45,254.0,264.5,0.4,19.0,414.5,530.16,405.09
2016,10,14,14,0,255.0,251.0,0.4,19.0,396.0,515.08,395.35
2016,10,14,14,15,375.5,210.5,0.4,18.5,410.5,567.66,438.14
2016,10,14,14,30,496.0,170.0,0.4,18.0,425.0,628.82,485.29
2016,10,14,14,45,496.0,155.0,0.4,18.0,392.5,601.39,466.2
2016,10,14,15,0,496.0,140.0,0.4,18.0,360.0,571.84,446.44
2016,10,14,15,15,451.5,131.5,0.35,17.5,316.5,514.76,405.57
2016,10,14,15,30,407.0,123.0,0.3,17.0,273.0,458.85,364.76
2016,10,14,15,45,376.0,111.0,0.3,17.0,235.0,409.61,327.77
2016,10,14,16,0,345.0,99.0,0.3,17.0,197.0,361.53,290.35
2016,10,14,16,15,312.0,83.0,0.3,16.5,159.0,308.82,248.48
2016,10,14,16,30,279.0,67.0,0.3,16.0,121.0,258.15,206.53
2016,10,14,16,45,225.5,50.5,0.3,15.5,86.0,198.9,156.02
2016,10,14,17,0,172.0,34.0,0.3,15.0,51.0,144.72,104.63
2016,10,14,17,15,86.0,17.0,0.3,14.5,25.5,67.62,0.0
2016,10,14,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,12.0,1.0,0.92,0.0
2016,10,15,7,0,0.0,2.0,0.5,12.0,2.0,1.85,0.0
2016,10,15,7,15,0.0,3.5,0.5,12.0,3.5,3.24,0.0
2016,10,15,7,30,0.0,5.0,0.5,12.0,5.0,4.63,0.0
2016,10,15,7,45,0.0,7.0,0.55,12.0,7.0,6.48,0.0
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,8.34,1.61
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,9.73,2.82
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,11.12,4.02
2016,10,15,8,45,0.0,9.5,0.65,12.5,9.5,8.81,1.97
2016,10,15,9,0,0.0,7.0,0.7,13.0,7.0,6.49,0.0
2016,10,15,9,15,0.0,10.5,0.7,13.5,10.5,9.74,2.71
2016,10,15,9,30,0.0,14.0,0.7,14.0,14.0,13.0,5.46
2016,10,15,9,45,0.0,32.0,0.75,14.5,32.0,29.74,19.62
2016,10,15,10,0,0.0,50.0,0.8,15.0,50.0,46.51,33.61
2016,10,15,10,15,0.0,80.5,0.8,15.0,80.5,75.0,57.23
2016,10,15,10,30,0.0,111.0,0.8,15.0,111.0,103.71,80.71
2016,10,15,10,45,0.0,63.5,0.8,15.0,63.5,59.14,43.83
2016,10,15,11,0,0.0,16.0,0.8,15.0,16.0,14.88,6.88
2016,10,15,11,15,0.0,16.5,0.8,15.0,16.5,15.34,7.28
2016,10,15,11,30,0.0,17.0,0.8,15.0,17.0,15.81,7.66
2016,10,15,11,45,0.0,16.0,0.85,15.5,16.0,14.88,6.85
2016,10,15,12,0,0.0,15.0,0.9,16.0,15.0,13.95,6.05
2016,10,15,12,15,0.0,26.0,0.9,16.0,26.0,24.19,14.62
2016,10,15,12,30,0.0,37.0,0.9,16.0,37.0,34.43,23.17
2016,10,15,12,45,0.0,27.0,0.95,16.0,27.0,25.12,15.4
2016,10,15,13,0,0.0,17.0,1.0,16.0,17.0,15.81,7.62
2016,10,15,13,15,0.0,16.0,1.0,16.0,16.0,14.87,6.85
2016,10,15,13,30,0.0,15.0,1.0,16.0,15.0,13.94,6.09
2016,10,15,13,45,0.0,40.0,1.0,16.0,40.0,37.2,25.64
2016,10,15,14,0,0.0,65.0,1.0,16.0,65.0,60.5,45.13
2016,10,15,14,15,0.0,37.5,0.95,16.0,37.5,34.86,23.75
2016,10,15,14,30,0.0,10.0,0.9,16.0,10.0,9.28,2.22
2016,10,15,14,45,0.0,20.5,0.9,16.5,20.5,19.03,10.5
2016,10,15,15,0,0.0,31.0,0.9,17.0,31.0,28.78,18.76
2016,10,15,15,15,0.0,20.5,0.85,16.5,20.5,19.02,10.56
2016,10,15,15,30,0.0,10.0,0.8,16.0,10.0,9.27,2.28
2016,10,15,15,45,0.0,8.5,0.75,16.0,8.5,7.87,1.1
2016,10,15,16,0,0.0,7.0,0.7,16.0,7.0,6.48,0.0
2016,10,15,16,15,0.0,5.5,0.65,15.5,5.5,5.09,0.0
2016,10,15,16,30,0.0,4.0,0.6,15.0,4.0,3.7,0.0
2016,10,15,16,45,0.0,2.5,0.6,15.0,2.5,2.31,0.0
2016,10,15,17,0,0.0,1.0,0.6,15.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,0.55,14.5,0.5,0.46,0.0
2016,10,15,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,4.5,0.3,12.0,4.5,4.16,0.0
2016,10,16,7,0,0.0,9.0,0.3,12.0,9.0,8.33,1.41
2016,10,16,7,15,0.0,14.5,0.3,12.0,14.5,13.43,6.29
2016,10,16,7,30,0.0,20.0,0.3,12.0,20.0,18.54,10.35
2016,10,16,7,45,0.0,26.0,0.35,12.5,26.0,24.11,15.25
2016,10,16,8,0,0.0,32.0,0.4,13.0,32.0,29.69,20.07
2016,10,16,8,15,0.0,37.5,0.4,13.0,37.5,34.81,24.47
2016,10,16,8,30,0.0,43.0,0.4,13.0,43.0,39.94,28.82
2016,10,16,8,45,0.0,89.0,0.45,13.5,89.0,82.67,64.88
2016,10,16,9,0,0.0,135.0,0.5,14.0,135.0,125.16,99.74
2016,10,16,9,15,1.0,147.5,0.5,14.5,148.0,137.6,109.31
2016,10,16,9,30,2.0,160.0,0.5,15.0,161.0,150.23,119.04
2016,10,16,9,45,2.5,166.0,0.5,15.5,167.5,156.65,123.67
2016,10,16,10,0,3.0,172.0,0.5,16.0,174.0,163.1,128.35
2016,10,16,10,15,6.5,188.5,0.5,16.0,192.5,181.54,142.85
2016,10,16,10,30,10.0,205.0,0.5,16.0,211.0,200.45,157.58
2016,10,16,10,45,5.0,158.0,0.55,16.5,161.0,152.2,118.81
2016,10,16,11,0,0.0,111.0,0.6,17.0,111.0,103.8,79.72
2016,10,16,11,15,1.0,141.5,0.6,17.0,142.5,133.88,104.06
2016,10,16,11,30,2.0,172.0,0.6,17.0,174.0,164.53,128.34
2016,10,16,11,45,24.0,228.0,0.6,17.5,244.5,238.48,186.52
2016,10,16,12,0,46.0,284.0,0.6,18.0,315.0,327.11,253.81
2016,10,16,12,15,42.5,278.5,0.6,17.5,307.0,320.68,248.76
2016,10,16,12,30,39.0,273.0,0.6,17.0,299.0,313.95,244.21
2016,10,16,12,45,19.5,179.5,0.65,17.0,192.5,188.88,147.66
2016,10,16,13,0,0.0,86.0,0.7,17.0,86.0,80.16,60.5
2016,10,16,13,15,18.0,165.5,0.7,16.5,176.5,174.33,137.8
2016,10,16,13,30,36.0,245.0,0.7,16.0,267.0,287.99,227.55
2016,10,16,13,45,33.5,232.5,0.75,16.0,252.0,273.32,215.86
2016,10,16,14,0,31.0,220.0,0.8,16.0,237.0,258.53,204.86
2016,10,16,14,15,15.5,160.5,0.8,15.5,169.0,169.04,134.22
2016,10,16,14,30,0.0,101.0,0.8,15.0,101.0,95.08,74.06
2016,10,16,14,45,12.0,132.5,0.8,15.0,138.0,137.91,110.23
2016,10,16,15,0,24.0,164.0,0.8,15.0,175.0,183.52,147.93
2016,10,16,15,15,12.0,88.0,0.8,15.0,93.5,92.1,72.55
2016,10,16,15,30,0.0,12.0,0.8,15.0,12.0,11.12,3.89
2016,10,16,15,45,0.0,10.0,0.8,15.0,10.0,9.26,2.32
2016,10,16,16,0,0.0,8.0,0.8,15.0,8.0,7.41,0.72
2016,10,16,16,15,0.0,6.5,0.8,14.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,0.8,14.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,0.85,14.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,0.9,14.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,0.85,14.0,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,153.5,17.0,0.4,11.5,33.0,13.51,0.0
2016,10,17,7,0,307.0,34.0,0.4,12.0,66.0,27.65,17.51
2016,10,17,7,15,406.0,44.0,0.35,12.0,109.5,34.44,24.8
2016,10,17,7,30,505.0,54.0,0.3,12.0,153.0,51.8,31.59
2016,10,17,7,45,579.5,58.0,0.3,12.5,201.0,94.4,52.37
2016,10,17,8,0,654.0,62.0,0.3,13.0,249.0,145.71,88.69
2016,10,17,8,15,692.5,66.5,0.3,13.0,294.5,198.6,132.92
2016,10,17,8,30,731.0,71.0,0.3,13.0,340.0,257.07,183.71
2016,10,17,8,45,514.5,123.5,0.3,13.5,324.0,278.68,211.03
2016,10,17,9,0,298.0,176.0,0.3,14.0,308.0,276.8,215.9
2016,10,17,9,15,240.0,200.5,0.3,14.5,313.0,294.1,231.11
2016,10,17,9,30,182.0,225.0,0.3,15.0,318.0,302.17,237.76
2016,10,17,9,45,128.5,235.5,0.3,15.5,303.5,295.83,232.55
2016,10,17,10,0,75.0,246.0,0.3,16.0,289.0,279.53,219.18
2016,10,17,10,15,57.5,247.5,0.3,16.0,281.5,275.21,215.63
2016,10,17,10,30,40.0,249.0,0.3,16.0,274.0,269.14,210.52
2016,10,17,10,45,63.5,270.0,0.35,16.5,310.0,309.86,241.77
2016,10,17,11,0,87.0,291.0,0.4,17.0,346.0,352.64,273.79
2016,10,17,11,15,89.0,296.5,0.4,17.0,354.0,364.53,282.26
2016,10,17,11,30,91.0,302.0,0.4,17.0,362.0,376.36,290.95
2016,10,17,11,45,238.5,289.0,0.4,17.5,446.5,496.2,381.89
2016,10,17,12,0,386.0,276.0,0.4,18.0,531.0,623.05,472.83
2016,10,17,12,15,353.5,282.0,0.4,18.0,514.5,611.57,462.69
2016,10,17,12,30,321.0,288.0,0.4,18.0,498.0,597.87,452.77
2016,10,17,12,45,392.0,262.5,0.4,18.0,514.0,636.55,482.32
2016,10,17,13,0,463.0,237.0,0.4,18.0,530.0,687.22,518.86
2016,10,17,13,15,374.5,250.5,0.4,17.5,482.5,615.06,467.96
2016,10,17,13,30,286.0,264.0,0.4,17.0,435.0,555.18,425.73
2016,10,17,13,45,157.0,239.5,0.4,17.0,332.5,401.84,312.79
2016,10,17,14,0,28.0,215.0,0.4,17.0,230.0,237.72,186.06
2016,10,17,14,15,26.5,202.0,0.4,17.0,216.0,223.53,176.4
2016,10,17,14,30,25.0,189.0,0.4,17.0,202.0,209.34,165.68
2016,10,17,14,45,378.0,138.0,0.4,17.0,302.0,482.75,385.63
2016,10,17,15,0,731.0,87.0,0.4,17.0,402.0,690.7,537.14
2016,10,17,15,15,701.5,83.0,0.4,16.5,359.5,643.02,502.44
2016,10,17,15,30,672.0,79.0,0.4,16.0,317.0,594.68,469.88
2016,10,17,15,45,640.5,71.5,0.4,16.0,273.0,540.39,429.81
2016,10,17,16,0,609.0,64.0,0.4,16.0,229.0,486.43,388.35
2016,10,17,16,15,543.5,57.5,0.4,15.5,183.0,414.37,331.56
2016,10,17,16,30,478.0,51.0,0.4,15.0,137.0,346.26,275.38
2016,10,17,16,45,372.5,40.5,0.4,14.5,95.0,258.61,201.2
2016,10,17,17,0,267.0,30.0,0.4,14.0,53.0,178.67,118.34
2016,10,17,17,15,133.5,15.0,0.4,13.0,26.5,67.17,0.0
2016,10,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,15.5,0.4,10.5,33.0,12.24,0.0
2016,10,18,7,0,348.0,31.0,0.4,11.0,66.0,24.96,15.1
2016,10,18,7,15,447.5,40.0,0.4,11.5,110.0,30.97,21.75
2016,10,18,7,30,547.0,49.0,0.4,12.0,154.0,47.44,27.8
2016,10,18,7,45,610.5,54.0,0.4,12.5,201.5,92.48,49.74
2016,10,18,8,0,674.0,59.0,0.4,13.0,249.0,147.13,89.05
2016,10,18,8,15,713.5,63.5,0.4,13.5,295.5,200.93,133.76
2016,10,18,8,30,753.0,68.0,0.4,14.0,342.0,258.62,183.66
2016,10,18,8,45,782.0,70.5,0.4,14.5,386.0,314.65,232.61
2016,10,18,9,0,811.0,73.0,0.4,15.0,430.0,372.65,282.12
2016,10,18,9,15,830.5,75.5,0.4,15.5,468.5,428.32,328.42
2016,10,18,9,30,850.0,78.0,0.4,16.0,507.0,484.32,373.28
2016,10,18,9,45,874.0,76.0,0.4,16.5,541.5,537.38,414.4
2016,10,18,10,0,898.0,74.0,0.4,17.0,576.0,590.58,454.19
2016,10,18,10,15,907.5,75.5,0.35,17.5,602.5,638.24,487.94
2016,10,18,10,30,917.0,77.0,0.3,18.0,629.0,684.1,519.2
2016,10,18,10,45,926.5,76.0,0.3,18.5,648.5,725.23,546.13
2016,10,18,11,0,936.0,75.0,0.3,19.0,668.0,764.01,570.04
2016,10,18,11,15,939.5,75.5,0.3,19.0,679.0,797.37,591.18
2016,10,18,11,30,943.0,76.0,0.3,19.0,690.0,827.67,610.26
2016,10,18,11,45,943.5,76.5,0.3,19.5,693.5,852.32,624.48
2016,10,18,12,0,944.0,77.0,0.3,20.0,697.0,873.51,636.51
2016,10,18,12,15,942.5,77.0,0.3,20.0,692.5,888.88,646.1
2016,10,18,12,30,941.0,77.0,0.3,20.0,688.0,900.56,653.54
2016,10,18,12,45,931.0,79.0,0.3,20.5,674.0,903.51,654.39
2016,10,18,13,0,921.0,81.0,0.3,21.0,660.0,902.69,653.12
2016,10,18,13,15,914.5,80.0,0.3,20.5,639.5,897.66,651.88
2016,10,18,13,30,908.0,79.0,0.3,20.0,619.0,888.98,648.5
2016,10,18,13,45,895.5,78.5,0.35,20.0,591.0,872.21,639.83
2016,10,18,14,0,883.0,78.0,0.4,20.0,563.0,852.14,629.16
2016,10,18,14,15,869.0,76.0,0.4,20.0,529.5,825.87,613.47
2016,10,18,14,30,855.0,74.0,0.4,20.0,496.0,803.66,600.47
2016,10,18,14,45,834.5,72.0,0.4,20.0,456.0,766.56,577.28
2016,10,18,15,0,814.0,70.0,0.4,20.0,416.0,727.32,552.45
2016,10,18,15,15,786.5,66.5,0.4,19.5,372.0,679.23,521.9
2016,10,18,15,30,759.0,63.0,0.4,19.0,328.0,630.08,489.7
2016,10,18,15,45,719.0,58.5,0.45,18.5,281.5,570.67,448.96
2016,10,18,16,0,679.0,54.0,0.5,18.0,235.0,511.9,405.5
2016,10,18,16,15,616.0,48.5,0.55,17.0,187.5,439.55,349.86
2016,10,18,16,30,553.0,43.0,0.6,16.0,140.0,375.99,297.7
2016,10,18,16,45,441.5,34.5,0.7,15.0,96.0,284.99,220.91
2016,10,18,17,0,330.0,26.0,0.8,14.0,52.0,200.57,125.95
2016,10,18,17,15,165.0,13.0,0.8,13.5,26.0,77.26,0.0
2016,10,18,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,194.0,13.5,0.65,10.5,32.0,10.51,0.0
2016,10,19,7,0,388.0,27.0,0.6,11.0,64.0,21.35,11.86
2016,10,19,7,15,482.5,35.0,0.5,12.0,108.0,26.67,17.86
2016,10,19,7,30,577.0,43.0,0.4,13.0,152.0,44.7,25.57
2016,10,19,7,45,633.5,48.0,0.35,14.5,198.5,90.4,46.92
2016,10,19,8,0,690.0,53.0,0.3,16.0,245.0,142.62,83.55
2016,10,19,8,15,726.0,57.0,0.25,16.5,290.5,196.05,127.49
2016,10,19,8,30,762.0,61.0,0.2,17.0,336.0,252.91,176.14
2016,10,19,8,45,785.0,64.0,0.2,18.0,377.5,307.85,223.38
2016,10,19,9,0,808.0,67.0,0.2,19.0,419.0,364.12,270.42
2016,10,19,9,15,826.0,69.5,0.15,19.0,456.5,418.8,315.49
2016,10,19,9,30,844.0,72.0,0.1,19.0,494.0,473.56,359.03
2016,10,19,9,45,856.0,73.5,0.1,19.5,525.5,523.64,397.31
2016,10,19,10,0,868.0,75.0,0.1,20.0,557.0,572.71,433.46
2016,10,19,10,15,877.0,76.5,0.1,20.5,582.0,618.68,466.16
2016,10,19,10,30,886.0,78.0,0.1,21.0,607.0,662.9,496.6
2016,10,19,10,45,894.0,77.5,0.1,22.0,625.5,702.28,521.36
2016,10,19,11,0,902.0,77.0,0.1,23.0,644.0,739.34,542.85
2016,10,19,11,15,905.0,77.5,0.1,23.5,655.0,771.21,561.69
2016,10,19,11,30,908.0,78.0,0.1,24.0,666.0,800.11,578.5
2016,10,19,11,45,909.5,78.0,0.1,24.5,669.0,824.13,592.11
2016,10,19,12,0,911.0,78.0,0.1,25.0,672.0,844.83,603.65
2016,10,19,12,15,909.5,77.5,0.1,25.0,667.0,859.04,612.36
2016,10,19,12,30,908.0,77.0,0.1,25.0,662.0,869.67,619.04
2016,10,19,12,45,897.5,79.5,0.1,25.5,648.5,872.48,619.8
2016,10,19,13,0,887.0,82.0,0.1,26.0,635.0,871.65,618.55
2016,10,19,13,15,879.5,81.0,0.1,25.5,615.0,865.71,616.73
2016,10,19,13,30,872.0,80.0,0.1,25.0,595.0,856.29,612.9
2016,10,19,13,45,861.5,78.5,0.15,25.0,568.0,840.29,604.57
2016,10,19,14,0,851.0,77.0,0.2,25.0,541.0,821.08,594.4
2016,10,19,14,15,836.5,75.0,0.2,24.5,507.5,801.9,584.63
2016,10,19,14,30,822.0,73.0,0.2,24.0,474.0,772.89,568.34
2016,10,19,14,45,763.5,76.5,0.25,24.0,425.5,713.42,531.24
2016,10,19,15,0,705.0,80.0,0.3,24.0,377.0,657.36,495.84
2016,10,19,15,15,716.0,71.0,0.3,23.5,344.5,630.48,479.96
2016,10,19,15,30,727.0,62.0,0.3,23.0,312.0,603.99,463.4
2016,10,19,15,45,685.5,57.5,0.3,22.5,266.5,544.89,422.09
2016,10,19,16,0,644.0,53.0,0.3,22.0,221.0,486.66,379.01
2016,10,19,16,15,581.0,47.5,0.4,21.0,175.5,420.4,328.89
2016,10,19,16,30,518.0,42.0,0.5,20.0,130.0,354.31,275.9
2016,10,19,16,45,411.5,33.0,0.6,19.5,88.5,267.26,202.56
2016,10,19,17,0,305.0,24.0,0.7,19.0,47.0,184.84,104.28
2016,10,19,17,15,152.5,12.0,0.75,18.5,23.5,70.95,0.0
2016,10,19,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,16.0,31.0,10.16,0.0
2016,10,20,7,0,403.0,26.0,0.7,16.0,62.0,22.49,12.12
2016,10,20,7,15,498.5,33.5,0.5,16.5,106.5,27.84,18.43
2016,10,20,7,30,594.0,41.0,0.3,17.0,151.0,42.26,23.52
2016,10,20,7,45,652.5,45.5,0.2,18.0,198.0,88.56,44.21
2016,10,20,8,0,711.0,50.0,0.1,19.0,245.0,141.56,80.64
2016,10,20,8,15,747.0,53.5,0.1,20.0,291.0,195.61,124.22
