Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,30,783.0,57.0,0.1,21.0,337.0,253.02,172.43
2016,10,20,8,45,809.0,59.5,0.1,22.0,379.5,309.43,220.06
2016,10,20,9,0,835.0,62.0,0.1,23.0,422.0,368.31,268.31
2016,10,20,9,15,852.5,64.0,0.1,23.5,460.0,423.07,312.51
2016,10,20,9,30,870.0,66.0,0.1,24.0,498.0,477.86,355.08
2016,10,20,9,45,883.0,67.5,0.1,25.0,530.0,529.54,393.06
2016,10,20,10,0,896.0,69.0,0.1,26.0,562.0,580.24,428.75
2016,10,20,10,15,904.5,70.0,0.1,26.0,587.5,626.43,461.73
2016,10,20,10,30,913.0,71.0,0.1,26.0,613.0,670.74,492.53
2016,10,20,10,45,918.5,72.0,0.15,26.5,631.5,710.87,518.61
2016,10,20,11,0,924.0,73.0,0.2,27.0,650.0,748.47,541.71
2016,10,20,11,15,927.0,73.5,0.2,27.0,660.5,780.91,561.69
2016,10,20,11,30,930.0,74.0,0.2,27.0,671.0,810.3,579.67
2016,10,20,11,45,929.5,74.5,0.2,27.5,673.5,833.69,592.7
2016,10,20,12,0,929.0,75.0,0.2,28.0,676.0,853.63,603.61
2016,10,20,12,15,927.0,75.0,0.2,27.5,671.0,868.21,613.68
2016,10,20,12,30,925.0,75.0,0.2,27.0,666.0,879.15,621.71
2016,10,20,12,45,917.5,76.0,0.25,27.0,653.0,882.89,625.15
2016,10,20,13,0,910.0,77.0,0.3,27.0,640.0,882.93,626.6
2016,10,20,13,15,903.5,76.0,0.3,27.0,620.0,877.8,624.08
2016,10,20,13,30,897.0,75.0,0.3,27.0,600.0,869.09,619.52
2016,10,20,13,45,888.0,73.0,0.3,27.0,573.0,853.52,610.81
2016,10,20,14,0,879.0,71.0,0.3,27.0,546.0,834.61,600.13
2016,10,20,14,15,865.0,69.5,0.3,26.5,512.5,809.0,586.34
2016,10,20,14,30,851.0,68.0,0.3,26.0,479.0,780.57,570.66
2016,10,20,14,45,832.0,65.5,0.3,26.0,440.0,744.35,548.52
2016,10,20,15,0,813.0,63.0,0.3,26.0,401.0,712.5,529.03
2016,10,20,15,15,785.5,60.0,0.3,25.0,358.0,665.27,500.52
2016,10,20,15,30,758.0,57.0,0.3,24.0,315.0,617.04,470.37
2016,10,20,15,45,717.5,53.5,0.3,23.5,269.0,558.94,430.48
2016,10,20,16,0,677.0,50.0,0.3,23.0,223.0,501.55,388.14
2016,10,20,16,15,614.0,44.5,0.4,22.0,176.5,429.87,334.34
2016,10,20,16,30,551.0,39.0,0.5,21.0,130.0,361.72,279.88
2016,10,20,16,45,439.5,30.5,0.6,20.0,87.5,276.72,207.89
2016,10,20,17,0,328.0,22.0,0.7,19.0,45.0,190.34,94.52
2016,10,20,17,15,164.0,11.0,0.7,18.5,22.5,74.03,0.0
2016,10,20,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,12.5,0.8,13.5,30.0,11.91,0.0
2016,10,21,7,0,394.0,25.0,0.7,14.0,60.0,21.62,11.19
2016,10,21,7,15,492.0,33.0,0.6,15.0,104.0,27.51,18.21
2016,10,21,7,30,590.0,41.0,0.5,16.0,148.0,41.37,23.55
2016,10,21,7,45,644.5,46.5,0.4,17.0,194.5,87.92,44.41
2016,10,21,8,0,699.0,52.0,0.3,18.0,241.0,140.71,80.94
2016,10,21,8,15,736.5,55.5,0.25,18.5,286.5,194.24,124.4
2016,10,21,8,30,774.0,59.0,0.2,19.0,332.0,251.33,172.84
2016,10,21,8,45,799.0,62.0,0.2,20.0,374.5,307.33,220.6
2016,10,21,9,0,824.0,65.0,0.2,21.0,417.0,364.84,268.32
2016,10,21,9,15,842.0,67.5,0.2,22.0,454.5,420.5,313.03
2016,10,21,9,30,860.0,70.0,0.2,23.0,492.0,475.45,355.38
2016,10,21,9,45,873.5,71.0,0.2,24.0,524.5,526.35,393.1
2016,10,21,10,0,887.0,72.0,0.2,25.0,557.0,576.31,428.6
2016,10,21,10,15,896.0,73.5,0.2,25.0,582.5,622.9,462.12
2016,10,21,10,30,905.0,75.0,0.2,25.0,608.0,667.68,493.47
2016,10,21,10,45,911.0,75.5,0.2,25.5,626.0,707.28,519.13
2016,10,21,11,0,917.0,76.0,0.2,26.0,644.0,744.39,541.41
2016,10,21,11,15,919.5,76.5,0.2,26.0,654.5,776.2,561.11
2016,10,21,11,30,922.0,77.0,0.2,26.0,665.0,804.96,578.81
2016,10,21,11,45,922.0,77.5,0.25,26.0,667.5,828.55,594.05
2016,10,21,12,0,922.0,78.0,0.3,26.0,670.0,848.72,607.33
2016,10,21,12,15,919.5,78.0,0.3,26.0,664.5,862.76,615.98
2016,10,21,12,30,917.0,78.0,0.3,26.0,659.0,873.18,622.55
2016,10,21,12,45,903.5,81.0,0.35,26.0,644.5,874.08,624.3
2016,10,21,13,0,890.0,84.0,0.4,26.0,630.0,871.29,624.04
2016,10,21,13,15,882.5,83.0,0.4,25.5,609.5,865.36,622.23
2016,10,21,13,30,875.0,82.0,0.4,25.0,589.0,855.94,618.35
2016,10,21,13,45,863.5,80.5,0.4,25.0,562.0,839.11,608.68
2016,10,21,14,0,852.0,79.0,0.4,25.0,535.0,826.17,601.66
2016,10,21,14,15,837.0,77.0,0.4,24.5,501.5,799.57,586.89
2016,10,21,14,30,822.0,75.0,0.4,24.0,468.0,770.21,570.3
2016,10,21,14,45,802.0,72.0,0.4,23.5,429.5,733.16,548.29
2016,10,21,15,0,782.0,69.0,0.4,23.0,391.0,694.09,524.48
2016,10,21,15,15,753.0,66.0,0.4,22.5,348.0,646.74,494.24
2016,10,21,15,30,724.0,63.0,0.4,22.0,305.0,598.52,462.43
2016,10,21,15,45,684.0,58.0,0.4,21.5,260.0,540.15,421.07
2016,10,21,16,0,644.0,53.0,0.4,21.0,215.0,482.53,377.81
2016,10,21,16,15,578.0,47.0,0.4,20.0,169.0,414.66,325.0
2016,10,21,16,30,512.0,41.0,0.4,19.0,123.0,346.9,269.57
2016,10,21,16,45,396.5,31.5,0.45,18.5,82.0,256.01,191.76
2016,10,21,17,0,281.0,22.0,0.5,18.0,41.0,167.41,67.57
2016,10,21,17,15,140.5,11.0,0.5,17.0,20.5,64.56,0.0
2016,10,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,45,74.5,15.0,0.85,13.0,21.0,14.3,0.0
2016,10,22,7,0,149.0,30.0,0.8,13.0,42.0,23.55,12.23
2016,10,22,7,15,199.0,47.0,0.7,13.5,75.0,36.32,25.89
2016,10,22,7,30,249.0,64.0,0.6,14.0,108.0,52.35,36.5
2016,10,22,7,45,286.0,78.5,0.5,15.0,144.0,85.72,56.34
2016,10,22,8,0,323.0,93.0,0.4,16.0,180.0,123.48,83.89
2016,10,22,8,15,344.5,107.0,0.35,16.5,214.5,162.14,115.32
2016,10,22,8,30,366.0,121.0,0.3,17.0,249.0,203.12,149.52
2016,10,22,8,45,400.0,132.0,0.25,18.0,287.5,247.35,185.54
2016,10,22,9,0,434.0,143.0,0.2,19.0,326.0,294.86,223.47
2016,10,22,9,15,604.0,112.5,0.2,19.5,392.5,364.08,276.56
2016,10,22,9,30,774.0,82.0,0.2,20.0,459.0,446.22,339.04
2016,10,22,9,45,846.0,81.0,0.2,20.5,518.0,521.41,395.02
2016,10,22,10,0,918.0,80.0,0.2,21.0,577.0,599.89,451.54
2016,10,22,10,15,851.5,93.5,0.2,21.0,571.0,617.05,464.21
2016,10,22,10,30,785.0,107.0,0.2,21.0,565.0,624.96,470.44
2016,10,22,10,45,647.5,159.0,0.2,21.5,545.0,618.86,463.98
2016,10,22,11,0,510.0,211.0,0.2,22.0,525.0,595.88,445.46
2016,10,22,11,15,329.0,254.5,0.2,22.0,458.5,516.73,387.81
2016,10,22,11,30,148.0,298.0,0.2,22.0,392.0,426.1,320.39
2016,10,22,11,45,278.0,278.0,0.2,22.5,455.0,524.39,393.47
2016,10,22,12,0,408.0,258.0,0.2,23.0,518.0,617.07,458.46
2016,10,22,12,15,524.0,215.5,0.2,22.5,547.0,688.27,509.2
2016,10,22,12,30,640.0,173.0,0.2,22.0,576.0,753.88,555.87
2016,10,22,12,45,682.0,154.5,0.2,22.0,576.5,777.28,570.81
2016,10,22,13,0,724.0,136.0,0.2,22.0,577.0,797.55,584.2
2016,10,22,13,15,761.0,118.0,0.2,21.5,568.0,810.46,594.07
2016,10,22,13,30,798.0,100.0,0.2,21.0,559.0,816.04,599.44
2016,10,22,13,45,847.5,89.0,0.25,21.0,556.5,840.33,616.96
2016,10,22,14,0,897.0,78.0,0.3,21.0,554.0,852.87,626.73
2016,10,22,14,15,882.0,76.0,0.3,20.5,519.5,825.7,611.2
2016,10,22,14,30,867.0,74.0,0.3,20.0,485.0,802.49,598.72
2016,10,22,14,45,846.5,71.5,0.3,20.0,444.5,764.71,575.11
2016,10,22,15,0,826.0,69.0,0.3,20.0,404.0,724.78,549.79
2016,10,22,15,15,796.5,65.5,0.3,19.5,359.5,675.23,518.17
2016,10,22,15,30,767.0,62.0,0.3,19.0,315.0,624.72,484.85
2016,10,22,15,45,721.5,58.0,0.35,18.5,267.5,562.53,441.29
2016,10,22,16,0,676.0,54.0,0.4,18.0,220.0,501.27,395.51
2016,10,22,16,15,607.0,47.5,0.4,17.0,172.5,430.26,339.81
2016,10,22,16,30,538.0,41.0,0.4,16.0,125.0,359.16,281.1
2016,10,22,16,45,411.0,31.5,0.4,15.0,82.5,261.91,196.71
2016,10,22,17,0,284.0,22.0,0.4,14.0,40.0,166.31,47.26
2016,10,22,17,15,142.0,11.0,0.4,13.5,20.0,64.78,0.0
2016,10,22,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,165.0,13.0,0.45,11.5,26.5,12.39,0.0
2016,10,23,7,0,330.0,26.0,0.4,12.0,53.0,21.05,9.84
2016,10,23,7,15,438.0,35.5,0.3,12.5,96.5,27.75,18.53
2016,10,23,7,30,546.0,45.0,0.2,13.0,140.0,40.04,24.41
2016,10,23,7,45,610.0,51.0,0.15,13.5,187.0,85.2,44.53
2016,10,23,8,0,674.0,57.0,0.1,14.0,234.0,139.93,82.56
2016,10,23,8,15,715.5,61.0,0.1,14.0,280.0,193.0,125.92
2016,10,23,8,30,757.0,65.0,0.1,14.0,326.0,250.15,175.14
2016,10,23,8,45,637.5,94.5,0.15,14.5,333.5,285.42,211.44
2016,10,23,9,0,518.0,124.0,0.2,15.0,341.0,306.25,234.02
2016,10,23,9,15,647.0,102.5,0.2,15.5,398.5,370.76,285.3
2016,10,23,9,30,776.0,81.0,0.2,16.0,456.0,444.48,342.73
2016,10,23,9,45,604.0,139.5,0.25,16.5,443.5,455.03,352.1
2016,10,23,10,0,432.0,198.0,0.3,17.0,431.0,445.16,344.93
2016,10,23,10,15,582.0,160.5,0.3,17.0,489.0,522.8,404.48
2016,10,23,10,30,732.0,123.0,0.3,17.0,547.0,606.96,466.71
2016,10,23,10,45,821.5,105.0,0.3,17.5,595.0,677.0,515.8
2016,10,23,11,0,911.0,87.0,0.3,18.0,643.0,747.36,562.64
2016,10,23,11,15,914.0,87.5,0.3,18.0,653.5,779.36,582.64
2016,10,23,11,30,917.0,88.0,0.3,18.0,664.0,808.36,601.11
2016,10,23,11,45,761.5,137.0,0.35,18.0,617.0,770.54,576.17
2016,10,23,12,0,606.0,186.0,0.4,18.0,570.0,714.53,538.13
2016,10,23,12,15,570.0,196.5,0.4,18.0,555.5,704.17,531.6
2016,10,23,12,30,534.0,207.0,0.4,18.0,541.0,695.16,525.17
2016,10,23,12,45,574.5,189.0,0.45,18.0,541.5,716.51,542.23
2016,10,23,13,0,615.0,171.0,0.5,18.0,542.0,741.11,560.97
2016,10,23,13,15,535.5,190.5,0.5,17.5,506.0,692.26,527.16
2016,10,23,13,30,456.0,210.0,0.5,17.0,470.0,646.85,495.92
2016,10,23,13,45,441.0,202.0,0.5,17.0,444.0,623.74,480.85
2016,10,23,14,0,426.0,194.0,0.5,17.0,418.0,598.94,464.15
2016,10,23,14,15,533.5,152.5,0.5,16.5,415.0,633.78,493.81
2016,10,23,14,30,641.0,111.0,0.5,16.0,412.0,668.15,521.0
2016,10,23,14,45,583.5,113.5,0.5,16.0,369.5,612.58,481.62
2016,10,23,15,0,526.0,116.0,0.5,16.0,327.0,552.23,438.12
2016,10,23,15,15,497.5,108.5,0.45,15.5,290.5,508.26,406.46
2016,10,23,15,30,469.0,101.0,0.4,15.0,254.0,464.41,373.71
2016,10,23,15,45,442.5,88.0,0.4,15.0,215.0,415.39,335.76
2016,10,23,16,0,416.0,75.0,0.4,15.0,176.0,366.99,296.83
2016,10,23,16,15,367.0,62.0,0.4,14.0,137.0,306.79,247.76
2016,10,23,16,30,318.0,49.0,0.4,13.0,98.0,250.13,199.36
2016,10,23,16,45,233.5,35.0,0.4,12.5,63.5,179.44,134.93
2016,10,23,17,0,149.0,21.0,0.4,12.0,29.0,105.0,10.18
2016,10,23,17,15,74.5,10.5,0.4,11.5,14.5,38.31,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,0.7,13.0,12.0,11.44,0.0
2016,10,24,7,0,0.0,24.0,0.7,13.0,24.0,21.91,9.61
2016,10,24,7,15,18.5,43.0,0.7,13.0,46.5,37.5,26.75
2016,10,24,7,30,37.0,62.0,0.7,13.0,69.0,53.53,41.72
2016,10,24,7,45,50.0,82.0,0.7,13.0,94.0,75.09,56.57
2016,10,24,8,0,63.0,102.0,0.7,13.0,119.0,98.64,75.72
2016,10,24,8,15,76.0,120.0,0.7,13.0,144.0,122.36,95.28
2016,10,24,8,30,89.0,138.0,0.7,13.0,169.0,147.72,116.34
2016,10,24,8,45,110.5,157.0,0.7,13.0,200.0,179.18,142.2
2016,10,24,9,0,132.0,176.0,0.7,13.0,231.0,212.73,169.67
2016,10,24,9,15,66.0,95.0,0.7,13.0,122.5,118.33,93.72
2016,10,24,9,30,0.0,14.0,0.7,13.0,14.0,12.99,5.49
2016,10,24,9,45,0.0,63.5,0.75,13.5,63.5,59.08,44.66
2016,10,24,10,0,0.0,113.0,0.8,14.0,113.0,105.58,83.14
2016,10,24,10,15,0.0,134.5,0.8,14.0,134.5,126.12,99.75
2016,10,24,10,30,0.0,156.0,0.8,14.0,156.0,146.93,116.5
2016,10,24,10,45,0.0,149.5,0.8,14.0,149.5,140.83,111.31
2016,10,24,11,0,0.0,143.0,0.8,14.0,143.0,134.67,106.22
2016,10,24,11,15,3.0,169.0,0.8,14.0,171.0,162.44,128.74
2016,10,24,11,30,6.0,195.0,0.8,14.0,199.0,190.89,151.48
2016,10,24,11,45,3.0,152.5,0.8,14.0,154.5,146.77,115.79
2016,10,24,12,0,0.0,110.0,0.8,14.0,110.0,103.05,80.22
2016,10,24,12,15,0.0,77.0,0.8,14.0,77.0,71.74,54.51
2016,10,24,12,30,0.0,44.0,0.8,14.0,44.0,40.94,28.89
2016,10,24,12,45,6.0,125.5,0.8,14.0,129.5,123.49,97.65
2016,10,24,13,0,12.0,207.0,0.8,14.0,215.0,212.1,169.17
2016,10,24,13,15,6.0,119.5,0.8,14.0,123.5,117.88,92.74
2016,10,24,13,30,0.0,32.0,0.8,14.0,32.0,29.74,19.55
2016,10,24,13,45,0.0,36.0,0.8,14.0,36.0,33.46,22.81
2016,10,24,14,0,0.0,40.0,0.8,14.0,40.0,37.18,26.0
2016,10,24,14,15,0.0,24.0,0.75,14.0,24.0,22.29,13.4
2016,10,24,14,30,0.0,8.0,0.7,14.0,8.0,7.42,0.71
2016,10,24,14,45,0.0,7.5,0.7,14.0,7.5,6.95,0.33
2016,10,24,15,0,0.0,7.0,0.7,14.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,0.7,14.0,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,14.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,0.7,14.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,0.65,14.0,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,0.6,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,0.55,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.0,0.4,14.0,1.0,0.95,0.0
2016,10,25,7,0,0.0,2.0,0.4,14.0,2.0,1.85,0.0
2016,10,25,7,15,0.0,4.0,0.4,14.0,4.0,3.7,0.0
2016,10,25,7,30,0.0,6.0,0.4,14.0,6.0,5.55,0.0
2016,10,25,7,45,0.0,8.5,0.4,14.0,8.5,7.87,1.11
2016,10,25,8,0,0.0,11.0,0.4,14.0,11.0,10.19,3.15
2016,10,25,8,15,0.0,13.5,0.4,14.0,13.5,12.51,5.17
2016,10,25,8,30,0.0,16.0,0.4,14.0,16.0,14.83,7.18
2016,10,25,8,45,0.0,28.0,0.4,14.5,28.0,25.98,16.72
2016,10,25,9,0,0.0,40.0,0.4,15.0,40.0,37.15,26.14
2016,10,25,9,15,0.0,60.0,0.4,15.0,60.0,55.8,41.82
2016,10,25,9,30,0.0,80.0,0.4,15.0,80.0,74.48,57.33
2016,10,25,9,45,0.0,107.0,0.45,15.5,107.0,99.86,78.02
2016,10,25,10,0,0.0,134.0,0.5,16.0,134.0,125.53,98.61
2016,10,25,10,15,0.0,113.0,0.5,16.0,113.0,105.65,82.16
2016,10,25,10,30,0.0,92.0,0.5,16.0,92.0,85.76,65.81
2016,10,25,10,45,0.0,112.0,0.5,16.0,112.0,104.79,81.35
2016,10,25,11,0,0.0,132.0,0.5,16.0,132.0,124.06,96.85
2016,10,25,11,15,0.0,133.5,0.5,16.0,133.5,125.61,97.95
2016,10,25,11,30,0.0,135.0,0.5,16.0,135.0,127.17,99.14
2016,10,25,11,45,0.0,108.5,0.5,16.5,108.5,101.58,78.23
2016,10,25,12,0,0.0,82.0,0.5,17.0,82.0,76.41,57.66
2016,10,25,12,15,0.0,81.5,0.5,17.0,81.5,75.94,57.35
2016,10,25,12,30,0.0,81.0,0.5,17.0,81.0,75.47,56.99
2016,10,25,12,45,13.5,156.0,0.5,17.0,164.0,160.27,126.15
2016,10,25,13,0,27.0,231.0,0.5,17.0,247.0,250.52,197.18
2016,10,25,13,15,13.5,127.0,0.5,16.5,135.0,131.74,103.05
2016,10,25,13,30,0.0,23.0,0.5,16.0,23.0,21.37,12.34
2016,10,25,13,45,0.0,21.5,0.5,16.0,21.5,19.97,11.26
2016,10,25,14,0,0.0,20.0,0.5,16.0,20.0,18.57,10.11
2016,10,25,14,15,0.0,18.5,0.5,16.0,18.5,17.17,8.95
2016,10,25,14,30,0.0,17.0,0.5,16.0,17.0,15.77,7.8
2016,10,25,14,45,0.0,15.0,0.5,16.0,15.0,13.91,6.24
2016,10,25,15,0,0.0,13.0,0.5,16.0,13.0,12.05,4.67
2016,10,25,15,15,0.0,11.5,0.5,16.0,11.5,10.66,3.49
2016,10,25,15,30,0.0,10.0,0.5,16.0,10.0,9.26,2.3
2016,10,25,15,45,0.0,8.5,0.5,16.0,8.5,7.87,1.1
2016,10,25,16,0,0.0,7.0,0.5,16.0,7.0,6.48,0.0
2016,10,25,16,15,0.0,5.0,0.5,15.5,5.0,4.63,0.0
2016,10,25,16,30,0.0,3.0,0.5,15.0,3.0,2.77,0.0
2016,10,25,16,45,0.0,2.0,0.5,15.0,2.0,1.85,0.0
2016,10,25,17,0,0.0,1.0,0.5,15.0,1.0,0.92,0.0
2016,10,25,17,15,0.0,0.5,0.5,15.0,0.5,0.48,0.0
2016,10,25,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,0.4,14.0,8.0,7.63,0.0
2016,10,26,7,0,0.0,16.0,0.4,14.0,16.0,14.84,3.13
2016,10,26,7,15,0.0,31.5,0.4,14.0,31.5,28.94,19.12
2016,10,26,7,30,0.0,47.0,0.4,14.0,47.0,42.63,31.93
2016,10,26,7,45,0.0,64.5,0.4,14.5,64.5,58.46,44.02
2016,10,26,8,0,0.0,82.0,0.4,15.0,82.0,74.58,57.75
2016,10,26,8,15,1.0,98.5,0.4,15.0,99.0,90.22,70.91
2016,10,26,8,30,2.0,115.0,0.4,15.0,116.0,106.13,84.06
2016,10,26,8,45,1.0,124.5,0.45,15.5,125.0,115.34,91.4
2016,10,26,9,0,0.0,134.0,0.5,16.0,134.0,124.38,98.48
2016,10,26,9,15,49.5,169.0,0.5,16.0,192.5,179.32,142.41
2016,10,26,9,30,99.0,204.0,0.5,16.0,251.0,239.1,189.64
2016,10,26,9,45,478.0,140.5,0.5,16.5,388.5,385.88,304.11
2016,10,26,10,0,857.0,77.0,0.5,17.0,526.0,554.62,430.87
2016,10,26,10,15,622.0,151.0,0.5,17.0,485.0,532.91,412.87
2016,10,26,10,30,387.0,225.0,0.5,17.0,444.0,477.58,370.75
2016,10,26,10,45,635.0,154.0,0.5,17.5,527.0,598.94,462.75
2016,10,26,11,0,883.0,83.0,0.5,18.0,610.0,716.07,546.04
2016,10,26,11,15,603.5,174.5,0.5,18.0,537.5,643.98,491.03
2016,10,26,11,30,324.0,266.0,0.5,18.0,465.0,534.55,409.12
2016,10,26,11,45,322.5,267.5,0.5,18.5,466.5,545.69,417.73
2016,10,26,12,0,321.0,269.0,0.5,19.0,468.0,555.56,424.02
2016,10,26,12,15,599.5,178.0,0.5,19.0,545.5,708.06,537.11
2016,10,26,12,30,878.0,87.0,0.5,19.0,623.0,837.65,623.65
2016,10,26,12,45,866.0,89.0,0.5,19.0,608.5,838.43,622.57
2016,10,26,13,0,854.0,91.0,0.5,19.0,594.0,842.52,625.8
2016,10,26,13,15,846.5,90.0,0.5,19.0,574.5,836.8,622.65
2016,10,26,13,30,839.0,89.0,0.5,19.0,555.0,827.67,617.53
2016,10,26,13,45,822.5,88.5,0.5,19.0,527.5,808.34,605.76
2016,10,26,14,0,806.0,88.0,0.5,19.0,500.0,786.01,592.13
2016,10,26,14,15,614.5,124.0,0.45,18.5,426.5,667.09,512.08
2016,10,26,14,30,423.0,160.0,0.4,18.0,353.0,542.21,422.46
2016,10,26,14,45,572.0,119.5,0.4,18.0,356.0,604.9,472.8
2016,10,26,15,0,721.0,79.0,0.4,18.0,359.0,652.93,508.01
2016,10,26,15,15,688.5,75.0,0.35,17.5,317.5,604.35,473.64
2016,10,26,15,30,656.0,71.0,0.3,17.0,276.0,555.38,438.35
2016,10,26,15,45,603.0,65.5,0.3,17.0,231.0,491.39,389.84
2016,10,26,16,0,550.0,60.0,0.3,17.0,186.0,429.36,340.93
2016,10,26,16,15,471.5,52.0,0.3,16.0,142.0,352.62,279.62
2016,10,26,16,30,393.0,44.0,0.3,15.0,98.0,281.05,219.46
2016,10,26,16,45,196.5,34.0,0.3,14.5,61.0,160.89,113.36
2016,10,26,17,0,0.0,24.0,0.3,14.0,24.0,29.05,0.0
2016,10,26,17,15,0.0,12.0,0.3,13.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,0.5,14.0,6.5,6.2,0.0
2016,10,27,7,0,0.0,13.0,0.5,14.0,13.0,12.05,0.56
2016,10,27,7,15,0.0,27.0,0.5,14.0,27.0,25.08,15.7
2016,10,27,7,30,0.0,41.0,0.5,14.0,41.0,37.66,27.52
2016,10,27,7,45,0.0,57.0,0.55,14.5,57.0,52.11,38.64
2016,10,27,8,0,0.0,73.0,0.6,15.0,73.0,66.8,51.21
2016,10,27,8,15,0.0,88.5,0.55,15.0,88.5,81.23,63.45
2016,10,27,8,30,0.0,104.0,0.5,15.0,104.0,95.8,75.6
2016,10,27,8,45,0.0,119.0,0.5,15.0,119.0,110.04,87.29
2016,10,27,9,0,0.0,134.0,0.5,15.0,134.0,124.4,98.93
2016,10,27,9,15,38.0,166.0,0.45,15.0,184.0,171.84,136.98
2016,10,27,9,30,76.0,198.0,0.4,15.0,234.0,222.84,177.36
2016,10,27,9,45,38.0,129.5,0.4,15.0,147.5,142.34,112.63
2016,10,27,10,0,0.0,61.0,0.4,15.0,61.0,56.75,42.14
2016,10,27,10,15,55.5,158.0,0.35,15.0,189.5,185.01,148.05
2016,10,27,10,30,111.0,255.0,0.3,15.0,318.0,321.18,254.1
2016,10,27,10,45,64.0,235.0,0.3,15.5,272.0,274.77,216.0
2016,10,27,11,0,17.0,215.0,0.3,16.0,226.0,217.67,170.53
2016,10,27,11,15,8.5,169.0,0.3,16.0,174.5,166.61,130.45
2016,10,27,11,30,0.0,123.0,0.3,16.0,123.0,115.56,89.54
2016,10,27,11,45,0.0,124.0,0.3,16.0,124.0,116.61,90.57
2016,10,27,12,0,0.0,125.0,0.3,16.0,125.0,117.67,91.42
2016,10,27,12,15,1.5,152.5,0.3,16.0,153.5,146.18,114.41
2016,10,27,12,30,3.0,180.0,0.3,16.0,182.0,175.53,137.72
2016,10,27,12,45,14.5,203.5,0.3,16.0,212.5,210.06,165.29
2016,10,27,13,0,26.0,227.0,0.3,16.0,243.0,245.7,193.4
2016,10,27,13,15,13.0,183.0,0.25,16.0,191.0,188.91,148.41
2016,10,27,13,30,0.0,139.0,0.2,16.0,139.0,132.88,103.71
2016,10,27,13,45,0.0,139.5,0.2,16.0,139.5,133.9,104.99
2016,10,27,14,0,0.0,140.0,0.2,16.0,140.0,135.09,106.14
2016,10,27,14,15,0.0,140.0,0.15,16.0,140.0,135.98,107.02
2016,10,27,14,30,0.0,140.0,0.1,16.0,140.0,137.19,108.17
2016,10,27,14,45,0.0,131.0,0.1,16.0,131.0,128.81,101.6
2016,10,27,15,0,0.0,122.0,0.1,16.0,122.0,120.57,95.13
2016,10,27,15,15,0.0,107.0,0.1,15.5,107.0,105.62,83.22
2016,10,27,15,30,0.0,92.0,0.1,15.0,92.0,90.66,71.1
2016,10,27,15,45,0.0,77.0,0.1,15.0,77.0,75.66,58.58
2016,10,27,16,0,0.0,62.0,0.1,15.0,62.0,60.58,45.76
2016,10,27,16,15,0.0,47.0,0.15,14.5,47.0,45.35,32.69
2016,10,27,16,30,0.0,32.0,0.2,14.0,32.0,29.85,19.19
2016,10,27,16,45,0.0,19.5,0.25,14.0,19.5,18.1,7.79
2016,10,27,17,0,0.0,7.0,0.3,14.0,7.0,6.67,0.0
2016,10,27,17,15,0.0,3.5,0.3,14.0,3.5,3.34,0.0
2016,10,27,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.2,13.0,6.5,6.2,0.0
2016,10,28,7,0,0.0,13.0,0.2,13.0,13.0,12.05,0.0
2016,10,28,7,15,0.0,28.5,0.2,13.0,28.5,26.32,16.73
2016,10,28,7,30,0.0,44.0,0.2,13.0,44.0,40.01,29.69
2016,10,28,7,45,0.0,61.0,0.2,13.5,61.0,55.38,41.56
2016,10,28,8,0,0.0,78.0,0.2,14.0,78.0,71.04,54.97
2016,10,28,8,15,1.5,95.5,0.2,14.0,96.0,87.61,68.93
2016,10,28,8,30,3.0,113.0,0.2,14.0,114.0,104.54,82.97
2016,10,28,8,45,7.5,128.0,0.2,14.0,131.0,120.42,95.86
2016,10,28,9,0,12.0,143.0,0.2,14.0,148.0,136.88,109.12
2016,10,28,9,15,39.0,168.5,0.2,14.0,186.5,174.6,139.32
2016,10,28,9,30,66.0,194.0,0.2,14.0,225.0,214.45,170.91
2016,10,28,9,45,122.5,212.0,0.2,14.5,274.0,268.72,213.25
2016,10,28,10,0,179.0,230.0,0.2,15.0,323.0,325.08,256.48
2016,10,28,10,15,92.5,205.5,0.2,15.0,253.5,254.03,200.66
2016,10,28,10,30,6.0,181.0,0.2,15.0,184.0,175.22,137.68
2016,10,28,10,45,47.0,223.0,0.25,15.5,250.5,251.11,198.4
2016,10,28,11,0,88.0,265.0,0.3,16.0,317.0,326.63,256.21
2016,10,28,11,15,44.0,216.0,0.3,16.0,242.0,246.88,193.62
2016,10,28,11,30,0.0,167.0,0.3,16.0,167.0,158.74,123.74
2016,10,28,11,45,8.5,194.5,0.35,16.0,199.5,193.2,151.83
2016,10,28,12,0,17.0,222.0,0.4,16.0,232.0,228.77,179.88
2016,10,28,12,15,13.5,212.5,0.4,16.0,221.0,217.03,170.42
2016,10,28,12,30,10.0,203.0,0.4,16.0,210.0,205.11,161.11
2016,10,28,12,45,5.0,158.0,0.4,16.0,161.5,155.31,121.71
2016,10,28,13,0,0.0,113.0,0.4,16.0,113.0,106.32,82.36
2016,10,28,13,15,0.0,105.5,0.4,16.0,105.5,99.04,76.69
2016,10,28,13,30,0.0,98.0,0.4,16.0,98.0,91.75,70.86
2016,10,28,13,45,0.0,111.5,0.4,16.0,111.5,105.37,82.17
2016,10,28,14,0,0.0,125.0,0.4,16.0,125.0,119.54,93.86
2016,10,28,14,15,0.0,96.5,0.4,15.5,96.5,90.81,70.56
2016,10,28,14,30,0.0,68.0,0.4,15.0,68.0,63.27,47.97
2016,10,28,14,45,391.5,67.5,0.4,15.0,215.5,400.7,330.48
2016,10,28,15,0,783.0,67.0,0.4,15.0,363.0,675.46,533.12
2016,10,28,15,15,751.0,63.5,0.35,14.5,320.5,626.06,494.54
2016,10,28,15,30,719.0,60.0,0.3,14.0,278.0,575.98,458.8
2016,10,28,15,45,677.5,54.0,0.3,14.0,233.0,516.64,413.3
2016,10,28,16,0,636.0,48.0,0.3,14.0,188.0,458.22,366.44
2016,10,28,16,15,558.0,41.5,0.3,13.0,143.0,380.33,303.37
2016,10,28,16,30,480.0,35.0,0.3,12.0,98.0,313.63,245.27
2016,10,28,16,45,240.0,28.5,0.35,11.5,60.0,170.68,114.27
2016,10,28,17,0,0.0,22.0,0.4,11.0,22.0,20.97,0.0
2016,10,28,17,15,0.0,11.0,0.4,10.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,92.5,11.0,0.35,12.5,16.5,10.48,0.0
2016,10,29,7,0,185.0,22.0,0.4,13.0,33.0,18.15,0.0
2016,10,29,7,15,302.5,33.5,0.4,13.0,70.5,26.92,17.03
2016,10,29,7,30,420.0,45.0,0.4,13.0,108.0,35.28,25.45
2016,10,29,7,45,495.5,52.0,0.4,13.5,152.0,73.11,39.93
2016,10,29,8,0,571.0,59.0,0.4,14.0,196.0,120.13,70.98
2016,10,29,8,15,285.5,60.0,0.4,14.0,128.5,105.42,71.62
2016,10,29,8,30,0.0,61.0,0.4,14.0,61.0,56.73,42.92
2016,10,29,8,45,0.0,70.0,0.4,14.5,70.0,65.12,49.99
2016,10,29,9,0,0.0,79.0,0.4,15.0,79.0,73.51,56.81
2016,10,29,9,15,0.0,61.0,0.4,15.0,61.0,56.73,42.58
2016,10,29,9,30,0.0,43.0,0.4,15.0,43.0,39.96,28.38
2016,10,29,9,45,0.0,99.0,0.4,15.5,99.0,92.35,72.03
2016,10,29,10,0,0.0,155.0,0.4,16.0,155.0,145.76,115.11
2016,10,29,10,15,0.0,128.0,0.4,16.0,128.0,120.03,93.86
2016,10,29,10,30,0.0,101.0,0.4,16.0,101.0,94.31,72.85
2016,10,29,10,45,5.5,150.5,0.45,16.5,153.5,145.63,114.44
2016,10,29,11,0,11.0,200.0,0.5,17.0,206.0,198.65,156.17
2016,10,29,11,15,43.0,234.0,0.5,17.0,259.5,265.23,208.52
2016,10,29,11,30,75.0,268.0,0.5,17.0,313.0,328.46,257.1
2016,10,29,11,45,37.5,196.0,0.5,17.5,218.5,224.99,176.14
2016,10,29,12,0,0.0,124.0,0.5,18.0,124.0,116.74,89.75
2016,10,29,12,15,0.0,123.0,0.5,18.0,123.0,115.86,89.44
2016,10,29,12,30,0.0,122.0,0.5,18.0,122.0,114.98,88.78
2016,10,29,12,45,428.5,105.0,0.5,18.0,351.5,495.39,394.34
2016,10,29,13,0,857.0,88.0,0.5,18.0,581.0,833.65,628.27
2016,10,29,13,15,849.5,86.5,0.5,17.5,561.5,827.34,620.64
2016,10,29,13,30,842.0,85.0,0.5,17.0,542.0,817.62,616.21
2016,10,29,13,45,835.5,81.5,0.5,17.0,516.5,802.99,607.47
2016,10,29,14,0,829.0,78.0,0.5,17.0,491.0,785.13,596.64
2016,10,29,14,15,433.0,126.5,0.45,17.0,341.0,512.97,402.85
2016,10,29,14,30,37.0,175.0,0.4,17.0,191.0,217.91,171.73
2016,10,29,14,45,99.5,165.5,0.4,17.0,203.5,268.02,215.29
2016,10,29,15,0,162.0,156.0,0.4,17.0,216.0,302.82,244.05
2016,10,29,15,15,153.0,138.5,0.4,16.5,190.0,273.04,220.87
2016,10,29,15,30,144.0,121.0,0.4,16.0,164.0,243.28,197.59
2016,10,29,15,45,132.0,102.0,0.4,15.5,136.5,209.63,170.41
2016,10,29,16,0,120.0,83.0,0.4,15.0,109.0,176.31,142.65
2016,10,29,16,15,100.5,64.0,0.35,14.5,82.0,139.2,110.8
2016,10,29,16,30,81.0,45.0,0.3,14.0,55.0,102.89,78.71
2016,10,29,16,45,40.5,28.0,0.3,13.5,33.0,59.14,34.74
2016,10,29,17,0,0.0,11.0,0.3,13.0,11.0,10.48,0.0
2016,10,29,17,15,0.0,5.5,0.3,13.0,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,0.7,13.0,0.5,0.46,0.0
2016,10,30,7,30,0.0,1.0,0.7,13.0,1.0,0.92,0.0
2016,10,30,7,45,0.0,2.0,0.7,13.5,2.0,1.85,0.0
2016,10,30,8,0,0.0,3.0,0.7,14.0,3.0,2.78,0.0
2016,10,30,8,15,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2016,10,30,8,30,0.0,5.0,0.7,14.0,5.0,4.63,0.0
2016,10,30,8,45,0.0,5.5,0.75,14.0,5.5,5.1,0.0
2016,10,30,9,0,0.0,6.0,0.8,14.0,6.0,5.56,0.0
2016,10,30,9,15,19.5,93.5,0.75,14.0,102.5,95.9,75.72
2016,10,30,9,30,39.0,181.0,0.7,14.0,199.0,189.83,152.56
2016,10,30,9,45,42.5,194.5,0.7,14.5,215.5,207.83,166.22
2016,10,30,10,0,46.0,208.0,0.7,15.0,232.0,226.26,180.42
2016,10,30,10,15,23.0,133.0,0.7,15.0,145.0,141.24,111.85
2016,10,30,10,30,0.0,58.0,0.7,15.0,58.0,53.97,39.75
2016,10,30,10,45,219.5,139.0,0.75,15.0,266.0,291.01,236.55
2016,10,30,11,0,439.0,220.0,0.8,15.0,474.0,545.9,430.83
