Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,353.5,244.0,0.8,14.5,450.5,517.61,406.88
2016,10,30,11,30,268.0,268.0,0.8,14.0,427.0,492.08,387.26
2016,10,30,11,45,294.0,264.0,0.8,14.0,440.0,517.09,406.85
2016,10,30,12,0,320.0,260.0,0.8,14.0,453.0,541.99,425.78
2016,10,30,12,15,166.5,234.0,0.8,14.0,334.5,385.25,305.85
2016,10,30,12,30,13.0,208.0,0.8,14.0,216.0,213.03,168.69
2016,10,30,12,45,194.0,220.0,0.8,14.0,331.0,399.54,321.01
2016,10,30,13,0,375.0,232.0,0.8,14.0,446.0,579.8,458.04
2016,10,30,13,15,389.5,219.5,0.8,14.0,435.5,579.94,457.19
2016,10,30,13,30,404.0,207.0,0.8,14.0,425.0,578.26,457.11
2016,10,30,13,45,370.5,202.0,0.8,14.0,394.5,544.21,432.14
2016,10,30,14,0,337.0,197.0,0.8,14.0,364.0,509.38,406.62
2016,10,30,14,15,168.5,155.0,0.75,14.0,238.5,308.38,250.3
2016,10,30,14,30,0.0,113.0,0.7,14.0,113.0,108.57,85.49
2016,10,30,14,45,0.0,59.0,0.7,14.0,59.0,54.86,41.19
2016,10,30,15,0,0.0,5.0,0.7,14.0,5.0,4.63,0.0
2016,10,30,15,15,0.0,4.5,0.65,13.5,4.5,4.17,0.0
2016,10,30,15,30,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,10,30,15,45,0.0,3.0,0.6,13.0,3.0,2.78,0.0
2016,10,30,16,0,0.0,2.0,0.6,13.0,2.0,1.85,0.0
2016,10,30,16,15,0.0,1.5,0.6,13.0,1.5,1.39,0.0
2016,10,30,16,30,0.0,1.0,0.6,13.0,1.0,0.92,0.0
2016,10,30,16,45,0.0,0.5,0.6,13.0,0.5,0.46,0.0
2016,10,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,0.4,10.5,2.0,1.91,0.0
2016,10,31,7,0,0.0,4.0,0.4,11.0,4.0,3.7,0.0
2016,10,31,7,15,0.0,10.5,0.4,11.0,10.5,9.72,2.45
2016,10,31,7,30,0.0,17.0,0.4,11.0,17.0,15.75,8.33
2016,10,31,7,45,0.0,24.0,0.4,11.5,24.0,22.25,13.52
2016,10,31,8,0,0.0,31.0,0.4,12.0,31.0,28.76,19.26
2016,10,31,8,15,0.0,38.5,0.4,12.0,38.5,35.74,25.37
2016,10,31,8,30,0.0,46.0,0.4,12.0,46.0,42.73,31.41
2016,10,31,8,45,0.0,53.0,0.4,12.0,53.0,49.26,36.98
2016,10,31,9,0,0.0,60.0,0.4,12.0,60.0,55.79,42.49
2016,10,31,9,15,0.0,80.0,0.4,12.0,80.0,74.47,58.26
2016,10,31,9,30,0.0,100.0,0.4,12.0,100.0,93.25,73.88
2016,10,31,9,45,9.5,143.0,0.45,12.5,148.0,138.76,111.32
2016,10,31,10,0,19.0,186.0,0.5,13.0,196.0,185.99,149.28
2016,10,31,10,15,52.5,213.5,0.5,13.0,242.0,238.78,191.55
2016,10,31,10,30,86.0,241.0,0.5,13.0,288.0,291.04,232.74
2016,10,31,10,45,43.0,194.0,0.55,13.0,217.5,218.73,174.85
2016,10,31,11,0,0.0,147.0,0.6,13.0,147.0,138.83,109.86
2016,10,31,11,15,0.0,113.5,0.6,13.0,113.5,106.39,83.51
2016,10,31,11,30,0.0,80.0,0.6,13.0,80.0,74.53,57.18
2016,10,31,11,45,0.0,60.5,0.6,13.5,60.5,56.32,41.92
2016,10,31,12,0,0.0,41.0,0.6,14.0,41.0,38.14,26.62
2016,10,31,12,15,0.0,46.5,0.6,14.0,46.5,43.26,30.96
2016,10,31,12,30,0.0,52.0,0.6,14.0,52.0,48.39,35.27
2016,10,31,12,45,0.0,74.0,0.65,14.0,74.0,68.91,52.46
2016,10,31,13,0,0.0,96.0,0.7,14.0,96.0,89.7,69.75
2016,10,31,13,15,0.0,56.0,0.7,14.0,56.0,52.1,38.43
2016,10,31,13,30,0.0,16.0,0.7,14.0,16.0,14.86,7.01
2016,10,31,13,45,0.0,22.5,0.7,14.0,22.5,20.89,12.2
2016,10,31,14,0,0.0,29.0,0.7,14.0,29.0,26.93,17.38
2016,10,31,14,15,0.0,29.5,0.7,13.5,29.5,27.39,17.85
2016,10,31,14,30,0.0,30.0,0.7,13.0,30.0,27.85,18.34
2016,10,31,14,45,0.0,28.5,0.7,13.0,28.5,26.45,17.18
2016,10,31,15,0,0.0,27.0,0.7,13.0,27.0,25.05,16.01
2016,10,31,15,15,0.0,23.5,0.65,13.0,23.5,21.79,13.23
2016,10,31,15,30,0.0,20.0,0.6,13.0,20.0,18.54,10.42
2016,10,31,15,45,0.0,16.5,0.6,13.0,16.5,15.29,7.58
2016,10,31,16,0,0.0,13.0,0.6,13.0,13.0,12.04,4.71
2016,10,31,16,15,0.0,9.5,0.6,13.0,9.5,8.79,1.82
2016,10,31,16,30,0.0,6.0,0.6,13.0,6.0,5.55,0.0
2016,10,31,16,45,0.0,3.5,0.6,13.0,3.5,3.24,0.0
2016,10,31,17,0,0.0,1.0,0.6,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,0.55,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.0,0.4,9.5,14.0,13.34,0.0
2016,11,1,7,0,0.0,28.0,0.4,10.0,28.0,23.74,0.0
2016,11,1,7,15,221.0,34.5,0.35,10.5,65.5,27.08,16.58
2016,11,1,7,30,442.0,41.0,0.3,11.0,103.0,32.21,22.81
2016,11,1,7,45,526.5,47.5,0.3,11.5,148.0,67.97,35.85
2016,11,1,8,0,611.0,54.0,0.3,12.0,193.0,116.75,67.08
2016,11,1,8,15,659.0,58.5,0.3,12.0,237.0,166.82,107.01
2016,11,1,8,30,707.0,63.0,0.3,12.0,281.0,223.18,155.32
2016,11,1,8,45,374.5,106.5,0.3,12.5,223.5,208.87,158.21
2016,11,1,9,0,42.0,150.0,0.3,13.0,166.0,154.76,123.38
2016,11,1,9,15,151.5,167.0,0.25,13.0,233.0,219.47,174.97
2016,11,1,9,30,261.0,184.0,0.2,13.0,300.0,296.97,235.89
2016,11,1,9,45,367.5,177.5,0.2,13.5,353.5,357.45,282.8
2016,11,1,10,0,474.0,171.0,0.2,14.0,407.0,432.2,340.0
2016,11,1,10,15,338.5,207.0,0.15,14.5,380.0,407.93,320.01
2016,11,1,10,30,203.0,243.0,0.1,15.0,353.0,371.38,290.68
2016,11,1,10,45,537.0,165.5,0.1,15.5,468.5,533.08,415.34
2016,11,1,11,0,871.0,88.0,0.1,16.0,584.0,702.35,537.07
2016,11,1,11,15,874.5,88.5,0.1,16.0,594.5,733.5,555.41
2016,11,1,11,30,878.0,89.0,0.1,16.0,605.0,757.18,570.68
2016,11,1,11,45,876.0,90.5,0.1,16.5,607.0,784.11,587.15
2016,11,1,12,0,874.0,92.0,0.1,17.0,609.0,803.1,598.22
2016,11,1,12,15,871.5,91.5,0.05,17.0,603.5,816.02,606.0
2016,11,1,12,30,869.0,91.0,0.0,17.0,598.0,825.49,611.96
2016,11,1,12,45,870.5,87.5,0.0,17.0,586.5,831.22,615.96
2016,11,1,13,0,872.0,84.0,0.0,17.0,575.0,826.87,613.55
2016,11,1,13,15,863.5,83.0,0.0,17.0,554.5,826.94,614.35
2016,11,1,13,30,855.0,82.0,0.0,17.0,534.0,817.01,608.61
2016,11,1,13,45,838.5,81.5,0.05,17.0,506.5,797.86,597.3
2016,11,1,14,0,822.0,81.0,0.1,17.0,479.0,775.69,584.32
2016,11,1,14,15,804.0,78.5,0.05,16.5,446.0,747.1,566.95
2016,11,1,14,30,786.0,76.0,0.0,16.0,413.0,716.0,547.92
2016,11,1,14,45,758.0,73.5,0.0,16.0,374.5,675.15,521.0
2016,11,1,15,0,730.0,71.0,0.0,16.0,336.0,632.79,492.53
2016,11,1,15,15,693.5,67.0,0.0,15.5,293.5,585.82,460.76
2016,11,1,15,30,657.0,63.0,0.0,15.0,251.0,534.9,423.62
2016,11,1,15,45,605.0,57.0,0.05,15.0,207.5,472.09,375.32
2016,11,1,16,0,553.0,51.0,0.1,15.0,164.0,411.29,326.59
2016,11,1,16,15,465.0,43.0,0.05,14.5,121.0,331.1,260.69
2016,11,1,16,30,377.0,35.0,0.0,14.0,78.0,257.31,195.79
2016,11,1,16,45,227.0,23.0,0.0,13.5,45.5,151.22,72.23
2016,11,1,17,0,77.0,11.0,0.0,13.0,13.0,41.71,0.0
2016,11,1,17,15,38.5,5.5,0.0,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,9.0,13.0,12.39,0.0
2016,11,2,7,0,0.0,26.0,0.7,9.0,26.0,22.17,0.0
2016,11,2,7,15,228.0,32.0,0.6,9.5,63.5,25.11,14.65
2016,11,2,7,30,456.0,38.0,0.5,10.0,101.0,29.63,20.55
2016,11,2,7,45,531.0,45.5,0.4,11.0,144.5,65.38,33.93
2016,11,2,8,0,606.0,53.0,0.3,12.0,188.0,114.05,65.12
2016,11,2,8,15,541.0,72.5,0.3,12.5,212.5,158.77,105.13
2016,11,2,8,30,476.0,92.0,0.3,13.0,237.0,193.96,139.3
2016,11,2,8,45,509.5,98.0,0.3,13.5,273.0,237.94,177.24
2016,11,2,9,0,543.0,104.0,0.3,14.0,309.0,286.95,218.91
2016,11,2,9,15,470.0,131.5,0.3,14.5,321.5,313.97,243.91
2016,11,2,9,30,397.0,159.0,0.3,15.0,334.0,335.21,262.7
2016,11,2,9,45,299.5,188.0,0.3,15.5,325.5,334.16,262.91
2016,11,2,10,0,202.0,217.0,0.3,16.0,317.0,322.81,254.07
2016,11,2,10,15,251.0,222.0,0.3,16.0,352.5,372.48,292.81
2016,11,2,10,30,300.0,227.0,0.3,16.0,388.0,420.42,329.25
2016,11,2,10,45,407.5,208.0,0.3,16.5,434.5,491.59,382.56
2016,11,2,11,0,515.0,189.0,0.3,17.0,481.0,562.22,434.14
2016,11,2,11,15,479.5,204.5,0.3,17.0,480.0,571.87,439.86
2016,11,2,11,30,444.0,220.0,0.3,17.0,479.0,577.96,443.62
2016,11,2,11,45,669.0,150.5,0.3,17.5,542.5,693.0,528.02
2016,11,2,12,0,894.0,81.0,0.3,18.0,606.0,798.04,597.37
2016,11,2,12,15,892.0,81.0,0.25,18.0,601.0,811.75,604.06
2016,11,2,12,30,890.0,81.0,0.2,18.0,596.0,822.03,610.03
2016,11,2,12,45,887.0,79.5,0.2,18.0,583.5,826.24,613.03
2016,11,2,13,0,884.0,78.0,0.2,18.0,571.0,826.95,613.97
2016,11,2,13,15,876.0,77.0,0.2,18.0,551.0,820.67,610.49
2016,11,2,13,30,868.0,76.0,0.2,18.0,531.0,810.99,605.0
2016,11,2,13,45,855.0,75.0,0.2,18.0,504.0,800.73,599.26
2016,11,2,14,0,842.0,74.0,0.2,18.0,477.0,780.63,587.01
2016,11,2,14,15,825.0,71.5,0.15,17.5,444.5,752.58,569.8
2016,11,2,14,30,808.0,69.0,0.1,17.0,412.0,721.94,550.8
2016,11,2,14,45,782.0,67.0,0.1,17.0,373.5,682.88,525.22
2016,11,2,15,0,756.0,65.0,0.1,17.0,335.0,642.17,498.0
2016,11,2,15,15,721.5,61.0,0.15,16.5,293.0,591.84,464.42
2016,11,2,15,30,687.0,57.0,0.2,16.0,251.0,541.1,428.37
2016,11,2,15,45,632.0,52.0,0.25,16.0,207.0,476.44,378.81
2016,11,2,16,0,577.0,47.0,0.3,16.0,163.0,418.86,332.26
2016,11,2,16,15,491.5,39.5,0.45,15.0,120.0,340.06,268.65
2016,11,2,16,30,406.0,32.0,0.6,14.0,77.0,267.6,204.14
2016,11,2,16,45,203.0,16.0,0.75,13.5,38.5,130.12,51.67
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,0.85,12.0,11.5,10.96,0.0
2016,11,3,7,0,0.0,23.0,0.8,12.0,23.0,21.92,0.0
2016,11,3,7,15,220.5,30.0,0.65,12.5,59.0,23.54,12.74
2016,11,3,7,30,441.0,37.0,0.5,13.0,95.0,28.88,19.55
2016,11,3,7,45,515.0,44.0,0.4,13.5,137.5,62.17,31.73
2016,11,3,8,0,589.0,51.0,0.3,14.0,180.0,109.13,61.31
2016,11,3,8,15,636.5,56.0,0.25,14.5,223.0,157.97,99.46
2016,11,3,8,30,684.0,61.0,0.2,15.0,266.0,213.02,145.68
2016,11,3,8,45,510.5,99.0,0.15,16.0,264.5,238.03,174.9
2016,11,3,9,0,337.0,137.0,0.1,17.0,263.0,244.2,186.23
2016,11,3,9,15,504.0,116.0,0.05,17.5,325.5,310.91,237.78
2016,11,3,9,30,671.0,95.0,0.0,18.0,388.0,392.79,300.56
2016,11,3,9,45,657.0,107.0,0.0,19.0,411.0,432.65,331.18
2016,11,3,10,0,643.0,119.0,0.0,20.0,434.0,469.78,358.82
2016,11,3,10,15,742.5,101.0,0.0,20.5,482.0,537.52,408.77
2016,11,3,10,30,842.0,83.0,0.0,21.0,530.0,609.73,460.23
2016,11,3,10,45,851.0,83.5,0.0,21.5,548.0,648.66,486.63
2016,11,3,11,0,860.0,84.0,0.0,22.0,566.0,685.52,511.32
2016,11,3,11,15,733.0,124.0,0.0,22.0,540.5,669.19,498.5
2016,11,3,11,30,606.0,164.0,0.0,22.0,515.0,640.6,477.65
2016,11,3,11,45,606.5,165.0,0.0,22.5,517.5,658.89,489.98
2016,11,3,12,0,607.0,166.0,0.0,23.0,520.0,674.86,499.94
2016,11,3,12,15,738.5,125.0,0.0,22.5,552.0,746.52,550.17
2016,11,3,12,30,870.0,84.0,0.0,22.0,584.0,806.76,589.85
2016,11,3,12,45,864.5,83.5,0.0,22.0,571.5,810.01,591.37
2016,11,3,13,0,859.0,83.0,0.0,22.0,559.0,816.35,595.95
2016,11,3,13,15,851.0,82.0,0.0,22.0,539.5,810.29,592.58
2016,11,3,13,30,843.0,81.0,0.0,22.0,520.0,800.88,587.33
2016,11,3,13,45,693.5,112.0,0.0,22.5,461.0,716.09,531.22
2016,11,3,14,0,544.0,143.0,0.0,23.0,402.0,620.55,466.39
2016,11,3,14,15,524.5,136.0,0.0,22.5,371.0,590.36,448.18
2016,11,3,14,30,505.0,129.0,0.0,22.0,340.0,558.75,427.65
2016,11,3,14,45,432.0,127.0,0.05,22.0,296.0,492.43,380.26
2016,11,3,15,0,359.0,125.0,0.1,22.0,252.0,428.04,333.44
2016,11,3,15,15,337.0,112.5,0.15,21.0,220.0,388.68,306.07
2016,11,3,15,30,315.0,100.0,0.2,20.0,188.0,349.49,277.37
2016,11,3,15,45,288.0,84.5,0.25,19.5,154.5,303.93,241.94
2016,11,3,16,0,261.0,69.0,0.3,19.0,121.0,259.46,205.89
2016,11,3,16,15,218.5,53.0,0.25,18.5,88.5,207.44,162.0
2016,11,3,16,30,176.0,37.0,0.2,18.0,56.0,158.67,117.6
2016,11,3,16,45,88.0,18.5,0.2,17.5,28.0,77.99,20.47
2016,11,3,17,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,7.5,0.4,10.5,11.0,7.15,0.0
2016,11,4,7,0,190.0,15.0,0.4,11.0,22.0,14.3,0.0
2016,11,4,7,15,328.0,25.5,0.4,12.0,59.0,20.4,9.88
2016,11,4,7,30,466.0,36.0,0.4,13.0,96.0,28.18,18.87
2016,11,4,7,45,544.0,42.5,0.4,14.0,140.0,61.18,30.38
2016,11,4,8,0,622.0,49.0,0.4,15.0,184.0,111.54,61.78
2016,11,4,8,15,670.5,54.0,0.35,15.5,228.0,161.96,100.85
2016,11,4,8,30,719.0,59.0,0.3,16.0,272.0,217.26,147.19
2016,11,4,8,45,751.0,62.5,0.25,16.5,313.5,271.04,193.81
2016,11,4,9,0,783.0,66.0,0.2,17.0,355.0,327.14,241.72
2016,11,4,9,15,805.0,68.5,0.15,17.5,392.0,380.4,286.34
2016,11,4,9,30,827.0,71.0,0.1,18.0,429.0,434.26,329.85
2016,11,4,9,45,842.5,73.0,0.1,18.5,460.0,484.79,369.64
2016,11,4,10,0,858.0,75.0,0.1,19.0,491.0,534.69,407.53
2016,11,4,10,15,869.0,76.5,0.1,19.0,516.5,578.67,440.78
2016,11,4,10,30,880.0,78.0,0.1,19.0,542.0,622.51,472.98
2016,11,4,10,45,886.0,79.5,0.1,19.5,559.5,661.35,499.9
2016,11,4,11,0,892.0,81.0,0.1,20.0,577.0,697.83,524.51
2016,11,4,11,15,896.0,81.5,0.1,20.0,587.5,729.25,544.84
2016,11,4,11,30,900.0,82.0,0.1,20.0,598.0,757.83,563.19
2016,11,4,11,45,900.0,82.5,0.1,20.5,601.0,780.41,576.46
2016,11,4,12,0,900.0,83.0,0.1,21.0,604.0,799.72,587.65
2016,11,4,12,15,898.0,83.0,0.1,21.0,599.0,813.54,596.47
2016,11,4,12,30,896.0,83.0,0.1,21.0,594.0,823.91,603.23
2016,11,4,12,45,893.0,81.5,0.1,21.0,581.5,828.22,606.25
2016,11,4,13,0,890.0,80.0,0.1,21.0,569.0,829.0,607.22
2016,11,4,13,15,882.0,79.0,0.1,21.0,549.0,822.81,603.86
2016,11,4,13,30,874.0,78.0,0.1,21.0,529.0,813.22,598.5
2016,11,4,13,45,860.0,76.5,0.1,21.0,501.5,801.59,591.95
2016,11,4,14,0,846.0,75.0,0.1,21.0,474.0,780.14,578.98
2016,11,4,14,15,828.5,73.0,0.1,21.0,441.0,752.42,561.9
2016,11,4,14,30,811.0,71.0,0.1,21.0,408.0,722.11,542.94
2016,11,4,14,45,785.0,68.0,0.1,21.0,369.5,681.93,516.92
2016,11,4,15,0,759.0,65.0,0.1,21.0,331.0,640.1,489.25
2016,11,4,15,15,722.5,61.5,0.15,20.5,288.5,589.16,455.64
2016,11,4,15,30,686.0,58.0,0.2,20.0,246.0,537.87,419.29
2016,11,4,15,45,631.0,52.5,0.25,19.5,202.0,477.75,374.16
2016,11,4,16,0,576.0,47.0,0.3,19.0,158.0,415.51,325.19
2016,11,4,16,15,486.0,39.0,0.3,18.5,115.0,334.25,258.83
2016,11,4,16,30,396.0,31.0,0.3,18.0,72.0,259.75,191.09
2016,11,4,16,45,198.0,15.5,0.35,17.5,36.0,124.64,19.99
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,12.0,20.0,19.06,0.0
2016,11,5,7,15,216.5,27.5,0.25,12.5,55.0,21.62,10.15
2016,11,5,7,30,433.0,35.0,0.2,13.0,90.0,27.4,18.15
2016,11,5,7,45,505.0,43.0,0.2,13.5,131.5,58.76,29.95
2016,11,5,8,0,577.0,51.0,0.2,14.0,173.0,105.45,58.91
2016,11,5,8,15,625.5,56.0,0.15,14.0,215.5,153.46,96.12
2016,11,5,8,30,674.0,61.0,0.1,14.0,258.0,206.33,140.63
2016,11,5,8,45,635.0,75.5,0.05,14.5,282.5,249.12,180.56
2016,11,5,9,0,596.0,90.0,0.0,15.0,307.0,286.94,215.45
2016,11,5,9,15,510.5,119.0,0.0,15.5,319.0,313.91,240.99
2016,11,5,9,30,425.0,148.0,0.0,16.0,331.0,333.75,259.02
2016,11,5,9,45,410.5,164.0,0.05,16.5,350.5,365.8,284.75
2016,11,5,10,0,396.0,180.0,0.1,17.0,370.0,395.77,307.94
2016,11,5,10,15,425.5,183.5,0.1,17.0,398.0,436.0,338.78
2016,11,5,10,30,455.0,187.0,0.1,17.0,426.0,477.43,369.86
2016,11,5,10,45,491.5,183.5,0.1,17.5,449.0,517.0,398.52
2016,11,5,11,0,528.0,180.0,0.1,18.0,472.0,557.36,427.22
2016,11,5,11,15,456.5,204.5,0.1,18.0,460.0,551.77,421.89
2016,11,5,11,30,385.0,229.0,0.1,18.0,448.0,531.56,406.66
2016,11,5,11,45,480.0,201.0,0.1,18.0,476.0,594.63,453.7
2016,11,5,12,0,575.0,173.0,0.1,18.0,504.0,649.54,493.47
2016,11,5,12,15,500.0,195.0,0.1,18.0,481.0,626.38,475.42
2016,11,5,12,30,425.0,217.0,0.1,18.0,458.0,599.08,455.39
2016,11,5,12,45,503.0,188.5,0.15,18.0,467.0,636.67,484.89
2016,11,5,13,0,581.0,160.0,0.2,18.0,476.0,671.96,511.85
2016,11,5,13,15,517.0,171.5,0.2,17.5,445.5,635.48,486.25
2016,11,5,13,30,453.0,183.0,0.2,17.0,415.0,597.02,459.82
2016,11,5,13,45,520.0,155.5,0.2,17.0,408.5,617.49,477.24
2016,11,5,14,0,587.0,128.0,0.2,17.0,402.0,639.52,494.68
2016,11,5,14,15,469.0,141.0,0.2,17.0,350.5,550.46,429.56
2016,11,5,14,30,351.0,154.0,0.2,17.0,299.0,456.41,360.28
2016,11,5,14,45,338.0,141.0,0.25,17.0,270.0,425.3,338.8
2016,11,5,15,0,325.0,128.0,0.3,17.0,241.0,393.58,315.53
2016,11,5,15,15,311.0,113.0,0.25,16.5,209.5,358.12,288.63
2016,11,5,15,30,297.0,98.0,0.2,16.0,178.0,322.44,260.72
2016,11,5,15,45,266.5,82.5,0.2,15.5,145.0,275.95,223.29
2016,11,5,16,0,236.0,67.0,0.2,15.0,112.0,230.92,185.77
2016,11,5,16,15,192.0,51.0,0.2,14.5,81.0,179.7,141.87
2016,11,5,16,30,148.0,35.0,0.2,14.0,50.0,142.25,104.79
2016,11,5,16,45,74.0,17.5,0.25,14.0,25.0,61.37,0.0
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.3,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,0.3,12.0,12.0,11.44,0.0
2016,11,6,7,15,73.0,27.0,0.25,12.0,36.0,22.28,9.83
2016,11,6,7,30,146.0,42.0,0.2,12.0,60.0,34.1,23.93
2016,11,6,7,45,172.5,59.5,0.2,12.5,89.5,57.78,38.62
2016,11,6,8,0,199.0,77.0,0.2,13.0,119.0,88.23,60.85
2016,11,6,8,15,216.0,94.0,0.2,13.0,148.5,119.99,86.62
2016,11,6,8,30,233.0,111.0,0.2,13.0,178.0,153.75,115.1
2016,11,6,8,45,244.0,126.5,0.25,13.0,206.0,186.39,143.25
2016,11,6,9,0,255.0,142.0,0.3,13.0,234.0,220.1,172.14
2016,11,6,9,15,268.5,156.5,0.3,13.0,262.0,254.75,201.24
2016,11,6,9,30,282.0,171.0,0.3,13.0,290.0,290.48,230.68
2016,11,6,9,45,386.5,164.0,0.3,13.5,340.5,353.44,280.19
2016,11,6,10,0,491.0,157.0,0.3,14.0,391.0,421.11,332.48
2016,11,6,10,15,675.5,115.0,0.3,14.0,454.5,508.73,400.1
2016,11,6,10,30,860.0,73.0,0.3,14.0,518.0,600.22,469.21
2016,11,6,10,45,712.5,119.5,0.3,14.5,497.0,593.5,461.76
2016,11,6,11,0,565.0,166.0,0.3,15.0,476.0,565.9,439.91
2016,11,6,11,15,475.5,196.0,0.3,15.0,460.5,554.9,431.26
2016,11,6,11,30,386.0,226.0,0.3,15.0,445.0,528.05,410.69
2016,11,6,11,45,362.5,232.5,0.3,15.5,439.0,529.14,410.88
2016,11,6,12,0,339.0,239.0,0.3,16.0,433.0,528.05,409.08
2016,11,6,12,15,322.5,240.0,0.3,16.0,423.5,524.29,406.36
2016,11,6,12,30,306.0,241.0,0.3,16.0,414.0,518.88,402.47
2016,11,6,12,45,256.0,242.5,0.3,16.0,384.5,485.6,377.61
2016,11,6,13,0,206.0,244.0,0.3,16.0,355.0,438.39,342.65
2016,11,6,13,15,188.5,235.5,0.3,15.5,334.5,416.92,327.9
2016,11,6,13,30,171.0,227.0,0.3,15.0,314.0,394.77,312.18
2016,11,6,13,45,260.0,203.5,0.3,15.0,328.0,451.79,358.02
2016,11,6,14,0,349.0,180.0,0.3,15.0,342.0,493.0,390.81
2016,11,6,14,15,264.0,176.0,0.25,14.5,294.0,419.76,334.65
2016,11,6,14,30,179.0,172.0,0.2,14.0,246.0,336.31,270.53
2016,11,6,14,45,173.0,156.5,0.2,14.0,222.5,311.72,252.51
2016,11,6,15,0,167.0,141.0,0.2,14.0,199.0,286.81,233.28
2016,11,6,15,15,159.5,123.5,0.15,13.5,173.0,257.93,210.63
2016,11,6,15,30,152.0,106.0,0.1,13.0,147.0,228.92,187.28
2016,11,6,15,45,138.5,88.0,0.1,13.0,120.0,195.47,159.31
2016,11,6,16,0,125.0,70.0,0.1,13.0,93.0,162.43,130.93
2016,11,6,16,15,101.0,52.0,0.1,12.5,67.0,124.19,97.6
2016,11,6,16,30,77.0,34.0,0.1,12.0,41.0,95.75,68.96
2016,11,6,16,45,38.5,17.0,0.15,12.0,20.5,39.45,0.0
2016,11,6,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,12.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,12.0,9.0,8.58,0.0
2016,11,7,7,15,30.5,25.0,0.6,12.5,28.5,21.6,8.28
2016,11,7,7,30,61.0,41.0,0.5,13.0,48.0,34.66,24.12
2016,11,7,7,45,76.5,59.5,0.4,13.5,72.5,54.43,38.23
2016,11,7,8,0,92.0,78.0,0.3,14.0,97.0,78.41,56.92
2016,11,7,8,15,102.5,96.0,0.25,14.5,121.5,103.29,77.24
2016,11,7,8,30,113.0,114.0,0.2,15.0,146.0,129.57,99.0
2016,11,7,8,45,119.5,131.0,0.2,15.5,169.5,155.19,120.34
2016,11,7,9,0,126.0,148.0,0.2,16.0,193.0,181.6,142.05
2016,11,7,9,15,146.0,164.0,0.2,16.5,221.0,212.83,167.06
2016,11,7,9,30,166.0,180.0,0.2,17.0,249.0,246.06,193.28
2016,11,7,9,45,251.0,183.5,0.2,17.5,297.5,303.58,237.86
2016,11,7,10,0,336.0,187.0,0.2,18.0,346.0,364.69,284.49
2016,11,7,10,15,397.0,185.0,0.2,18.0,382.0,419.41,326.07
2016,11,7,10,30,458.0,183.0,0.2,18.0,418.0,472.75,366.12
2016,11,7,10,45,434.0,196.0,0.2,18.5,425.0,490.77,378.25
2016,11,7,11,0,410.0,209.0,0.2,19.0,432.0,505.9,388.29
2016,11,7,11,15,380.0,220.5,0.2,19.0,430.5,504.04,386.77
2016,11,7,11,30,350.0,232.0,0.2,19.0,429.0,507.61,389.02
2016,11,7,11,45,393.5,223.0,0.2,19.5,445.5,540.87,413.16
2016,11,7,12,0,437.0,214.0,0.2,20.0,462.0,585.21,444.14
2016,11,7,12,15,396.5,221.5,0.2,20.0,445.0,560.44,425.97
2016,11,7,12,30,356.0,229.0,0.2,20.0,428.0,544.13,414.26
2016,11,7,12,45,279.5,235.5,0.2,20.0,389.5,495.82,378.83
2016,11,7,13,0,203.0,242.0,0.2,20.0,351.0,433.33,333.0
2016,11,7,13,15,219.5,231.0,0.2,19.5,345.0,436.33,337.47
2016,11,7,13,30,236.0,220.0,0.2,19.0,339.0,438.37,340.57
2016,11,7,13,45,241.5,207.0,0.2,18.5,323.5,440.86,343.61
2016,11,7,14,0,247.0,194.0,0.2,18.0,308.0,429.4,336.57
2016,11,7,14,15,374.0,158.5,0.2,17.5,317.0,482.28,380.18
2016,11,7,14,30,501.0,123.0,0.2,17.0,326.0,543.25,427.84
2016,11,7,14,45,486.5,113.0,0.2,17.0,294.5,510.83,403.59
2016,11,7,15,0,472.0,103.0,0.2,17.0,263.0,477.28,379.12
2016,11,7,15,15,449.5,91.5,0.2,16.5,228.0,435.52,348.32
2016,11,7,15,30,427.0,80.0,0.2,16.0,193.0,393.59,316.25
2016,11,7,15,45,385.5,68.5,0.25,16.0,156.5,340.31,273.58
2016,11,7,16,0,344.0,57.0,0.3,16.0,120.0,289.09,230.92
2016,11,7,16,15,281.0,44.0,0.3,15.5,86.0,227.04,178.04
2016,11,7,16,30,218.0,31.0,0.3,15.0,52.0,170.28,122.24
2016,11,7,16,45,109.0,15.5,0.35,15.0,26.0,79.61,0.0
2016,11,7,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,45,43.0,5.5,0.7,13.0,6.5,0.0,0.0
2016,11,8,7,0,86.0,11.0,0.7,13.0,13.0,10.48,0.0
2016,11,8,7,15,218.5,24.0,0.6,13.5,45.0,19.61,5.75
2016,11,8,7,30,351.0,37.0,0.5,14.0,77.0,29.86,19.8
2016,11,8,7,45,434.0,46.0,0.4,14.5,118.0,55.68,30.25
2016,11,8,8,0,517.0,55.0,0.3,15.0,159.0,99.66,56.71
2016,11,8,8,15,494.0,70.5,0.25,15.5,188.5,142.69,92.24
2016,11,8,8,30,471.0,86.0,0.2,16.0,218.0,181.0,126.48
2016,11,8,8,45,513.5,89.5,0.15,17.0,253.5,225.85,163.89
2016,11,8,9,0,556.0,93.0,0.1,18.0,289.0,272.79,202.75
2016,11,8,9,15,460.0,123.5,0.1,18.0,297.0,295.82,225.51
2016,11,8,9,30,364.0,154.0,0.1,18.0,305.0,306.94,237.29
2016,11,8,9,45,392.0,161.5,0.1,18.5,335.5,351.63,272.33
2016,11,8,10,0,420.0,169.0,0.1,19.0,366.0,394.17,304.69
2016,11,8,10,15,630.0,125.5,0.1,19.0,438.5,490.62,377.8
2016,11,8,10,30,840.0,82.0,0.1,19.0,511.0,595.78,455.08
2016,11,8,10,45,745.5,109.0,0.1,19.5,499.0,599.02,455.44
2016,11,8,11,0,651.0,136.0,0.1,20.0,487.0,592.51,449.72
2016,11,8,11,15,745.5,115.5,0.1,20.0,525.0,658.06,497.32
2016,11,8,11,30,840.0,95.0,0.1,20.0,563.0,723.29,541.83
2016,11,8,11,45,825.0,101.0,0.1,20.0,562.5,739.99,551.9
2016,11,8,12,0,810.0,107.0,0.1,20.0,562.0,753.04,560.33
2016,11,8,12,15,808.0,106.5,0.1,20.0,557.5,765.46,568.5
2016,11,8,12,30,806.0,106.0,0.1,20.0,553.0,774.69,574.67
2016,11,8,12,45,821.5,98.0,0.1,20.0,545.0,786.2,582.51
2016,11,8,13,0,837.0,90.0,0.1,20.0,537.0,794.39,588.25
2016,11,8,13,15,828.5,88.5,0.1,20.0,517.5,787.55,584.24
2016,11,8,13,30,820.0,87.0,0.1,20.0,498.0,777.43,578.4
2016,11,8,13,45,792.0,89.5,0.1,20.0,469.0,753.38,563.36
2016,11,8,14,0,764.0,92.0,0.1,20.0,440.0,730.82,549.46
2016,11,8,14,15,744.0,89.0,0.1,19.5,408.0,701.71,531.95
2016,11,8,14,30,724.0,86.0,0.1,19.0,376.0,670.39,512.68
2016,11,8,14,45,681.0,85.0,0.1,19.0,336.5,622.85,480.61
2016,11,8,15,0,638.0,84.0,0.1,19.0,297.0,574.67,446.78
2016,11,8,15,15,597.0,78.0,0.1,18.5,256.5,521.78,408.98
2016,11,8,15,30,556.0,72.0,0.1,18.0,216.0,469.2,369.87
2016,11,8,15,45,485.5,64.5,0.1,18.0,173.5,397.79,314.05
2016,11,8,16,0,415.0,57.0,0.1,18.0,131.0,329.65,258.84
2016,11,8,16,15,327.5,44.5,0.25,17.5,92.5,251.99,195.09
2016,11,8,16,30,240.0,32.0,0.4,17.0,54.0,182.73,128.13
2016,11,8,16,45,120.0,16.0,0.55,16.5,27.0,84.68,0.0
2016,11,8,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,5.0,0.95,11.0,6.5,0.0,0.0
2016,11,9,7,0,148.0,10.0,0.9,11.0,13.0,9.53,0.0
2016,11,9,7,15,298.0,20.5,0.75,11.5,47.0,16.43,2.67
2016,11,9,7,30,448.0,31.0,0.6,12.0,81.0,24.42,15.2
2016,11,9,7,45,533.5,37.5,0.45,13.0,123.5,52.72,25.99
2016,11,9,8,0,619.0,44.0,0.3,14.0,166.0,99.77,52.96
2016,11,9,8,15,669.5,48.5,0.25,14.5,209.5,149.0,90.09
2016,11,9,8,30,720.0,53.0,0.2,15.0,253.0,203.28,135.24
2016,11,9,8,45,387.5,96.0,0.2,16.0,206.0,195.72,144.1
2016,11,9,9,0,55.0,139.0,0.2,17.0,159.0,148.2,115.89
2016,11,9,9,15,45.5,150.5,0.15,17.5,168.5,159.67,125.5
2016,11,9,9,30,36.0,162.0,0.1,18.0,178.0,170.17,133.66
2016,11,9,9,45,105.0,182.5,0.1,18.5,231.0,229.32,179.91
2016,11,9,10,0,174.0,203.0,0.1,19.0,284.0,291.7,227.68
2016,11,9,10,15,144.5,214.5,0.1,19.5,284.0,296.52,230.44
2016,11,9,10,30,115.0,226.0,0.1,20.0,284.0,298.74,231.39
2016,11,9,10,45,159.5,233.5,0.1,20.5,317.5,340.82,263.22
2016,11,9,11,0,204.0,241.0,0.1,21.0,351.0,385.67,296.27
2016,11,9,11,15,554.5,157.5,0.1,21.0,463.0,564.44,430.76
2016,11,9,11,30,905.0,74.0,0.1,21.0,575.0,739.26,552.12
2016,11,9,11,45,904.5,75.0,0.1,21.5,577.5,762.0,563.3
2016,11,9,12,0,904.0,76.0,0.1,22.0,580.0,781.49,574.66
2016,11,9,12,15,902.0,75.5,0.1,22.0,574.5,794.72,583.11
2016,11,9,12,30,900.0,75.0,0.1,22.0,569.0,804.5,589.52
2016,11,9,12,45,894.5,74.5,0.1,22.0,556.5,808.03,592.04
2016,11,9,13,0,889.0,74.0,0.1,22.0,544.0,808.05,592.52
2016,11,9,13,15,880.5,73.0,0.1,22.0,524.5,801.61,588.96
2016,11,9,13,30,872.0,72.0,0.1,22.0,505.0,791.79,583.39
2016,11,9,13,45,695.0,106.0,0.1,22.5,440.0,698.3,521.05
2016,11,9,14,0,518.0,140.0,0.1,23.0,375.0,587.99,444.9
2016,11,9,14,15,663.0,102.5,0.1,23.0,380.5,654.13,494.64
2016,11,9,14,30,808.0,65.0,0.1,23.0,386.0,701.37,526.86
2016,11,9,14,45,780.0,63.0,0.15,23.5,348.0,661.65,499.42
2016,11,9,15,0,752.0,61.0,0.2,24.0,310.0,620.39,471.6
2016,11,9,15,15,714.5,57.0,0.2,23.0,268.5,569.12,437.64
2016,11,9,15,30,677.0,53.0,0.2,22.0,227.0,517.64,400.94
2016,11,9,15,45,614.0,48.0,0.25,21.0,183.5,449.79,350.46
2016,11,9,16,0,551.0,43.0,0.3,20.0,140.0,390.0,303.2
2016,11,9,16,15,455.5,35.0,0.35,19.5,99.0,308.35,235.85
