Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,30,360.0,27.0,0.4,19.0,58.0,234.08,159.68
2016,11,9,16,45,180.0,13.5,0.45,18.5,29.0,91.13,0.0
2016,11,9,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,191.5,16.0,0.45,13.5,36.5,12.33,0.0
2016,11,10,7,30,383.0,32.0,0.4,14.0,73.0,25.48,15.81
2016,11,10,7,45,470.5,40.0,0.35,15.0,114.0,49.54,25.07
2016,11,10,8,0,558.0,48.0,0.3,16.0,155.0,94.65,50.93
2016,11,10,8,15,611.0,53.0,0.25,16.5,197.5,141.43,85.67
2016,11,10,8,30,664.0,58.0,0.2,17.0,240.0,193.58,128.39
2016,11,10,8,45,401.0,100.0,0.2,17.5,215.0,202.09,147.82
2016,11,10,9,0,138.0,142.0,0.2,18.0,190.0,178.95,138.2
2016,11,10,9,15,280.5,141.0,0.15,18.5,251.5,241.7,186.41
2016,11,10,9,30,423.0,140.0,0.1,19.0,313.0,319.86,246.18
2016,11,10,9,45,625.5,106.5,0.1,19.5,383.5,405.64,311.16
2016,11,10,10,0,828.0,73.0,0.1,20.0,454.0,503.46,384.02
2016,11,10,10,15,839.5,74.5,0.1,20.5,478.5,547.93,416.53
2016,11,10,10,30,851.0,76.0,0.1,21.0,503.0,591.0,447.58
2016,11,10,10,45,858.5,77.0,0.1,21.5,521.0,626.42,472.48
2016,11,10,11,0,866.0,78.0,0.1,22.0,539.0,662.12,496.88
2016,11,10,11,15,870.0,78.5,0.05,22.0,549.0,692.52,517.07
2016,11,10,11,30,874.0,79.0,0.0,22.0,559.0,720.2,534.68
2016,11,10,11,45,874.5,79.5,0.0,22.5,562.0,742.44,547.87
2016,11,10,12,0,875.0,80.0,0.0,23.0,565.0,761.57,559.05
2016,11,10,12,15,872.5,80.0,0.0,23.0,560.0,774.6,567.39
2016,11,10,12,30,870.0,80.0,0.0,23.0,555.0,784.3,573.76
2016,11,10,12,45,865.0,79.0,0.05,23.0,542.5,787.47,576.34
2016,11,10,13,0,860.0,78.0,0.1,23.0,530.0,787.25,577.18
2016,11,10,13,15,851.0,77.0,0.1,23.0,510.5,786.95,577.62
2016,11,10,13,30,842.0,76.0,0.1,23.0,491.0,777.02,571.85
2016,11,10,13,45,828.0,74.5,0.1,23.0,464.5,759.32,561.18
2016,11,10,14,0,814.0,73.0,0.1,23.0,438.0,738.65,548.62
2016,11,10,14,15,795.5,71.0,0.1,23.0,406.0,711.14,531.4
2016,11,10,14,30,777.0,69.0,0.1,23.0,374.0,681.21,512.39
2016,11,10,14,45,752.0,65.5,0.1,23.0,337.0,642.56,487.02
2016,11,10,15,0,727.0,62.0,0.1,23.0,300.0,602.34,460.0
2016,11,10,15,15,689.0,58.0,0.1,22.5,259.5,551.58,424.96
2016,11,10,15,30,651.0,54.0,0.1,22.0,219.0,500.67,387.67
2016,11,10,15,45,593.5,48.0,0.15,21.5,177.0,440.84,342.12
2016,11,10,16,0,536.0,42.0,0.2,21.0,135.0,379.19,293.05
2016,11,10,16,15,441.0,34.0,0.25,20.5,95.0,298.71,226.75
2016,11,10,16,30,346.0,26.0,0.3,20.0,55.0,224.42,148.66
2016,11,10,16,45,173.0,13.0,0.4,19.5,27.5,87.3,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,15,61.5,18.0,0.65,13.5,24.5,15.13,0.0
2016,11,11,7,30,123.0,36.0,0.5,14.0,49.0,29.41,18.88
2016,11,11,7,45,153.5,53.5,0.4,15.0,77.5,49.98,32.69
2016,11,11,8,0,184.0,71.0,0.3,16.0,106.0,79.32,53.42
2016,11,11,8,15,204.5,87.5,0.25,16.5,135.5,110.02,77.55
2016,11,11,8,30,225.0,104.0,0.2,17.0,165.0,143.1,104.64
2016,11,11,8,45,240.5,118.0,0.2,17.5,192.5,174.82,131.18
2016,11,11,9,0,256.0,132.0,0.2,18.0,220.0,208.03,158.79
2016,11,11,9,15,230.0,150.5,0.2,18.0,236.0,231.95,179.66
2016,11,11,9,30,204.0,169.0,0.2,18.0,252.0,249.61,194.86
2016,11,11,9,45,179.5,184.5,0.2,18.5,261.5,265.2,207.41
2016,11,11,10,0,155.0,200.0,0.2,19.0,271.0,278.42,217.52
2016,11,11,10,15,103.0,203.5,0.2,19.0,252.0,256.45,200.45
2016,11,11,10,30,51.0,207.0,0.2,19.0,233.0,234.76,183.25
2016,11,11,10,45,224.5,205.5,0.2,19.0,323.5,358.39,280.34
2016,11,11,11,0,398.0,204.0,0.2,19.0,414.0,480.33,371.7
2016,11,11,11,15,257.5,226.0,0.15,19.0,362.5,422.31,325.66
2016,11,11,11,30,117.0,248.0,0.1,19.0,311.0,346.58,267.3
2016,11,11,11,45,109.5,248.5,0.1,19.5,308.0,336.74,260.2
2016,11,11,12,0,102.0,249.0,0.1,20.0,305.0,335.51,258.81
2016,11,11,12,15,60.0,224.5,0.1,20.0,257.5,278.53,215.23
2016,11,11,12,30,18.0,200.0,0.1,20.0,210.0,210.07,162.32
2016,11,11,12,45,41.0,212.0,0.1,20.0,234.0,253.7,197.16
2016,11,11,13,0,64.0,224.0,0.1,20.0,258.0,288.27,223.95
2016,11,11,13,15,70.0,217.5,0.1,19.5,253.0,287.7,224.12
2016,11,11,13,30,76.0,211.0,0.1,19.0,248.0,287.0,224.54
2016,11,11,13,45,38.0,146.0,0.1,19.0,164.5,181.14,142.07
2016,11,11,14,0,0.0,81.0,0.1,19.0,81.0,75.49,56.85
2016,11,11,14,15,0.0,102.5,0.1,18.5,102.5,97.9,75.83
2016,11,11,14,30,0.0,124.0,0.1,18.0,124.0,122.41,96.0
2016,11,11,14,45,0.0,111.5,0.1,18.0,111.5,110.06,85.98
2016,11,11,15,0,0.0,99.0,0.1,18.0,99.0,97.74,76.04
2016,11,11,15,15,0.0,85.5,0.1,17.5,85.5,84.28,65.15
2016,11,11,15,30,0.0,72.0,0.1,17.0,72.0,70.8,54.02
2016,11,11,15,45,0.0,58.0,0.15,17.0,58.0,56.66,42.04
2016,11,11,16,0,0.0,44.0,0.2,17.0,44.0,42.39,29.76
2016,11,11,16,15,0.0,30.5,0.2,16.5,30.5,28.45,17.67
2016,11,11,16,30,0.0,17.0,0.2,16.0,17.0,15.77,5.45
2016,11,11,16,45,0.0,8.5,0.2,15.5,8.5,8.1,0.0
2016,11,11,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,211.0,14.0,0.55,11.5,35.0,10.75,0.0
2016,11,12,7,30,422.0,28.0,0.4,12.0,70.0,22.1,12.75
2016,11,12,7,45,514.0,34.5,0.3,13.0,112.0,45.77,22.24
2016,11,12,8,0,606.0,41.0,0.2,14.0,154.0,91.55,47.17
2016,11,12,8,15,659.5,45.5,0.2,14.5,196.5,139.95,82.84
2016,11,12,8,30,713.0,50.0,0.2,15.0,239.0,193.73,127.18
2016,11,12,8,45,442.5,93.5,0.2,16.0,217.0,204.63,149.09
2016,11,12,9,0,172.0,137.0,0.2,17.0,195.0,184.13,142.0
2016,11,12,9,15,125.0,152.0,0.2,18.5,196.5,192.25,149.7
2016,11,12,9,30,78.0,167.0,0.2,20.0,198.0,192.27,149.82
2016,11,12,9,45,463.5,118.0,0.2,22.0,325.5,336.89,259.24
2016,11,12,10,0,849.0,69.0,0.2,24.0,453.0,505.16,380.72
2016,11,12,10,15,860.5,70.5,0.15,23.5,478.0,548.45,412.45
2016,11,12,10,30,872.0,72.0,0.1,23.0,503.0,591.66,444.68
2016,11,12,10,45,880.5,73.0,0.1,22.5,521.0,630.76,473.76
2016,11,12,11,0,889.0,74.0,0.1,22.0,539.0,667.73,500.84
2016,11,12,11,15,893.0,74.5,0.1,21.5,549.5,698.72,522.94
2016,11,12,11,30,897.0,75.0,0.1,21.0,560.0,726.93,542.23
2016,11,12,11,45,896.0,75.5,0.15,21.0,562.0,748.56,556.73
2016,11,12,12,0,895.0,76.0,0.2,21.0,564.0,766.94,569.31
2016,11,12,12,15,893.0,75.5,0.2,21.0,559.0,780.07,577.83
2016,11,12,12,30,891.0,75.0,0.2,21.0,554.0,789.81,584.29
2016,11,12,12,45,658.5,134.0,0.2,21.0,483.5,693.4,519.93
2016,11,12,13,0,426.0,193.0,0.2,21.0,413.0,575.42,435.95
2016,11,12,13,15,494.5,168.0,0.2,20.5,414.5,603.78,460.38
2016,11,12,13,30,563.0,143.0,0.2,20.0,416.0,628.97,480.7
2016,11,12,13,45,604.0,123.5,0.2,20.0,402.0,641.7,490.72
2016,11,12,14,0,645.0,104.0,0.2,20.0,388.0,645.45,494.14
2016,11,12,14,15,716.0,85.5,0.2,19.5,379.5,668.46,511.94
2016,11,12,14,30,787.0,67.0,0.2,19.0,371.0,682.25,523.02
2016,11,12,14,45,755.5,64.5,0.2,19.0,333.0,640.19,494.08
2016,11,12,15,0,724.0,62.0,0.2,19.0,295.0,596.82,464.24
2016,11,12,15,15,683.5,58.0,0.2,18.5,254.0,544.74,427.25
2016,11,12,15,30,643.0,54.0,0.2,18.0,213.0,497.26,391.44
2016,11,12,15,45,578.5,48.5,0.25,17.5,171.0,430.2,339.53
2016,11,12,16,0,514.0,43.0,0.3,17.0,129.0,366.14,287.51
2016,11,12,16,15,412.0,34.5,0.35,16.5,89.5,282.77,217.29
2016,11,12,16,30,310.0,26.0,0.4,16.0,50.0,203.81,129.0
2016,11,12,16,45,155.0,13.0,0.5,15.5,25.0,78.99,0.0
2016,11,12,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,15,169.0,15.0,0.45,13.5,31.0,11.73,0.0
2016,11,13,7,30,338.0,30.0,0.4,14.0,62.0,24.1,14.01
2016,11,13,7,45,432.0,37.5,0.35,14.5,101.5,43.06,21.95
2016,11,13,8,0,526.0,45.0,0.3,15.0,141.0,85.31,45.17
2016,11,13,8,15,582.0,50.5,0.2,15.5,182.0,130.64,78.2
2016,11,13,8,30,638.0,56.0,0.1,16.0,223.0,181.69,119.62
2016,11,13,8,45,680.5,59.0,0.05,16.5,263.0,233.32,163.62
2016,11,13,9,0,723.0,62.0,0.0,17.0,303.0,287.18,209.53
2016,11,13,9,15,489.0,111.0,0.0,17.5,282.0,288.25,218.61
2016,11,13,9,30,255.0,160.0,0.0,18.0,261.0,264.13,204.66
2016,11,13,9,45,537.0,115.0,0.05,18.5,349.0,368.97,285.22
2016,11,13,10,0,819.0,70.0,0.1,19.0,437.0,488.96,375.1
2016,11,13,10,15,831.5,71.0,0.1,19.0,461.5,532.82,408.08
2016,11,13,10,30,844.0,72.0,0.1,19.0,486.0,572.99,438.44
2016,11,13,10,45,854.5,72.5,0.1,19.5,504.0,611.71,466.11
2016,11,13,11,0,865.0,73.0,0.1,20.0,522.0,648.51,491.66
2016,11,13,11,15,869.5,73.5,0.1,20.0,532.5,679.09,512.96
2016,11,13,11,30,874.0,74.0,0.1,20.0,543.0,707.0,531.26
2016,11,13,11,45,875.5,74.0,0.1,20.5,546.0,729.33,544.74
2016,11,13,12,0,877.0,74.0,0.1,21.0,549.0,748.59,556.21
2016,11,13,12,15,875.0,74.0,0.1,21.0,544.5,762.03,564.94
2016,11,13,12,30,873.0,74.0,0.1,21.0,540.0,772.15,571.67
2016,11,13,12,45,869.5,72.5,0.1,21.0,528.0,775.95,574.38
2016,11,13,13,0,866.0,71.0,0.1,21.0,516.0,776.37,575.09
2016,11,13,13,15,857.5,70.0,0.1,21.0,497.0,770.1,571.55
2016,11,13,13,30,849.0,69.0,0.1,21.0,478.0,760.57,566.03
2016,11,13,13,45,837.5,67.5,0.1,21.0,452.5,744.93,556.53
2016,11,13,14,0,826.0,66.0,0.1,21.0,427.0,732.77,549.48
2016,11,13,14,15,808.0,64.0,0.1,20.5,395.5,705.75,533.25
2016,11,13,14,30,790.0,62.0,0.1,20.0,364.0,676.28,515.23
2016,11,13,14,45,764.5,59.0,0.1,20.0,327.5,637.97,489.66
2016,11,13,15,0,739.0,56.0,0.1,20.0,291.0,598.12,462.41
2016,11,13,15,15,701.0,52.5,0.1,19.5,251.0,548.15,427.3
2016,11,13,15,30,663.0,49.0,0.1,19.0,211.0,498.05,389.85
2016,11,13,15,45,604.5,44.0,0.15,18.5,169.5,434.27,340.58
2016,11,13,16,0,546.0,39.0,0.2,18.0,128.0,372.66,290.56
2016,11,13,16,15,447.0,31.0,0.3,17.0,89.0,295.85,225.79
2016,11,13,16,30,348.0,23.0,0.4,16.0,50.0,217.11,132.01
2016,11,13,16,45,174.0,11.5,0.55,15.5,25.0,85.46,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.0,11.5,32.5,10.48,0.0
2016,11,14,7,30,419.0,27.0,0.8,12.0,65.0,23.48,13.31
2016,11,14,7,45,511.0,33.5,0.6,13.0,106.0,42.47,20.67
2016,11,14,8,0,603.0,40.0,0.4,14.0,147.0,87.55,44.39
2016,11,14,8,15,656.5,44.5,0.35,14.5,189.5,135.42,79.21
2016,11,14,8,30,710.0,49.0,0.3,15.0,232.0,188.66,122.93
2016,11,14,8,45,496.5,87.0,0.25,16.0,225.5,211.68,152.77
2016,11,14,9,0,283.0,125.0,0.2,17.0,219.0,207.73,158.0
2016,11,14,9,15,289.5,139.0,0.15,17.5,244.0,240.28,185.3
2016,11,14,9,30,296.0,153.0,0.1,18.0,269.0,273.15,211.91
2016,11,14,9,45,183.5,170.5,0.05,18.5,244.0,251.86,196.45
2016,11,14,10,0,71.0,188.0,0.0,19.0,219.0,218.92,170.83
2016,11,14,10,15,115.0,202.0,0.0,19.5,256.5,266.53,207.9
2016,11,14,10,30,159.0,216.0,0.0,20.0,294.0,312.91,242.89
2016,11,14,10,45,229.5,217.0,0.05,20.5,333.0,364.85,282.09
2016,11,14,11,0,300.0,218.0,0.1,21.0,372.0,429.04,329.55
2016,11,14,11,15,335.5,215.5,0.1,21.0,391.5,461.88,353.54
2016,11,14,11,30,371.0,213.0,0.1,21.0,411.0,495.5,378.21
2016,11,14,11,45,639.5,141.5,0.1,21.0,484.5,638.5,483.29
2016,11,14,12,0,908.0,70.0,0.1,21.0,558.0,764.54,568.42
2016,11,14,12,15,906.0,69.5,0.1,21.0,553.5,777.85,575.32
2016,11,14,12,30,904.0,69.0,0.1,21.0,549.0,787.72,581.85
2016,11,14,12,45,899.0,68.5,0.1,21.0,536.5,791.8,584.74
2016,11,14,13,0,894.0,68.0,0.1,21.0,524.0,792.39,585.57
2016,11,14,13,15,885.0,67.0,0.1,20.5,504.5,785.77,582.92
2016,11,14,13,30,876.0,66.0,0.1,20.0,485.0,775.8,578.24
2016,11,14,13,45,862.5,65.0,0.1,20.0,458.5,759.08,568.06
2016,11,14,14,0,849.0,64.0,0.1,20.0,432.0,739.37,555.94
2016,11,14,14,15,830.5,62.0,0.1,19.5,400.0,718.16,543.77
2016,11,14,14,30,812.0,60.0,0.1,19.0,368.0,688.02,525.22
2016,11,14,14,45,784.5,57.5,0.15,19.0,331.0,648.58,499.39
2016,11,14,15,0,757.0,55.0,0.2,19.0,294.0,607.61,471.86
2016,11,14,15,15,719.0,51.5,0.2,18.0,253.5,557.28,437.17
2016,11,14,15,30,681.0,48.0,0.2,17.0,213.0,506.78,399.85
2016,11,14,15,45,621.0,43.0,0.25,16.5,170.5,441.69,349.16
2016,11,14,16,0,561.0,38.0,0.3,16.0,128.0,378.86,297.64
2016,11,14,16,15,459.5,30.5,0.35,15.0,88.5,295.04,226.37
2016,11,14,16,30,358.0,23.0,0.4,14.0,49.0,220.35,128.74
2016,11,14,16,45,179.0,11.5,0.45,13.5,24.5,87.34,0.0
2016,11,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,161.0,14.0,0.4,14.0,28.0,11.02,0.0
2016,11,15,7,30,322.0,28.0,0.4,14.0,56.0,22.54,12.09
2016,11,15,7,45,418.5,35.5,0.4,14.5,94.5,38.94,19.76
2016,11,15,8,0,515.0,43.0,0.4,15.0,133.0,80.11,41.66
2016,11,15,8,15,574.0,48.0,0.4,15.0,173.5,124.39,73.56
2016,11,15,8,30,633.0,53.0,0.4,15.0,214.0,175.94,115.64
2016,11,15,8,45,316.5,83.0,0.45,15.0,163.5,160.15,117.81
2016,11,15,9,0,0.0,113.0,0.5,15.0,113.0,105.27,83.23
2016,11,15,9,15,3.5,125.5,0.5,15.0,127.0,118.68,94.39
2016,11,15,9,30,7.0,138.0,0.5,15.0,141.0,132.53,105.61
2016,11,15,9,45,19.5,155.5,0.5,15.5,164.0,155.7,124.12
2016,11,15,10,0,32.0,173.0,0.5,16.0,187.0,184.38,146.87
2016,11,15,10,15,18.5,167.5,0.5,16.0,176.0,169.24,134.36
2016,11,15,10,30,5.0,162.0,0.5,16.0,165.0,157.0,124.26
2016,11,15,10,45,7.0,169.5,0.55,16.0,173.5,166.12,131.61
2016,11,15,11,0,9.0,177.0,0.6,16.0,182.0,175.46,139.04
2016,11,15,11,15,55.5,207.5,0.6,16.0,237.0,246.63,196.51
2016,11,15,11,30,102.0,238.0,0.6,16.0,292.0,315.46,250.58
2016,11,15,11,45,225.5,228.5,0.6,16.0,349.0,407.66,323.33
2016,11,15,12,0,349.0,219.0,0.6,16.0,406.0,505.73,398.18
2016,11,15,12,15,258.0,229.0,0.6,15.5,367.0,456.2,359.53
2016,11,15,12,30,167.0,239.0,0.6,15.0,328.0,392.03,310.59
2016,11,15,12,45,83.5,196.5,0.6,15.0,241.0,269.45,215.26
2016,11,15,13,0,0.0,154.0,0.6,15.0,154.0,149.21,117.8
2016,11,15,13,15,125.5,178.5,0.6,14.5,238.0,296.92,240.83
2016,11,15,13,30,251.0,203.0,0.6,14.0,322.0,439.14,352.91
2016,11,15,13,45,243.0,192.0,0.6,14.0,302.0,420.54,337.77
2016,11,15,14,0,235.0,181.0,0.6,14.0,282.0,401.05,323.44
2016,11,15,14,15,119.5,156.0,0.6,13.5,207.5,270.02,219.73
2016,11,15,14,30,4.0,131.0,0.6,13.0,133.0,134.13,107.49
2016,11,15,14,45,2.0,118.5,0.6,13.0,119.5,120.39,96.67
2016,11,15,15,0,0.0,106.0,0.6,13.0,106.0,106.82,85.38
2016,11,15,15,15,0.0,91.0,0.55,12.5,91.0,91.7,72.81
2016,11,15,15,30,0.0,76.0,0.5,12.0,76.0,76.54,59.97
2016,11,15,15,45,0.0,61.0,0.5,12.0,61.0,61.28,46.71
2016,11,15,16,0,0.0,46.0,0.5,12.0,46.0,45.82,33.12
2016,11,15,16,15,0.0,31.5,0.5,11.5,31.5,30.61,19.55
2016,11,15,16,30,0.0,17.0,0.5,11.0,17.0,15.78,3.87
2016,11,15,16,45,0.0,8.5,0.5,11.0,8.5,8.1,0.0
2016,11,15,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,15,188.0,13.5,0.5,7.0,29.5,12.87,0.0
2016,11,16,7,30,376.0,27.0,0.5,7.0,59.0,21.79,11.5
2016,11,16,7,45,473.5,34.5,0.5,7.5,99.5,38.28,19.5
2016,11,16,8,0,571.0,42.0,0.5,8.0,140.0,84.2,44.39
2016,11,16,8,15,628.5,47.5,0.5,8.5,182.0,131.4,78.91
2016,11,16,8,30,686.0,53.0,0.5,9.0,224.0,184.51,123.11
2016,11,16,8,45,723.0,56.5,0.5,9.5,264.5,236.11,169.0
2016,11,16,9,0,760.0,60.0,0.5,10.0,305.0,290.6,217.58
2016,11,16,9,15,785.0,62.5,0.5,10.0,341.0,342.4,264.06
2016,11,16,9,30,810.0,65.0,0.5,10.0,377.0,395.17,310.21
2016,11,16,9,45,827.5,67.0,0.5,10.5,407.5,444.71,351.98
2016,11,16,10,0,845.0,69.0,0.5,11.0,438.0,493.87,392.01
2016,11,16,10,15,856.5,70.5,0.5,11.0,463.0,538.65,428.18
2016,11,16,10,30,868.0,72.0,0.5,11.0,488.0,579.62,460.57
2016,11,16,10,45,867.0,76.0,0.5,11.5,504.0,618.88,489.74
2016,11,16,11,0,866.0,80.0,0.5,12.0,520.0,653.08,514.46
2016,11,16,11,15,870.5,80.5,0.5,12.0,530.5,684.21,537.5
2016,11,16,11,30,875.0,81.0,0.5,12.0,541.0,712.66,557.49
2016,11,16,11,45,659.0,138.5,0.5,12.0,486.0,645.71,507.25
2016,11,16,12,0,443.0,196.0,0.5,12.0,431.0,559.36,441.89
2016,11,16,12,15,652.5,140.5,0.5,12.0,483.5,671.01,528.53
2016,11,16,12,30,862.0,85.0,0.5,12.0,536.0,775.42,601.84
2016,11,16,12,45,863.5,82.0,0.5,12.5,525.0,781.73,603.87
2016,11,16,13,0,865.0,79.0,0.5,13.0,514.0,784.67,605.2
2016,11,16,13,15,685.0,116.0,0.5,12.5,452.5,693.5,542.91
2016,11,16,13,30,505.0,153.0,0.5,12.0,391.0,589.99,468.58
2016,11,16,13,45,656.0,114.5,0.5,12.0,406.0,665.44,527.96
2016,11,16,14,0,807.0,76.0,0.5,12.0,421.0,724.7,570.21
2016,11,16,14,15,787.0,73.5,0.5,12.0,389.0,696.13,549.82
2016,11,16,14,30,767.0,71.0,0.5,12.0,357.0,665.19,528.72
2016,11,16,14,45,742.5,67.0,0.5,12.0,321.0,627.17,502.01
2016,11,16,15,0,718.0,63.0,0.5,12.0,285.0,587.55,473.46
2016,11,16,15,15,675.5,58.5,0.5,11.5,244.5,534.26,433.33
2016,11,16,15,30,633.0,54.0,0.5,11.0,204.0,486.15,395.3
2016,11,16,15,45,581.0,47.0,0.5,10.5,163.0,425.6,345.79
2016,11,16,16,0,529.0,40.0,0.5,10.0,122.0,367.2,295.58
2016,11,16,16,15,420.0,31.5,0.5,9.5,83.5,280.8,218.89
2016,11,16,16,30,311.0,23.0,0.5,9.0,45.0,195.54,102.78
2016,11,16,16,45,155.5,11.5,0.5,8.5,22.5,76.91,0.0
2016,11,16,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,12.0,0.65,5.0,29.0,11.44,0.0
2016,11,17,7,30,408.0,24.0,0.5,6.0,58.0,20.86,10.31
2016,11,17,7,45,501.5,31.5,0.4,7.0,98.5,36.91,18.62
2016,11,17,8,0,595.0,39.0,0.3,8.0,139.0,81.75,41.65
2016,11,17,8,15,652.0,43.5,0.25,8.5,181.0,129.08,75.77
2016,11,17,8,30,709.0,48.0,0.2,9.0,223.0,182.2,119.66
2016,11,17,8,45,745.5,51.5,0.2,9.5,263.5,234.73,166.15
2016,11,17,9,0,782.0,55.0,0.2,10.0,304.0,290.05,215.23
2016,11,17,9,15,807.0,57.5,0.15,10.5,340.5,342.79,261.54
2016,11,17,9,30,832.0,60.0,0.1,11.0,377.0,396.45,307.16
2016,11,17,9,45,852.5,61.0,0.1,12.0,408.5,446.25,347.98
2016,11,17,10,0,873.0,62.0,0.1,13.0,440.0,496.27,387.37
2016,11,17,10,15,884.5,63.0,0.1,13.0,464.5,541.04,422.92
2016,11,17,10,30,896.0,64.0,0.1,13.0,489.0,584.29,456.35
2016,11,17,10,45,903.0,65.0,0.1,13.5,507.0,623.08,484.76
2016,11,17,11,0,910.0,66.0,0.1,14.0,525.0,659.58,510.76
2016,11,17,11,15,914.0,66.5,0.1,14.0,535.5,691.04,533.37
2016,11,17,11,30,918.0,67.0,0.1,14.0,546.0,719.67,552.51
2016,11,17,11,45,917.0,68.0,0.1,14.5,549.0,742.35,566.48
2016,11,17,12,0,916.0,69.0,0.1,15.0,552.0,761.75,578.25
2016,11,17,12,15,914.0,68.5,0.1,15.0,547.0,775.26,587.2
2016,11,17,12,30,912.0,68.0,0.1,15.0,542.0,785.33,594.01
2016,11,17,12,45,904.0,68.5,0.15,15.0,529.5,788.52,597.03
2016,11,17,13,0,896.0,69.0,0.2,15.0,517.0,788.2,598.02
2016,11,17,13,15,887.0,68.0,0.15,15.0,497.5,781.82,593.57
2016,11,17,13,30,878.0,67.0,0.1,15.0,478.0,772.08,587.12
2016,11,17,13,45,862.0,66.5,0.1,15.0,451.5,754.35,576.0
2016,11,17,14,0,846.0,66.0,0.1,15.0,425.0,740.04,567.32
2016,11,17,14,15,827.0,63.5,0.1,14.5,393.0,711.75,549.83
2016,11,17,14,30,808.0,61.0,0.1,14.0,361.0,680.99,530.44
2016,11,17,14,45,778.0,59.0,0.1,14.0,323.5,640.87,502.93
2016,11,17,15,0,748.0,57.0,0.1,14.0,286.0,599.31,473.72
2016,11,17,15,15,707.5,53.0,0.1,13.5,245.5,547.36,435.79
2016,11,17,15,30,667.0,49.0,0.1,13.0,205.0,495.38,395.8
2016,11,17,15,45,603.0,43.5,0.1,13.0,163.0,428.26,341.58
2016,11,17,16,0,539.0,38.0,0.1,13.0,121.0,363.66,287.04
2016,11,17,16,15,432.0,30.0,0.15,12.5,82.0,284.52,217.04
2016,11,17,16,30,325.0,22.0,0.2,12.0,43.0,199.8,95.07
2016,11,17,16,45,162.5,11.0,0.3,11.5,21.5,79.2,0.0
2016,11,17,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,0.55,5.5,26.5,11.91,0.0
2016,11,18,7,30,357.0,25.0,0.5,6.0,53.0,20.19,9.17
2016,11,18,7,45,452.0,33.5,0.5,6.5,92.5,34.8,18.21
2016,11,18,8,0,547.0,42.0,0.5,7.0,132.0,77.91,40.64
2016,11,18,8,15,607.5,48.0,0.5,7.5,174.0,124.59,74.32
2016,11,18,8,30,668.0,54.0,0.5,8.0,216.0,178.7,119.07
2016,11,18,8,45,703.0,58.5,0.5,8.5,255.5,229.58,164.39
2016,11,18,9,0,738.0,63.0,0.5,9.0,295.0,283.19,212.39
2016,11,18,9,15,764.0,66.0,0.5,9.5,331.0,334.58,258.18
2016,11,18,9,30,790.0,69.0,0.5,10.0,367.0,387.08,303.66
2016,11,18,9,45,809.5,71.0,0.55,10.5,398.0,436.49,345.72
2016,11,18,10,0,829.0,73.0,0.6,11.0,429.0,485.74,386.4
2016,11,18,10,15,841.0,74.5,0.6,11.5,453.5,530.08,421.71
2016,11,18,10,30,853.0,76.0,0.6,12.0,478.0,573.08,454.89
2016,11,18,10,45,858.0,78.0,0.6,12.5,495.0,610.84,483.2
2016,11,18,11,0,863.0,80.0,0.6,13.0,512.0,646.34,509.08
2016,11,18,11,15,867.0,80.5,0.6,13.0,522.5,677.03,531.89
2016,11,18,11,30,871.0,81.0,0.6,13.0,533.0,705.04,551.95
2016,11,18,11,45,870.5,82.0,0.65,13.5,535.5,727.58,567.04
2016,11,18,12,0,870.0,83.0,0.7,14.0,538.0,747.0,580.02
2016,11,18,12,15,868.5,82.5,0.7,14.0,534.0,760.7,589.42
2016,11,18,12,30,867.0,82.0,0.7,14.0,530.0,771.1,596.69
2016,11,18,12,45,862.5,81.0,0.7,14.0,518.0,775.25,599.79
2016,11,18,13,0,858.0,80.0,0.7,14.0,506.0,776.01,600.76
2016,11,18,13,15,848.5,79.0,0.7,14.0,487.0,769.53,596.85
2016,11,18,13,30,839.0,78.0,0.7,14.0,468.0,759.76,590.85
2016,11,18,13,45,822.0,77.0,0.7,14.0,441.5,741.06,578.66
2016,11,18,14,0,805.0,76.0,0.7,14.0,415.0,719.45,564.48
2016,11,18,14,15,783.0,73.5,0.7,13.5,383.0,689.63,545.3
2016,11,18,14,30,761.0,71.0,0.7,13.0,351.0,657.51,524.16
2016,11,18,14,45,731.0,67.5,0.7,13.0,314.0,616.57,495.04
2016,11,18,15,0,701.0,64.0,0.7,13.0,277.0,574.27,463.99
2016,11,18,15,15,656.0,59.5,0.7,12.5,236.5,524.9,426.23
2016,11,18,15,30,611.0,55.0,0.7,12.0,196.0,471.64,383.98
2016,11,18,15,45,547.5,48.0,0.7,12.0,155.0,405.42,329.07
2016,11,18,16,0,484.0,41.0,0.7,12.0,114.0,342.19,274.34
2016,11,18,16,15,373.0,31.5,0.7,11.5,76.5,255.83,197.2
2016,11,18,16,30,262.0,22.0,0.7,11.0,39.0,169.31,73.26
2016,11,18,16,45,131.0,11.0,0.7,10.5,19.5,65.74,0.0
2016,11,18,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,0.6,13.0,4.5,4.29,0.0
2016,11,19,7,30,0.0,9.0,0.6,13.0,9.0,8.33,0.0
2016,11,19,7,45,0.0,16.5,0.65,13.0,16.5,15.29,6.95
2016,11,19,8,0,0.0,24.0,0.7,13.0,24.0,22.26,13.22
2016,11,19,8,15,0.0,32.0,0.7,13.0,32.0,29.7,19.81
2016,11,19,8,30,0.0,40.0,0.7,13.0,40.0,37.15,26.35
2016,11,19,8,45,0.0,47.5,0.7,13.0,47.5,44.13,32.42
2016,11,19,9,0,0.0,55.0,0.7,13.0,55.0,51.13,38.43
2016,11,19,9,15,0.0,62.5,0.7,13.0,62.5,58.13,44.37
2016,11,19,9,30,0.0,70.0,0.7,13.0,70.0,65.13,50.26
2016,11,19,9,45,0.0,59.5,0.7,13.0,59.5,55.33,41.83
2016,11,19,10,0,0.0,49.0,0.7,13.0,49.0,45.54,33.45
2016,11,19,10,15,0.0,78.0,0.7,13.0,78.0,72.61,56.35
2016,11,19,10,30,0.0,107.0,0.7,13.0,107.0,100.37,79.49
2016,11,19,10,45,4.0,139.5,0.7,13.5,141.5,134.63,107.57
2016,11,19,11,0,8.0,172.0,0.7,14.0,176.0,170.03,136.08
2016,11,19,11,15,88.5,202.5,0.7,14.0,248.0,263.13,212.28
2016,11,19,11,30,169.0,233.0,0.7,14.0,320.0,364.82,292.57
2016,11,19,11,45,84.5,173.5,0.7,14.0,217.0,235.02,189.1
2016,11,19,12,0,0.0,114.0,0.7,14.0,114.0,107.48,84.26
2016,11,19,12,15,0.0,96.5,0.7,14.0,96.5,90.31,70.42
2016,11,19,12,30,0.0,79.0,0.7,14.0,79.0,73.56,56.54
2016,11,19,12,45,0.0,67.5,0.7,14.0,67.5,62.82,47.61
2016,11,19,13,0,0.0,56.0,0.7,14.0,56.0,52.08,38.63
2016,11,19,13,15,0.0,64.5,0.65,14.0,64.5,60.01,45.38
2016,11,19,13,30,0.0,73.0,0.6,14.0,73.0,67.94,52.11
2016,11,19,13,45,0.0,86.5,0.6,14.0,86.5,81.01,63.15
2016,11,19,14,0,0.0,100.0,0.6,14.0,100.0,95.21,75.11
2016,11,19,14,15,0.0,107.5,0.55,13.5,107.5,103.93,82.62
2016,11,19,14,30,0.0,115.0,0.5,13.0,115.0,113.57,90.91
2016,11,19,14,45,0.0,103.5,0.5,13.0,103.5,102.28,81.53
2016,11,19,15,0,0.0,92.0,0.5,13.0,92.0,91.03,72.15
2016,11,19,15,15,0.0,78.5,0.5,13.0,78.5,77.47,60.67
2016,11,19,15,30,0.0,65.0,0.5,13.0,65.0,63.87,48.99
2016,11,19,15,45,0.0,51.5,0.5,13.0,51.5,50.18,37.07
2016,11,19,16,0,0.0,38.0,0.5,13.0,38.0,36.31,24.9
2016,11,19,16,15,0.0,25.5,0.5,12.5,25.5,23.68,13.51
2016,11,19,16,30,0.0,13.0,0.5,12.0,13.0,12.05,0.0
2016,11,19,16,45,0.0,6.5,0.5,12.0,6.5,6.2,0.0
2016,11,19,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
