Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,15,132.0,12.5,0.35,11.0,22.0,11.91,0.0
2016,11,20,7,30,264.0,25.0,0.3,11.0,44.0,20.49,7.34
2016,11,20,7,45,377.5,33.5,0.3,11.5,81.5,31.74,17.27
2016,11,20,8,0,491.0,42.0,0.3,12.0,119.0,71.38,36.93
2016,11,20,8,15,555.5,48.0,0.3,12.0,160.0,115.04,67.29
2016,11,20,8,30,620.0,54.0,0.3,12.0,201.0,165.39,107.79
2016,11,20,8,45,669.0,57.0,0.3,12.0,241.0,216.46,151.95
2016,11,20,9,0,718.0,60.0,0.3,12.0,281.0,270.54,199.38
2016,11,20,9,15,746.5,63.0,0.3,12.0,317.0,321.52,244.57
2016,11,20,9,30,775.0,66.0,0.3,12.0,353.0,373.91,289.93
2016,11,20,9,45,667.0,93.5,0.3,12.5,354.5,393.56,309.17
2016,11,20,10,0,559.0,121.0,0.3,13.0,356.0,401.85,317.93
2016,11,20,10,15,532.0,135.5,0.3,13.0,370.0,425.62,337.9
2016,11,20,10,30,505.0,150.0,0.3,13.0,384.0,449.0,356.57
2016,11,20,10,45,422.5,175.0,0.35,13.0,376.0,446.92,355.26
2016,11,20,11,0,340.0,200.0,0.4,13.0,368.0,430.49,342.85
2016,11,20,11,15,323.0,207.5,0.4,13.0,370.0,440.04,350.39
2016,11,20,11,30,306.0,215.0,0.4,13.0,372.0,447.72,356.07
2016,11,20,11,45,329.0,212.5,0.4,13.5,382.0,470.82,373.4
2016,11,20,12,0,352.0,210.0,0.4,14.0,392.0,493.67,390.21
2016,11,20,12,15,322.5,213.5,0.35,14.0,379.0,483.8,381.94
2016,11,20,12,30,293.0,217.0,0.3,14.0,366.0,472.02,372.58
2016,11,20,12,45,572.0,146.5,0.3,14.0,429.5,621.59,488.32
2016,11,20,13,0,851.0,76.0,0.3,14.0,493.0,761.54,586.72
2016,11,20,13,15,841.5,74.5,0.3,14.0,474.0,754.56,580.26
2016,11,20,13,30,832.0,73.0,0.3,14.0,455.0,744.33,573.98
2016,11,20,13,45,634.0,108.0,0.3,14.0,389.5,634.98,497.7
2016,11,20,14,0,436.0,143.0,0.3,14.0,324.0,516.73,410.25
2016,11,20,14,15,605.0,103.0,0.3,14.0,334.0,594.39,472.38
2016,11,20,14,30,774.0,63.0,0.3,14.0,344.0,654.06,515.78
2016,11,20,14,45,749.5,59.5,0.3,14.0,308.0,617.0,488.61
2016,11,20,15,0,725.0,56.0,0.3,14.0,272.0,578.37,460.94
2016,11,20,15,15,683.0,52.0,0.3,13.5,232.5,526.53,422.11
2016,11,20,15,30,641.0,48.0,0.3,13.0,193.0,474.79,381.67
2016,11,20,15,45,577.0,42.5,0.3,12.5,152.5,409.08,328.42
2016,11,20,16,0,513.0,37.0,0.3,12.0,112.0,351.77,279.08
2016,11,20,16,15,401.0,28.5,0.45,11.5,75.0,265.56,201.99
2016,11,20,16,30,289.0,20.0,0.6,11.0,38.0,177.8,58.39
2016,11,20,16,45,144.5,10.0,0.75,10.5,19.0,70.19,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,15,173.0,11.0,0.4,9.0,22.5,10.48,0.0
2016,11,21,7,30,346.0,22.0,0.4,9.0,45.0,17.77,4.62
2016,11,21,7,45,448.5,29.5,0.4,9.0,83.5,29.79,15.89
2016,11,21,8,0,551.0,37.0,0.4,9.0,122.0,71.15,35.34
2016,11,21,8,15,612.5,42.5,0.4,9.0,163.0,116.79,67.07
2016,11,21,8,30,674.0,48.0,0.4,9.0,204.0,168.77,109.45
2016,11,21,8,45,712.5,51.5,0.4,9.5,243.5,219.36,154.09
2016,11,21,9,0,751.0,55.0,0.4,10.0,283.0,273.0,201.91
2016,11,21,9,15,777.5,58.0,0.4,10.5,319.0,324.81,248.05
2016,11,21,9,30,804.0,61.0,0.4,11.0,355.0,377.76,293.93
2016,11,21,9,45,820.5,63.0,0.4,11.5,385.5,426.18,334.99
2016,11,21,10,0,837.0,65.0,0.4,12.0,416.0,474.17,374.31
2016,11,21,10,15,850.0,66.5,0.4,12.5,440.5,517.28,408.69
2016,11,21,10,30,863.0,68.0,0.4,13.0,465.0,560.48,441.97
2016,11,21,10,45,871.5,69.0,0.4,13.5,483.5,598.94,470.76
2016,11,21,11,0,880.0,70.0,0.4,14.0,502.0,635.34,497.27
2016,11,21,11,15,471.0,144.0,0.4,14.0,375.5,476.73,377.29
2016,11,21,11,30,62.0,218.0,0.4,14.0,249.0,265.48,210.46
2016,11,21,11,45,31.0,163.0,0.4,14.5,178.5,185.63,147.92
2016,11,21,12,0,0.0,108.0,0.4,15.0,108.0,101.6,79.13
2016,11,21,12,15,443.5,90.0,0.4,15.0,315.0,449.39,364.72
2016,11,21,12,30,887.0,72.0,0.4,15.0,522.0,761.97,588.52
2016,11,21,12,45,457.5,131.0,0.4,15.0,363.0,514.64,405.52
2016,11,21,13,0,28.0,190.0,0.4,15.0,204.0,221.31,174.69
2016,11,21,13,15,433.5,132.5,0.4,15.0,331.0,504.46,404.94
2016,11,21,13,30,839.0,75.0,0.4,15.0,458.0,750.3,581.66
2016,11,21,13,45,823.0,74.0,0.4,15.0,432.0,732.66,566.36
2016,11,21,14,0,807.0,73.0,0.4,15.0,406.0,712.11,553.05
2016,11,21,14,15,786.5,70.5,0.4,14.5,374.5,683.7,535.07
2016,11,21,14,30,766.0,68.0,0.4,14.0,343.0,652.97,515.13
2016,11,21,14,45,735.5,65.0,0.4,14.0,307.0,612.56,486.71
2016,11,21,15,0,705.0,62.0,0.4,14.0,271.0,570.8,456.26
2016,11,21,15,15,660.5,57.5,0.4,13.5,231.0,522.0,419.3
2016,11,21,15,30,616.0,53.0,0.4,13.0,191.0,469.36,377.91
2016,11,21,15,45,543.5,47.0,0.4,12.5,150.0,399.52,321.25
2016,11,21,16,0,471.0,41.0,0.4,12.0,109.0,333.16,264.88
2016,11,21,16,15,353.5,31.5,0.4,11.0,72.5,244.67,185.54
2016,11,21,16,30,236.0,22.0,0.4,10.0,36.0,154.26,41.22
2016,11,21,16,45,118.0,11.0,0.45,9.5,18.0,59.92,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,7,15,24.5,11.5,0.5,7.5,13.5,10.96,0.0
2016,11,22,7,30,49.0,23.0,0.4,8.0,27.0,19.92,4.38
2016,11,22,7,45,89.0,39.5,0.35,8.5,51.0,33.12,22.86
2016,11,22,8,0,129.0,56.0,0.3,9.0,75.0,57.51,38.84
2016,11,22,8,15,149.5,73.0,0.25,9.5,102.0,84.75,60.39
2016,11,22,8,30,170.0,90.0,0.2,10.0,129.0,114.46,85.04
2016,11,22,8,45,181.5,106.5,0.2,10.5,155.0,143.99,110.37
2016,11,22,9,0,193.0,123.0,0.2,11.0,181.0,174.77,136.71
2016,11,22,9,15,208.5,135.0,0.2,11.0,204.5,203.65,161.41
2016,11,22,9,30,224.0,147.0,0.2,11.0,228.0,233.83,186.93
2016,11,22,9,45,224.5,160.5,0.25,11.5,247.5,260.3,208.98
2016,11,22,10,0,225.0,174.0,0.3,12.0,267.0,286.55,230.37
2016,11,22,10,15,257.0,181.0,0.3,12.0,293.5,322.0,258.94
2016,11,22,10,30,289.0,188.0,0.3,12.0,320.0,359.44,288.66
2016,11,22,10,45,346.0,186.0,0.3,12.0,350.0,403.72,323.6
2016,11,22,11,0,403.0,184.0,0.3,12.0,380.0,458.86,366.12
2016,11,22,11,15,351.5,198.5,0.3,12.0,372.0,447.27,356.61
2016,11,22,11,30,300.0,213.0,0.3,12.0,364.0,440.02,350.68
2016,11,22,11,45,280.0,217.5,0.35,12.0,359.5,440.46,351.41
2016,11,22,12,0,260.0,222.0,0.4,12.0,355.0,439.17,350.67
2016,11,22,12,15,218.0,224.0,0.4,12.0,335.0,406.37,325.36
2016,11,22,12,30,176.0,226.0,0.4,12.0,315.0,382.13,306.44
2016,11,22,12,45,143.0,220.5,0.4,12.0,292.0,354.45,284.88
2016,11,22,13,0,110.0,215.0,0.4,12.0,269.0,314.3,253.48
2016,11,22,13,15,161.0,205.5,0.4,12.0,280.5,356.18,288.12
2016,11,22,13,30,212.0,196.0,0.4,12.0,292.0,385.85,312.4
2016,11,22,13,45,223.0,183.5,0.4,12.0,279.5,380.18,308.53
2016,11,22,14,0,234.0,171.0,0.4,12.0,267.0,385.63,313.39
2016,11,22,14,15,135.5,155.5,0.4,11.5,210.5,281.23,230.17
2016,11,22,14,30,37.0,140.0,0.4,11.0,154.0,180.29,147.22
2016,11,22,14,45,32.0,126.0,0.45,11.0,137.0,161.58,132.4
2016,11,22,15,0,27.0,112.0,0.5,11.0,120.0,143.05,116.99
2016,11,22,15,15,21.0,96.5,0.5,10.5,102.0,122.04,99.32
2016,11,22,15,30,15.0,81.0,0.5,10.0,84.0,93.96,75.35
2016,11,22,15,45,7.5,64.0,0.5,10.0,65.5,71.42,55.59
2016,11,22,16,0,0.0,47.0,0.5,10.0,47.0,49.0,35.78
2016,11,22,16,15,0.0,31.0,0.5,10.0,31.0,31.64,19.79
2016,11,22,16,30,0.0,15.0,0.5,10.0,15.0,13.92,0.0
2016,11,22,16,45,0.0,7.5,0.55,10.0,7.5,7.15,0.0
2016,11,22,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,61.0,13.5,0.4,8.0,17.0,12.87,0.0
2016,11,23,7,30,122.0,27.0,0.4,8.0,34.0,21.51,3.11
2016,11,23,7,45,247.0,39.0,0.4,8.5,70.0,32.08,21.76
2016,11,23,8,0,372.0,51.0,0.4,9.0,106.0,69.13,40.38
2016,11,23,8,15,445.5,59.5,0.4,9.0,145.5,108.9,67.79
2016,11,23,8,30,519.0,68.0,0.4,9.0,185.0,156.64,105.63
2016,11,23,8,45,577.5,72.0,0.4,9.0,225.0,204.17,146.3
2016,11,23,9,0,636.0,76.0,0.4,9.0,265.0,257.13,192.5
2016,11,23,9,15,668.5,80.0,0.4,9.0,300.5,306.49,236.45
2016,11,23,9,30,701.0,84.0,0.4,9.0,336.0,357.83,281.25
2016,11,23,9,45,726.5,86.5,0.4,9.5,367.0,406.29,322.27
2016,11,23,10,0,752.0,89.0,0.4,10.0,398.0,455.38,362.51
2016,11,23,10,15,767.5,91.0,0.4,10.0,423.0,499.12,398.19
2016,11,23,10,30,783.0,93.0,0.4,10.0,448.0,540.9,431.49
2016,11,23,10,45,794.0,94.0,0.4,10.5,466.5,578.76,460.21
2016,11,23,11,0,805.0,95.0,0.4,11.0,485.0,614.93,486.94
2016,11,23,11,15,468.5,160.0,0.4,11.0,388.5,489.99,391.18
2016,11,23,11,30,132.0,225.0,0.4,11.0,292.0,329.7,264.48
2016,11,23,11,45,189.0,223.5,0.4,11.5,319.5,373.05,300.44
2016,11,23,12,0,246.0,222.0,0.4,12.0,347.0,428.54,343.14
2016,11,23,12,15,529.5,160.0,0.4,12.0,426.0,585.1,465.36
2016,11,23,12,30,813.0,98.0,0.4,12.0,505.0,738.11,576.41
2016,11,23,12,45,807.0,97.0,0.4,12.0,493.5,741.07,576.43
2016,11,23,13,0,801.0,96.0,0.4,12.0,482.0,740.81,576.66
2016,11,23,13,15,434.0,143.5,0.4,12.0,351.5,516.04,411.4
2016,11,23,13,30,67.0,191.0,0.4,12.0,221.0,257.08,206.7
2016,11,23,13,45,410.0,139.5,0.4,12.0,308.0,493.03,400.61
2016,11,23,14,0,753.0,88.0,0.4,12.0,395.0,690.75,547.73
2016,11,23,14,15,730.5,85.0,0.4,12.0,364.0,661.47,524.41
2016,11,23,14,30,708.0,82.0,0.4,12.0,333.0,630.1,502.65
2016,11,23,14,45,678.0,77.5,0.4,12.0,297.5,589.88,473.4
2016,11,23,15,0,648.0,73.0,0.4,12.0,262.0,548.52,442.19
2016,11,23,15,15,599.5,67.5,0.35,11.0,222.5,493.27,400.15
2016,11,23,15,30,551.0,62.0,0.3,10.0,183.0,438.66,356.95
2016,11,23,15,45,478.5,54.0,0.3,9.5,143.0,368.57,299.4
2016,11,23,16,0,406.0,46.0,0.3,9.0,103.0,301.87,242.2
2016,11,23,16,15,287.5,34.5,0.35,8.0,67.5,213.4,161.93
2016,11,23,16,30,169.0,23.0,0.4,7.0,32.0,123.86,16.81
2016,11,23,16,45,84.5,11.5,0.5,6.5,16.0,46.24,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,15,73.5,12.5,0.5,5.5,16.5,11.91,0.0
2016,11,24,7,30,147.0,25.0,0.4,6.0,33.0,19.91,0.11
2016,11,24,7,45,268.0,37.5,0.35,6.5,69.5,30.21,20.14
2016,11,24,8,0,389.0,50.0,0.3,7.0,106.0,68.29,39.66
2016,11,24,8,15,462.5,58.5,0.25,7.5,146.0,108.8,67.32
2016,11,24,8,30,536.0,67.0,0.2,8.0,186.0,157.25,105.47
2016,11,24,8,45,382.0,93.5,0.2,9.0,186.5,177.48,130.94
2016,11,24,9,0,228.0,120.0,0.2,10.0,187.0,180.61,140.62
2016,11,24,9,15,255.0,128.5,0.2,10.5,212.5,211.48,166.95
2016,11,24,9,30,282.0,137.0,0.2,11.0,238.0,244.6,194.68
2016,11,24,9,45,431.0,123.5,0.25,11.5,292.5,313.92,250.15
2016,11,24,10,0,580.0,110.0,0.3,12.0,347.0,394.53,313.93
2016,11,24,10,15,523.0,131.0,0.3,12.0,354.5,410.67,327.55
2016,11,24,10,30,466.0,152.0,0.3,12.0,362.0,424.26,338.87
2016,11,24,10,45,510.0,148.5,0.3,12.5,386.5,465.92,371.14
2016,11,24,11,0,554.0,145.0,0.3,13.0,411.0,508.88,403.45
2016,11,24,11,15,641.0,123.5,0.3,13.0,438.0,565.77,446.82
2016,11,24,11,30,728.0,102.0,0.3,13.0,465.0,620.26,487.69
2016,11,24,11,45,715.5,110.0,0.3,13.0,468.5,639.71,501.28
2016,11,24,12,0,703.0,118.0,0.3,13.0,472.0,656.08,512.97
2016,11,24,12,15,653.0,127.5,0.3,13.0,454.5,643.47,503.57
2016,11,24,12,30,603.0,137.0,0.3,13.0,437.0,626.75,491.51
2016,11,24,12,45,588.0,138.0,0.3,13.0,425.0,623.74,489.9
2016,11,24,13,0,573.0,139.0,0.3,13.0,413.0,618.1,486.19
2016,11,24,13,15,661.5,110.0,0.3,13.0,415.5,655.65,515.29
2016,11,24,13,30,750.0,81.0,0.3,13.0,418.0,684.47,535.91
2016,11,24,13,45,549.5,117.0,0.3,13.0,356.5,576.08,456.72
2016,11,24,14,0,349.0,153.0,0.3,13.0,295.0,448.02,359.68
2016,11,24,14,15,467.5,121.0,0.3,12.5,295.5,505.8,408.1
2016,11,24,14,30,586.0,89.0,0.3,12.0,296.0,550.23,443.65
2016,11,24,14,45,529.5,91.0,0.3,11.5,263.0,501.57,406.37
2016,11,24,15,0,473.0,93.0,0.3,11.0,230.0,450.74,367.56
2016,11,24,15,15,509.0,77.5,0.3,10.5,205.5,445.42,363.92
2016,11,24,15,30,545.0,62.0,0.3,10.0,181.0,434.27,353.94
2016,11,24,15,45,467.0,54.0,0.3,9.5,140.5,361.33,293.55
2016,11,24,16,0,389.0,46.0,0.3,9.0,100.0,292.16,234.34
2016,11,24,16,15,273.5,34.0,0.35,8.5,65.0,205.64,154.96
2016,11,24,16,30,158.0,22.0,0.4,8.0,30.0,116.84,7.46
2016,11,24,16,45,79.0,11.0,0.45,7.5,15.0,43.42,0.0
2016,11,24,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.0,0.45,8.0,2.0,1.91,0.0
2016,11,25,7,30,0.0,4.0,0.4,8.0,4.0,3.7,0.0
2016,11,25,7,45,0.0,9.5,0.4,8.0,9.5,8.79,1.76
2016,11,25,8,0,0.0,15.0,0.4,8.0,15.0,13.89,6.25
2016,11,25,8,15,0.0,21.0,0.4,8.0,21.0,19.47,11.3
2016,11,25,8,30,0.0,27.0,0.4,8.0,27.0,25.04,16.32
2016,11,25,8,45,0.0,33.0,0.4,8.0,33.0,30.62,21.31
2016,11,25,9,0,0.0,39.0,0.4,8.0,39.0,36.21,26.24
2016,11,25,9,15,0.0,44.5,0.4,8.0,44.5,41.33,30.72
2016,11,25,9,30,0.0,50.0,0.4,8.0,50.0,46.46,35.16
2016,11,25,9,45,18.0,105.0,0.4,8.5,112.5,106.07,86.18
2016,11,25,10,0,36.0,160.0,0.4,9.0,175.0,173.18,141.94
2016,11,25,10,15,37.5,170.0,0.4,9.0,186.5,186.47,152.5
2016,11,25,10,30,39.0,180.0,0.4,9.0,198.0,199.97,163.46
2016,11,25,10,45,22.0,171.5,0.45,9.0,182.0,177.53,144.78
2016,11,25,11,0,5.0,163.0,0.5,9.0,166.0,159.4,129.59
2016,11,25,11,15,18.5,180.0,0.5,9.0,189.5,185.97,151.79
2016,11,25,11,30,32.0,197.0,0.5,9.0,213.0,222.01,181.3
2016,11,25,11,45,69.5,210.5,0.5,9.0,245.5,265.1,216.76
2016,11,25,12,0,107.0,224.0,0.5,9.0,278.0,310.2,253.35
2016,11,25,12,15,69.0,210.0,0.5,9.0,245.0,269.48,219.8
2016,11,25,12,30,31.0,196.0,0.5,9.0,212.0,227.35,185.25
2016,11,25,12,45,87.5,204.0,0.5,9.0,246.5,281.33,230.85
2016,11,25,13,0,144.0,212.0,0.5,9.0,281.0,347.9,284.86
2016,11,25,13,15,89.5,194.5,0.5,9.0,237.0,276.28,226.46
2016,11,25,13,30,35.0,177.0,0.5,9.0,193.0,215.71,176.66
2016,11,25,13,45,17.5,131.5,0.5,9.0,139.5,141.72,115.75
2016,11,25,14,0,0.0,86.0,0.5,9.0,86.0,80.96,64.31
2016,11,25,14,15,0.0,79.0,0.5,9.0,79.0,74.14,58.74
2016,11,25,14,30,0.0,72.0,0.5,9.0,72.0,67.34,52.99
2016,11,25,14,45,0.0,64.5,0.5,9.0,64.5,60.04,46.74
2016,11,25,15,0,0.0,57.0,0.5,9.0,57.0,53.0,40.67
2016,11,25,15,15,0.0,48.0,0.5,9.0,48.0,44.6,33.33
2016,11,25,15,30,0.0,39.0,0.5,9.0,39.0,36.22,25.91
2016,11,25,15,45,0.0,30.5,0.5,9.0,30.5,28.31,18.84
2016,11,25,16,0,0.0,22.0,0.5,9.0,22.0,20.4,11.71
2016,11,25,16,15,0.0,14.0,0.5,9.0,14.0,12.97,4.7
2016,11,25,16,30,0.0,6.0,0.5,9.0,6.0,5.55,0.0
2016,11,25,16,45,0.0,3.0,0.5,9.0,3.0,2.86,0.0
2016,11,25,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,0.4,8.0,7.0,6.67,0.0
2016,11,26,7,30,0.0,14.0,0.4,8.0,14.0,12.99,0.0
2016,11,26,7,45,1.0,30.5,0.4,8.5,30.5,27.6,17.24
2016,11,26,8,0,2.0,47.0,0.4,9.0,47.0,42.71,30.49
2016,11,26,8,15,13.0,64.0,0.4,9.0,66.5,59.88,45.28
2016,11,26,8,30,24.0,81.0,0.4,9.0,86.0,78.88,61.48
2016,11,26,8,45,28.0,96.5,0.4,9.0,104.0,96.45,76.7
2016,11,26,9,0,32.0,112.0,0.4,9.0,122.0,114.62,92.32
2016,11,26,9,15,40.5,126.0,0.4,9.0,139.5,133.36,108.18
2016,11,26,9,30,49.0,140.0,0.4,9.0,157.0,153.07,124.75
2016,11,26,9,45,24.5,128.0,0.45,9.0,136.5,133.8,108.94
2016,11,26,10,0,0.0,116.0,0.5,9.0,116.0,109.22,88.33
2016,11,26,10,15,20.5,148.0,0.5,9.0,157.0,151.11,123.6
2016,11,26,10,30,41.0,180.0,0.5,9.0,198.0,201.07,164.81
2016,11,26,10,45,140.0,193.0,0.55,9.5,258.5,281.39,230.69
2016,11,26,11,0,239.0,206.0,0.6,10.0,319.0,370.22,301.57
2016,11,26,11,15,166.5,212.0,0.6,10.0,292.0,331.41,269.53
2016,11,26,11,30,94.0,218.0,0.6,10.0,265.0,287.08,233.47
2016,11,26,11,45,225.0,209.5,0.6,10.0,321.5,381.19,310.95
2016,11,26,12,0,356.0,201.0,0.6,10.0,378.0,481.64,390.03
2016,11,26,12,15,293.0,209.0,0.55,10.0,354.0,453.05,365.85
2016,11,26,12,30,230.0,217.0,0.5,10.0,330.0,410.72,332.41
2016,11,26,12,45,115.0,133.0,0.5,10.0,189.5,230.5,189.4
2016,11,26,13,0,0.0,49.0,0.5,10.0,49.0,45.55,33.48
2016,11,26,13,15,60.5,121.5,0.5,10.0,148.5,169.02,140.08
2016,11,26,13,30,121.0,194.0,0.5,10.0,248.0,313.66,257.99
2016,11,26,13,45,60.5,118.5,0.5,10.0,145.5,167.01,137.34
2016,11,26,14,0,0.0,43.0,0.5,10.0,43.0,39.94,28.95
2016,11,26,14,15,0.0,76.0,0.5,10.0,76.0,71.09,56.01
2016,11,26,14,30,0.0,109.0,0.5,10.0,109.0,107.62,87.12
2016,11,26,14,45,0.0,96.5,0.55,10.0,96.5,95.11,76.46
2016,11,26,15,0,0.0,84.0,0.6,10.0,84.0,82.6,65.83
2016,11,26,15,15,0.0,71.0,0.6,9.5,71.0,69.49,54.64
2016,11,26,15,30,0.0,58.0,0.6,9.0,58.0,56.34,43.22
2016,11,26,15,45,0.0,45.0,0.6,9.0,45.0,43.08,31.48
2016,11,26,16,0,0.0,32.0,0.6,9.0,32.0,29.73,19.57
2016,11,26,16,15,0.0,20.5,0.6,9.0,20.5,19.02,9.43
2016,11,26,16,30,0.0,9.0,0.6,9.0,9.0,8.34,0.0
2016,11,26,16,45,0.0,4.5,0.65,9.0,4.5,4.29,0.0
2016,11,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,10.5,0.5,6.0,14.5,10.01,0.0
2016,11,27,7,30,157.0,21.0,0.5,6.0,29.0,16.74,0.0
2016,11,27,7,45,293.5,31.5,0.5,6.5,64.0,25.77,15.56
2016,11,27,8,0,430.0,42.0,0.5,7.0,99.0,59.83,32.0
2016,11,27,8,15,504.5,49.0,0.5,7.0,139.0,100.74,58.96
2016,11,27,8,30,579.0,56.0,0.5,7.0,179.0,149.56,97.37
2016,11,27,8,45,628.0,60.5,0.5,7.5,218.0,197.92,139.23
2016,11,27,9,0,677.0,65.0,0.5,8.0,257.0,250.6,185.82
2016,11,27,9,15,575.0,85.5,0.5,8.0,263.5,274.95,213.24
2016,11,27,9,30,473.0,106.0,0.5,8.0,270.0,285.84,227.77
2016,11,27,9,45,630.0,91.5,0.5,8.5,330.5,363.61,291.24
2016,11,27,10,0,787.0,77.0,0.5,9.0,391.0,450.47,360.57
2016,11,27,10,15,801.5,78.5,0.45,9.5,415.5,494.07,395.23
2016,11,27,10,30,816.0,80.0,0.4,10.0,440.0,536.69,428.31
2016,11,27,10,45,826.5,81.0,0.4,10.5,458.5,575.22,457.78
2016,11,27,11,0,837.0,82.0,0.4,11.0,477.0,611.97,485.14
2016,11,27,11,15,684.5,119.0,0.4,11.0,446.5,583.87,463.48
2016,11,27,11,30,532.0,156.0,0.4,11.0,416.0,538.45,429.08
2016,11,27,11,45,558.0,149.5,0.4,11.5,424.0,564.17,448.97
2016,11,27,12,0,584.0,143.0,0.4,12.0,432.0,593.37,470.12
2016,11,27,12,15,434.0,175.5,0.4,12.0,389.5,527.95,419.53
2016,11,27,12,30,284.0,208.0,0.4,12.0,347.0,450.89,360.06
2016,11,27,12,45,187.0,207.0,0.4,12.0,298.0,370.63,298.15
2016,11,27,13,0,90.0,206.0,0.4,12.0,249.0,288.25,232.58
2016,11,27,13,15,140.0,199.0,0.35,12.0,262.0,331.63,268.69
2016,11,27,13,30,190.0,192.0,0.3,12.0,275.0,363.2,294.19
2016,11,27,13,45,164.0,181.5,0.3,12.0,251.0,332.42,269.75
2016,11,27,14,0,138.0,171.0,0.3,12.0,227.0,301.47,245.48
2016,11,27,14,15,129.5,159.5,0.3,11.5,208.5,282.11,230.95
2016,11,27,14,30,121.0,148.0,0.3,11.0,190.0,262.65,215.97
2016,11,27,14,45,116.0,132.5,0.3,11.0,169.0,240.15,197.99
2016,11,27,15,0,111.0,117.0,0.3,11.0,148.0,217.46,179.49
2016,11,27,15,15,100.0,100.5,0.3,10.5,125.5,189.38,156.29
2016,11,27,15,30,89.0,84.0,0.3,10.0,103.0,161.52,132.69
2016,11,27,15,45,74.5,66.5,0.3,9.5,80.0,130.34,105.66
2016,11,27,16,0,60.0,49.0,0.3,9.0,57.0,99.45,78.24
2016,11,27,16,15,30.0,33.0,0.3,8.5,37.0,55.56,38.18
2016,11,27,16,30,0.0,17.0,0.3,8.0,17.0,16.44,0.0
2016,11,27,16,45,0.0,8.5,0.35,8.0,8.5,8.1,0.0
2016,11,27,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,0.7,8.0,11.0,10.48,0.0
2016,11,28,7,30,0.0,22.0,0.7,8.0,22.0,19.4,0.0
2016,11,28,7,45,121.5,35.5,0.7,8.0,51.5,28.89,17.55
2016,11,28,8,0,243.0,49.0,0.7,8.0,81.0,54.42,33.14
2016,11,28,8,15,298.0,62.0,0.65,8.0,115.0,88.38,57.23
2016,11,28,8,30,353.0,75.0,0.6,8.0,149.0,128.25,88.95
2016,11,28,8,45,417.5,81.0,0.6,8.5,185.5,169.28,122.97
2016,11,28,9,0,482.0,87.0,0.6,9.0,222.0,216.5,163.26
2016,11,28,9,15,526.0,88.0,0.6,9.5,253.0,260.34,201.64
2016,11,28,9,30,570.0,89.0,0.6,10.0,284.0,305.62,240.85
2016,11,28,9,45,403.0,126.0,0.6,10.5,270.5,300.33,240.86
2016,11,28,10,0,236.0,163.0,0.6,11.0,257.0,277.05,224.23
2016,11,28,10,15,151.5,174.0,0.6,11.0,235.5,252.82,205.59
2016,11,28,10,30,67.0,185.0,0.6,11.0,214.0,220.38,179.16
2016,11,28,10,45,277.5,171.0,0.6,11.5,299.5,343.27,279.78
2016,11,28,11,0,488.0,157.0,0.6,12.0,385.0,475.93,383.32
2016,11,28,11,15,648.5,127.0,0.6,12.0,438.0,567.69,453.4
2016,11,28,11,30,809.0,97.0,0.6,12.0,491.0,659.0,521.99
2016,11,28,11,45,737.0,107.5,0.6,12.5,468.5,644.73,509.52
2016,11,28,12,0,665.0,118.0,0.6,13.0,446.0,622.41,492.41
2016,11,28,12,15,582.5,140.5,0.6,13.0,426.5,600.16,475.57
2016,11,28,12,30,500.0,163.0,0.6,13.0,407.0,569.7,452.49
2016,11,28,12,45,339.5,185.5,0.6,13.0,349.5,470.42,376.58
2016,11,28,13,0,179.0,208.0,0.6,13.0,292.0,369.06,296.94
2016,11,28,13,15,492.0,145.5,0.6,13.0,364.0,557.94,448.42
2016,11,28,13,30,805.0,83.0,0.6,13.0,436.0,722.49,569.19
2016,11,28,13,45,799.5,78.5,0.6,13.0,412.5,709.48,558.26
2016,11,28,14,0,794.0,74.0,0.6,13.0,389.0,693.43,547.69
2016,11,28,14,15,772.5,71.5,0.6,12.5,358.5,665.26,529.24
2016,11,28,14,30,751.0,69.0,0.6,12.0,328.0,634.79,508.85
2016,11,28,14,45,730.5,63.5,0.6,12.0,293.5,599.47,483.41
2016,11,28,15,0,710.0,58.0,0.6,12.0,259.0,562.39,455.37
2016,11,28,15,15,664.5,54.0,0.6,11.5,220.0,509.68,414.58
2016,11,28,15,30,619.0,50.0,0.6,11.0,181.0,462.44,376.19
2016,11,28,15,45,556.5,43.5,0.6,10.5,141.5,398.71,323.08
2016,11,28,16,0,494.0,37.0,0.6,10.0,102.0,337.81,269.49
2016,11,28,16,15,370.0,28.0,0.6,9.5,66.5,247.25,182.43
2016,11,28,16,30,246.0,19.0,0.6,9.0,31.0,151.75,0.0
2016,11,28,16,45,123.0,9.5,0.65,8.5,15.5,60.12,0.0
2016,11,28,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,156.5,7.5,0.45,3.5,14.5,7.15,0.0
2016,11,29,7,30,313.0,15.0,0.4,4.0,29.0,13.12,0.0
2016,11,29,7,45,431.5,23.0,0.4,5.0,65.0,19.64,10.01
2016,11,29,8,0,550.0,31.0,0.4,6.0,101.0,54.43,24.81
2016,11,29,8,15,616.5,35.5,0.35,6.5,141.0,98.05,52.11
2016,11,29,8,30,683.0,40.0,0.3,7.0,181.0,148.51,91.5
2016,11,29,8,45,722.5,44.0,0.3,8.0,220.0,199.19,135.59
2016,11,29,9,0,762.0,48.0,0.3,9.0,259.0,253.06,183.43
2016,11,29,9,15,789.5,50.5,0.25,9.5,295.0,304.42,229.47
2016,11,29,9,30,817.0,53.0,0.2,10.0,331.0,356.64,275.11
2016,11,29,9,45,834.5,55.5,0.2,10.5,361.5,405.66,317.24
2016,11,29,10,0,852.0,58.0,0.2,11.0,392.0,454.36,357.69
2016,11,29,10,15,865.0,59.0,0.15,11.5,417.0,498.58,392.98
2016,11,29,10,30,878.0,60.0,0.1,12.0,442.0,541.53,426.07
2016,11,29,10,45,885.0,61.5,0.1,12.5,460.5,580.11,455.25
2016,11,29,11,0,892.0,63.0,0.1,13.0,479.0,616.55,482.03
2016,11,29,11,15,897.0,64.0,0.1,13.0,490.0,648.83,506.04
2016,11,29,11,30,902.0,65.0,0.1,13.0,501.0,678.48,527.75
2016,11,29,11,45,902.5,65.5,0.15,13.5,505.0,701.68,543.06
2016,11,29,12,0,903.0,66.0,0.2,14.0,509.0,721.79,556.32
2016,11,29,12,15,901.5,65.5,0.2,14.0,505.5,736.06,565.95
2016,11,29,12,30,900.0,65.0,0.2,14.0,502.0,747.02,573.47
2016,11,29,12,45,889.0,66.5,0.2,14.0,490.0,750.02,575.67
2016,11,29,13,0,878.0,68.0,0.2,14.0,478.0,749.59,575.76
2016,11,29,13,15,869.5,67.0,0.2,14.0,460.0,744.61,572.86
2016,11,29,13,30,861.0,66.0,0.2,14.0,442.0,736.38,567.88
2016,11,29,13,45,847.0,64.5,0.2,14.0,417.5,726.41,561.78
2016,11,29,14,0,833.0,63.0,0.2,14.0,393.0,707.35,549.33
2016,11,29,14,15,813.5,61.0,0.2,13.5,362.5,680.87,532.6
2016,11,29,14,30,794.0,59.0,0.2,13.0,332.0,651.97,513.85
2016,11,29,14,45,766.0,56.5,0.2,13.0,296.5,614.43,487.39
2016,11,29,15,0,738.0,54.0,0.2,13.0,261.0,575.36,458.76
2016,11,29,15,15,695.5,50.0,0.25,12.5,222.0,524.05,420.39
2016,11,29,15,30,653.0,46.0,0.3,12.0,183.0,472.75,380.2
2016,11,29,15,45,586.5,40.0,0.4,11.5,143.0,405.93,326.19
2016,11,29,16,0,520.0,34.0,0.5,11.0,103.0,341.79,271.05
2016,11,29,16,15,399.0,26.0,0.5,10.5,67.0,252.3,184.42
2016,11,29,16,30,278.0,18.0,0.5,10.0,31.0,165.04,0.0
2016,11,29,16,45,139.0,9.0,0.55,10.0,15.5,66.25,0.0
2016,11,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
