Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.0,0.4,7.0,12.0,11.44,0.0
2016,11,30,7,30,0.0,24.0,0.4,7.0,24.0,22.88,0.0
2016,11,30,7,45,238.5,29.5,0.4,7.5,59.0,24.29,13.04
2016,11,30,8,0,477.0,35.0,0.4,8.0,94.0,52.05,25.06
2016,11,30,8,15,552.0,41.0,0.4,8.0,134.0,94.06,51.29
2016,11,30,8,30,627.0,47.0,0.4,8.0,174.0,145.0,90.63
2016,11,30,8,45,679.0,50.5,0.4,8.5,214.0,194.77,133.27
2016,11,30,9,0,731.0,54.0,0.4,9.0,254.0,249.1,181.15
2016,11,30,9,15,762.0,57.0,0.4,9.0,290.5,300.55,227.7
2016,11,30,9,30,793.0,60.0,0.4,9.0,327.0,353.65,274.88
2016,11,30,9,45,806.5,64.0,0.4,9.5,357.5,402.0,316.83
2016,11,30,10,0,820.0,68.0,0.4,10.0,388.0,449.8,356.92
2016,11,30,10,15,834.5,69.5,0.4,10.0,413.0,494.58,394.06
2016,11,30,10,30,849.0,71.0,0.4,10.0,438.0,538.31,429.34
2016,11,30,10,45,560.5,133.0,0.4,10.5,379.5,470.45,377.1
2016,11,30,11,0,272.0,195.0,0.4,11.0,321.0,376.08,302.66
2016,11,30,11,15,186.5,204.0,0.4,11.0,291.5,334.05,270.1
2016,11,30,11,30,101.0,213.0,0.4,11.0,262.0,285.83,231.15
2016,11,30,11,45,50.5,160.5,0.4,11.5,185.0,196.38,158.94
2016,11,30,12,0,0.0,108.0,0.4,12.0,108.0,101.79,80.34
2016,11,30,12,15,65.0,162.0,0.4,12.0,193.5,211.96,172.99
2016,11,30,12,30,130.0,216.0,0.4,12.0,279.0,334.77,270.94
2016,11,30,12,45,245.0,199.0,0.4,12.5,314.0,414.94,334.08
2016,11,30,13,0,360.0,182.0,0.4,13.0,349.0,484.64,388.16
2016,11,30,13,15,604.0,127.0,0.35,12.5,395.0,623.76,495.18
2016,11,30,13,30,848.0,72.0,0.3,12.0,441.0,738.8,577.32
2016,11,30,13,45,833.0,70.5,0.3,12.0,416.0,722.19,564.5
2016,11,30,14,0,818.0,69.0,0.3,12.0,391.0,702.64,551.62
2016,11,30,14,15,797.0,66.5,0.3,12.0,360.0,674.76,532.68
2016,11,30,14,30,776.0,64.0,0.3,12.0,329.0,644.52,511.8
2016,11,30,14,45,740.5,62.0,0.35,12.0,293.0,602.83,482.67
2016,11,30,15,0,705.0,60.0,0.4,12.0,257.0,559.89,450.98
2016,11,30,15,15,658.5,55.5,0.45,11.5,218.0,511.2,413.91
2016,11,30,15,30,612.0,51.0,0.5,11.0,179.0,458.54,372.06
2016,11,30,15,45,533.5,45.0,0.55,10.5,139.0,386.71,313.08
2016,11,30,16,0,455.0,39.0,0.6,10.0,99.0,318.66,254.18
2016,11,30,16,15,227.5,34.0,0.6,9.5,64.0,183.96,134.16
2016,11,30,16,30,0.0,29.0,0.6,9.0,29.0,38.65,0.0
2016,11,30,16,45,0.0,14.5,0.65,9.0,14.5,13.82,0.0
2016,11,30,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,7.0,0.6,3.5,12.5,6.67,0.0
2016,12,1,7,30,289.0,14.0,0.6,4.0,25.0,13.34,0.0
2016,12,1,7,45,419.0,22.0,0.6,4.5,61.0,18.87,8.57
2016,12,1,8,0,549.0,30.0,0.6,5.0,97.0,50.72,22.76
2016,12,1,8,15,619.5,35.5,0.55,5.5,138.0,95.27,50.09
2016,12,1,8,30,690.0,41.0,0.5,6.0,179.0,147.13,90.24
2016,12,1,8,45,733.0,44.5,0.5,7.0,219.0,198.19,134.6
2016,12,1,9,0,776.0,48.0,0.5,8.0,259.0,252.79,183.29
2016,12,1,9,15,804.0,50.5,0.5,8.5,295.0,304.88,230.62
2016,12,1,9,30,832.0,53.0,0.5,9.0,331.0,357.85,277.75
2016,12,1,9,45,844.0,57.0,0.55,9.5,362.0,406.89,320.93
2016,12,1,10,0,856.0,61.0,0.6,10.0,393.0,455.13,362.12
2016,12,1,10,15,869.0,62.5,0.6,10.5,418.0,500.09,399.1
2016,12,1,10,30,882.0,64.0,0.6,11.0,443.0,543.8,433.89
2016,12,1,10,45,890.5,65.0,0.6,11.5,461.5,582.9,464.16
2016,12,1,11,0,899.0,66.0,0.6,12.0,480.0,619.95,492.03
2016,12,1,11,15,903.5,67.0,0.55,12.0,491.5,652.23,515.95
2016,12,1,11,30,908.0,68.0,0.5,12.0,503.0,681.84,537.39
2016,12,1,11,45,909.5,68.0,0.5,12.5,507.0,705.44,553.02
2016,12,1,12,0,911.0,68.0,0.5,13.0,511.0,725.95,566.08
2016,12,1,12,15,908.5,68.0,0.45,13.0,507.5,740.41,575.18
2016,12,1,12,30,906.0,68.0,0.4,13.0,504.0,751.53,582.06
2016,12,1,12,45,889.0,71.0,0.4,13.0,491.0,752.19,582.65
2016,12,1,13,0,872.0,74.0,0.4,13.0,478.0,755.18,585.15
2016,12,1,13,15,862.5,73.0,0.4,13.0,459.5,749.84,581.91
2016,12,1,13,30,853.0,72.0,0.4,13.0,441.0,741.2,576.59
2016,12,1,13,45,835.5,71.0,0.4,13.0,415.5,723.43,564.93
2016,12,1,14,0,818.0,70.0,0.4,13.0,390.0,702.74,551.26
2016,12,1,14,15,797.0,67.5,0.4,12.5,359.5,674.97,533.37
2016,12,1,14,30,776.0,65.0,0.4,12.0,329.0,644.83,513.44
2016,12,1,14,45,746.0,61.5,0.4,12.0,293.5,605.23,485.08
2016,12,1,15,0,716.0,58.0,0.4,12.0,258.0,564.19,454.23
2016,12,1,15,15,670.5,54.0,0.4,11.0,219.0,511.66,414.62
2016,12,1,15,30,625.0,50.0,0.4,10.0,180.0,464.71,377.27
2016,12,1,15,45,553.5,43.5,0.45,9.5,140.0,395.99,320.7
2016,12,1,16,0,482.0,37.0,0.5,9.0,100.0,330.66,263.83
2016,12,1,16,15,355.5,27.5,0.5,8.5,64.5,239.15,174.65
2016,12,1,16,30,229.0,18.0,0.5,8.0,29.0,142.17,0.0
2016,12,1,16,45,114.5,9.0,0.55,7.5,14.5,56.07,0.0
2016,12,1,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,7,15,125.5,7.0,0.55,3.5,11.0,6.67,0.0
2016,12,2,7,30,251.0,14.0,0.5,4.0,22.0,13.34,0.0
2016,12,2,7,45,380.0,22.5,0.5,5.0,56.5,19.5,8.47
2016,12,2,8,0,509.0,31.0,0.5,6.0,91.0,48.78,22.56
2016,12,2,8,15,580.5,36.5,0.45,6.5,130.5,90.99,48.04
2016,12,2,8,30,652.0,42.0,0.4,7.0,170.0,140.67,86.0
2016,12,2,8,45,532.5,63.5,0.4,7.5,183.0,173.32,121.27
2016,12,2,9,0,413.0,85.0,0.4,8.0,196.0,191.92,144.57
2016,12,2,9,15,430.0,94.5,0.4,8.5,224.0,229.69,178.46
2016,12,2,9,30,447.0,104.0,0.4,9.0,252.0,268.5,212.55
2016,12,2,9,45,556.0,93.5,0.4,9.5,295.5,327.7,261.27
2016,12,2,10,0,665.0,83.0,0.4,10.0,339.0,392.59,313.92
2016,12,2,10,15,512.0,122.5,0.35,10.5,327.0,385.73,309.81
2016,12,2,10,30,359.0,162.0,0.3,11.0,315.0,362.05,291.52
2016,12,2,10,45,395.5,163.0,0.3,11.5,338.5,406.12,326.42
2016,12,2,11,0,432.0,164.0,0.3,12.0,362.0,445.1,356.2
2016,12,2,11,15,380.5,178.5,0.3,12.0,356.0,435.52,348.62
2016,12,2,11,30,329.0,193.0,0.3,12.0,350.0,430.31,344.4
2016,12,2,11,45,602.5,132.5,0.3,12.5,422.5,574.0,455.69
2016,12,2,12,0,876.0,72.0,0.3,13.0,495.0,704.32,549.86
2016,12,2,12,15,873.5,71.5,0.3,13.0,491.5,717.73,557.3
2016,12,2,12,30,871.0,71.0,0.3,13.0,488.0,727.9,564.37
2016,12,2,12,45,702.0,107.0,0.3,13.0,438.5,663.63,519.12
2016,12,2,13,0,533.0,143.0,0.3,13.0,389.0,579.29,457.22
2016,12,2,13,15,448.5,153.5,0.3,13.0,355.0,531.39,422.23
2016,12,2,13,30,364.0,164.0,0.3,13.0,321.0,469.51,375.82
2016,12,2,13,45,358.5,154.5,0.35,13.0,302.0,454.11,365.85
2016,12,2,14,0,353.0,145.0,0.4,13.0,283.0,437.38,354.13
2016,12,2,14,15,549.5,105.5,0.4,13.0,300.5,545.17,439.24
2016,12,2,14,30,746.0,66.0,0.4,13.0,318.0,624.12,498.35
2016,12,2,14,45,716.0,62.5,0.4,13.0,283.5,585.21,468.84
2016,12,2,15,0,686.0,59.0,0.4,13.0,249.0,544.96,438.28
2016,12,2,15,15,640.5,54.5,0.45,12.0,211.0,497.55,402.81
2016,12,2,15,30,595.0,50.0,0.5,11.0,173.0,446.27,362.57
2016,12,2,15,45,523.0,43.5,0.55,10.5,134.5,378.36,306.49
2016,12,2,16,0,451.0,37.0,0.6,10.0,96.0,313.94,250.29
2016,12,2,16,15,327.5,27.5,0.65,9.5,61.5,225.21,163.72
2016,12,2,16,30,204.0,18.0,0.7,9.0,27.0,130.59,0.0
2016,12,2,16,45,102.0,9.0,0.75,8.5,13.5,50.88,0.0
2016,12,2,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,106.5,6.5,0.35,7.5,10.0,0.0,0.0
2016,12,3,7,30,213.0,13.0,0.3,8.0,20.0,12.39,0.0
2016,12,3,7,45,352.0,21.5,0.3,8.5,53.0,18.57,7.02
2016,12,3,8,0,491.0,30.0,0.3,9.0,86.0,45.86,20.76
2016,12,3,8,15,564.0,35.5,0.3,9.5,125.0,87.02,44.97
2016,12,3,8,30,637.0,41.0,0.3,10.0,164.0,135.83,81.51
2016,12,3,8,45,686.0,44.0,0.3,10.5,203.0,184.54,122.78
2016,12,3,9,0,735.0,47.0,0.3,11.0,242.0,237.46,169.2
2016,12,3,9,15,764.5,49.5,0.25,11.5,277.5,287.77,214.06
2016,12,3,9,30,794.0,52.0,0.2,12.0,313.0,339.6,259.22
2016,12,3,9,45,801.5,57.0,0.2,13.0,342.0,386.51,299.21
2016,12,3,10,0,809.0,62.0,0.2,14.0,371.0,432.36,336.81
2016,12,3,10,15,824.0,64.0,0.2,14.5,396.0,477.34,372.93
2016,12,3,10,30,839.0,66.0,0.2,15.0,421.0,521.37,407.12
2016,12,3,10,45,843.0,68.5,0.2,15.5,439.0,558.59,435.24
2016,12,3,11,0,847.0,71.0,0.2,16.0,457.0,593.62,460.98
2016,12,3,11,15,853.0,71.5,0.2,16.0,468.5,625.27,484.57
2016,12,3,11,30,859.0,72.0,0.2,16.0,480.0,654.49,505.99
2016,12,3,11,45,655.5,121.5,0.25,16.5,434.5,596.83,462.48
2016,12,3,12,0,452.0,171.0,0.3,17.0,389.0,520.28,405.22
2016,12,3,12,15,652.0,123.0,0.3,17.0,435.0,624.81,485.18
2016,12,3,12,30,852.0,75.0,0.3,17.0,481.0,722.66,553.98
2016,12,3,12,45,848.5,74.0,0.3,17.5,471.0,728.43,555.71
2016,12,3,13,0,845.0,73.0,0.3,18.0,461.0,730.94,556.7
2016,12,3,13,15,836.0,72.0,0.3,17.5,443.5,726.11,554.88
2016,12,3,13,30,827.0,71.0,0.3,17.0,426.0,718.09,551.04
2016,12,3,13,45,809.5,70.0,0.3,17.0,401.5,700.7,539.72
2016,12,3,14,0,792.0,69.0,0.3,17.0,377.0,680.46,526.48
2016,12,3,14,15,771.0,66.5,0.3,16.5,347.5,653.26,509.12
2016,12,3,14,30,750.0,64.0,0.3,16.0,318.0,623.78,489.82
2016,12,3,14,45,717.0,61.5,0.3,16.0,283.0,584.08,461.66
2016,12,3,15,0,684.0,59.0,0.3,16.0,248.0,543.11,430.97
2016,12,3,15,15,638.5,54.5,0.4,15.0,210.0,495.9,396.64
2016,12,3,15,30,593.0,50.0,0.5,14.0,172.0,444.77,357.42
2016,12,3,15,45,523.5,43.5,0.6,13.5,133.5,378.45,303.44
2016,12,3,16,0,454.0,37.0,0.7,13.0,95.0,315.42,248.96
2016,12,3,16,15,332.0,27.5,0.7,12.5,61.0,227.41,163.09
2016,12,3,16,30,210.0,18.0,0.7,12.0,27.0,133.16,0.0
2016,12,3,16,45,105.0,9.0,0.75,11.5,13.5,52.12,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,6.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,7.0,8.0,7.63,0.0
2016,12,4,7,45,5.0,23.0,0.6,7.5,23.5,20.99,7.88
2016,12,4,8,0,10.0,38.0,0.5,8.0,39.0,34.82,23.08
2016,12,4,8,15,19.5,54.5,0.45,8.0,57.5,51.5,37.68
2016,12,4,8,30,29.0,71.0,0.4,8.0,76.0,69.88,53.49
2016,12,4,8,45,35.0,86.5,0.4,8.5,94.5,87.94,69.07
2016,12,4,9,0,41.0,102.0,0.4,9.0,113.0,106.82,85.25
2016,12,4,9,15,45.0,116.0,0.4,9.0,129.5,124.42,100.43
2016,12,4,9,30,49.0,130.0,0.4,9.0,146.0,142.54,115.89
2016,12,4,9,45,51.5,142.0,0.4,9.5,160.5,158.54,129.19
2016,12,4,10,0,54.0,154.0,0.4,10.0,175.0,174.84,142.54
2016,12,4,10,15,32.0,153.0,0.35,10.5,166.0,166.03,134.91
2016,12,4,10,30,10.0,152.0,0.3,11.0,157.0,150.6,121.71
2016,12,4,10,45,110.0,174.5,0.3,11.5,224.5,242.61,197.5
2016,12,4,11,0,210.0,197.0,0.3,12.0,292.0,331.6,268.06
2016,12,4,11,15,182.0,204.0,0.3,12.5,288.0,329.93,265.28
2016,12,4,11,30,154.0,211.0,0.3,13.0,284.0,326.27,261.64
2016,12,4,11,45,109.0,208.0,0.35,13.5,260.0,288.87,231.7
2016,12,4,12,0,64.0,205.0,0.4,14.0,236.0,257.65,206.32
2016,12,4,12,15,75.5,206.5,0.4,14.0,242.5,270.15,216.8
2016,12,4,12,30,87.0,208.0,0.4,14.0,249.0,282.98,227.21
2016,12,4,12,45,157.5,203.0,0.4,14.0,275.5,342.55,275.46
2016,12,4,13,0,228.0,198.0,0.4,14.0,302.0,392.18,315.01
2016,12,4,13,15,258.5,186.0,0.4,13.5,300.0,415.0,333.51
2016,12,4,13,30,289.0,174.0,0.4,13.0,298.0,425.17,342.82
2016,12,4,13,45,152.0,159.0,0.4,13.0,224.0,294.4,239.08
2016,12,4,14,0,15.0,144.0,0.4,13.0,150.0,155.86,125.24
2016,12,4,14,15,12.0,133.5,0.4,12.5,138.0,143.37,115.94
2016,12,4,14,30,9.0,123.0,0.4,12.0,126.0,131.05,106.01
2016,12,4,14,45,6.0,110.5,0.4,12.0,112.5,116.51,93.89
2016,12,4,15,0,3.0,98.0,0.4,12.0,99.0,102.16,81.77
2016,12,4,15,15,281.0,75.5,0.35,11.5,133.5,292.06,243.15
2016,12,4,15,30,559.0,53.0,0.3,11.0,168.0,427.82,348.79
2016,12,4,15,45,499.0,45.0,0.3,11.0,130.5,366.2,294.88
2016,12,4,16,0,439.0,37.0,0.3,11.0,93.0,307.35,242.82
2016,12,4,16,15,318.0,27.5,0.3,11.0,59.5,220.47,157.79
2016,12,4,16,30,197.0,18.0,0.3,11.0,26.0,127.17,0.0
2016,12,4,16,45,98.5,9.0,0.35,11.0,13.0,49.44,0.0
2016,12,4,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,5,7,15,109.5,6.5,0.4,5.0,9.0,0.0,0.0
2016,12,5,7,30,219.0,13.0,0.4,5.0,18.0,12.39,0.0
2016,12,5,7,45,366.5,21.5,0.4,5.5,52.0,18.84,5.72
2016,12,5,8,0,514.0,30.0,0.4,6.0,86.0,44.31,20.16
2016,12,5,8,15,590.0,35.5,0.4,6.0,126.5,86.59,44.5
2016,12,5,8,30,666.0,41.0,0.4,6.0,167.0,136.86,82.21
2016,12,5,8,45,436.0,70.5,0.4,6.5,160.5,155.46,110.12
2016,12,5,9,0,206.0,100.0,0.4,7.0,154.0,149.53,116.17
2016,12,5,9,15,211.0,114.5,0.35,7.0,176.5,177.55,141.41
2016,12,5,9,30,216.0,129.0,0.3,7.0,199.0,205.95,166.39
2016,12,5,9,45,210.5,143.0,0.3,7.5,216.5,230.0,187.21
2016,12,5,10,0,205.0,157.0,0.3,8.0,234.0,248.68,203.09
2016,12,5,10,15,192.0,169.0,0.3,8.0,245.0,264.93,216.95
2016,12,5,10,30,179.0,181.0,0.3,8.0,256.0,279.88,229.37
2016,12,5,10,45,187.0,189.0,0.3,8.5,270.5,301.01,246.22
2016,12,5,11,0,195.0,197.0,0.3,9.0,285.0,322.34,262.92
2016,12,5,11,15,194.5,202.5,0.3,9.0,292.0,335.73,273.54
2016,12,5,11,30,194.0,208.0,0.3,9.0,299.0,348.64,283.76
2016,12,5,11,45,184.5,210.5,0.3,9.0,298.0,351.58,285.98
2016,12,5,12,0,175.0,213.0,0.3,9.0,297.0,353.6,287.54
2016,12,5,12,15,171.5,212.0,0.3,9.0,293.5,354.99,288.78
2016,12,5,12,30,168.0,211.0,0.3,9.0,290.0,355.76,289.53
2016,12,5,12,45,142.0,206.0,0.3,9.5,272.0,334.62,272.16
2016,12,5,13,0,116.0,201.0,0.3,10.0,254.0,312.59,254.21
2016,12,5,13,15,115.5,193.5,0.3,9.5,244.5,305.88,249.88
2016,12,5,13,30,115.0,186.0,0.3,9.0,235.0,298.79,245.08
2016,12,5,13,45,130.0,175.5,0.3,9.0,228.0,298.98,246.08
2016,12,5,14,0,145.0,165.0,0.3,9.0,221.0,298.53,246.45
2016,12,5,14,15,140.0,153.0,0.3,8.5,204.0,281.0,233.0
2016,12,5,14,30,135.0,141.0,0.3,8.0,187.0,263.19,219.21
2016,12,5,14,45,130.5,126.5,0.35,8.0,167.0,242.09,202.25
2016,12,5,15,0,126.0,112.0,0.4,8.0,147.0,220.75,184.69
2016,12,5,15,15,117.0,96.0,0.4,7.5,124.5,194.22,162.44
2016,12,5,15,30,108.0,80.0,0.4,7.0,102.0,167.72,139.61
2016,12,5,15,45,94.5,63.0,0.4,7.0,79.5,137.12,112.44
2016,12,5,16,0,81.0,46.0,0.4,7.0,57.0,106.63,84.67
2016,12,5,16,15,40.5,31.0,0.4,6.5,36.5,66.25,45.56
2016,12,5,16,30,0.0,16.0,0.4,6.0,16.0,15.42,0.0
2016,12,5,16,45,0.0,8.0,0.45,6.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,7,15,39.5,6.5,0.45,4.5,7.5,0.0,0.0
2016,12,6,7,30,79.0,13.0,0.4,5.0,15.0,12.39,0.0
2016,12,6,7,45,214.5,25.5,0.4,5.5,45.0,21.26,6.01
2016,12,6,8,0,350.0,38.0,0.4,6.0,75.0,44.15,23.85
2016,12,6,8,15,437.5,46.0,0.4,6.0,113.5,80.83,45.94
2016,12,6,8,30,525.0,54.0,0.4,6.0,152.0,126.95,80.07
2016,12,6,8,45,331.0,79.5,0.45,6.5,146.0,142.5,103.47
2016,12,6,9,0,137.0,105.0,0.5,7.0,140.0,134.91,106.25
2016,12,6,9,15,144.5,120.0,0.5,7.5,162.0,160.11,128.44
2016,12,6,9,30,152.0,135.0,0.5,8.0,184.0,186.04,150.81
2016,12,6,9,45,162.5,146.5,0.55,8.5,203.5,210.27,171.46
2016,12,6,10,0,173.0,158.0,0.6,9.0,223.0,235.28,192.46
2016,12,6,10,15,87.5,150.0,0.6,9.0,183.0,189.48,155.34
2016,12,6,10,30,2.0,142.0,0.6,9.0,143.0,136.43,110.97
2016,12,6,10,45,425.5,109.5,0.6,9.0,300.5,362.32,300.03
2016,12,6,11,0,849.0,77.0,0.6,9.0,458.0,596.01,481.61
2016,12,6,11,15,535.0,141.0,0.55,9.0,383.0,496.33,401.28
2016,12,6,11,30,221.0,205.0,0.5,9.0,308.0,362.43,294.66
2016,12,6,11,45,172.0,208.5,0.5,9.5,289.5,340.62,277.62
2016,12,6,12,0,123.0,212.0,0.5,10.0,271.0,316.18,257.19
2016,12,6,12,15,289.0,189.0,0.5,10.0,326.0,421.88,343.86
2016,12,6,12,30,455.0,166.0,0.5,10.0,381.0,533.02,430.64
2016,12,6,12,45,351.5,180.0,0.5,10.0,344.0,468.4,379.17
2016,12,6,13,0,248.0,194.0,0.5,10.0,307.0,413.12,335.54
2016,12,6,13,15,124.0,150.5,0.5,9.5,207.0,259.75,213.87
2016,12,6,13,30,0.0,107.0,0.5,9.0,107.0,102.2,81.83
2016,12,6,13,45,270.5,109.0,0.5,9.0,213.5,345.47,290.2
2016,12,6,14,0,541.0,111.0,0.5,9.0,320.0,548.95,450.34
2016,12,6,14,15,517.5,107.5,0.5,9.0,294.5,518.07,424.33
2016,12,6,14,30,494.0,104.0,0.5,9.0,269.0,490.8,403.53
2016,12,6,14,45,598.5,82.0,0.5,9.0,261.0,531.29,436.02
2016,12,6,15,0,703.0,60.0,0.5,9.0,253.0,555.53,454.38
2016,12,6,15,15,656.5,55.5,0.5,8.5,214.5,507.73,415.93
2016,12,6,15,30,610.0,51.0,0.5,8.0,176.0,455.7,373.5
2016,12,6,15,45,537.5,44.5,0.5,7.5,136.5,387.34,316.22
2016,12,6,16,0,465.0,38.0,0.5,7.0,97.0,322.3,258.72
2016,12,6,16,15,338.5,28.5,0.5,6.5,62.5,231.71,168.69
2016,12,6,16,30,212.0,19.0,0.5,6.0,28.0,134.87,0.0
2016,12,6,16,45,106.0,9.5,0.5,6.0,14.0,53.1,0.0
2016,12,6,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.4,3.0,3.0,0.0,0.0
2016,12,7,7,30,0.0,6.0,0.4,3.0,6.0,5.72,0.0
2016,12,7,7,45,0.0,18.5,0.4,3.5,18.5,17.14,2.73
2016,12,7,8,0,0.0,31.0,0.4,4.0,31.0,28.43,18.03
2016,12,7,8,15,0.0,46.5,0.4,4.0,46.5,42.66,31.35
2016,12,7,8,30,0.0,62.0,0.4,4.0,62.0,57.17,44.53
2016,12,7,8,45,3.5,77.0,0.4,4.5,77.5,72.09,57.67
2016,12,7,9,0,7.0,92.0,0.4,5.0,93.0,87.54,71.07
2016,12,7,9,15,10.0,104.5,0.4,5.0,107.5,100.96,82.72
2016,12,7,9,30,13.0,117.0,0.4,5.0,122.0,114.75,94.58
2016,12,7,9,45,15.5,128.5,0.4,5.5,134.5,127.73,105.45
2016,12,7,10,0,18.0,140.0,0.4,6.0,147.0,141.03,116.46
2016,12,7,10,15,9.0,114.0,0.4,6.0,117.5,111.88,91.6
2016,12,7,10,30,0.0,88.0,0.4,6.0,88.0,82.26,66.19
2016,12,7,10,45,0.0,48.0,0.4,6.5,48.0,44.61,33.51
2016,12,7,11,0,0.0,8.0,0.4,7.0,8.0,7.42,0.88
2016,12,7,11,15,0.0,20.0,0.4,7.0,20.0,18.56,10.71
2016,12,7,11,30,0.0,32.0,0.4,7.0,32.0,29.72,20.47
2016,12,7,11,45,20.0,112.5,0.45,7.5,122.0,124.27,102.13
2016,12,7,12,0,40.0,193.0,0.5,8.0,212.0,227.22,187.2
2016,12,7,12,15,20.0,141.0,0.5,7.5,150.5,149.82,122.69
2016,12,7,12,30,0.0,89.0,0.5,7.0,89.0,83.2,66.38
2016,12,7,12,45,9.5,130.0,0.5,7.0,134.5,131.89,108.32
2016,12,7,13,0,19.0,171.0,0.5,7.0,180.0,183.74,151.81
2016,12,7,13,15,9.5,153.5,0.5,6.5,158.0,158.48,130.57
2016,12,7,13,30,0.0,136.0,0.5,6.0,136.0,133.24,109.48
2016,12,7,13,45,0.0,128.5,0.55,6.0,128.5,126.04,103.65
2016,12,7,14,0,0.0,121.0,0.6,6.0,121.0,118.9,97.76
2016,12,7,14,15,0.0,111.5,0.6,5.5,111.5,109.61,90.13
2016,12,7,14,30,0.0,102.0,0.6,5.0,102.0,100.37,82.45
2016,12,7,14,45,0.0,90.5,0.6,5.0,90.5,88.9,72.58
2016,12,7,15,0,0.0,79.0,0.6,5.0,79.0,77.44,62.61
2016,12,7,15,15,0.0,67.0,0.6,4.5,67.0,65.39,52.1
2016,12,7,15,30,0.0,55.0,0.6,4.0,55.0,53.32,41.38
2016,12,7,15,45,0.0,42.5,0.6,4.0,42.5,40.55,29.84
2016,12,7,16,0,0.0,30.0,0.6,4.0,30.0,27.87,18.3
2016,12,7,16,15,0.0,19.0,0.6,3.5,19.0,17.63,8.16
2016,12,7,16,30,0.0,8.0,0.6,3.0,8.0,7.41,0.0
2016,12,7,16,45,0.0,4.0,0.6,3.0,4.0,3.81,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,45,0.0,8.5,0.4,5.5,8.5,7.87,0.0
2016,12,8,8,0,0.0,17.0,0.4,6.0,17.0,15.76,7.33
2016,12,8,8,15,0.0,26.0,0.4,6.0,26.0,24.13,15.18
2016,12,8,8,30,0.0,35.0,0.4,6.0,35.0,32.5,22.8
2016,12,8,8,45,0.0,44.5,0.4,6.5,44.5,41.35,30.72
2016,12,8,9,0,0.0,54.0,0.4,7.0,54.0,50.21,38.53
2016,12,8,9,15,0.0,62.5,0.4,7.0,62.5,58.16,45.52
2016,12,8,9,30,0.0,71.0,0.4,7.0,71.0,66.17,52.48
2016,12,8,9,45,0.0,78.5,0.4,7.5,78.5,73.27,58.46
2016,12,8,10,0,0.0,86.0,0.4,8.0,86.0,80.42,64.41
2016,12,8,10,15,0.0,108.5,0.4,8.0,108.5,102.22,82.93
2016,12,8,10,30,0.0,131.0,0.4,8.0,131.0,124.46,101.56
2016,12,8,10,45,0.0,135.5,0.4,8.5,135.5,129.03,104.99
2016,12,8,11,0,0.0,140.0,0.4,9.0,140.0,133.66,108.53
2016,12,8,11,15,3.5,151.5,0.4,9.0,153.5,147.66,120.14
2016,12,8,11,30,7.0,163.0,0.4,9.0,167.0,162.11,132.05
2016,12,8,11,45,7.5,164.5,0.4,9.5,169.0,164.5,133.67
2016,12,8,12,0,8.0,166.0,0.4,10.0,171.0,166.98,135.45
2016,12,8,12,15,15.0,172.5,0.4,10.0,180.5,179.51,145.93
2016,12,8,12,30,22.0,179.0,0.4,10.0,190.0,192.49,156.74
2016,12,8,12,45,18.0,172.5,0.4,10.0,181.0,183.56,149.34
2016,12,8,13,0,14.0,166.0,0.4,10.0,172.0,174.55,142.01
2016,12,8,13,15,16.5,163.0,0.4,10.0,170.0,174.24,142.03
2016,12,8,13,30,19.0,160.0,0.4,10.0,168.0,174.07,142.14
2016,12,8,13,45,9.5,121.0,0.4,10.0,125.0,124.82,101.17
2016,12,8,14,0,0.0,82.0,0.4,10.0,82.0,77.11,60.88
2016,12,8,14,15,0.0,75.5,0.4,10.0,75.5,70.78,55.69
2016,12,8,14,30,0.0,69.0,0.4,10.0,69.0,64.47,50.35
2016,12,8,14,45,0.0,61.5,0.4,10.5,61.5,57.2,44.04
2016,12,8,15,0,0.0,54.0,0.4,11.0,54.0,50.2,37.92
2016,12,8,15,15,0.0,45.5,0.35,11.0,45.5,42.28,31.02
2016,12,8,15,30,0.0,37.0,0.3,11.0,37.0,34.36,24.05
2016,12,8,15,45,0.0,28.5,0.3,11.0,28.5,26.45,17.02
2016,12,8,16,0,0.0,20.0,0.3,11.0,20.0,18.54,9.94
2016,12,8,16,15,0.0,12.5,0.3,11.0,12.5,11.58,3.2
2016,12,8,16,30,0.0,5.0,0.3,11.0,5.0,4.62,0.0
2016,12,8,16,45,0.0,2.5,0.3,11.0,2.5,2.38,0.0
2016,12,8,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,7,45,215.5,14.0,0.3,11.0,35.5,10.64,0.0
2016,12,9,8,0,431.0,28.0,0.3,11.0,71.0,35.5,15.95
2016,12,9,8,15,512.0,34.0,0.3,11.0,108.5,73.32,36.38
2016,12,9,8,30,593.0,40.0,0.3,11.0,146.0,119.75,69.42
2016,12,9,8,45,644.5,44.0,0.3,11.0,184.0,166.85,108.49
2016,12,9,9,0,696.0,48.0,0.3,11.0,222.0,218.56,153.6
2016,12,9,9,15,437.0,88.0,0.3,11.0,203.0,217.95,165.47
2016,12,9,9,30,178.0,128.0,0.3,11.0,184.0,186.85,148.49
2016,12,9,9,45,179.5,141.0,0.3,11.5,202.0,210.19,168.69
2016,12,9,10,0,181.0,154.0,0.3,12.0,220.0,233.51,188.06
2016,12,9,10,15,114.5,161.0,0.3,12.0,204.0,218.33,176.4
2016,12,9,10,30,48.0,168.0,0.3,12.0,188.0,191.77,154.91
2016,12,9,10,45,37.0,170.0,0.3,12.0,185.5,190.28,153.78
2016,12,9,11,0,26.0,172.0,0.3,12.0,183.0,181.61,146.56
2016,12,9,11,15,54.0,186.5,0.3,12.0,211.0,222.57,180.15
2016,12,9,11,30,82.0,201.0,0.3,12.0,239.0,259.2,209.62
2016,12,9,11,45,90.0,204.5,0.3,12.0,246.5,271.67,219.45
2016,12,9,12,0,98.0,208.0,0.3,12.0,254.0,284.42,229.68
2016,12,9,12,15,97.5,207.0,0.3,12.0,252.5,286.11,231.04
2016,12,9,12,30,97.0,206.0,0.3,12.0,251.0,287.61,232.37
2016,12,9,12,45,48.5,177.0,0.3,12.0,199.5,220.55,178.15
2016,12,9,13,0,0.0,148.0,0.3,12.0,148.0,144.63,115.71
2016,12,9,13,15,0.0,136.0,0.3,12.0,136.0,132.44,106.18
2016,12,9,13,30,0.0,124.0,0.3,12.0,124.0,120.28,96.29
2016,12,9,13,45,393.0,93.5,0.3,12.0,244.0,415.16,343.12
2016,12,9,14,0,786.0,63.0,0.3,12.0,364.0,664.29,529.18
2016,12,9,14,15,766.0,60.5,0.3,12.0,335.5,638.53,507.28
2016,12,9,14,30,746.0,58.0,0.3,12.0,307.0,610.5,487.6
2016,12,9,14,45,722.0,54.5,0.3,12.0,274.0,576.47,463.03
2016,12,9,15,0,698.0,51.0,0.3,12.0,241.0,540.88,435.98
2016,12,9,15,15,655.5,47.5,0.3,12.0,204.5,492.36,397.68
2016,12,9,15,30,613.0,44.0,0.3,12.0,168.0,443.89,358.0
2016,12,9,15,45,539.0,39.0,0.3,12.0,130.5,376.23,301.68
2016,12,9,16,0,465.0,34.0,0.3,12.0,93.0,317.82,249.91
2016,12,9,16,15,232.5,30.5,0.3,11.5,60.0,181.24,129.01
2016,12,9,16,30,0.0,27.0,0.3,11.0,27.0,34.85,0.0
2016,12,9,16,45,0.0,13.5,0.3,11.0,13.5,12.87,0.0
2016,12,9,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,0.3,13.0,1.0,0.92,0.0
2016,12,10,8,0,0.0,2.0,0.3,13.0,2.0,1.85,0.0
2016,12,10,8,15,0.0,3.0,0.3,13.0,3.0,2.77,0.0
2016,12,10,8,30,0.0,4.0,0.3,13.0,4.0,3.7,0.0
2016,12,10,8,45,0.0,5.0,0.3,13.0,5.0,4.63,0.0
2016,12,10,9,0,0.0,6.0,0.3,13.0,6.0,5.55,0.0
2016,12,10,9,15,0.0,7.0,0.3,12.5,7.0,6.48,0.0
2016,12,10,9,30,0.0,8.0,0.3,12.0,8.0,7.41,0.81
2016,12,10,9,45,0.0,9.0,0.3,12.0,9.0,8.34,1.62
2016,12,10,10,0,0.0,10.0,0.3,12.0,10.0,9.27,2.42
2016,12,10,10,15,0.0,8.5,0.3,12.0,8.5,7.88,1.21
2016,12,10,10,30,0.0,7.0,0.3,12.0,7.0,6.49,0.0
2016,12,10,10,45,0.0,8.5,0.3,12.0,8.5,7.88,1.19
2016,12,10,11,0,0.0,10.0,0.3,12.0,10.0,9.27,2.4
2016,12,10,11,15,0.0,26.0,0.3,12.0,26.0,24.14,15.24
2016,12,10,11,30,0.0,42.0,0.3,12.0,42.0,39.03,28.0
2016,12,10,11,45,0.0,55.5,0.3,12.0,55.5,51.61,38.71
2016,12,10,12,0,0.0,69.0,0.3,12.0,69.0,64.21,49.36
2016,12,10,12,15,0.0,49.0,0.3,12.0,49.0,45.55,33.48
2016,12,10,12,30,0.0,29.0,0.3,12.0,29.0,26.93,17.59
2016,12,10,12,45,0.0,54.0,0.3,12.0,54.0,50.21,37.56
2016,12,10,13,0,0.0,79.0,0.3,12.0,79.0,73.55,57.34
2016,12,10,13,15,0.0,109.5,0.3,12.0,109.5,104.45,83.28
2016,12,10,13,30,0.0,140.0,0.3,12.0,140.0,137.72,110.87
2016,12,10,13,45,0.0,98.5,0.3,12.0,98.5,93.84,74.33
2016,12,10,14,0,0.0,57.0,0.3,12.0,57.0,52.99,40.0
2016,12,10,14,15,0.0,52.5,0.3,11.5,52.5,48.79,36.62
2016,12,10,14,30,0.0,48.0,0.3,11.0,48.0,44.59,33.13
