Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,45,0.0,43.0,0.3,11.0,43.0,39.93,29.12
2016,12,10,15,0,0.0,38.0,0.3,11.0,38.0,35.28,25.08
2016,12,10,15,15,0.0,32.0,0.3,11.0,32.0,29.69,20.18
2016,12,10,15,30,0.0,26.0,0.3,11.0,26.0,24.11,15.24
2016,12,10,15,45,0.0,20.5,0.3,11.0,20.5,19.0,10.66
2016,12,10,16,0,0.0,15.0,0.3,11.0,15.0,13.9,6.05
2016,12,10,16,15,0.0,9.5,0.3,10.5,9.5,8.79,1.1
2016,12,10,16,30,0.0,4.0,0.3,10.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,0.35,10.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,7,45,59.5,17.0,0.75,4.5,22.5,14.31,0.0
2016,12,11,8,0,119.0,34.0,0.7,5.0,45.0,31.25,17.93
2016,12,11,8,15,144.0,49.5,0.6,5.0,70.0,55.56,36.52
2016,12,11,8,30,169.0,65.0,0.5,5.0,95.0,82.84,58.64
2016,12,11,8,45,184.0,80.0,0.45,5.5,119.5,110.65,82.65
2016,12,11,9,0,199.0,95.0,0.4,6.0,144.0,140.06,108.51
2016,12,11,9,15,205.5,109.5,0.35,6.5,167.0,168.06,133.4
2016,12,11,9,30,212.0,124.0,0.3,7.0,190.0,196.61,158.34
2016,12,11,9,45,215.5,136.5,0.3,7.5,209.5,222.45,180.68
2016,12,11,10,0,219.0,149.0,0.3,8.0,229.0,248.37,202.57
2016,12,11,10,15,206.0,161.5,0.25,8.0,240.5,261.33,213.73
2016,12,11,10,30,193.0,174.0,0.2,8.0,252.0,277.5,227.11
2016,12,11,10,45,177.0,183.5,0.2,8.5,258.0,287.56,234.97
2016,12,11,11,0,161.0,193.0,0.2,9.0,264.0,296.2,241.45
2016,12,11,11,15,265.0,185.5,0.2,9.0,306.0,366.07,298.13
2016,12,11,11,30,369.0,178.0,0.2,9.0,348.0,433.69,351.58
2016,12,11,11,45,226.5,191.0,0.2,9.0,296.0,364.94,295.88
2016,12,11,12,0,84.0,204.0,0.2,9.0,244.0,270.02,219.22
2016,12,11,12,15,42.0,160.0,0.2,9.0,180.0,192.96,157.26
2016,12,11,12,30,0.0,116.0,0.2,9.0,116.0,110.29,88.36
2016,12,11,12,45,9.5,143.0,0.25,9.0,147.5,145.6,118.63
2016,12,11,13,0,19.0,170.0,0.3,9.0,179.0,182.72,149.51
2016,12,11,13,15,41.0,173.5,0.3,9.0,191.0,214.77,176.3
2016,12,11,13,30,63.0,177.0,0.3,9.0,203.0,237.58,195.42
2016,12,11,13,45,31.5,153.0,0.3,9.0,166.0,186.84,153.2
2016,12,11,14,0,0.0,129.0,0.3,9.0,129.0,127.99,103.84
2016,12,11,14,15,0.0,119.0,0.3,8.5,119.0,118.2,96.2
2016,12,11,14,30,0.0,109.0,0.3,8.0,109.0,108.48,88.28
2016,12,11,14,45,0.0,97.5,0.3,8.0,97.5,97.08,78.65
2016,12,11,15,0,0.0,86.0,0.3,8.0,86.0,85.73,68.94
2016,12,11,15,15,0.0,73.0,0.3,7.5,73.0,72.59,57.65
2016,12,11,15,30,0.0,60.0,0.3,7.0,60.0,59.4,46.14
2016,12,11,15,45,0.0,46.5,0.3,7.0,46.5,45.48,33.73
2016,12,11,16,0,0.0,33.0,0.3,7.0,33.0,31.3,20.99
2016,12,11,16,15,0.0,21.0,0.3,6.5,21.0,19.49,9.56
2016,12,11,16,30,0.0,9.0,0.3,6.0,9.0,8.34,0.0
2016,12,11,16,45,0.0,4.5,0.35,6.0,4.5,4.29,0.0
2016,12,11,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,7,45,216.0,13.5,0.5,4.5,34.0,10.36,0.0
2016,12,12,8,0,432.0,27.0,0.4,5.0,68.0,31.63,14.49
2016,12,12,8,15,519.5,33.5,0.35,5.5,106.5,69.88,34.66
2016,12,12,8,30,607.0,40.0,0.3,6.0,145.0,117.48,68.17
2016,12,12,8,45,658.5,45.0,0.3,6.5,184.0,166.0,108.52
2016,12,12,9,0,710.0,50.0,0.3,7.0,223.0,219.17,155.12
2016,12,12,9,15,744.5,53.0,0.25,7.0,259.5,269.73,201.0
2016,12,12,9,30,779.0,56.0,0.2,7.0,296.0,322.41,248.17
2016,12,12,9,45,794.0,60.5,0.2,7.5,326.5,371.04,291.15
2016,12,12,10,0,809.0,65.0,0.2,8.0,357.0,419.37,332.48
2016,12,12,10,15,825.5,66.5,0.15,8.0,383.5,464.62,370.33
2016,12,12,10,30,842.0,68.0,0.1,8.0,410.0,509.08,406.41
2016,12,12,10,45,715.0,94.5,0.1,8.5,394.5,502.85,402.37
2016,12,12,11,0,588.0,121.0,0.1,9.0,379.0,484.32,388.5
2016,12,12,11,15,568.5,130.0,0.05,9.0,385.0,502.63,403.1
2016,12,12,11,30,549.0,139.0,0.0,9.0,391.0,514.36,412.1
2016,12,12,11,45,511.0,150.0,0.0,9.5,386.5,517.2,413.43
2016,12,12,12,0,473.0,161.0,0.0,10.0,382.0,516.62,412.11
2016,12,12,12,15,536.0,144.0,0.0,10.0,394.0,552.48,440.39
2016,12,12,12,30,599.0,127.0,0.0,10.0,406.0,592.98,471.16
2016,12,12,12,45,538.5,139.0,0.0,10.0,385.5,566.0,450.41
2016,12,12,13,0,478.0,151.0,0.0,10.0,365.0,541.27,431.91
2016,12,12,13,15,306.0,167.0,0.0,10.0,302.5,424.79,342.32
2016,12,12,13,30,134.0,183.0,0.0,10.0,240.0,308.59,250.11
2016,12,12,13,45,262.5,159.5,0.05,10.0,262.5,387.07,316.18
2016,12,12,14,0,391.0,136.0,0.1,10.0,285.0,463.72,377.21
2016,12,12,14,15,377.5,128.0,0.15,10.0,263.0,441.76,359.9
2016,12,12,14,30,364.0,120.0,0.2,10.0,241.0,418.67,342.68
2016,12,12,14,45,542.5,88.0,0.25,10.0,247.0,498.88,407.54
2016,12,12,15,0,721.0,56.0,0.3,10.0,253.0,561.95,455.97
2016,12,12,15,15,676.0,52.0,0.3,9.5,215.0,510.75,414.97
2016,12,12,15,30,631.0,48.0,0.3,9.0,177.0,459.53,373.71
2016,12,12,15,45,562.0,42.0,0.35,9.0,138.0,398.75,322.6
2016,12,12,16,0,493.0,36.0,0.4,9.0,99.0,335.84,267.16
2016,12,12,16,15,246.5,32.5,0.4,9.0,64.0,191.7,139.05
2016,12,12,16,30,0.0,29.0,0.4,9.0,29.0,38.76,0.0
2016,12,12,16,45,0.0,14.5,0.45,9.0,14.5,13.82,0.0
2016,12,12,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,3.0,0.25,6.5,3.0,2.77,0.0
2016,12,13,8,0,0.0,6.0,0.2,7.0,6.0,5.55,0.0
2016,12,13,8,15,0.0,10.0,0.2,7.0,10.0,9.26,2.28
2016,12,13,8,30,0.0,14.0,0.2,7.0,14.0,12.97,5.67
2016,12,13,8,45,0.0,18.0,0.2,7.5,18.0,16.68,9.03
2016,12,13,9,0,0.0,22.0,0.2,8.0,22.0,20.39,12.34
2016,12,13,9,15,0.0,25.5,0.2,8.5,25.5,23.65,15.21
2016,12,13,9,30,0.0,29.0,0.2,9.0,29.0,26.9,18.04
2016,12,13,9,45,0.0,32.0,0.2,9.5,32.0,29.7,20.43
2016,12,13,10,0,0.0,35.0,0.2,10.0,35.0,32.49,22.78
2016,12,13,10,15,0.0,74.0,0.2,10.0,74.0,68.89,54.16
2016,12,13,10,30,0.0,113.0,0.2,10.0,113.0,106.71,86.01
2016,12,13,10,45,0.0,103.0,0.2,10.0,103.0,96.88,77.46
2016,12,13,11,0,0.0,93.0,0.2,10.0,93.0,87.09,69.16
2016,12,13,11,15,0.0,52.0,0.2,9.5,52.0,48.34,36.25
2016,12,13,11,30,0.0,11.0,0.2,9.0,11.0,10.2,3.28
2016,12,13,11,45,0.0,64.0,0.2,9.0,64.0,59.54,46.12
2016,12,13,12,0,0.0,117.0,0.2,9.0,117.0,111.0,89.62
2016,12,13,12,15,0.0,92.0,0.2,9.0,92.0,86.15,68.42
2016,12,13,12,30,0.0,67.0,0.2,9.0,67.0,62.34,48.28
2016,12,13,12,45,0.0,52.0,0.2,9.0,52.0,48.34,36.37
2016,12,13,13,0,0.0,37.0,0.2,9.0,37.0,34.37,24.34
2016,12,13,13,15,0.0,63.5,0.2,9.0,63.5,59.06,45.74
2016,12,13,13,30,0.0,90.0,0.2,9.0,90.0,84.73,67.67
2016,12,13,13,45,0.0,97.5,0.25,9.0,97.5,92.81,74.52
2016,12,13,14,0,0.0,105.0,0.3,9.0,105.0,101.42,81.9
2016,12,13,14,15,0.0,96.5,0.3,9.0,96.5,93.08,74.88
2016,12,13,14,30,0.0,88.0,0.3,9.0,88.0,84.78,67.9
2016,12,13,14,45,0.0,78.5,0.3,9.0,78.5,75.4,59.93
2016,12,13,15,0,0.0,69.0,0.3,9.0,69.0,66.05,51.88
2016,12,13,15,15,0.0,58.5,0.3,8.5,58.5,55.59,42.86
2016,12,13,15,30,0.0,48.0,0.3,8.0,48.0,45.11,33.67
2016,12,13,15,45,0.0,37.0,0.3,8.0,37.0,34.37,24.09
2016,12,13,16,0,0.0,26.0,0.3,8.0,26.0,24.13,14.87
2016,12,13,16,15,0.0,16.5,0.3,8.0,16.5,15.3,6.31
2016,12,13,16,30,0.0,7.0,0.3,8.0,7.0,6.48,0.0
2016,12,13,16,45,0.0,3.5,0.35,8.0,3.5,3.34,0.0
2016,12,13,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.5,0.4,12.0,9.5,8.8,0.0
2016,12,14,8,0,0.0,19.0,0.4,12.0,19.0,17.63,7.86
2016,12,14,8,15,0.0,31.5,0.4,12.0,31.5,29.25,18.83
2016,12,14,8,30,0.0,44.0,0.4,12.0,44.0,40.78,29.09
2016,12,14,8,45,0.0,56.5,0.45,12.0,56.5,52.45,39.37
2016,12,14,9,0,0.0,69.0,0.5,12.0,69.0,64.24,49.64
2016,12,14,9,15,0.0,80.5,0.5,12.0,80.5,75.19,59.07
2016,12,14,9,30,0.0,92.0,0.5,12.0,92.0,86.24,68.46
2016,12,14,9,45,0.0,102.0,0.5,12.5,102.0,95.93,76.44
2016,12,14,10,0,0.0,112.0,0.5,13.0,112.0,105.71,84.38
2016,12,14,10,15,0.0,114.0,0.5,13.0,114.0,107.69,85.91
2016,12,14,10,30,0.0,116.0,0.5,13.0,116.0,109.68,87.45
2016,12,14,10,45,0.0,115.5,0.5,13.0,115.5,109.2,86.95
2016,12,14,11,0,0.0,115.0,0.5,13.0,115.0,108.73,86.47
2016,12,14,11,15,0.0,101.5,0.5,13.0,101.5,95.41,75.3
2016,12,14,11,30,0.0,88.0,0.5,13.0,88.0,82.2,64.23
2016,12,14,11,45,0.0,106.0,0.5,13.0,106.0,99.91,79.05
2016,12,14,12,0,0.0,124.0,0.5,13.0,124.0,118.09,94.07
2016,12,14,12,15,0.0,123.0,0.5,13.0,123.0,117.25,93.3
2016,12,14,12,30,0.0,122.0,0.5,13.0,122.0,116.45,92.67
2016,12,14,12,45,0.0,122.5,0.5,13.0,122.5,117.25,93.37
2016,12,14,13,0,0.0,123.0,0.5,13.0,123.0,118.14,94.17
2016,12,14,13,15,0.0,112.0,0.5,13.0,112.0,107.07,85.06
2016,12,14,13,30,0.0,101.0,0.5,13.0,101.0,96.03,75.97
2016,12,14,13,45,0.0,79.0,0.5,13.0,79.0,73.8,57.4
2016,12,14,14,0,0.0,57.0,0.5,13.0,57.0,52.99,39.88
2016,12,14,14,15,0.0,52.5,0.5,13.0,52.5,48.79,36.38
2016,12,14,14,30,0.0,48.0,0.5,13.0,48.0,44.59,32.83
2016,12,14,14,45,0.0,42.5,0.5,13.0,42.5,39.47,28.45
2016,12,14,15,0,0.0,37.0,0.5,13.0,37.0,34.35,24.04
2016,12,14,15,15,0.0,31.5,0.5,13.0,31.5,29.23,19.58
2016,12,14,15,30,0.0,26.0,0.5,13.0,26.0,24.11,15.07
2016,12,14,15,45,0.0,20.0,0.5,13.0,20.0,18.54,10.14
2016,12,14,16,0,0.0,14.0,0.5,13.0,14.0,12.97,5.19
2016,12,14,16,15,0.0,9.0,0.5,13.0,9.0,8.33,0.76
2016,12,14,16,30,0.0,4.0,0.5,13.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,0.5,13.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.5,0.3,12.0,3.5,3.24,0.0
2016,12,15,8,0,0.0,7.0,0.3,12.0,7.0,6.48,0.0
2016,12,15,8,15,0.0,11.5,0.25,12.0,11.5,10.65,3.28
2016,12,15,8,30,0.0,16.0,0.2,12.0,16.0,14.82,7.04
2016,12,15,8,45,0.0,21.0,0.2,12.5,21.0,19.46,11.15
2016,12,15,9,0,0.0,26.0,0.2,13.0,26.0,24.11,15.22
2016,12,15,9,15,0.0,30.5,0.2,13.0,30.5,28.3,18.88
2016,12,15,9,30,0.0,35.0,0.2,13.0,35.0,32.48,22.5
2016,12,15,9,45,0.0,38.5,0.2,13.0,38.5,35.74,25.3
2016,12,15,10,0,0.0,42.0,0.2,13.0,42.0,39.01,28.07
2016,12,15,10,15,0.0,24.0,0.15,13.0,24.0,22.27,13.63
2016,12,15,10,30,0.0,6.0,0.1,13.0,6.0,5.56,0.0
2016,12,15,10,45,0.0,19.0,0.1,13.0,19.0,17.63,9.63
2016,12,15,11,0,0.0,32.0,0.1,13.0,32.0,29.71,20.01
2016,12,15,11,15,0.0,23.5,0.1,13.0,23.5,21.81,13.18
2016,12,15,11,30,0.0,15.0,0.1,13.0,15.0,13.92,6.38
2016,12,15,11,45,0.0,15.5,0.1,13.0,15.5,14.38,6.78
2016,12,15,12,0,0.0,16.0,0.1,13.0,16.0,14.85,7.18
2016,12,15,12,15,0.0,39.0,0.1,13.0,39.0,36.23,25.55
2016,12,15,12,30,0.0,62.0,0.1,13.0,62.0,57.67,43.74
2016,12,15,12,45,0.0,48.5,0.15,13.0,48.5,45.08,33.01
2016,12,15,13,0,0.0,35.0,0.2,13.0,35.0,32.51,22.32
2016,12,15,13,15,0.0,37.0,0.2,13.0,37.0,34.37,23.95
2016,12,15,13,30,0.0,39.0,0.2,13.0,39.0,36.22,25.57
2016,12,15,13,45,0.0,43.5,0.2,13.0,43.5,40.41,29.19
2016,12,15,14,0,0.0,48.0,0.2,13.0,48.0,44.6,32.81
2016,12,15,14,15,0.0,44.5,0.2,12.5,44.5,41.34,30.11
2016,12,15,14,30,0.0,41.0,0.2,12.0,41.0,38.07,27.4
2016,12,15,14,45,0.0,36.5,0.2,12.0,36.5,33.88,23.8
2016,12,15,15,0,0.0,32.0,0.2,12.0,32.0,29.69,20.17
2016,12,15,15,15,0.0,27.0,0.2,11.5,27.0,25.04,16.13
2016,12,15,15,30,0.0,22.0,0.2,11.0,22.0,20.39,12.05
2016,12,15,15,45,0.0,17.0,0.2,11.0,17.0,15.75,7.9
2016,12,15,16,0,0.0,12.0,0.2,11.0,12.0,11.11,3.73
2016,12,15,16,15,0.0,7.5,0.2,11.0,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,0.2,11.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,0.2,11.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,13.5,0.7,4.0,32.0,10.56,0.0
2016,12,16,8,0,435.0,27.0,0.7,4.0,64.0,28.01,16.86
2016,12,16,8,15,528.0,34.0,0.7,4.0,103.5,66.45,32.61
2016,12,16,8,30,621.0,41.0,0.7,4.0,143.0,114.92,66.0
2016,12,16,8,45,679.5,45.0,0.7,4.5,183.5,164.03,106.45
2016,12,16,9,0,738.0,49.0,0.7,5.0,224.0,218.52,154.4
2016,12,16,9,15,773.5,52.5,0.7,5.5,261.5,271.11,202.59
2016,12,16,9,30,809.0,56.0,0.7,6.0,299.0,325.92,252.26
2016,12,16,9,45,834.5,57.5,0.7,6.5,332.0,376.77,297.9
2016,12,16,10,0,860.0,59.0,0.7,7.0,365.0,428.13,342.62
2016,12,16,10,15,876.0,61.0,0.7,7.0,392.0,474.36,382.67
2016,12,16,10,30,892.0,63.0,0.7,7.0,419.0,520.75,421.64
2016,12,16,10,45,902.0,64.0,0.7,7.5,439.5,561.62,454.51
2016,12,16,11,0,912.0,65.0,0.7,8.0,460.0,600.61,484.96
2016,12,16,11,15,917.5,66.0,0.7,8.0,473.5,634.8,511.87
2016,12,16,11,30,923.0,67.0,0.7,8.0,487.0,666.43,536.33
2016,12,16,11,45,925.0,67.5,0.7,8.5,492.5,692.46,555.26
2016,12,16,12,0,927.0,68.0,0.7,9.0,498.0,715.46,570.87
2016,12,16,12,15,925.0,67.5,0.7,9.0,496.0,731.35,582.0
2016,12,16,12,30,923.0,67.0,0.7,9.0,494.0,743.88,590.89
2016,12,16,12,45,917.5,67.0,0.7,9.0,484.0,751.12,596.13
2016,12,16,13,0,912.0,67.0,0.7,9.0,474.0,754.91,599.1
2016,12,16,13,15,903.0,66.0,0.7,9.0,457.0,751.48,597.07
2016,12,16,13,30,894.0,65.0,0.7,9.0,440.0,744.68,592.81
2016,12,16,13,45,881.0,63.5,0.7,9.0,416.5,731.06,583.73
2016,12,16,14,0,868.0,62.0,0.7,9.0,393.0,720.29,576.78
2016,12,16,14,15,848.0,60.0,0.7,8.5,363.0,694.96,560.08
2016,12,16,14,30,828.0,58.0,0.7,8.0,333.0,667.03,541.28
2016,12,16,14,45,800.0,55.0,0.7,8.0,298.0,630.06,514.25
2016,12,16,15,0,772.0,52.0,0.7,8.0,263.0,591.35,484.81
2016,12,16,15,15,729.5,48.5,0.7,7.5,224.5,541.47,445.73
2016,12,16,15,30,687.0,45.0,0.7,7.0,186.0,491.31,404.71
2016,12,16,15,45,622.5,39.5,0.7,6.5,146.0,426.44,350.04
2016,12,16,16,0,558.0,34.0,0.7,6.0,106.0,363.7,294.16
2016,12,16,16,15,279.0,33.5,0.7,5.5,69.5,208.21,156.28
2016,12,16,16,30,0.0,33.0,0.7,5.0,33.0,46.82,0.0
2016,12,16,16,45,0.0,16.5,0.7,4.5,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,7,45,239.5,12.5,0.65,1.5,32.5,10.51,0.0
2016,12,17,8,0,479.0,25.0,0.5,2.0,65.0,25.33,14.61
2016,12,17,8,15,569.0,31.5,0.45,2.5,105.0,65.43,30.81
2016,12,17,8,30,659.0,38.0,0.4,3.0,145.0,115.13,64.73
2016,12,17,8,45,711.0,42.5,0.35,4.0,186.0,165.55,106.16
2016,12,17,9,0,763.0,47.0,0.3,5.0,227.0,220.62,154.33
2016,12,17,9,15,797.0,50.0,0.3,5.5,264.5,273.5,202.49
2016,12,17,9,30,831.0,53.0,0.3,6.0,302.0,328.4,251.91
2016,12,17,9,45,850.0,56.5,0.3,6.5,334.5,379.95,297.79
2016,12,17,10,0,869.0,60.0,0.3,7.0,367.0,431.46,342.17
2016,12,17,10,15,884.5,61.5,0.3,7.0,394.5,477.36,381.47
2016,12,17,10,30,900.0,63.0,0.3,7.0,422.0,523.34,419.64
2016,12,17,10,45,908.5,64.5,0.35,7.5,442.5,564.34,452.67
2016,12,17,11,0,917.0,66.0,0.4,8.0,463.0,603.34,483.33
2016,12,17,11,15,923.0,67.0,0.4,8.0,476.0,638.08,510.32
2016,12,17,11,30,929.0,68.0,0.4,8.0,489.0,670.29,534.88
2016,12,17,11,45,929.5,68.5,0.4,8.0,495.0,695.59,553.99
2016,12,17,12,0,930.0,69.0,0.4,8.0,501.0,717.79,569.93
2016,12,17,12,15,928.5,69.0,0.4,8.0,499.0,734.8,581.75
2016,12,17,12,30,927.0,69.0,0.4,8.0,497.0,748.48,591.33
2016,12,17,12,45,918.5,69.5,0.4,8.5,487.0,754.33,594.45
2016,12,17,13,0,910.0,70.0,0.4,9.0,477.0,756.7,595.32
2016,12,17,13,15,901.0,69.0,0.4,8.5,460.0,753.42,594.49
2016,12,17,13,30,892.0,68.0,0.4,8.0,443.0,752.63,595.61
2016,12,17,13,45,878.0,66.5,0.4,8.0,419.0,738.47,586.16
2016,12,17,14,0,864.0,65.0,0.4,8.0,395.0,721.16,574.61
2016,12,17,14,15,844.0,63.0,0.4,8.0,365.5,695.98,557.28
2016,12,17,14,30,824.0,61.0,0.4,8.0,336.0,668.18,537.83
2016,12,17,14,45,795.0,58.0,0.4,8.0,300.5,630.67,510.75
2016,12,17,15,0,766.0,55.0,0.4,8.0,265.0,591.44,481.16
2016,12,17,15,15,722.5,51.0,0.4,7.5,226.5,540.46,441.74
2016,12,17,15,30,679.0,47.0,0.4,7.0,188.0,489.23,400.43
2016,12,17,15,45,610.0,41.5,0.45,6.5,147.5,421.91,344.83
2016,12,17,16,0,541.0,36.0,0.5,6.0,107.0,356.84,288.0
2016,12,17,16,15,270.5,34.5,0.55,5.5,70.0,204.99,154.33
2016,12,17,16,30,0.0,33.0,0.6,5.0,33.0,46.45,0.0
2016,12,17,16,45,0.0,16.5,0.7,4.5,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,18,7,45,239.0,12.0,0.45,1.5,31.5,11.44,0.0
2016,12,18,8,0,478.0,24.0,0.4,2.0,63.0,23.32,12.76
2016,12,18,8,15,569.0,30.5,0.4,2.5,103.5,63.28,29.3
2016,12,18,8,30,660.0,37.0,0.4,3.0,144.0,112.95,62.86
2016,12,18,8,45,710.5,41.5,0.4,3.5,184.0,163.08,104.21
2016,12,18,9,0,761.0,46.0,0.4,4.0,224.0,217.71,152.53
2016,12,18,9,15,795.0,49.5,0.4,4.5,262.0,270.96,201.29
2016,12,18,9,30,829.0,53.0,0.4,5.0,300.0,326.26,251.36
2016,12,18,9,45,847.5,56.0,0.4,5.5,332.5,377.02,296.97
2016,12,18,10,0,866.0,59.0,0.4,6.0,365.0,427.7,341.09
2016,12,18,10,15,881.0,60.5,0.35,6.0,392.0,473.28,380.06
2016,12,18,10,30,896.0,62.0,0.3,6.0,419.0,518.91,417.73
2016,12,18,10,45,906.5,63.5,0.3,6.5,439.5,560.88,451.12
2016,12,18,11,0,917.0,65.0,0.3,7.0,460.0,601.01,482.08
2016,12,18,11,15,922.5,65.5,0.25,7.5,473.5,634.95,506.96
2016,12,18,11,30,928.0,66.0,0.2,8.0,487.0,666.31,529.26
2016,12,18,11,45,930.5,66.0,0.2,8.5,492.5,692.38,547.86
2016,12,18,12,0,933.0,66.0,0.2,9.0,498.0,715.43,563.2
2016,12,18,12,15,931.5,66.0,0.2,9.0,496.5,732.57,574.95
2016,12,18,12,30,930.0,66.0,0.2,9.0,495.0,746.36,584.5
2016,12,18,12,45,926.0,65.5,0.2,9.0,485.5,754.35,590.12
2016,12,18,13,0,922.0,65.0,0.2,9.0,476.0,758.88,593.52
2016,12,18,13,15,913.5,64.0,0.2,9.0,459.5,756.06,591.93
2016,12,18,13,30,905.0,63.0,0.2,9.0,443.0,749.82,588.14
2016,12,18,13,45,891.5,62.0,0.2,9.0,419.5,736.64,579.55
2016,12,18,14,0,878.0,61.0,0.2,9.0,396.0,720.35,568.84
2016,12,18,14,15,859.0,59.0,0.2,8.5,366.5,701.78,557.42
2016,12,18,14,30,840.0,57.0,0.2,8.0,337.0,674.59,539.5
2016,12,18,14,45,811.5,54.5,0.25,8.0,302.0,637.87,513.91
2016,12,18,15,0,783.0,52.0,0.3,8.0,267.0,599.39,485.97
2016,12,18,15,15,741.5,48.5,0.4,7.5,228.5,550.0,449.12
2016,12,18,15,30,700.0,45.0,0.5,7.0,190.0,500.23,409.98
2016,12,18,15,45,634.5,39.5,0.65,6.5,150.0,434.44,356.22
2016,12,18,16,0,569.0,34.0,0.8,6.0,110.0,370.82,300.7
2016,12,18,16,15,451.5,26.5,0.85,5.5,72.5,282.13,214.47
2016,12,18,16,30,334.0,19.0,0.9,5.0,35.0,190.99,12.51
2016,12,18,16,45,167.0,9.5,0.95,4.5,17.5,79.97,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,7,45,187.0,12.5,0.7,3.5,27.5,11.91,0.0
2016,12,19,8,0,374.0,25.0,0.6,4.0,55.0,21.26,10.76
2016,12,19,8,15,466.5,32.5,0.5,4.5,92.0,56.76,27.22
2016,12,19,8,30,559.0,40.0,0.4,5.0,129.0,103.19,58.61
2016,12,19,8,45,614.0,45.0,0.3,5.5,167.0,149.09,95.73
2016,12,19,9,0,669.0,50.0,0.2,6.0,205.0,200.13,139.86
2016,12,19,9,15,705.5,53.5,0.2,6.5,241.0,249.41,184.28
2016,12,19,9,30,742.0,57.0,0.2,7.0,277.0,301.15,230.51
2016,12,19,9,45,687.0,69.0,0.2,7.5,290.5,330.23,259.25
2016,12,19,10,0,632.0,81.0,0.2,8.0,304.0,353.25,281.63
2016,12,19,10,15,721.5,75.0,0.2,8.0,347.5,416.3,333.76
2016,12,19,10,30,811.0,69.0,0.2,8.0,391.0,485.11,388.93
2016,12,19,10,45,707.0,91.5,0.2,8.5,382.5,487.35,391.3
2016,12,19,11,0,603.0,114.0,0.2,9.0,374.0,479.17,385.46
2016,12,19,11,15,608.5,116.5,0.2,9.0,385.5,506.74,407.72
2016,12,19,11,30,614.0,119.0,0.2,9.0,397.0,532.71,427.88
2016,12,19,11,45,732.0,97.0,0.2,9.5,432.5,603.4,481.38
2016,12,19,12,0,850.0,75.0,0.2,10.0,468.0,673.67,532.72
2016,12,19,12,15,645.0,119.5,0.15,10.0,417.5,601.99,477.01
2016,12,19,12,30,440.0,164.0,0.1,10.0,367.0,513.3,409.4
2016,12,19,12,45,493.5,149.5,0.1,10.0,373.0,542.72,434.02
2016,12,19,13,0,547.0,135.0,0.1,10.0,379.0,570.76,455.86
2016,12,19,13,15,458.5,146.5,0.1,10.0,346.5,523.47,419.41
2016,12,19,13,30,370.0,158.0,0.1,10.0,314.0,461.88,372.77
2016,12,19,13,45,438.5,137.0,0.1,10.5,312.0,500.09,403.38
2016,12,19,14,0,507.0,116.0,0.1,11.0,310.0,523.01,421.09
2016,12,19,14,15,489.5,110.5,0.1,10.5,286.5,500.08,404.41
2016,12,19,14,30,472.0,105.0,0.1,10.0,263.0,475.78,386.9
2016,12,19,14,45,453.5,96.0,0.15,10.0,235.5,445.24,363.89
2016,12,19,15,0,435.0,87.0,0.2,10.0,208.0,413.79,339.54
2016,12,19,15,15,404.0,78.0,0.3,9.5,177.5,373.78,308.35
2016,12,19,15,30,373.0,69.0,0.4,9.0,147.0,334.18,276.15
2016,12,19,15,45,332.0,56.5,0.55,8.5,115.0,284.86,234.76
2016,12,19,16,0,291.0,44.0,0.7,8.0,83.0,237.28,192.72
2016,12,19,16,15,145.5,35.0,0.7,8.0,54.5,145.22,109.1
2016,12,19,16,30,0.0,26.0,0.7,8.0,26.0,30.96,0.0
2016,12,19,16,45,0.0,13.0,0.75,8.0,13.0,12.39,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.0,11.5,0.8,6.5,27.0,10.96,0.0
2016,12,20,8,0,392.0,23.0,0.7,7.0,54.0,20.25,9.58
2016,12,20,8,15,483.5,29.5,0.6,7.5,90.5,55.19,25.26
2016,12,20,8,30,575.0,36.0,0.5,8.0,127.0,99.94,54.56
2016,12,20,8,45,629.0,40.5,0.4,9.0,165.0,145.93,91.19
2016,12,20,9,0,683.0,45.0,0.3,10.0,203.0,196.93,134.68
2016,12,20,9,15,581.0,66.0,0.3,10.5,216.0,226.84,167.18
2016,12,20,9,30,479.0,87.0,0.3,11.0,229.0,244.05,187.69
2016,12,20,9,45,493.0,95.0,0.3,11.5,255.0,282.11,221.13
2016,12,20,10,0,507.0,103.0,0.3,12.0,281.0,320.56,253.86
2016,12,20,10,15,587.0,95.0,0.3,12.5,316.5,375.79,298.54
2016,12,20,10,30,667.0,87.0,0.3,13.0,352.0,432.94,343.79
2016,12,20,10,45,636.0,100.5,0.3,13.5,363.0,458.28,363.68
2016,12,20,11,0,605.0,114.0,0.3,14.0,374.0,479.54,379.99
2016,12,20,11,15,536.5,134.5,0.25,14.0,370.0,478.13,378.77
2016,12,20,11,30,468.0,155.0,0.2,14.0,366.0,475.19,376.07
2016,12,20,11,45,659.5,112.0,0.2,14.5,414.5,572.17,449.98
2016,12,20,12,0,851.0,69.0,0.2,15.0,463.0,662.17,515.51
2016,12,20,12,15,648.5,116.0,0.2,15.0,416.0,600.12,467.91
2016,12,20,12,30,446.0,163.0,0.2,15.0,369.0,516.16,405.11
2016,12,20,12,45,481.0,152.5,0.2,15.0,370.5,536.9,422.53
2016,12,20,13,0,516.0,142.0,0.2,15.0,372.0,556.16,437.47
2016,12,20,13,15,581.0,121.0,0.15,15.0,372.0,588.46,461.78
2016,12,20,13,30,646.0,100.0,0.1,15.0,372.0,614.04,480.98
2016,12,20,13,45,623.0,100.5,0.1,15.0,351.5,597.08,468.59
2016,12,20,14,0,600.0,101.0,0.1,15.0,331.0,577.83,454.99
2016,12,20,14,15,666.5,82.0,0.1,14.5,320.0,597.45,471.75
2016,12,20,14,30,733.0,63.0,0.1,14.0,309.0,608.08,480.53
2016,12,20,14,45,702.5,60.0,0.1,14.0,276.0,571.4,453.8
2016,12,20,15,0,672.0,57.0,0.1,14.0,243.0,533.34,425.16
2016,12,20,15,15,628.5,53.0,0.2,13.0,207.5,489.18,392.99
2016,12,20,15,30,585.0,49.0,0.3,12.0,172.0,441.3,356.4
2016,12,20,15,45,516.5,43.0,0.4,11.5,134.5,377.15,304.44
2016,12,20,16,0,448.0,37.0,0.5,11.0,97.0,316.01,252.22
2016,12,20,16,15,338.0,28.0,0.55,10.5,64.0,234.27,176.35
2016,12,20,16,30,228.0,19.0,0.6,10.0,31.0,148.55,26.87
2016,12,20,16,45,114.0,9.5,0.7,10.0,15.5,57.73,0.0
2016,12,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
