Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,12.0,0.4,7.5,27.5,11.44,0.0
2016,12,21,8,0,411.0,24.0,0.4,8.0,55.0,21.0,9.85
2016,12,21,8,15,508.0,30.5,0.35,8.5,93.5,56.61,25.85
2016,12,21,8,30,605.0,37.0,0.3,9.0,132.0,103.14,55.77
2016,12,21,8,45,661.5,41.5,0.3,9.5,171.5,151.1,93.73
2016,12,21,9,0,718.0,46.0,0.3,10.0,211.0,204.29,139.18
2016,12,21,9,15,754.5,49.5,0.25,10.5,248.5,255.97,185.12
2016,12,21,9,30,791.0,53.0,0.2,11.0,286.0,310.04,232.65
2016,12,21,9,45,817.0,55.0,0.2,11.5,319.0,360.75,276.94
2016,12,21,10,0,843.0,57.0,0.2,12.0,352.0,412.13,320.45
2016,12,21,10,15,860.0,58.5,0.2,12.0,379.5,457.79,358.96
2016,12,21,10,30,877.0,60.0,0.2,12.0,407.0,503.69,396.51
2016,12,21,10,45,888.5,61.5,0.2,12.5,428.0,545.65,429.24
2016,12,21,11,0,900.0,63.0,0.2,13.0,449.0,585.93,459.71
2016,12,21,11,15,907.0,63.5,0.2,13.5,463.0,620.46,485.15
2016,12,21,11,30,914.0,64.0,0.2,14.0,477.0,652.56,508.23
2016,12,21,11,45,917.0,64.5,0.2,14.5,484.0,679.47,527.08
2016,12,21,12,0,920.0,65.0,0.2,15.0,491.0,703.45,542.88
2016,12,21,12,15,920.0,65.0,0.2,15.0,490.0,721.7,555.17
2016,12,21,12,30,920.0,65.0,0.2,15.0,489.0,736.7,565.36
2016,12,21,12,45,909.0,67.0,0.2,15.0,479.5,742.92,569.63
2016,12,21,13,0,898.0,69.0,0.2,15.0,470.0,745.67,571.75
2016,12,21,13,15,890.5,68.0,0.15,15.0,454.5,743.88,570.19
2016,12,21,13,30,883.0,67.0,0.1,15.0,439.0,738.75,566.59
2016,12,21,13,45,870.0,65.5,0.1,15.0,416.0,731.65,562.36
2016,12,21,14,0,857.0,64.0,0.1,15.0,393.0,715.55,551.92
2016,12,21,14,15,838.0,62.0,0.1,14.5,364.5,691.55,536.98
2016,12,21,14,30,819.0,60.0,0.1,14.0,336.0,664.93,519.95
2016,12,21,14,45,792.0,57.5,0.15,14.0,301.5,629.83,495.98
2016,12,21,15,0,765.0,55.0,0.2,14.0,267.0,592.91,469.68
2016,12,21,15,15,723.5,51.0,0.3,13.0,229.0,543.45,434.52
2016,12,21,15,30,682.0,47.0,0.4,12.0,191.0,493.62,397.1
2016,12,21,15,45,617.0,41.5,0.5,11.5,151.0,428.6,344.9
2016,12,21,16,0,552.0,36.0,0.6,11.0,111.0,365.6,291.28
2016,12,21,16,15,435.0,28.0,0.65,10.5,74.0,276.84,209.36
2016,12,21,16,30,318.0,20.0,0.7,10.0,37.0,192.57,47.91
2016,12,21,16,45,159.0,10.0,0.75,9.5,18.5,77.64,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,7,45,185.0,12.5,0.85,6.5,26.5,11.91,0.0
2016,12,22,8,0,370.0,25.0,0.8,7.0,53.0,20.21,9.06
2016,12,22,8,15,469.0,33.0,0.65,7.5,91.0,54.64,25.76
2016,12,22,8,30,568.0,41.0,0.5,8.0,129.0,102.01,56.72
2016,12,22,8,45,629.5,46.0,0.35,8.5,169.0,149.22,93.87
2016,12,22,9,0,691.0,51.0,0.2,9.0,209.0,202.3,138.75
2016,12,22,9,15,729.0,54.5,0.2,9.5,246.0,253.05,183.89
2016,12,22,9,30,767.0,58.0,0.2,10.0,283.0,306.41,230.99
2016,12,22,9,45,792.5,60.5,0.2,10.5,316.0,356.44,274.8
2016,12,22,10,0,818.0,63.0,0.2,11.0,349.0,407.16,317.9
2016,12,22,10,15,775.0,68.0,0.2,11.0,355.5,430.02,339.46
2016,12,22,10,30,732.0,73.0,0.2,11.0,362.0,447.38,355.88
2016,12,22,10,45,804.5,71.0,0.2,11.5,404.0,513.07,407.09
2016,12,22,11,0,877.0,69.0,0.2,12.0,446.0,581.61,458.38
2016,12,22,11,15,883.5,70.0,0.15,12.0,459.5,616.29,483.91
2016,12,22,11,30,890.0,71.0,0.1,12.0,473.0,644.93,505.07
2016,12,22,11,45,891.0,71.5,0.1,12.5,479.0,670.11,522.86
2016,12,22,12,0,892.0,72.0,0.1,13.0,485.0,692.34,537.97
2016,12,22,12,15,890.0,72.0,0.1,13.0,483.5,708.87,549.18
2016,12,22,12,30,888.0,72.0,0.1,13.0,482.0,722.19,558.31
2016,12,22,12,45,881.5,72.0,0.1,13.5,473.0,734.4,565.75
2016,12,22,13,0,875.0,72.0,0.1,14.0,464.0,738.11,567.41
2016,12,22,13,15,865.0,71.0,0.1,13.5,447.5,734.68,566.44
2016,12,22,13,30,855.0,70.0,0.1,13.0,431.0,727.94,563.36
2016,12,22,13,45,835.5,69.5,0.1,13.0,407.0,711.66,552.68
2016,12,22,14,0,816.0,69.0,0.1,13.0,383.0,692.41,539.99
2016,12,22,14,15,795.0,66.5,0.1,12.5,354.0,666.89,523.71
2016,12,22,14,30,774.0,64.0,0.1,12.0,325.0,638.91,505.39
2016,12,22,14,45,742.0,61.5,0.15,12.0,291.0,601.21,479.12
2016,12,22,15,0,710.0,59.0,0.2,12.0,257.0,561.98,450.36
2016,12,22,15,15,667.5,54.5,0.25,11.0,220.0,512.59,414.12
2016,12,22,15,30,625.0,50.0,0.3,10.0,183.0,468.18,379.73
2016,12,22,15,45,559.0,44.0,0.4,9.5,144.5,404.17,327.89
2016,12,22,16,0,493.0,38.0,0.5,9.0,106.0,342.84,275.45
2016,12,22,16,15,381.5,29.0,0.55,8.5,70.5,258.39,197.69
2016,12,22,16,30,270.0,20.0,0.6,8.0,35.0,171.09,52.47
2016,12,22,16,45,135.0,10.0,0.65,8.0,17.5,67.56,0.0
2016,12,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,0.5,6.0,1.0,0.95,0.0
2016,12,23,8,0,0.0,2.0,0.5,6.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,4.0,0.45,6.0,4.0,3.7,0.0
2016,12,23,8,30,0.0,6.0,0.4,6.0,6.0,5.55,0.0
2016,12,23,8,45,0.0,8.5,0.35,6.0,8.5,7.87,1.28
2016,12,23,9,0,0.0,11.0,0.3,6.0,11.0,10.19,3.39
2016,12,23,9,15,0.0,13.0,0.25,6.0,13.0,12.04,5.08
2016,12,23,9,30,0.0,15.0,0.2,6.0,15.0,13.9,6.75
2016,12,23,9,45,0.0,16.5,0.2,6.0,16.5,15.29,7.99
2016,12,23,10,0,0.0,18.0,0.2,6.0,18.0,16.69,9.22
2016,12,23,10,15,0.0,16.0,0.2,6.0,16.0,14.84,7.56
2016,12,23,10,30,0.0,14.0,0.2,6.0,14.0,12.98,5.9
2016,12,23,10,45,0.0,15.0,0.25,6.5,15.0,13.91,6.68
2016,12,23,11,0,0.0,16.0,0.3,7.0,16.0,14.84,7.46
2016,12,23,11,15,0.0,22.0,0.35,7.0,22.0,20.42,12.36
2016,12,23,11,30,0.0,28.0,0.4,7.0,28.0,26.0,17.23
2016,12,23,11,45,15.5,106.0,0.45,7.0,113.5,110.01,90.15
2016,12,23,12,0,31.0,184.0,0.5,7.0,199.0,210.28,173.93
2016,12,23,12,15,15.5,101.0,0.5,7.0,108.5,110.18,89.65
2016,12,23,12,30,0.0,18.0,0.5,7.0,18.0,16.7,9.0
2016,12,23,12,45,0.0,19.5,0.5,7.0,19.5,18.1,10.28
2016,12,23,13,0,0.0,21.0,0.5,7.0,21.0,19.49,11.52
2016,12,23,13,15,205.5,87.0,0.5,7.0,174.0,265.87,226.68
2016,12,23,13,30,411.0,153.0,0.5,7.0,327.0,498.27,411.97
2016,12,23,13,45,205.5,83.5,0.55,7.0,170.5,263.97,222.02
2016,12,23,14,0,0.0,14.0,0.6,7.0,14.0,12.98,5.72
2016,12,23,14,15,0.0,13.0,0.55,7.0,13.0,12.05,5.02
2016,12,23,14,30,0.0,12.0,0.5,7.0,12.0,11.12,4.21
2016,12,23,14,45,0.0,10.5,0.5,7.0,10.5,9.73,2.98
2016,12,23,15,0,0.0,9.0,0.5,7.0,9.0,8.33,1.74
2016,12,23,15,15,0.0,7.5,0.5,6.5,7.5,6.94,0.51
2016,12,23,15,30,0.0,6.0,0.5,6.0,6.0,5.55,0.0
2016,12,23,15,45,0.0,4.5,0.5,6.0,4.5,4.16,0.0
2016,12,23,16,0,0.0,3.0,0.5,6.0,3.0,2.77,0.0
2016,12,23,16,15,0.0,2.0,0.5,5.5,2.0,1.85,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,11.5,0.5,3.0,26.0,10.96,0.0
2016,12,24,8,0,399.0,23.0,0.5,3.0,52.0,20.1,8.74
2016,12,24,8,15,496.5,29.5,0.5,3.0,90.0,52.33,24.02
2016,12,24,8,30,594.0,36.0,0.5,3.0,128.0,97.85,53.28
2016,12,24,8,45,652.5,40.5,0.5,3.5,167.0,145.33,91.26
2016,12,24,9,0,711.0,45.0,0.5,4.0,206.0,198.31,137.39
2016,12,24,9,15,747.5,48.0,0.5,4.0,243.5,249.06,184.2
2016,12,24,9,30,784.0,51.0,0.5,4.0,281.0,302.24,233.13
2016,12,24,9,45,808.5,53.5,0.5,4.5,313.5,352.65,278.84
2016,12,24,10,0,833.0,56.0,0.5,5.0,346.0,403.65,323.72
2016,12,24,10,15,850.0,57.5,0.5,5.5,373.5,449.06,362.89
2016,12,24,10,30,867.0,59.0,0.5,6.0,401.0,494.73,400.94
2016,12,24,10,45,879.0,60.0,0.5,6.5,422.0,536.22,434.56
2016,12,24,11,0,891.0,61.0,0.5,7.0,443.0,576.1,465.91
2016,12,24,11,15,898.0,61.5,0.5,7.0,457.0,610.58,493.2
2016,12,24,11,30,905.0,62.0,0.5,7.0,471.0,642.69,518.17
2016,12,24,11,45,909.0,62.5,0.5,7.5,478.0,670.3,538.38
2016,12,24,12,0,913.0,63.0,0.5,8.0,485.0,695.06,555.47
2016,12,24,12,15,913.0,63.0,0.5,8.0,485.0,713.48,568.37
2016,12,24,12,30,913.0,63.0,0.5,8.0,485.0,728.68,579.11
2016,12,24,12,45,903.5,64.5,0.5,8.0,476.0,735.61,584.05
2016,12,24,13,0,894.0,66.0,0.5,8.0,467.0,739.1,586.77
2016,12,24,13,15,887.0,65.0,0.5,8.0,452.0,737.94,586.32
2016,12,24,13,30,880.0,64.0,0.5,8.0,437.0,733.46,583.67
2016,12,24,13,45,871.0,62.0,0.5,8.0,415.5,723.0,576.82
2016,12,24,14,0,862.0,60.0,0.5,8.0,394.0,709.41,567.79
2016,12,24,14,15,844.5,58.0,0.5,7.5,365.5,686.75,553.09
2016,12,24,14,30,827.0,56.0,0.5,7.0,337.0,667.31,540.61
2016,12,24,14,45,804.5,53.0,0.5,7.0,304.0,634.75,516.98
2016,12,24,15,0,782.0,50.0,0.5,7.0,271.0,600.2,491.35
2016,12,24,15,15,743.5,47.0,0.5,6.5,233.0,553.72,455.37
2016,12,24,15,30,705.0,44.0,0.5,6.0,195.0,506.68,417.36
2016,12,24,15,45,647.0,39.0,0.55,5.5,155.5,445.75,366.92
2016,12,24,16,0,589.0,34.0,0.6,5.0,116.0,386.46,315.03
2016,12,24,16,15,480.5,27.0,0.65,4.5,79.0,301.61,236.1
2016,12,24,16,30,372.0,20.0,0.7,4.0,42.0,216.1,91.41
2016,12,24,16,45,186.0,10.0,0.75,3.5,21.0,90.06,0.0
2016,12,24,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,12.5,0.4,2.5,19.5,11.91,0.0
2016,12,25,8,0,191.0,25.0,0.4,3.0,39.0,19.64,8.19
2016,12,25,8,15,238.0,38.5,0.4,3.0,67.5,45.17,25.77
2016,12,25,8,30,285.0,52.0,0.4,3.0,96.0,77.94,49.69
2016,12,25,8,45,321.0,63.0,0.4,3.5,125.5,111.69,77.32
2016,12,25,9,0,357.0,74.0,0.4,4.0,155.0,149.03,109.7
2016,12,25,9,15,373.5,85.5,0.4,4.5,183.0,185.16,142.46
2016,12,25,9,30,390.0,97.0,0.4,5.0,211.0,222.53,176.1
2016,12,25,9,45,397.5,108.0,0.45,5.5,235.5,257.23,207.3
2016,12,25,10,0,405.0,119.0,0.5,6.0,260.0,291.99,237.83
2016,12,25,10,15,415.0,127.5,0.5,6.0,282.0,325.24,266.66
2016,12,25,10,30,425.0,136.0,0.5,6.0,304.0,358.42,294.81
2016,12,25,10,45,478.0,133.5,0.5,6.5,331.5,402.55,330.73
2016,12,25,11,0,531.0,131.0,0.5,7.0,359.0,449.04,367.74
2016,12,25,11,15,350.5,165.5,0.5,7.0,318.0,389.97,320.34
2016,12,25,11,30,170.0,200.0,0.5,7.0,277.0,319.45,262.78
2016,12,25,11,45,210.5,199.5,0.5,7.0,296.5,351.37,289.81
2016,12,25,12,0,251.0,199.0,0.5,7.0,316.0,394.15,324.17
2016,12,25,12,15,191.0,202.5,0.5,7.0,291.5,353.77,291.16
2016,12,25,12,30,131.0,206.0,0.5,7.0,267.0,320.39,263.84
2016,12,25,12,45,122.5,202.0,0.55,7.0,258.5,313.25,258.68
2016,12,25,13,0,114.0,198.0,0.6,7.0,250.0,305.56,252.8
2016,12,25,13,15,107.5,191.0,0.6,7.0,238.5,295.21,244.66
2016,12,25,13,30,101.0,184.0,0.6,7.0,227.0,273.29,227.2
2016,12,25,13,45,224.0,165.0,0.6,7.0,254.0,365.02,304.63
2016,12,25,14,0,347.0,146.0,0.6,7.0,281.0,431.66,359.62
2016,12,25,14,15,340.5,136.5,0.6,6.5,261.0,414.02,345.91
2016,12,25,14,30,334.0,127.0,0.6,6.0,241.0,395.29,331.93
2016,12,25,14,45,324.0,115.0,0.6,6.0,216.5,369.87,311.65
2016,12,25,15,0,314.0,103.0,0.6,6.0,192.0,355.7,299.79
2016,12,25,15,15,298.0,90.0,0.55,5.5,165.0,323.51,273.08
2016,12,25,15,30,282.0,77.0,0.5,5.0,138.0,291.03,245.42
2016,12,25,15,45,251.0,63.5,0.5,4.5,109.5,249.12,208.98
2016,12,25,16,0,220.0,50.0,0.5,4.0,81.0,208.44,172.36
2016,12,25,16,15,169.0,36.0,0.5,3.5,55.0,158.46,124.95
2016,12,25,16,30,118.0,22.0,0.5,3.0,29.0,102.82,46.4
2016,12,25,16,45,59.0,11.0,0.55,2.5,14.5,36.13,0.0
2016,12,25,17,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,195.5,11.5,0.5,1.5,25.5,10.96,0.0
2016,12,26,8,0,391.0,23.0,0.5,2.0,51.0,20.19,8.41
2016,12,26,8,15,490.5,30.0,0.45,2.5,89.0,50.9,23.59
2016,12,26,8,30,590.0,37.0,0.4,3.0,127.0,96.52,52.48
2016,12,26,8,45,650.5,41.5,0.4,4.0,167.0,144.0,89.88
2016,12,26,9,0,711.0,46.0,0.4,5.0,207.0,197.21,135.57
2016,12,26,9,15,748.5,49.5,0.35,5.5,244.5,248.76,182.24
2016,12,26,9,30,786.0,53.0,0.3,6.0,282.0,302.87,230.84
2016,12,26,9,45,807.0,56.5,0.3,6.5,315.0,353.29,276.04
2016,12,26,10,0,828.0,60.0,0.3,7.0,348.0,404.01,320.16
2016,12,26,10,15,845.5,61.5,0.25,7.5,375.5,451.02,359.59
2016,12,26,10,30,863.0,63.0,0.2,8.0,403.0,497.4,397.09
2016,12,26,10,45,874.5,64.5,0.2,8.5,424.5,537.45,429.01
2016,12,26,11,0,886.0,66.0,0.2,9.0,446.0,577.69,460.05
2016,12,26,11,15,893.0,67.0,0.15,9.0,460.5,612.84,486.74
2016,12,26,11,30,900.0,68.0,0.1,9.0,475.0,645.65,511.13
2016,12,26,11,45,903.0,68.5,0.1,9.5,482.0,672.77,530.49
2016,12,26,12,0,906.0,69.0,0.1,10.0,489.0,697.01,547.08
2016,12,26,12,15,905.5,68.5,0.1,10.0,488.5,714.65,559.13
2016,12,26,12,30,905.0,68.0,0.1,10.0,488.0,729.06,569.07
2016,12,26,12,45,901.0,67.5,0.1,10.0,480.0,737.69,575.08
2016,12,26,13,0,897.0,67.0,0.1,10.0,472.0,742.94,578.94
2016,12,26,13,15,889.0,66.5,0.1,10.0,456.5,741.91,578.56
2016,12,26,13,30,881.0,66.0,0.1,10.0,441.0,737.56,576.04
2016,12,26,13,45,869.0,64.0,0.1,10.0,418.5,725.13,567.96
2016,12,26,14,0,857.0,62.0,0.1,10.0,396.0,715.57,562.04
2016,12,26,14,15,838.0,60.5,0.1,9.5,367.5,692.66,547.48
2016,12,26,14,30,819.0,59.0,0.1,9.0,339.0,667.09,530.92
2016,12,26,14,45,788.0,57.0,0.1,9.0,304.5,630.24,504.77
2016,12,26,15,0,757.0,55.0,0.1,9.0,270.0,591.69,476.62
2016,12,26,15,15,716.5,51.0,0.15,8.5,232.5,543.26,440.46
2016,12,26,15,30,676.0,47.0,0.2,8.0,195.0,494.41,402.37
2016,12,26,15,45,602.0,43.0,0.3,7.5,155.0,425.93,347.36
2016,12,26,16,0,528.0,39.0,0.4,7.0,115.0,366.2,296.41
2016,12,26,16,15,420.0,30.5,0.35,6.5,78.5,282.2,220.36
2016,12,26,16,30,312.0,22.0,0.3,6.0,42.0,197.68,99.59
2016,12,26,16,45,156.0,11.0,0.25,6.0,21.0,78.54,0.0
2016,12,26,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,27,7,45,92.0,12.5,0.4,3.5,19.0,11.91,0.0
2016,12,27,8,0,184.0,25.0,0.3,4.0,38.0,19.66,7.76
2016,12,27,8,15,246.0,38.0,0.3,4.5,67.5,44.2,24.81
2016,12,27,8,30,308.0,51.0,0.3,5.0,97.0,78.33,48.72
2016,12,27,8,45,343.5,62.5,0.3,6.0,128.5,113.62,77.13
2016,12,27,9,0,379.0,74.0,0.3,7.0,160.0,152.46,110.27
2016,12,27,9,15,402.0,84.5,0.25,7.0,189.5,190.44,144.22
2016,12,27,9,30,425.0,95.0,0.2,7.0,219.0,230.25,179.65
2016,12,27,9,45,445.5,102.0,0.2,7.5,245.0,267.28,212.19
2016,12,27,10,0,466.0,109.0,0.2,8.0,271.0,305.4,244.93
2016,12,27,10,15,441.0,123.0,0.2,8.5,286.0,331.28,267.34
2016,12,27,10,30,416.0,137.0,0.2,9.0,301.0,354.18,286.49
2016,12,27,10,45,451.5,138.5,0.25,9.5,325.0,392.99,317.93
2016,12,27,11,0,487.0,140.0,0.3,10.0,349.0,433.12,349.69
2016,12,27,11,15,551.0,129.5,0.25,10.0,373.5,478.12,384.89
2016,12,27,11,30,615.0,119.0,0.2,10.0,398.0,529.65,424.21
2016,12,27,11,45,574.0,132.5,0.2,10.5,396.0,535.81,427.56
2016,12,27,12,0,533.0,146.0,0.2,11.0,394.0,534.42,425.74
2016,12,27,12,15,558.5,139.0,0.2,11.0,398.5,556.82,443.35
2016,12,27,12,30,584.0,132.0,0.2,11.0,403.0,582.74,462.98
2016,12,27,12,45,680.0,111.0,0.25,11.5,421.5,638.04,504.61
2016,12,27,13,0,776.0,90.0,0.3,12.0,440.0,687.75,540.22
2016,12,27,13,15,767.0,88.5,0.3,12.0,425.5,684.62,537.63
2016,12,27,13,30,758.0,87.0,0.3,12.0,411.0,682.24,536.46
2016,12,27,13,45,750.5,83.5,0.3,12.0,390.5,668.22,527.02
2016,12,27,14,0,743.0,80.0,0.3,12.0,370.0,659.05,521.22
2016,12,27,14,15,723.5,77.5,0.3,11.5,343.5,635.98,506.16
2016,12,27,14,30,704.0,75.0,0.3,11.0,317.0,610.65,489.34
2016,12,27,14,45,688.0,69.0,0.3,11.0,286.5,581.28,467.96
2016,12,27,15,0,672.0,63.0,0.3,11.0,256.0,550.0,444.3
2016,12,27,15,15,630.5,59.0,0.3,10.0,220.0,503.26,409.26
2016,12,27,15,30,589.0,55.0,0.3,9.0,184.0,456.47,372.72
2016,12,27,15,45,538.5,47.5,0.35,8.5,147.5,400.49,326.96
2016,12,27,16,0,488.0,40.0,0.4,8.0,111.0,346.18,280.24
2016,12,27,16,15,383.0,31.5,0.4,7.5,76.0,264.96,207.48
2016,12,27,16,30,278.0,23.0,0.4,7.0,41.0,183.8,99.21
2016,12,27,16,45,139.0,11.5,0.45,6.5,20.5,71.84,0.0
2016,12,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,7,45,198.0,10.5,0.8,5.0,24.5,10.01,0.0
2016,12,28,8,0,396.0,21.0,0.7,6.0,49.0,18.14,6.46
2016,12,28,8,15,492.0,27.5,0.55,7.0,86.0,46.93,20.33
2016,12,28,8,30,588.0,34.0,0.4,8.0,123.0,91.59,47.58
2016,12,28,8,45,645.5,38.5,0.3,9.0,162.0,138.39,83.62
2016,12,28,9,0,703.0,43.0,0.2,10.0,201.0,190.62,127.5
2016,12,28,9,15,739.5,46.0,0.15,10.5,238.0,240.95,172.17
2016,12,28,9,30,776.0,49.0,0.1,11.0,275.0,293.76,218.76
2016,12,28,9,45,802.5,50.5,0.1,11.5,307.5,343.06,262.1
2016,12,28,10,0,829.0,52.0,0.1,12.0,340.0,393.23,304.92
2016,12,28,10,15,846.0,53.5,0.1,12.5,367.5,439.63,343.57
2016,12,28,10,30,863.0,55.0,0.1,13.0,395.0,485.36,380.41
2016,12,28,10,45,874.0,56.5,0.1,13.5,416.5,527.01,413.0
2016,12,28,11,0,885.0,58.0,0.1,14.0,438.0,567.03,443.35
2016,12,28,11,15,892.0,58.5,0.1,14.0,452.5,601.66,469.79
2016,12,28,11,30,899.0,59.0,0.1,14.0,467.0,633.96,494.0
2016,12,28,11,45,902.5,59.5,0.1,14.5,474.0,661.47,513.39
2016,12,28,12,0,906.0,60.0,0.1,15.0,481.0,686.14,529.69
2016,12,28,12,15,906.0,60.0,0.1,15.0,481.0,704.82,542.28
2016,12,28,12,30,906.0,60.0,0.1,15.0,481.0,720.32,552.8
2016,12,28,12,45,899.0,61.0,0.1,15.5,473.5,728.76,557.53
2016,12,28,13,0,892.0,62.0,0.1,16.0,466.0,733.81,560.13
2016,12,28,13,15,885.0,61.5,0.1,16.0,451.5,733.63,560.34
2016,12,28,13,30,878.0,61.0,0.1,16.0,437.0,730.14,558.45
2016,12,28,13,45,865.5,60.0,0.1,16.0,415.5,718.74,551.22
2016,12,28,14,0,853.0,59.0,0.1,16.0,394.0,704.27,541.99
2016,12,28,14,15,836.0,57.5,0.1,15.5,366.0,683.02,528.95
2016,12,28,14,30,819.0,56.0,0.1,15.0,338.0,665.07,518.11
2016,12,28,14,45,792.0,53.5,0.15,15.0,305.0,630.45,494.56
2016,12,28,15,0,765.0,51.0,0.2,15.0,272.0,594.02,469.28
2016,12,28,15,15,727.5,48.0,0.35,14.0,235.0,548.7,438.32
2016,12,28,15,30,690.0,45.0,0.5,13.0,198.0,502.77,404.79
2016,12,28,15,45,631.0,40.0,0.65,12.5,159.0,441.6,356.42
2016,12,28,16,0,572.0,35.0,0.8,12.0,120.0,382.14,306.52
2016,12,28,16,15,471.5,28.0,0.85,11.5,83.0,301.45,234.69
2016,12,28,16,30,371.0,21.0,0.9,11.0,46.0,222.01,126.5
2016,12,28,16,45,185.5,10.5,1.0,10.5,23.0,91.58,0.0
2016,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,11.0,0.7,7.0,24.5,10.48,0.0
2016,12,29,8,0,390.0,22.0,0.7,8.0,49.0,19.22,6.93
2016,12,29,8,15,489.5,29.0,0.6,8.5,87.0,47.59,21.07
2016,12,29,8,30,589.0,36.0,0.5,9.0,125.0,92.85,48.49
2016,12,29,8,45,648.0,40.5,0.4,10.0,164.5,139.91,84.47
2016,12,29,9,0,707.0,45.0,0.3,11.0,204.0,192.59,128.51
2016,12,29,9,15,744.5,48.5,0.25,11.5,241.5,243.94,173.9
2016,12,29,9,30,782.0,52.0,0.2,12.0,279.0,297.9,221.27
2016,12,29,9,45,804.5,54.5,0.2,12.5,312.0,347.73,265.0
2016,12,29,10,0,827.0,57.0,0.2,13.0,345.0,398.01,307.83
2016,12,29,10,15,844.5,59.0,0.2,13.5,373.0,444.36,346.33
2016,12,29,10,30,862.0,61.0,0.2,14.0,401.0,490.99,383.71
2016,12,29,10,45,874.0,62.0,0.2,14.5,422.5,532.74,416.27
2016,12,29,11,0,886.0,63.0,0.2,15.0,444.0,572.92,446.65
2016,12,29,11,15,893.0,63.5,0.2,15.0,458.5,607.75,473.18
2016,12,29,11,30,900.0,64.0,0.2,15.0,473.0,640.25,497.46
2016,12,29,11,45,904.5,64.0,0.2,15.5,480.5,668.02,516.98
2016,12,29,12,0,909.0,64.0,0.2,16.0,488.0,692.98,533.59
2016,12,29,12,15,909.0,64.0,0.2,16.0,488.0,711.89,546.29
2016,12,29,12,30,909.0,64.0,0.2,16.0,488.0,727.6,556.91
2016,12,29,12,45,906.0,63.5,0.2,16.0,480.5,737.27,563.5
2016,12,29,13,0,903.0,63.0,0.2,16.0,473.0,743.57,567.98
2016,12,29,13,15,896.5,62.0,0.15,16.0,458.5,743.31,567.4
2016,12,29,13,30,890.0,61.0,0.1,16.0,444.0,739.67,564.8
2016,12,29,13,45,877.5,60.0,0.1,16.0,422.0,728.34,557.65
2016,12,29,14,0,865.0,59.0,0.1,16.0,400.0,713.89,548.46
2016,12,29,14,15,848.0,57.5,0.1,15.5,372.0,692.59,535.47
2016,12,29,14,30,831.0,56.0,0.1,15.0,344.0,674.56,524.65
2016,12,29,14,45,805.0,54.0,0.1,14.5,311.0,641.14,502.45
2016,12,29,15,0,779.0,52.0,0.1,14.0,278.0,605.79,478.37
2016,12,29,15,15,742.0,48.5,0.1,13.0,240.5,559.83,445.53
2016,12,29,15,30,705.0,45.0,0.1,12.0,203.0,513.2,410.38
2016,12,29,15,45,644.5,40.5,0.15,11.5,163.5,451.26,361.27
2016,12,29,16,0,584.0,36.0,0.2,11.0,124.0,390.98,311.08
2016,12,29,16,15,483.5,29.0,0.25,10.5,86.0,309.61,240.19
2016,12,29,16,30,383.0,22.0,0.3,10.0,48.0,230.06,137.52
2016,12,29,16,45,191.5,11.0,0.35,9.5,24.0,95.06,0.0
2016,12,29,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,184.5,11.5,0.85,7.0,24.0,10.96,0.0
2016,12,30,8,0,369.0,23.0,0.8,7.0,48.0,20.3,7.56
2016,12,30,8,15,471.0,30.0,0.65,7.5,85.5,47.15,21.53
2016,12,30,8,30,573.0,37.0,0.5,8.0,123.0,91.52,48.33
2016,12,30,8,45,634.5,42.0,0.35,9.0,163.0,138.56,84.21
2016,12,30,9,0,696.0,47.0,0.2,10.0,203.0,191.53,128.32
2016,12,30,9,15,733.5,50.5,0.2,10.0,240.5,242.37,173.7
2016,12,30,9,30,771.0,54.0,0.2,10.0,278.0,295.84,221.42
2016,12,30,9,45,797.5,56.0,0.2,10.5,311.5,346.12,265.72
2016,12,30,10,0,824.0,58.0,0.2,11.0,345.0,397.23,309.44
2016,12,30,10,15,841.0,60.0,0.2,11.5,372.5,444.63,349.01
2016,12,30,10,30,858.0,62.0,0.2,12.0,400.0,489.66,385.48
2016,12,30,10,45,867.5,63.5,0.2,12.5,421.5,530.61,417.71
2016,12,30,11,0,877.0,65.0,0.2,13.0,443.0,569.83,447.63
2016,12,30,11,15,883.5,66.0,0.2,13.0,457.0,604.78,474.43
2016,12,30,11,30,890.0,67.0,0.2,13.0,471.0,637.39,498.97
2016,12,30,11,45,890.5,68.0,0.2,13.5,478.0,663.62,517.5
2016,12,30,12,0,891.0,69.0,0.2,14.0,485.0,686.9,533.3
2016,12,30,12,15,890.0,69.0,0.2,14.0,484.5,704.94,545.53
2016,12,30,12,30,889.0,69.0,0.2,14.0,484.0,719.8,555.68
2016,12,30,12,45,880.5,69.5,0.25,14.0,475.5,726.63,561.11
2016,12,30,13,0,872.0,70.0,0.3,14.0,467.0,730.09,564.49
2016,12,30,13,15,864.0,69.0,0.3,14.0,452.0,734.52,567.93
2016,12,30,13,30,856.0,68.0,0.3,14.0,437.0,730.05,565.26
2016,12,30,13,45,835.5,68.5,0.35,14.0,414.5,715.01,556.17
2016,12,30,14,0,815.0,69.0,0.4,14.0,392.0,696.95,545.06
2016,12,30,14,15,795.5,67.0,0.4,13.5,364.0,673.76,530.41
2016,12,30,14,30,776.0,65.0,0.4,13.0,336.0,648.02,513.7
2016,12,30,14,45,732.5,65.0,0.4,12.5,301.0,605.73,484.45
2016,12,30,15,0,689.0,65.0,0.4,12.0,266.0,566.85,456.32
2016,12,30,15,15,647.0,60.5,0.4,11.5,229.5,518.72,419.96
2016,12,30,15,30,605.0,56.0,0.4,11.0,193.0,470.5,382.09
2016,12,30,15,45,523.5,51.5,0.4,10.5,153.5,399.24,324.44
2016,12,30,16,0,442.0,47.0,0.4,10.0,114.0,331.08,267.23
2016,12,30,16,15,337.0,37.0,0.4,9.5,79.0,248.97,195.8
2016,12,30,16,30,232.0,27.0,0.4,9.0,44.0,169.58,106.1
2016,12,30,16,45,116.0,13.5,0.4,9.0,22.0,64.33,0.0
2016,12,30,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
